Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,6.69,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,12.94,4.59
2016,1,1,8,15,0.0,30.5,4.25,3.0,30.5,23.3,14.55
2016,1,1,8,30,0.0,44.0,4.3,3.0,44.0,34.72,25.01
2016,1,1,8,45,0.0,58.5,4.4,3.0,58.5,47.58,36.68
2016,1,1,9,0,0.0,73.0,4.5,3.0,73.0,60.08,47.93
2016,1,1,9,15,0.0,87.0,4.5,3.0,87.0,71.82,58.36
2016,1,1,9,30,0.0,101.0,4.5,3.0,101.0,83.38,68.5
2016,1,1,9,45,17.5,134.0,4.55,3.5,141.0,126.99,107.06
2016,1,1,10,0,35.0,167.0,4.6,4.0,181.0,183.61,156.08
2016,1,1,10,15,37.5,181.0,4.5,4.0,198.0,194.38,164.83
2016,1,1,10,30,40.0,195.0,4.4,4.0,215.0,204.71,173.19
2016,1,1,10,45,40.5,207.5,4.35,4.5,228.5,211.66,178.26
2016,1,1,11,0,41.0,220.0,4.3,5.0,242.0,218.19,182.95
2016,1,1,11,15,57.5,236.0,4.25,5.0,268.0,237.02,198.54
2016,1,1,11,30,74.0,252.0,4.2,5.0,294.0,253.85,212.17
2016,1,1,11,45,162.0,260.5,4.2,5.0,355.0,307.78,256.74
2016,1,1,12,0,250.0,269.0,4.2,5.0,416.0,343.64,284.74
2016,1,1,12,15,244.5,272.5,4.15,5.0,417.0,326.34,268.54
2016,1,1,12,30,239.0,276.0,4.1,5.0,418.0,308.76,252.18
2016,1,1,12,45,181.5,277.0,4.05,5.0,384.5,271.7,220.93
2016,1,1,13,0,124.0,278.0,4.0,5.0,351.0,239.92,194.92
2016,1,1,13,15,71.5,246.5,3.95,5.0,288.5,194.71,158.37
2016,1,1,13,30,19.0,215.0,3.9,5.0,226.0,160.5,131.73
2016,1,1,13,45,21.0,212.0,3.85,5.5,224.0,155.54,127.42
2016,1,1,14,0,23.0,209.0,3.8,6.0,222.0,150.14,123.05
2016,1,1,14,15,11.5,139.0,3.7,6.0,145.5,103.15,87.73
2016,1,1,14,30,0.0,69.0,3.6,6.0,69.0,52.97,42.67
2016,1,1,14,45,0.0,53.0,3.5,6.0,53.0,40.6,31.52
2016,1,1,15,0,0.0,37.0,3.4,6.0,37.0,28.27,20.33
2016,1,1,15,15,0.0,33.5,3.2,5.5,33.5,25.57,17.95
2016,1,1,15,30,0.0,30.0,3.0,5.0,30.0,22.88,15.55
2016,1,1,15,45,0.0,26.5,2.8,5.0,26.5,20.19,13.1
2016,1,1,16,0,0.0,23.0,2.6,5.0,23.0,17.5,10.62
2016,1,1,16,15,0.0,19.0,2.35,4.5,19.0,14.44,7.79
2016,1,1,16,30,0.0,15.0,2.1,4.0,15.0,11.39,4.92
2016,1,1,16,45,0.0,11.0,1.85,4.0,11.0,8.34,2.01
2016,1,1,17,0,0.0,7.0,1.6,4.0,7.0,5.3,0.0
2016,1,1,17,15,0.0,4.0,1.55,4.0,4.0,3.02,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.79,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,3.5,0.5,0.39,0.0
2016,1,2,8,0,0.0,1.0,0.8,4.0,1.0,0.75,0.0
2016,1,2,8,15,0.0,2.0,0.8,4.0,2.0,1.51,0.0
2016,1,2,8,30,0.0,3.0,0.8,4.0,3.0,2.27,0.0
2016,1,2,8,45,0.0,4.0,0.85,4.5,4.0,3.03,0.0
2016,1,2,9,0,0.0,5.0,0.9,5.0,5.0,3.79,0.0
2016,1,2,9,15,0.0,6.5,0.85,5.0,6.5,4.93,0.0
2016,1,2,9,30,0.0,8.0,0.8,5.0,8.0,6.08,0.0
2016,1,2,9,45,0.0,68.5,0.8,5.0,68.5,52.54,40.94
2016,1,2,10,0,0.0,129.0,0.8,5.0,129.0,106.07,87.3
2016,1,2,10,15,0.0,141.5,0.8,5.0,141.5,115.75,95.25
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,125.33,103.16
2016,1,2,10,45,1.0,161.0,0.8,5.5,162.0,130.53,107.16
2016,1,2,11,0,2.0,168.0,0.8,6.0,170.0,135.72,111.15
2016,1,2,11,15,1.0,148.5,0.8,6.0,149.5,117.45,95.52
2016,1,2,11,30,0.0,129.0,0.8,6.0,129.0,100.36,80.95
2016,1,2,11,45,1.5,154.0,0.8,6.5,155.0,120.68,97.94
2016,1,2,12,0,3.0,179.0,0.8,7.0,181.0,140.36,114.09
2016,1,2,12,15,1.5,148.0,0.85,7.0,149.0,114.7,92.48
2016,1,2,12,30,0.0,117.0,0.9,7.0,117.0,89.98,71.68
2016,1,2,12,45,38.0,192.5,0.95,7.5,215.5,160.2,129.59
2016,1,2,13,0,76.0,268.0,1.0,8.0,314.0,219.02,175.82
2016,1,2,13,15,50.0,245.5,0.95,8.0,275.5,189.38,151.82
2016,1,2,13,30,24.0,223.0,0.9,8.0,237.0,166.83,134.39
2016,1,2,13,45,12.0,194.0,0.9,8.0,201.0,142.96,115.39
2016,1,2,14,0,0.0,165.0,0.9,8.0,165.0,120.97,97.75
2016,1,2,14,15,110.0,194.5,0.8,8.0,249.5,129.48,109.96
2016,1,2,14,30,220.0,224.0,0.7,8.0,334.0,146.5,124.94
2016,1,2,14,45,110.0,183.5,0.6,8.0,238.5,122.78,104.31
2016,1,2,15,0,0.0,143.0,0.5,8.0,143.0,103.95,87.98
2016,1,2,15,15,0.0,130.5,0.4,7.5,130.5,95.23,80.62
2016,1,2,15,30,0.0,118.0,0.3,7.0,118.0,86.41,73.06
2016,1,2,15,45,0.0,103.5,0.25,7.0,103.5,76.2,64.04
2016,1,2,16,0,0.0,89.0,0.2,7.0,89.0,65.89,54.81
2016,1,2,16,15,0.0,74.0,0.2,6.5,74.0,55.14,45.13
2016,1,2,16,30,0.0,59.0,0.2,6.0,59.0,44.3,35.15
2016,1,2,16,45,0.0,44.0,0.2,6.0,44.0,33.35,24.84
2016,1,2,17,0,0.0,29.0,0.2,6.0,29.0,22.15,14.2
2016,1,2,17,15,0.0,17.0,0.25,5.5,17.0,12.95,4.45
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,3.93,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,5.5,14.5,2.65,4.5,15.0,15.5,0.0
2016,1,3,8,0,11.0,29.0,3.0,5.0,30.0,43.68,28.82
2016,1,3,8,15,30.5,48.5,3.0,5.5,53.5,81.83,65.48
2016,1,3,8,30,50.0,68.0,3.0,6.0,77.0,117.01,97.7
2016,1,3,8,45,61.0,88.0,3.05,6.5,102.0,144.95,122.79
2016,1,3,9,0,72.0,108.0,3.1,7.0,127.0,171.72,146.24
2016,1,3,9,15,80.5,126.5,3.1,7.5,151.5,193.43,164.68
2016,1,3,9,30,89.0,145.0,3.1,8.0,176.0,214.39,182.01
2016,1,3,9,45,92.0,163.0,3.15,9.0,198.5,229.71,193.72
2016,1,3,10,0,95.0,181.0,3.2,10.0,221.0,244.25,204.52
2016,1,3,10,15,71.5,190.5,3.15,10.5,222.0,229.46,190.53
2016,1,3,10,30,48.0,200.0,3.1,11.0,223.0,215.82,177.72
2016,1,3,10,45,71.0,219.0,3.05,11.5,255.5,243.91,200.44
2016,1,3,11,0,94.0,238.0,3.0,12.0,288.0,269.72,220.72
2016,1,3,11,15,76.0,242.0,2.95,12.0,283.5,254.19,207.05
2016,1,3,11,30,58.0,246.0,2.9,12.0,279.0,239.98,194.73
2016,1,3,11,45,224.5,244.5,2.9,12.5,376.0,327.93,265.41
2016,1,3,12,0,391.0,243.0,2.9,13.0,473.0,399.31,318.99
2016,1,3,12,15,654.5,166.0,2.9,13.0,554.5,439.62,345.44
2016,1,3,12,30,918.0,89.0,2.9,13.0,636.0,442.82,339.19
2016,1,3,12,45,920.5,88.0,2.9,13.5,635.0,394.44,293.68
2016,1,3,13,0,923.0,87.0,2.9,14.0,634.0,344.09,246.34
2016,1,3,13,15,920.5,86.0,2.9,14.0,623.5,290.75,197.48
2016,1,3,13,30,918.0,85.0,2.9,14.0,613.0,236.34,149.61
2016,1,3,13,45,914.5,83.0,2.95,14.0,595.5,180.25,105.51
2016,1,3,14,0,911.0,81.0,3.0,14.0,578.0,123.65,72.03
2016,1,3,14,15,901.0,79.5,3.0,14.0,552.0,78.81,63.87
2016,1,3,14,30,891.0,78.0,3.0,14.0,526.0,77.26,62.67
2016,1,3,14,45,878.5,75.5,3.0,14.0,493.0,68.37,54.99
2016,1,3,15,0,866.0,73.0,3.0,14.0,460.0,66.38,53.37
2016,1,3,15,15,845.0,70.0,2.75,13.5,420.5,63.84,51.35
2016,1,3,15,30,824.0,67.0,2.5,13.0,381.0,61.26,49.28
2016,1,3,15,45,798.0,62.5,2.3,13.0,337.5,57.41,45.95
2016,1,3,16,0,772.0,58.0,2.1,13.0,294.0,53.5,42.5
2016,1,3,16,15,724.5,53.5,1.9,12.0,246.0,49.29,38.86
2016,1,3,16,30,677.0,49.0,1.7,11.0,198.0,45.11,35.1
2016,1,3,16,45,605.0,41.5,1.5,10.0,150.5,38.2,28.69
2016,1,3,17,0,533.0,34.0,1.3,9.0,103.0,31.31,22.03
2016,1,3,17,15,386.5,24.0,1.3,8.5,62.0,21.88,11.51
2016,1,3,17,30,240.0,14.0,1.3,8.0,21.0,11.02,0.0
2016,1,3,17,45,120.0,7.0,1.35,7.5,10.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.5,12.0,2.65,1.5,32.0,183.51,0.0
2016,1,4,8,0,467.0,24.0,3.0,2.0,64.0,424.89,327.55
2016,1,4,8,15,568.0,31.5,2.95,2.5,111.5,514.38,433.01
2016,1,4,8,30,669.0,39.0,2.9,3.0,159.0,603.49,512.24
2016,1,4,8,45,726.5,44.0,2.9,3.5,208.5,653.9,555.62
2016,1,4,9,0,784.0,49.0,2.9,4.0,258.0,701.31,593.79
2016,1,4,9,15,820.5,52.0,2.9,5.0,305.5,726.33,611.23
2016,1,4,9,30,857.0,55.0,2.9,6.0,353.0,740.11,618.92
2016,1,4,9,45,881.5,57.5,2.95,7.0,396.0,747.78,621.67
2016,1,4,10,0,906.0,60.0,3.0,8.0,439.0,751.56,621.23
2016,1,4,10,15,922.5,62.0,2.95,8.5,476.5,744.85,613.36
2016,1,4,10,30,939.0,64.0,2.9,9.0,514.0,734.16,602.64
2016,1,4,10,45,949.5,65.5,2.9,9.5,544.0,714.81,584.49
2016,1,4,11,0,960.0,67.0,2.9,10.0,574.0,691.68,562.91
2016,1,4,11,15,967.5,68.5,2.85,10.0,597.0,662.96,537.53
2016,1,4,11,30,975.0,70.0,2.8,10.0,620.0,630.71,508.97
2016,1,4,11,45,976.0,72.0,2.75,10.5,634.0,592.05,474.0
2016,1,4,12,0,977.0,74.0,2.7,11.0,648.0,550.54,436.18
2016,1,4,12,15,978.5,74.0,2.65,11.0,654.0,504.75,394.98
2016,1,4,12,30,980.0,74.0,2.6,11.0,660.0,456.52,350.83
2016,1,4,12,45,977.5,74.5,2.6,11.5,657.0,405.1,302.75
2016,1,4,13,0,975.0,75.0,2.6,12.0,654.0,351.99,252.79
2016,1,4,13,15,971.0,74.5,2.6,12.0,643.0,296.28,201.47
2016,1,4,13,30,967.0,74.0,2.6,12.0,632.0,239.54,151.16
2016,1,4,13,45,959.5,73.5,2.6,12.0,612.5,181.57,105.15
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,123.41,70.24
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.0,74.55,60.6
2016,1,4,14,30,931.0,70.0,2.6,12.0,539.0,72.89,59.3
2016,1,4,14,45,913.5,69.0,2.6,12.0,505.0,71.34,58.05
2016,1,4,15,0,896.0,68.0,2.6,12.0,471.0,69.71,56.74
2016,1,4,15,15,874.5,65.5,2.45,11.5,430.5,66.89,54.48
2016,1,4,15,30,853.0,63.0,2.3,11.0,390.0,58.72,47.39
2016,1,4,15,45,821.5,60.0,2.15,11.0,344.5,55.83,44.9
2016,1,4,16,0,790.0,57.0,2.0,11.0,299.0,52.95,42.35
2016,1,4,16,15,743.0,52.5,1.8,9.5,251.0,48.69,38.72
2016,1,4,16,30,696.0,48.0,1.6,8.0,203.0,44.45,34.95
2016,1,4,16,45,618.0,41.0,1.45,7.0,154.0,37.86,28.78
2016,1,4,17,0,540.0,34.0,1.3,6.0,105.0,31.34,22.4
2016,1,4,17,15,394.0,24.0,1.35,5.5,64.0,21.89,12.02
2016,1,4,17,30,248.0,14.0,1.4,5.0,23.0,11.02,0.0
2016,1,4,17,45,124.0,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,15.0,2.95,1.5,24.5,97.99,0.0
2016,1,5,8,0,231.0,30.0,3.1,2.0,49.0,262.3,202.98
2016,1,5,8,15,306.5,44.5,3.1,2.0,88.0,335.38,287.12
2016,1,5,8,30,382.0,59.0,3.1,2.0,127.0,409.35,355.86
2016,1,5,8,45,429.0,70.5,3.1,2.5,168.5,456.18,397.73
2016,1,5,9,0,476.0,82.0,3.1,3.0,210.0,501.6,436.19
2016,1,5,9,15,523.0,87.0,3.0,3.5,250.0,544.06,470.13
2016,1,5,9,30,570.0,92.0,2.9,4.0,290.0,577.99,495.85
2016,1,5,9,45,480.0,123.5,2.85,4.5,304.0,526.28,449.7
2016,1,5,10,0,390.0,155.0,2.8,5.0,318.0,480.89,408.86
2016,1,5,10,15,608.0,121.0,2.75,5.0,400.5,596.24,503.34
2016,1,5,10,30,826.0,87.0,2.7,5.0,483.0,689.62,576.03
2016,1,5,10,45,840.5,89.0,2.65,5.5,512.5,675.35,560.35
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,657.25,542.4
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,630.98,518.13
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,601.32,490.87
2016,1,5,11,45,890.5,89.0,2.6,7.5,603.0,565.38,458.34
2016,1,5,12,0,908.0,85.0,2.6,8.0,620.0,529.51,425.01
2016,1,5,12,15,665.5,163.5,2.6,8.5,558.0,445.95,355.18
2016,1,5,12,30,423.0,242.0,2.6,9.0,496.0,368.19,292.04
2016,1,5,12,45,493.5,218.0,2.6,9.5,513.0,345.86,269.16
2016,1,5,13,0,564.0,194.0,2.6,10.0,530.0,316.34,239.01
2016,1,5,13,15,370.5,233.5,2.6,10.0,453.0,258.86,195.81
2016,1,5,13,30,177.0,273.0,2.6,10.0,376.0,221.52,172.12
2016,1,5,13,45,110.5,252.0,2.6,10.5,316.0,187.12,146.85
2016,1,5,14,0,44.0,231.0,2.6,11.0,256.0,159.12,127.18
2016,1,5,14,15,240.0,210.5,2.55,11.0,333.5,135.15,113.93
2016,1,5,14,30,436.0,190.0,2.5,11.0,411.0,124.38,104.76
2016,1,5,14,45,229.5,182.0,2.5,11.0,298.0,119.84,101.02
2016,1,5,15,0,23.0,174.0,2.5,11.0,185.0,123.63,104.58
2016,1,5,15,15,19.5,160.0,2.35,10.5,168.5,114.01,96.51
2016,1,5,15,30,16.0,146.0,2.2,10.0,152.0,104.28,88.27
2016,1,5,15,45,11.0,129.0,2.05,10.0,133.0,92.58,78.01
2016,1,5,16,0,6.0,112.0,1.9,10.0,114.0,80.77,67.53
2016,1,5,16,15,3.0,94.0,1.8,9.5,95.0,68.24,56.36
2016,1,5,16,30,0.0,76.0,1.7,9.0,76.0,55.58,44.87
2016,1,5,16,45,0.0,57.0,1.65,9.0,57.0,42.18,32.43
2016,1,5,17,0,0.0,38.0,1.6,9.0,38.0,28.6,19.72
2016,1,5,17,15,0.0,23.0,1.75,8.5,23.0,17.56,8.6
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,6.29,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.15,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.0,2.35,5.0,24.5,80.24,0.0
2016,1,6,8,0,179.0,34.0,2.5,5.0,49.0,230.81,175.37
2016,1,6,8,15,278.0,48.5,2.55,5.5,90.0,320.41,270.18
2016,1,6,8,30,377.0,63.0,2.6,6.0,131.0,411.91,351.97
2016,1,6,8,45,433.5,75.0,2.65,6.5,174.5,466.6,399.58
2016,1,6,9,0,490.0,87.0,2.7,7.0,218.0,519.9,443.78
2016,1,6,9,15,536.0,95.0,2.65,7.0,261.5,562.96,478.2
2016,1,6,9,30,582.0,103.0,2.6,7.0,305.0,599.56,506.29
2016,1,6,9,45,291.0,79.5,2.6,7.5,180.5,331.25,283.62
2016,1,6,10,0,0.0,56.0,2.6,8.0,56.0,42.89,31.68
2016,1,6,10,15,0.0,56.0,2.6,8.0,56.0,42.9,31.78
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,42.91,31.71
2016,1,6,10,45,0.0,56.0,2.65,8.5,56.0,42.93,31.59
2016,1,6,11,0,0.0,56.0,2.7,9.0,56.0,42.95,31.47
2016,1,6,11,15,0.0,91.5,2.7,9.0,91.5,70.49,55.0
2016,1,6,11,30,0.0,127.0,2.7,9.0,127.0,98.77,78.92
2016,1,6,11,45,0.0,135.0,2.7,9.5,135.0,104.8,83.73
2016,1,6,12,0,0.0,143.0,2.7,10.0,143.0,110.69,88.44
2016,1,6,12,15,14.0,191.0,2.65,10.0,199.5,153.58,124.1
2016,1,6,12,30,28.0,239.0,2.6,10.0,256.0,193.57,156.68
2016,1,6,12,45,23.5,231.5,2.55,10.0,245.5,183.09,147.8
2016,1,6,13,0,19.0,224.0,2.5,10.0,235.0,173.27,139.68
2016,1,6,13,15,9.5,166.5,2.45,10.0,172.0,127.71,102.17
2016,1,6,13,30,0.0,109.0,2.4,10.0,109.0,83.38,65.46
2016,1,6,13,45,0.0,98.5,2.35,10.0,98.5,75.55,58.96
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,67.73,52.4
2016,1,6,14,15,0.0,63.5,2.3,10.0,63.5,48.74,38.13
2016,1,6,14,30,0.0,39.0,2.3,10.0,39.0,29.84,21.27
2016,1,6,14,45,0.0,43.0,2.3,10.5,43.0,32.9,24.03
2016,1,6,15,0,0.0,47.0,2.3,11.0,47.0,35.97,26.79
2016,1,6,15,15,0.0,43.0,2.1,10.5,43.0,32.87,24.13
2016,1,6,15,30,0.0,39.0,1.9,10.0,39.0,29.79,21.46
2016,1,6,15,45,0.0,34.0,1.75,10.0,34.0,25.94,18.01
2016,1,6,16,0,0.0,29.0,1.6,10.0,29.0,22.1,14.54
2016,1,6,16,15,0.0,24.0,1.35,9.5,24.0,18.26,11.08
2016,1,6,16,30,0.0,19.0,1.1,9.0,19.0,14.44,7.56
2016,1,6,16,45,0.0,14.5,0.85,9.0,14.5,11.0,4.35
2016,1,6,17,0,0.0,10.0,0.6,9.0,10.0,7.58,1.11
2016,1,6,17,15,0.0,6.0,0.55,9.0,6.0,4.54,0.0
2016,1,6,17,30,0.0,2.0,0.5,9.0,2.0,1.51,0.0
2016,1,6,17,45,0.0,1.0,0.5,9.0,1.0,0.79,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.0,13.5,2.2,6.5,28.5,144.5,0.0
2016,1,7,8,0,358.0,27.0,2.3,7.0,57.0,357.09,269.54
2016,1,7,8,15,464.0,36.0,2.35,7.5,102.0,450.22,373.33
2016,1,7,8,30,570.0,45.0,2.4,8.0,147.0,543.87,454.84
2016,1,7,8,45,633.0,51.0,2.5,8.5,195.0,591.84,495.91
2016,1,7,9,0,696.0,57.0,2.6,9.0,243.0,645.7,539.17
2016,1,7,9,15,735.0,61.0,2.6,9.5,288.5,675.08,560.89
2016,1,7,9,30,774.0,65.0,2.6,10.0,334.0,700.72,578.76
2016,1,7,9,45,807.0,66.0,2.65,11.0,377.0,714.18,585.92
2016,1,7,10,0,840.0,67.0,2.7,12.0,420.0,723.51,589.72
2016,1,7,10,15,858.0,69.5,2.65,12.5,456.5,719.44,583.94
2016,1,7,10,30,876.0,72.0,2.6,13.0,493.0,705.22,570.74
2016,1,7,10,45,893.5,72.0,2.6,14.0,524.0,690.57,555.41
2016,1,7,11,0,911.0,72.0,2.6,15.0,555.0,672.03,536.85
2016,1,7,11,15,920.0,73.0,2.7,16.0,578.0,645.39,512.43
2016,1,7,11,30,929.0,74.0,2.8,17.0,601.0,615.27,485.04
2016,1,7,11,45,936.0,74.0,2.95,18.0,616.5,579.69,453.23
2016,1,7,12,0,943.0,74.0,3.1,19.0,632.0,541.0,418.36
2016,1,7,12,15,946.0,74.0,3.1,19.0,639.0,497.51,380.21
2016,1,7,12,30,949.0,74.0,3.1,19.0,646.0,451.51,339.12
2016,1,7,12,45,952.5,72.5,3.15,19.5,645.0,402.06,293.87
2016,1,7,13,0,956.0,71.0,3.2,20.0,644.0,350.47,246.31
2016,1,7,13,15,953.5,70.5,3.2,20.0,634.5,296.25,197.31
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,240.85,148.9
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,183.85,103.79
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,126.37,68.26
2016,1,7,14,15,932.5,66.5,3.1,20.0,563.0,71.13,55.74
2016,1,7,14,30,923.0,65.0,3.0,20.0,537.0,69.49,54.47
2016,1,7,14,45,909.0,63.5,2.95,20.0,504.0,67.66,53.02
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,65.74,51.49
2016,1,7,15,15,875.0,60.0,2.5,19.5,431.5,63.26,49.58
2016,1,7,15,30,855.0,58.0,2.1,19.0,392.0,60.69,47.56
2016,1,7,15,45,826.0,55.0,1.75,18.5,348.0,57.16,44.68
2016,1,7,16,0,797.0,52.0,1.4,18.0,304.0,49.15,37.81
2016,1,7,16,15,753.0,48.5,1.35,16.5,256.0,45.6,34.91
2016,1,7,16,30,709.0,45.0,1.3,15.0,208.0,42.09,31.9
2016,1,7,16,45,635.5,39.5,1.3,14.0,160.0,36.71,26.98
2016,1,7,17,0,562.0,34.0,1.3,13.0,112.0,31.44,21.94
2016,1,7,17,15,425.0,25.0,1.35,12.5,70.0,22.87,13.1
2016,1,7,17,30,288.0,16.0,1.4,12.0,28.0,14.5,0.0
2016,1,7,17,45,144.0,8.0,1.5,11.5,14.0,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,158.5,14.5,2.3,7.5,28.0,130.11,0.0
2016,1,8,8,0,317.0,29.0,2.4,8.0,56.0,327.77,246.94
2016,1,8,8,15,424.5,39.0,2.3,8.5,100.5,423.76,350.98
2016,1,8,8,30,532.0,49.0,2.2,9.0,145.0,519.97,433.83
2016,1,8,8,45,591.5,56.5,2.15,9.5,192.0,574.51,479.23
2016,1,8,9,0,651.0,64.0,2.1,10.0,239.0,626.6,520.07
2016,1,8,9,15,492.5,97.0,2.35,10.5,243.0,528.27,442.61
2016,1,8,9,30,334.0,130.0,2.6,11.0,247.0,417.73,351.32
2016,1,8,9,45,385.5,139.0,2.85,12.0,289.5,474.88,396.23
2016,1,8,10,0,437.0,148.0,3.1,13.0,332.0,511.24,423.03
2016,1,8,10,15,351.5,178.5,3.25,13.5,334.5,450.85,371.76
2016,1,8,10,30,266.0,209.0,3.4,14.0,337.0,408.64,334.92
2016,1,8,10,45,205.5,228.0,3.55,14.5,330.5,358.67,292.7
2016,1,8,11,0,145.0,247.0,3.7,15.0,324.0,325.6,263.91
2016,1,8,11,15,224.0,250.0,3.7,15.5,375.0,365.15,294.98
2016,1,8,11,30,303.0,253.0,3.7,16.0,426.0,409.57,328.36
2016,1,8,11,45,228.0,268.0,3.7,16.5,400.0,353.41,281.67
2016,1,8,12,0,153.0,283.0,3.7,17.0,374.0,312.61,247.76
2016,1,8,12,15,100.0,272.0,3.6,17.5,332.0,260.46,205.43
2016,1,8,12,30,47.0,261.0,3.5,18.0,290.0,221.3,173.92
2016,1,8,12,45,23.5,182.0,3.45,18.5,196.5,148.33,115.4
2016,1,8,13,0,0.0,103.0,3.4,19.0,103.0,79.18,59.66
2016,1,8,13,15,145.5,184.0,3.25,19.0,269.0,173.56,130.89
2016,1,8,13,30,291.0,265.0,3.1,19.0,435.0,239.56,176.3
2016,1,8,13,45,509.5,195.5,3.0,19.0,482.5,200.78,136.07
2016,1,8,14,0,728.0,126.0,2.9,19.0,530.0,139.02,84.88
2016,1,8,14,15,807.0,103.5,2.7,19.0,533.0,85.79,68.5
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,72.24,57.04
2016,1,8,14,45,869.0,79.5,2.3,19.0,502.5,70.96,56.07
2016,1,8,15,0,852.0,78.0,2.1,19.0,469.0,69.69,55.1
2016,1,8,15,15,830.5,75.0,1.75,18.5,429.5,67.24,53.22
2016,1,8,15,30,809.0,72.0,1.4,18.0,390.0,64.76,51.3
2016,1,8,15,45,784.5,67.0,1.1,18.0,347.0,60.68,47.84
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,56.51,44.27
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,52.4,40.83
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,48.32,37.29
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.0,38.27,28.22
2016,1,8,17,0,524.0,38.0,0.7,15.0,112.0,31.97,22.26
2016,1,8,17,15,262.0,33.0,0.7,14.5,70.0,27.07,16.61
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,19.66,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,11.02,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.5,14.0,6.05,4.0,28.5,141.9,0.0
2016,1,9,8,0,349.0,28.0,6.4,4.0,57.0,352.07,271.95
2016,1,9,8,15,457.0,37.5,6.55,4.5,103.0,447.98,382.41
2016,1,9,8,30,565.0,47.0,6.7,5.0,149.0,544.29,470.63
2016,1,9,8,45,635.0,52.5,6.85,5.5,198.0,604.57,524.55
2016,1,9,9,0,705.0,58.0,7.0,6.0,247.0,656.33,568.68
2016,1,9,9,15,745.5,62.5,7.0,6.0,294.0,687.76,594.81
2016,1,9,9,30,786.0,67.0,7.0,6.0,341.0,715.38,616.77
2016,1,9,9,45,816.5,69.5,7.05,6.5,385.0,728.9,625.59
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,738.28,630.78
2016,1,9,10,15,866.0,74.0,7.1,7.0,466.5,734.34,626.16
2016,1,9,10,30,885.0,76.0,7.1,7.0,504.0,726.34,618.37
2016,1,9,10,45,668.0,138.0,7.1,7.5,472.5,619.29,524.73
2016,1,9,11,0,451.0,200.0,7.1,8.0,441.0,505.11,425.67
2016,1,9,11,15,449.5,210.0,7.05,8.0,458.5,491.28,412.38
2016,1,9,11,30,448.0,220.0,7.0,8.0,476.0,475.5,397.12
2016,1,9,11,45,692.0,152.5,6.95,8.5,559.0,529.29,438.67
2016,1,9,12,0,936.0,85.0,6.9,9.0,642.0,552.58,452.34
2016,1,9,12,15,938.5,85.5,6.85,9.0,649.0,509.34,411.51
2016,1,9,12,30,941.0,86.0,6.8,9.0,656.0,463.61,367.88
2016,1,9,12,45,766.0,137.0,6.75,9.0,600.5,390.32,304.55
2016,1,9,13,0,591.0,188.0,6.7,9.0,545.0,326.76,251.25
2016,1,9,13,15,492.5,215.5,6.65,9.0,510.0,282.59,213.87
2016,1,9,13,30,394.0,243.0,6.6,9.0,475.0,246.98,185.8
2016,1,9,13,45,273.5,252.5,6.55,9.0,411.0,206.3,157.11
2016,1,9,14,0,153.0,262.0,6.5,9.0,347.0,181.72,143.67
2016,1,9,14,15,104.0,241.5,6.45,9.0,298.5,159.55,136.6
2016,1,9,14,30,55.0,221.0,6.4,9.0,250.0,146.86,125.65
2016,1,9,14,45,59.0,209.0,6.4,9.0,238.0,139.73,119.61
2016,1,9,15,0,63.0,197.0,6.4,9.0,226.0,132.38,113.35
2016,1,9,15,15,31.5,155.0,6.25,8.5,169.5,107.92,91.95
2016,1,9,15,30,0.0,113.0,6.1,8.0,113.0,83.55,70.37
2016,1,9,15,45,0.0,100.0,6.0,7.5,100.0,74.28,62.25
2016,1,9,16,0,0.0,87.0,5.9,7.0,87.0,64.92,53.93
2016,1,9,16,15,0.0,73.5,5.55,6.5,73.5,55.15,45.09
2016,1,9,16,30,0.0,60.0,5.2,6.0,60.0,45.29,36.02
2016,1,9,16,45,0.0,46.0,4.9,5.5,46.0,35.0,26.41
2016,1,9,17,0,0.0,32.0,4.6,5.0,32.0,24.45,16.45
2016,1,9,17,15,0.0,20.0,4.35,4.5,20.0,15.24,7.42
2016,1,9,17,30,0.0,8.0,4.1,4.0,8.0,6.07,0.0
2016,1,9,17,45,0.0,4.0,3.9,3.5,4.0,3.15,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.0,14.0,2.7,-0.5,30.0,153.0,0.0
2016,1,10,8,0,378.0,28.0,3.0,0.0,60.0,374.97,290.84
2016,1,10,8,15,484.5,37.5,3.1,0.0,106.5,470.1,401.28
2016,1,10,8,30,591.0,47.0,3.2,0.0,153.0,565.65,488.2
2016,1,10,8,45,655.0,53.5,3.3,0.5,203.0,622.79,538.26
2016,1,10,9,0,719.0,60.0,3.4,1.0,253.0,670.84,578.17
2016,1,10,9,15,759.0,64.5,3.35,1.5,300.5,702.07,601.99
2016,1,10,9,30,799.0,69.0,3.3,2.0,348.0,729.38,621.51
2016,1,10,9,45,827.0,72.0,3.25,2.5,392.0,741.6,628.41
2016,1,10,10,0,855.0,75.0,3.2,3.0,436.0,749.64,631.87
2016,1,10,10,15,873.5,77.5,3.05,3.5,474.0,745.83,625.53
2016,1,10,10,30,892.0,80.0,2.9,4.0,512.0,737.91,616.18
2016,1,10,10,45,905.5,81.5,2.8,4.5,543.0,721.27,599.1
2016,1,10,11,0,919.0,83.0,2.7,5.0,574.0,695.47,574.99
2016,1,10,11,15,927.5,84.5,2.55,5.5,597.5,668.59,549.45
2016,1,10,11,30,936.0,86.0,2.4,6.0,621.0,638.21,520.86
2016,1,10,11,45,939.0,87.5,2.3,6.5,636.0,601.4,487.15
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,561.67,450.61
2016,1,10,12,15,943.5,89.5,2.1,7.0,658.0,517.61,410.74
2016,1,10,12,30,945.0,90.0,2.0,7.0,665.0,471.13,368.0
2016,1,10,12,45,944.5,90.0,1.9,7.5,663.0,421.28,321.08
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,369.6,272.09
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,315.03,221.35
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,259.44,171.05
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,202.33,123.8
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,145.21,85.66
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,80.39,66.6
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,75.2,62.2
2016,1,10,14,45,882.0,82.0,1.5,8.0,515.5,72.97,60.34
2016,1,10,15,0,868.0,79.0,1.5,8.0,482.0,70.7,58.44
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.0,68.6,56.81
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,66.5,55.17
2016,1,10,15,45,792.0,70.0,1.4,7.0,357.0,63.09,52.19
2016,1,10,16,0,760.0,66.0,1.4,7.0,312.0,59.66,49.16
2016,1,10,16,15,713.5,61.0,1.25,6.5,264.0,55.24,45.22
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,46.89,37.57
2016,1,10,16,45,590.0,49.0,1.0,5.5,167.0,40.96,31.95
2016,1,10,17,0,513.0,42.0,0.9,5.0,118.0,35.12,26.2
2016,1,10,17,15,256.5,37.0,0.95,4.5,75.0,28.11,18.68
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,22.2,0.0
2016,1,10,17,45,0.0,16.0,1.05,3.5,16.0,12.59,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.0,14.5,1.1,0.5,28.5,136.31,0.0
2016,1,11,8,0,332.0,29.0,1.2,1.0,57.0,341.12,262.28
2016,1,11,8,15,438.5,39.0,1.25,1.5,102.0,436.76,367.27
2016,1,11,8,30,545.0,49.0,1.3,2.0,147.0,532.93,451.01
2016,1,11,8,45,608.0,56.0,1.4,3.0,195.5,590.11,498.57
2016,1,11,9,0,671.0,63.0,1.5,4.0,244.0,644.83,541.56
2016,1,11,9,15,712.5,68.0,1.5,4.5,290.5,676.97,565.13
2016,1,11,9,30,754.0,73.0,1.5,5.0,337.0,700.58,581.19
2016,1,11,9,45,617.0,106.5,1.55,5.5,340.0,626.28,521.96
2016,1,11,10,0,480.0,140.0,1.6,6.0,343.0,538.11,449.59
2016,1,11,10,15,663.0,113.5,1.55,6.5,420.5,637.43,526.96
2016,1,11,10,30,846.0,87.0,1.5,7.0,498.0,715.21,583.26
2016,1,11,10,45,656.5,142.0,1.5,7.5,472.5,618.8,503.76
2016,1,11,11,0,467.0,197.0,1.5,8.0,447.0,515.4,420.15
2016,1,11,11,15,677.5,146.5,1.45,8.0,526.0,583.41,472.84
2016,1,11,11,30,888.0,96.0,1.4,8.0,605.0,626.34,502.67
2016,1,11,11,45,719.0,148.0,1.4,8.5,567.0,543.9,434.64
2016,1,11,12,0,550.0,200.0,1.4,9.0,529.0,461.26,367.74
2016,1,11,12,15,406.5,241.5,1.4,9.0,486.5,389.96,310.43
2016,1,11,12,30,263.0,283.0,1.4,9.0,444.0,336.78,267.81
2016,1,11,12,45,203.0,287.0,1.45,9.5,411.0,293.32,232.39
2016,1,11,13,0,143.0,291.0,1.5,10.0,378.0,260.05,205.67
2016,1,11,13,15,127.5,284.5,1.5,10.0,361.5,237.08,186.81
2016,1,11,13,30,112.0,278.0,1.5,10.0,345.0,217.58,171.09
2016,1,11,13,45,215.0,262.0,1.5,10.5,385.0,208.12,158.61
2016,1,11,14,0,318.0,246.0,1.5,11.0,425.0,184.93,137.89
2016,1,11,14,15,289.5,238.5,1.45,11.0,396.0,153.7,129.51
2016,1,11,14,30,261.0,231.0,1.4,11.0,367.0,146.57,123.66
2016,1,11,14,45,251.0,217.0,1.4,11.0,341.5,139.21,117.54
2016,1,11,15,0,241.0,203.0,1.4,11.0,316.0,131.66,111.25
2016,1,11,15,15,514.0,140.5,1.3,11.0,355.0,98.15,82.1
2016,1,11,15,30,787.0,78.0,1.2,11.0,394.0,68.88,56.37
2016,1,11,15,45,757.0,73.5,1.1,11.0,350.0,65.24,53.29
