Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,213.5,14.5,4.75,1.5,34.5,213.38,0.0
2016,1,22,8,0,427.0,29.0,5.0,2.0,69.0,424.16,342.95
2016,1,22,8,15,529.5,37.5,5.3,2.5,118.0,507.51,435.38
2016,1,22,8,30,632.0,46.0,5.6,3.0,167.0,603.77,522.74
2016,1,22,8,45,692.5,51.5,5.9,3.5,218.5,660.95,573.6
2016,1,22,9,0,753.0,57.0,6.2,4.0,270.0,714.95,619.19
2016,1,22,9,15,791.0,61.0,6.25,4.5,319.5,745.37,642.76
2016,1,22,9,30,829.0,65.0,6.3,5.0,369.0,771.97,662.2
2016,1,22,9,45,857.0,67.5,6.35,5.5,414.5,784.66,669.82
2016,1,22,10,0,885.0,70.0,6.4,6.0,460.0,793.16,673.92
2016,1,22,10,15,903.0,72.5,6.35,6.0,500.0,782.32,663.43
2016,1,22,10,30,921.0,75.0,6.3,6.0,540.0,775.1,656.03
2016,1,22,10,45,935.5,75.5,6.3,6.5,573.0,758.96,640.67
2016,1,22,11,0,950.0,76.0,6.3,7.0,606.0,738.84,621.34
2016,1,22,11,15,958.5,77.5,6.2,7.5,631.5,711.84,595.29
2016,1,22,11,30,967.0,79.0,6.1,8.0,657.0,681.15,566.05
2016,1,22,11,45,970.5,80.5,6.1,8.5,673.5,643.95,531.53
2016,1,22,12,0,974.0,82.0,6.1,9.0,690.0,603.63,493.94
2016,1,22,12,15,976.5,82.0,6.05,9.0,698.5,558.48,452.53
2016,1,22,12,30,979.0,82.0,6.0,9.0,707.0,510.68,407.99
2016,1,22,12,45,980.0,81.5,6.0,9.5,707.0,459.41,359.02
2016,1,22,13,0,981.0,81.0,6.0,10.0,707.0,406.03,307.53
2016,1,22,13,15,978.0,80.5,5.9,10.0,697.5,349.62,253.72
2016,1,22,13,30,975.0,80.0,5.8,10.0,688.0,291.95,199.45
2016,1,22,13,45,970.0,79.0,5.75,10.0,670.5,232.56,146.57
2016,1,22,14,0,965.0,78.0,5.7,10.0,653.0,172.63,100.06
2016,1,22,14,15,956.0,77.0,5.6,10.0,627.0,112.16,67.57
2016,1,22,14,30,947.0,76.0,5.5,10.0,601.0,78.07,64.12
2016,1,22,14,45,933.0,74.5,5.45,10.0,567.5,76.37,62.75
2016,1,22,15,0,919.0,73.0,5.4,10.0,534.0,74.58,61.3
2016,1,22,15,15,900.5,71.0,5.25,9.5,494.0,72.26,59.5
2016,1,22,15,30,882.0,69.0,5.1,9.0,454.0,69.84,57.59
2016,1,22,15,45,856.5,65.5,4.95,9.0,408.0,60.69,49.49
2016,1,22,16,0,831.0,62.0,4.8,9.0,362.0,57.55,46.76
2016,1,22,16,15,792.0,58.0,4.25,8.0,312.5,53.79,43.6
2016,1,22,16,30,753.0,54.0,3.7,7.0,263.0,50.03,40.34
2016,1,22,16,45,693.0,48.5,3.2,6.5,211.5,44.84,35.54
2016,1,22,17,0,633.0,43.0,2.7,6.0,160.0,39.69,30.6
2016,1,22,17,15,527.5,34.5,2.5,5.5,111.5,31.69,22.83
2016,1,22,17,30,422.0,26.0,2.3,5.0,63.0,23.8,13.96
2016,1,22,17,45,211.0,13.0,2.1,4.5,31.5,10.23,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,218.0,14.0,1.25,0.5,34.5,217.13,0.0
2016,1,23,8,0,436.0,28.0,1.4,1.0,69.0,418.47,335.33
2016,1,23,8,15,536.0,36.0,1.35,1.5,117.5,512.98,430.49
2016,1,23,8,30,636.0,44.0,1.3,2.0,166.0,606.67,509.86
2016,1,23,8,45,695.0,49.0,1.3,2.5,217.0,661.87,554.63
2016,1,23,9,0,754.0,54.0,1.3,3.0,268.0,714.07,594.38
2016,1,23,9,15,791.0,58.0,1.3,3.5,317.5,743.72,614.96
2016,1,23,9,30,828.0,62.0,1.3,4.0,367.0,769.65,631.9
2016,1,23,9,45,853.5,64.5,1.3,5.0,412.0,780.48,635.95
2016,1,23,10,0,879.0,67.0,1.3,6.0,457.0,779.52,631.32
2016,1,23,10,15,896.5,69.5,1.3,6.5,496.0,776.31,626.34
2016,1,23,10,30,914.0,72.0,1.3,7.0,535.0,769.07,618.56
2016,1,23,10,45,926.0,73.5,1.35,8.0,567.5,752.61,603.77
2016,1,23,11,0,938.0,75.0,1.4,9.0,600.0,732.27,585.56
2016,1,23,11,15,946.0,76.0,1.4,9.5,625.5,704.88,561.73
2016,1,23,11,30,954.0,77.0,1.4,10.0,651.0,673.91,534.96
2016,1,23,11,45,956.5,79.5,1.45,10.5,667.0,637.7,504.2
2016,1,23,12,0,959.0,82.0,1.5,11.0,683.0,598.4,470.42
2016,1,23,12,15,961.0,82.0,1.6,11.0,691.5,553.66,432.76
2016,1,23,12,30,963.0,82.0,1.7,11.0,700.0,506.35,391.83
2016,1,23,12,45,962.0,82.5,1.8,11.5,699.5,455.89,346.47
2016,1,23,13,0,961.0,83.0,1.9,12.0,699.0,403.51,298.45
2016,1,23,13,15,958.0,82.5,2.0,12.0,690.0,348.06,247.81
2016,1,23,13,30,955.0,82.0,2.1,12.0,681.0,291.38,196.25
2016,1,23,13,45,949.0,81.0,2.25,12.5,663.0,232.82,145.18
2016,1,23,14,0,943.0,80.0,2.4,13.0,645.0,173.86,99.95
2016,1,23,14,15,934.0,79.0,2.45,13.0,619.5,114.54,67.98
2016,1,23,14,30,925.0,78.0,2.5,13.0,594.0,78.89,64.01
2016,1,23,14,45,912.0,76.0,2.55,13.0,561.0,76.93,62.46
2016,1,23,15,0,899.0,74.0,2.6,13.0,528.0,74.87,60.8
2016,1,23,15,15,880.5,72.0,2.55,13.0,488.5,72.59,58.95
2016,1,23,15,30,862.0,70.0,2.5,13.0,449.0,64.14,51.62
2016,1,23,15,45,835.5,67.0,2.45,13.0,404.0,61.45,49.38
2016,1,23,16,0,809.0,64.0,2.4,13.0,359.0,58.74,47.08
2016,1,23,16,15,770.5,60.0,2.15,12.0,310.0,55.07,44.07
2016,1,23,16,30,732.0,56.0,1.9,11.0,261.0,51.4,40.95
2016,1,23,16,45,672.0,50.0,1.7,10.0,210.0,45.87,36.01
2016,1,23,17,0,612.0,44.0,1.5,9.0,159.0,40.37,30.89
2016,1,23,17,15,509.5,35.5,1.55,8.0,111.5,32.45,23.33
2016,1,23,17,30,407.0,27.0,1.6,7.0,64.0,22.63,13.16
2016,1,23,17,45,203.5,13.5,1.7,6.5,32.0,10.62,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,15.5,3.7,2.5,34.0,203.84,0.0
2016,1,24,8,0,393.0,31.0,4.0,3.0,68.0,401.22,325.53
2016,1,24,8,15,495.0,40.0,4.05,4.0,116.5,495.81,421.44
2016,1,24,8,30,597.0,49.0,4.1,5.0,165.0,590.99,504.35
2016,1,24,8,45,482.5,73.0,4.2,6.0,183.5,525.13,452.1
2016,1,24,9,0,368.0,97.0,4.3,7.0,202.0,452.45,390.52
2016,1,24,9,15,442.5,103.5,4.6,7.5,252.0,514.37,442.79
2016,1,24,9,30,517.0,110.0,4.9,8.0,302.0,573.88,491.1
2016,1,24,9,45,680.5,94.0,5.2,9.0,378.0,684.88,578.39
2016,1,24,10,0,844.0,78.0,5.5,10.0,454.0,775.63,646.87
2016,1,24,10,15,862.5,80.5,5.65,10.5,493.0,773.28,642.48
2016,1,24,10,30,881.0,83.0,5.8,11.0,532.0,766.81,635.41
2016,1,24,10,45,893.0,85.0,5.95,12.0,564.5,750.87,619.97
2016,1,24,11,0,905.0,87.0,6.1,13.0,597.0,725.05,595.85
2016,1,24,11,15,913.5,88.5,6.1,13.5,622.0,699.2,571.77
2016,1,24,11,30,922.0,90.0,6.1,14.0,647.0,669.78,544.64
2016,1,24,11,45,925.5,91.5,6.2,14.5,663.5,633.97,512.37
2016,1,24,12,0,929.0,93.0,6.3,15.0,680.0,595.14,477.17
2016,1,24,12,15,931.5,93.5,6.25,15.0,688.0,552.06,438.49
2016,1,24,12,30,934.0,94.0,6.2,15.0,696.0,506.42,396.87
2016,1,24,12,45,717.0,166.5,6.2,15.5,629.0,427.47,330.5
2016,1,24,13,0,500.0,239.0,6.2,16.0,562.0,358.58,274.57
2016,1,24,13,15,596.5,202.5,6.1,16.0,582.5,326.17,241.83
2016,1,24,13,30,693.0,166.0,6.0,16.0,603.0,285.4,201.11
2016,1,24,13,45,799.0,130.0,5.95,16.5,621.0,233.33,151.15
2016,1,24,14,0,905.0,94.0,5.9,17.0,639.0,181.06,106.06
2016,1,24,14,15,895.0,92.5,5.8,17.0,613.5,116.02,68.22
2016,1,24,14,30,885.0,91.0,5.7,17.0,588.0,78.63,62.83
2016,1,24,14,45,878.5,86.0,5.6,17.0,556.0,75.35,60.13
2016,1,24,15,0,872.0,81.0,5.5,17.0,524.0,71.96,57.33
2016,1,24,15,15,852.5,78.5,5.2,16.5,484.5,69.96,55.84
2016,1,24,15,30,833.0,76.0,4.9,16.0,445.0,67.94,54.33
2016,1,24,15,45,799.5,74.0,4.65,16.0,399.5,66.04,52.81
2016,1,24,16,0,766.0,72.0,4.4,16.0,354.0,64.2,51.31
2016,1,24,16,15,725.5,67.5,3.95,15.0,305.5,60.36,48.2
2016,1,24,16,30,685.0,63.0,3.5,14.0,257.0,52.16,41.12
2016,1,24,16,45,615.5,57.0,3.1,13.5,206.5,47.14,36.61
2016,1,24,17,0,546.0,51.0,2.7,13.0,156.0,42.21,32.0
2016,1,24,17,15,441.5,41.0,2.65,12.5,109.0,33.91,24.17
2016,1,24,17,30,337.0,31.0,2.6,12.0,62.0,25.69,15.56
2016,1,24,17,45,168.5,15.5,2.55,11.5,31.0,12.64,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,123.0,19.0,2.85,11.5,31.0,150.28,0.0
2016,1,25,8,0,246.0,38.0,3.1,12.0,62.0,295.57,233.27
2016,1,25,8,15,349.0,51.0,3.25,12.5,107.5,390.65,324.12
2016,1,25,8,30,452.0,64.0,3.4,13.0,153.0,490.1,408.97
2016,1,25,8,45,536.0,70.0,3.55,13.5,204.0,567.44,472.51
2016,1,25,9,0,620.0,76.0,3.7,14.0,255.0,641.47,530.68
2016,1,25,9,15,663.5,81.5,3.6,14.5,303.0,678.36,557.19
2016,1,25,9,30,707.0,87.0,3.5,15.0,351.0,711.7,580.0
2016,1,25,9,45,753.5,87.0,3.4,15.5,398.0,736.91,595.92
2016,1,25,10,0,800.0,87.0,3.3,16.0,445.0,753.69,605.18
2016,1,25,10,15,821.0,89.5,3.15,16.5,484.5,754.09,602.01
2016,1,25,10,30,842.0,92.0,3.0,17.0,524.0,750.31,595.95
2016,1,25,10,45,867.0,90.5,2.85,17.5,559.0,740.83,585.9
2016,1,25,11,0,892.0,89.0,2.7,18.0,594.0,726.87,571.5
2016,1,25,11,15,902.0,90.5,2.5,18.5,619.5,696.31,544.62
2016,1,25,11,30,912.0,92.0,2.3,19.0,645.0,668.19,519.23
2016,1,25,11,45,921.5,92.0,2.15,19.5,663.5,634.79,489.92
2016,1,25,12,0,931.0,92.0,2.0,20.0,682.0,597.98,457.67
2016,1,25,12,15,934.5,92.0,1.95,20.0,691.0,554.89,421.49
2016,1,25,12,30,938.0,92.0,1.9,20.0,700.0,509.15,382.38
2016,1,25,12,45,943.5,90.5,1.85,20.0,701.5,460.5,339.99
2016,1,25,13,0,949.0,89.0,1.8,20.0,703.0,409.41,294.66
2016,1,25,13,15,947.0,88.5,1.75,20.0,694.5,354.61,245.91
2016,1,25,13,30,945.0,88.0,1.7,20.0,686.0,298.48,196.24
2016,1,25,13,45,944.5,85.0,1.7,20.5,670.0,239.76,146.16
2016,1,25,14,0,944.0,82.0,1.7,21.0,654.0,180.11,100.94
2016,1,25,14,15,936.0,81.0,1.65,20.5,629.0,120.57,68.66
2016,1,25,14,30,928.0,80.0,1.6,20.0,604.0,80.33,63.39
2016,1,25,14,45,918.5,77.0,1.55,20.0,572.0,77.83,61.44
2016,1,25,15,0,909.0,74.0,1.5,20.0,540.0,75.21,59.34
2016,1,25,15,15,891.5,72.0,1.35,19.5,500.0,72.95,57.68
2016,1,25,15,30,874.0,70.0,1.2,19.0,460.0,64.37,50.54
2016,1,25,15,45,849.5,67.0,1.1,19.0,415.0,61.7,48.37
2016,1,25,16,0,825.0,64.0,1.0,19.0,370.0,59.0,46.15
2016,1,25,16,15,787.5,60.0,1.0,18.0,320.5,55.31,43.2
2016,1,25,16,30,750.0,56.0,1.0,17.0,271.0,51.62,40.16
2016,1,25,16,45,686.5,51.0,1.0,16.5,219.0,46.84,35.93
2016,1,25,17,0,623.0,46.0,1.0,16.0,167.0,42.16,31.61
2016,1,25,17,15,521.0,37.5,1.05,15.5,118.0,31.53,21.87
2016,1,25,17,30,419.0,29.0,1.1,15.0,69.0,24.31,14.44
2016,1,25,17,45,209.5,14.5,1.2,14.5,34.5,11.85,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,6.0,17.0,4.55,4.5,17.5,22.21,0.0
2016,1,26,8,0,12.0,34.0,4.8,5.0,35.0,51.2,37.0
2016,1,26,8,15,29.5,55.0,5.05,5.0,60.0,90.04,73.35
2016,1,26,8,30,47.0,76.0,5.3,5.0,85.0,126.1,106.54
2016,1,26,8,45,61.0,96.0,5.55,5.5,111.5,156.25,133.78
2016,1,26,9,0,75.0,116.0,5.8,6.0,138.0,185.6,159.68
2016,1,26,9,15,89.5,137.5,5.85,6.5,168.0,216.63,186.37
2016,1,26,9,30,104.0,159.0,5.9,7.0,198.0,263.49,225.85
2016,1,26,9,45,109.5,179.0,6.0,7.5,224.5,282.94,241.25
2016,1,26,10,0,115.0,199.0,6.1,8.0,251.0,301.18,255.41
2016,1,26,10,15,150.5,217.0,6.1,8.0,291.0,338.92,286.93
2016,1,26,10,30,186.0,235.0,6.1,8.0,331.0,374.08,315.77
2016,1,26,10,45,93.0,201.0,6.2,8.5,249.0,245.37,205.42
2016,1,26,11,0,0.0,167.0,6.3,9.0,167.0,133.32,108.17
2016,1,26,11,15,123.5,225.5,6.35,9.0,301.0,287.81,239.82
2016,1,26,11,30,247.0,284.0,6.4,9.0,435.0,408.34,339.03
2016,1,26,11,45,323.0,276.5,6.45,9.5,479.0,439.98,363.05
2016,1,26,12,0,399.0,269.0,6.5,10.0,523.0,453.27,371.54
2016,1,26,12,15,292.5,292.5,6.6,10.0,480.0,393.42,320.82
2016,1,26,12,30,186.0,316.0,6.7,10.0,437.0,335.37,272.44
2016,1,26,12,45,95.5,254.5,6.8,10.0,316.5,233.7,189.15
2016,1,26,13,0,5.0,193.0,6.9,10.0,196.0,148.19,119.45
2016,1,26,13,15,2.5,121.5,6.95,10.0,123.0,93.83,73.97
2016,1,26,13,30,0.0,50.0,7.0,10.0,50.0,38.41,27.13
2016,1,26,13,45,0.0,76.5,7.1,10.0,76.5,58.88,44.6
2016,1,26,14,0,0.0,103.0,7.2,10.0,103.0,78.98,61.71
2016,1,26,14,15,0.0,66.5,6.85,9.5,66.5,51.11,38.16
2016,1,26,14,30,0.0,30.0,6.5,9.0,30.0,22.96,15.01
2016,1,26,14,45,0.0,20.0,6.2,9.0,20.0,15.28,8.14
2016,1,26,15,0,0.0,10.0,5.9,9.0,10.0,7.63,1.24
2016,1,26,15,15,0.0,50.0,5.45,9.0,50.0,38.29,29.01
2016,1,26,15,30,0.0,90.0,5.0,9.0,90.0,68.62,56.45
2016,1,26,15,45,0.0,81.0,4.6,9.0,81.0,61.96,50.59
2016,1,26,16,0,0.0,72.0,4.2,9.0,72.0,55.26,44.65
2016,1,26,16,15,0.0,62.0,3.95,8.5,62.0,47.51,37.8
2016,1,26,16,30,0.0,52.0,3.7,8.0,52.0,39.79,30.85
2016,1,26,16,45,0.0,42.0,3.5,7.5,42.0,32.09,23.8
2016,1,26,17,0,0.0,32.0,3.3,7.0,32.0,24.41,16.66
2016,1,26,17,15,0.0,22.5,3.35,6.5,22.5,17.13,9.81
2016,1,26,17,30,0.0,13.0,3.4,6.0,13.0,9.87,2.83
2016,1,26,17,45,0.0,6.5,3.45,6.0,6.5,4.92,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,209.5,15.5,3.6,1.5,36.5,217.72,16.69
2016,1,27,8,0,419.0,31.0,3.8,2.0,73.0,425.12,349.88
2016,1,27,8,15,518.0,40.0,3.8,3.0,122.5,518.27,441.64
2016,1,27,8,30,617.0,49.0,3.8,4.0,172.0,612.06,522.68
2016,1,27,8,45,678.5,54.5,3.85,5.0,224.0,662.14,564.05
2016,1,27,9,0,740.0,60.0,3.9,6.0,276.0,718.03,607.3
2016,1,27,9,15,777.5,64.0,4.0,6.5,326.0,748.83,630.0
2016,1,27,9,30,815.0,68.0,4.1,7.0,376.0,775.82,649.1
2016,1,27,9,45,842.5,70.5,4.25,7.5,421.5,788.8,657.19
2016,1,27,10,0,870.0,73.0,4.4,8.0,467.0,797.62,661.99
2016,1,27,10,15,888.0,75.5,4.3,8.5,507.0,787.09,650.36
2016,1,27,10,30,906.0,78.0,4.2,9.0,547.0,780.46,642.02
2016,1,27,10,45,920.0,79.0,4.1,9.5,580.5,765.1,627.2
2016,1,27,11,0,934.0,80.0,4.0,10.0,614.0,745.76,609.46
2016,1,27,11,15,943.0,81.5,3.95,10.0,640.0,719.61,586.49
2016,1,27,11,30,952.0,83.0,3.9,10.0,666.0,689.76,560.35
2016,1,27,11,45,958.0,83.5,3.9,10.5,683.5,653.52,528.03
2016,1,27,12,0,964.0,84.0,3.9,11.0,701.0,614.01,492.6
2016,1,27,12,15,967.0,84.5,3.9,11.0,710.5,569.86,453.66
2016,1,27,12,30,970.0,85.0,3.9,11.0,720.0,522.97,411.53
2016,1,27,12,45,972.5,84.0,3.9,11.5,720.5,472.08,364.43
2016,1,27,13,0,975.0,83.0,3.9,12.0,721.0,418.95,314.58
2016,1,27,13,15,973.0,82.5,3.85,12.0,712.5,362.82,262.26
2016,1,27,13,30,971.0,82.0,3.8,12.0,704.0,305.32,208.94
2016,1,27,13,45,969.0,80.5,3.8,12.0,687.5,245.95,156.06
2016,1,27,14,0,967.0,79.0,3.8,12.0,671.0,185.71,108.06
2016,1,27,14,15,959.5,77.5,3.75,12.0,646.0,124.44,71.83
2016,1,27,14,30,952.0,76.0,3.7,12.0,621.0,78.46,63.82
2016,1,27,14,45,940.5,74.5,3.65,12.0,588.0,76.83,62.56
2016,1,27,15,0,929.0,73.0,3.6,12.0,555.0,75.11,61.19
2016,1,27,15,15,912.5,71.0,3.4,11.5,515.0,72.86,59.47
2016,1,27,15,30,896.0,69.0,3.2,11.0,475.0,70.49,57.64
2016,1,27,15,45,875.0,65.5,3.0,11.0,429.5,66.9,54.59
2016,1,27,16,0,854.0,62.0,2.8,11.0,384.0,57.97,46.73
2016,1,27,16,15,818.5,58.0,2.4,10.0,334.0,54.21,43.63
2016,1,27,16,30,783.0,54.0,2.0,9.0,284.0,50.44,40.42
2016,1,27,16,45,730.5,48.5,1.6,8.0,232.0,45.25,35.79
2016,1,27,17,0,678.0,43.0,1.2,7.0,180.0,40.06,30.98
2016,1,27,17,15,583.5,35.5,1.2,6.5,129.0,32.87,24.06
2016,1,27,17,30,489.0,28.0,1.2,6.0,78.0,25.81,16.72
2016,1,27,17,45,244.5,14.0,1.25,5.5,39.0,12.51,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,236.0,14.0,3.35,4.0,38.5,232.18,39.58
2016,1,28,8,0,472.0,28.0,3.7,5.0,77.0,454.11,370.3
2016,1,28,8,15,567.0,35.5,3.55,5.5,126.5,545.09,459.05
2016,1,28,8,30,662.0,43.0,3.4,6.0,176.0,635.53,536.53
2016,1,28,8,45,719.5,47.5,3.25,7.0,228.5,689.59,579.42
2016,1,28,9,0,777.0,52.0,3.1,8.0,281.0,740.79,616.98
2016,1,28,9,15,812.0,55.5,3.1,9.0,330.5,768.69,635.26
2016,1,28,9,30,847.0,59.0,3.1,10.0,380.0,784.49,643.5
2016,1,28,9,45,873.0,60.5,3.15,11.5,426.0,794.94,646.42
2016,1,28,10,0,899.0,62.0,3.2,13.0,472.0,801.53,646.32
2016,1,28,10,15,915.5,64.0,3.3,13.5,512.0,797.19,640.81
2016,1,28,10,30,932.0,66.0,3.4,14.0,552.0,788.79,632.49
2016,1,28,10,45,945.0,67.0,3.5,15.0,585.0,772.51,617.37
2016,1,28,11,0,958.0,68.0,3.6,16.0,618.0,752.22,599.54
2016,1,28,11,15,966.0,69.0,3.6,16.5,643.5,724.56,575.38
2016,1,28,11,30,974.0,70.0,3.6,17.0,669.0,693.2,547.99
2016,1,28,11,45,976.5,72.0,3.65,17.5,686.5,655.97,515.93
2016,1,28,12,0,979.0,74.0,3.7,18.0,704.0,615.58,480.91
2016,1,28,12,15,981.5,74.0,3.7,18.0,712.5,570.34,442.22
2016,1,28,12,30,984.0,74.0,3.7,18.0,721.0,522.42,400.42
2016,1,28,12,45,984.5,74.0,3.7,18.5,721.5,471.16,354.25
2016,1,28,13,0,985.0,74.0,3.7,19.0,722.0,417.77,305.48
2016,1,28,13,15,983.5,73.5,3.7,19.0,713.5,361.47,254.34
2016,1,28,13,30,982.0,73.0,3.7,19.0,705.0,303.71,202.06
2016,1,28,13,45,978.0,72.0,3.7,19.0,688.0,243.89,150.03
2016,1,28,14,0,974.0,71.0,3.7,19.0,671.0,183.39,102.77
2016,1,28,14,15,966.5,70.0,3.6,19.0,646.0,122.2,66.94
2016,1,28,14,30,959.0,69.0,3.5,19.0,621.0,74.13,58.36
2016,1,28,14,45,943.0,69.5,3.45,19.0,587.5,73.67,58.11
2016,1,28,15,0,927.0,70.0,3.4,19.0,554.0,73.15,57.8
2016,1,28,15,15,910.5,68.0,2.95,18.5,514.5,70.87,56.1
2016,1,28,15,30,894.0,66.0,2.5,18.0,475.0,68.5,54.3
2016,1,28,15,45,872.0,63.0,2.1,17.5,430.0,65.21,51.7
2016,1,28,16,0,850.0,60.0,1.7,17.0,385.0,61.8,48.95
2016,1,28,16,15,815.5,56.5,1.6,16.0,335.0,53.03,41.53
2016,1,28,16,30,781.0,53.0,1.5,15.0,285.0,49.63,38.73
2016,1,28,16,45,729.0,48.0,1.4,14.0,233.0,44.83,34.55
2016,1,28,17,0,677.0,43.0,1.3,13.0,181.0,40.05,30.22
2016,1,28,17,15,584.0,35.5,1.3,12.5,130.5,32.88,23.47
2016,1,28,17,30,491.0,28.0,1.3,12.0,80.0,25.81,16.38
2016,1,28,17,45,245.5,14.0,1.3,12.0,40.0,12.51,0.0
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,242.5,14.5,2.9,7.5,40.0,239.33,60.37
2016,1,29,8,0,485.0,29.0,3.3,9.0,80.0,466.59,375.5
2016,1,29,8,15,578.5,36.5,3.4,10.0,130.5,557.13,461.12
2016,1,29,8,30,672.0,44.0,3.5,11.0,181.0,646.81,536.18
2016,1,29,8,45,725.0,49.0,3.6,12.0,233.0,698.1,576.94
2016,1,29,9,0,778.0,54.0,3.7,13.0,285.0,746.45,612.79
2016,1,29,9,15,813.0,57.5,3.7,13.5,335.0,774.5,632.08
2016,1,29,9,30,848.0,61.0,3.7,14.0,385.0,798.82,647.73
2016,1,29,9,45,871.5,64.0,3.7,15.0,431.0,800.77,645.04
2016,1,29,10,0,895.0,67.0,3.7,16.0,477.0,807.22,645.73
2016,1,29,10,15,911.0,69.0,4.05,16.5,517.0,802.43,640.92
2016,1,29,10,30,927.0,71.0,4.4,17.0,557.0,793.61,633.45
2016,1,29,10,45,938.5,72.5,4.75,18.0,590.0,776.78,619.3
2016,1,29,11,0,950.0,74.0,5.1,19.0,623.0,756.01,602.18
2016,1,29,11,15,957.5,75.5,5.15,19.5,648.5,728.59,578.11
2016,1,29,11,30,965.0,77.0,5.2,20.0,674.0,697.51,550.89
2016,1,29,11,45,966.5,78.5,5.3,20.5,690.5,659.26,518.03
2016,1,29,12,0,968.0,80.0,5.4,21.0,707.0,618.0,482.29
2016,1,29,12,15,970.5,80.5,5.45,21.0,715.5,573.5,444.08
2016,1,29,12,30,973.0,81.0,5.5,21.0,724.0,526.29,402.76
2016,1,29,12,45,972.0,81.5,5.55,21.0,724.0,475.11,357.33
2016,1,29,13,0,971.0,82.0,5.6,21.0,724.0,421.96,309.29
2016,1,29,13,15,968.5,81.5,5.6,21.0,715.0,365.81,258.15
2016,1,29,13,30,966.0,81.0,5.6,21.0,706.0,308.33,206.04
2016,1,29,13,45,960.0,80.5,5.65,21.0,688.5,249.1,154.48
2016,1,29,14,0,954.0,80.0,5.7,21.0,671.0,189.4,107.69
2016,1,29,14,15,946.0,78.5,5.6,20.5,646.0,128.67,71.64
2016,1,29,14,30,938.0,77.0,5.5,20.0,621.0,78.85,62.16
2016,1,29,14,45,927.5,75.0,5.45,20.0,588.0,76.96,60.7
2016,1,29,15,0,917.0,73.0,5.4,20.0,555.0,74.97,59.13
2016,1,29,15,15,900.5,71.0,5.15,19.5,515.5,72.74,57.48
2016,1,29,15,30,884.0,69.0,4.9,19.0,476.0,70.41,55.73
2016,1,29,15,45,860.5,66.0,4.65,19.0,431.0,61.19,47.88
2016,1,29,16,0,837.0,63.0,4.4,19.0,386.0,58.46,45.64
2016,1,29,16,15,802.0,59.5,4.05,18.0,336.0,55.15,43.03
2016,1,29,16,30,767.0,56.0,3.7,17.0,286.0,51.84,40.33
2016,1,29,16,45,713.0,50.5,3.4,16.0,234.0,46.71,35.9
2016,1,29,17,0,659.0,45.0,3.1,15.0,182.0,41.58,31.3
2016,1,29,17,15,567.0,37.5,3.0,14.0,132.0,34.5,24.74
2016,1,29,17,30,475.0,30.0,2.9,13.0,82.0,27.52,17.84
2016,1,29,17,45,237.5,15.0,2.85,12.5,41.0,12.27,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,218.5,16.0,4.0,6.5,39.5,229.81,76.28
2016,1,30,8,0,437.0,32.0,4.2,7.0,79.0,444.07,363.32
2016,1,30,8,15,535.5,40.5,4.15,8.0,129.5,537.35,451.05
2016,1,30,8,30,634.0,49.0,4.1,9.0,180.0,622.64,523.24
2016,1,30,8,45,696.0,54.0,4.1,10.0,233.5,682.06,570.68
2016,1,30,9,0,758.0,59.0,4.1,11.0,287.0,738.28,612.66
2016,1,30,9,15,795.0,63.5,4.15,12.0,337.5,769.55,633.71
2016,1,30,9,30,832.0,68.0,4.2,13.0,388.0,797.01,650.96
2016,1,30,9,45,858.5,70.5,4.3,14.0,434.5,809.28,656.57
2016,1,30,10,0,885.0,73.0,4.4,15.0,481.0,817.36,658.97
2016,1,30,10,15,902.5,75.0,4.5,15.5,521.5,805.61,647.93
2016,1,30,10,30,920.0,77.0,4.6,16.0,562.0,797.94,640.15
2016,1,30,10,45,932.0,79.0,4.7,17.0,595.5,782.03,625.16
2016,1,30,11,0,944.0,81.0,4.8,18.0,629.0,762.12,607.45
2016,1,30,11,15,952.0,82.0,4.85,18.5,654.5,734.48,583.2
2016,1,30,11,30,960.0,83.0,4.9,19.0,680.0,703.18,555.93
2016,1,30,11,45,964.5,84.0,5.0,20.0,697.5,666.2,523.13
2016,1,30,12,0,969.0,85.0,5.1,21.0,715.0,626.0,487.41
2016,1,30,12,15,971.0,85.5,5.1,21.0,724.0,581.0,448.92
2016,1,30,12,30,973.0,86.0,5.1,21.0,733.0,533.34,407.42
2016,1,30,12,45,972.0,86.0,5.15,21.5,732.5,481.53,361.08
2016,1,30,13,0,971.0,86.0,5.2,22.0,732.0,427.78,312.31
2016,1,30,13,15,968.0,86.0,5.2,22.0,723.0,371.67,261.61
2016,1,30,13,30,965.0,86.0,5.2,22.0,714.0,314.27,209.89
2016,1,30,13,45,958.0,85.5,5.2,22.0,696.0,254.67,158.28
2016,1,30,14,0,951.0,85.0,5.2,22.0,678.0,194.72,111.32
2016,1,30,14,15,942.0,83.5,5.1,21.5,652.0,133.86,74.82
2016,1,30,14,30,933.0,82.0,5.0,21.0,626.0,81.94,64.5
2016,1,30,14,45,921.5,80.0,4.9,21.0,593.0,80.08,63.08
2016,1,30,15,0,910.0,78.0,4.8,21.0,560.0,78.13,61.56
2016,1,30,15,15,892.0,75.5,4.55,20.5,519.5,75.6,59.67
2016,1,30,15,30,874.0,73.0,4.3,20.0,479.0,66.52,52.13
2016,1,30,15,45,847.5,70.5,4.05,20.0,433.0,64.24,50.31
2016,1,30,16,0,821.0,68.0,3.8,20.0,387.0,61.96,48.47
2016,1,30,16,15,784.5,64.0,3.6,19.0,337.0,58.37,45.66
2016,1,30,16,30,748.0,60.0,3.4,18.0,287.0,54.79,42.75
2016,1,30,16,45,691.5,54.5,3.2,17.0,235.0,49.75,38.44
2016,1,30,17,0,635.0,49.0,3.0,16.0,183.0,44.75,33.98
2016,1,30,17,15,541.0,41.0,3.1,15.5,133.0,34.4,24.53
2016,1,30,17,30,447.0,33.0,3.2,15.0,83.0,27.64,17.87
2016,1,30,17,45,223.5,16.5,3.3,14.5,41.5,13.46,1.31
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,208.5,16.5,3.7,10.5,39.0,224.25,88.31
2016,1,31,8,0,417.0,33.0,3.9,11.0,78.0,430.18,347.91
2016,1,31,8,15,513.5,41.0,3.8,11.5,127.5,521.37,432.3
2016,1,31,8,30,610.0,49.0,3.7,12.0,177.0,612.91,509.05
2016,1,31,8,45,677.0,53.0,3.65,13.0,229.5,667.04,551.45
2016,1,31,9,0,744.0,57.0,3.6,14.0,282.0,726.3,595.02
2016,1,31,9,15,781.0,61.0,3.45,15.0,332.0,757.05,614.38
2016,1,31,9,30,818.0,65.0,3.3,16.0,382.0,784.11,630.0
2016,1,31,9,45,846.5,67.0,3.2,17.0,428.0,797.63,635.26
2016,1,31,10,0,875.0,69.0,3.1,18.0,474.0,798.87,631.47
2016,1,31,10,15,892.0,71.0,3.05,19.0,514.0,795.27,624.61
2016,1,31,10,30,909.0,73.0,3.0,20.0,554.0,787.67,615.07
2016,1,31,10,45,921.5,74.5,2.95,21.0,587.5,772.04,600.04
2016,1,31,11,0,934.0,76.0,2.9,22.0,621.0,752.45,582.51
2016,1,31,11,15,942.0,77.0,2.95,22.5,646.5,725.32,559.92
2016,1,31,11,30,950.0,78.0,3.0,23.0,672.0,694.56,534.16
2016,1,31,11,45,950.0,81.0,3.05,23.5,688.5,657.38,503.28
2016,1,31,12,0,950.0,84.0,3.1,24.0,705.0,617.23,469.68
2016,1,31,12,15,952.5,84.5,3.05,24.0,714.0,573.34,433.21
2016,1,31,12,30,955.0,85.0,3.0,24.0,723.0,526.78,393.81
2016,1,31,12,45,955.5,84.5,3.0,24.5,723.0,476.06,349.69
2016,1,31,13,0,956.0,84.0,3.0,25.0,723.0,423.3,303.08
2016,1,31,13,15,953.0,83.5,2.9,25.0,714.5,367.61,254.02
2016,1,31,13,30,950.0,83.0,2.8,25.0,706.0,310.68,203.93
2016,1,31,13,45,945.0,82.0,2.75,25.0,688.5,251.97,154.02
2016,1,31,14,0,940.0,81.0,2.7,25.0,671.0,192.74,108.21
2016,1,31,14,15,931.5,80.0,2.5,25.0,646.0,132.93,72.37
2016,1,31,14,30,923.0,79.0,2.3,25.0,621.0,79.84,61.6
2016,1,31,14,45,911.0,77.5,2.15,25.0,588.0,78.28,60.47
2016,1,31,15,0,899.0,76.0,2.0,25.0,555.0,76.64,59.23
2016,1,31,15,15,882.0,73.5,1.8,24.5,515.5,74.13,57.39
2016,1,31,15,30,865.0,71.0,1.6,24.0,476.0,71.52,55.46
2016,1,31,15,45,839.5,68.5,1.4,24.0,431.0,62.63,48.07
2016,1,31,16,0,814.0,66.0,1.2,24.0,386.0,60.34,46.25
2016,1,31,16,15,778.5,62.0,1.15,23.0,336.5,56.74,43.48
2016,1,31,16,30,743.0,58.0,1.1,22.0,287.0,53.12,40.6
2016,1,31,16,45,686.5,53.0,1.05,21.5,235.0,48.46,36.62
2016,1,31,17,0,630.0,48.0,1.0,21.0,183.0,43.84,32.52
2016,1,31,17,15,536.5,40.5,1.05,20.0,133.5,33.96,23.72
2016,1,31,17,30,443.0,33.0,1.1,19.0,84.0,27.59,17.62
2016,1,31,17,45,221.5,16.5,1.15,18.5,42.0,13.43,2.09
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,181.0,19.0,1.45,10.0,39.0,207.93,94.28
2016,2,1,8,0,362.0,38.0,1.6,11.0,78.0,391.03,314.9
2016,2,1,8,15,461.5,47.5,1.75,11.5,127.0,487.73,401.04
2016,2,1,8,30,561.0,57.0,1.9,12.0,176.0,584.08,480.46
2016,2,1,8,45,280.5,66.5,2.1,13.0,126.0,350.65,294.74
2016,2,1,9,0,0.0,76.0,2.3,14.0,76.0,61.25,46.67
2016,2,1,9,15,0.0,99.0,2.6,14.5,99.0,82.13,64.47
2016,2,1,9,30,0.0,122.0,2.9,15.0,122.0,102.62,81.41
2016,2,1,9,45,14.5,153.0,3.25,16.0,160.0,142.78,114.77
2016,2,1,10,0,29.0,184.0,3.6,17.0,198.0,197.95,159.59
2016,2,1,10,15,25.5,194.0,3.9,17.5,207.0,184.43,147.67
2016,2,1,10,30,22.0,204.0,4.2,18.0,216.0,187.3,149.25
