Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,45,196.0,226.0,4.5,18.5,341.0,363.01,293.02
2016,2,1,11,0,370.0,248.0,4.8,19.0,466.0,511.51,409.1
2016,2,1,11,15,644.0,170.0,5.05,19.5,567.5,625.83,497.57
2016,2,1,11,30,918.0,92.0,5.3,20.0,669.0,690.67,546.29
2016,2,1,11,45,919.5,94.5,5.55,20.5,685.5,654.6,515.24
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,615.57,481.68
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,572.53,444.92
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,526.89,405.15
2016,2,1,12,45,924.5,98.5,6.35,21.0,720.0,477.15,361.27
2016,2,1,13,0,923.0,99.0,6.6,21.0,720.0,425.57,314.83
2016,2,1,13,15,920.0,98.5,6.75,21.0,711.0,371.16,265.29
2016,2,1,13,30,917.0,98.0,6.9,21.0,702.0,315.56,214.74
2016,2,1,13,45,909.0,98.0,7.05,21.0,684.5,258.33,164.57
2016,2,1,14,0,901.0,98.0,7.2,21.0,667.0,200.9,118.73
2016,2,1,14,15,891.5,96.5,7.2,21.0,641.5,135.39,76.41
2016,2,1,14,30,882.0,95.0,7.2,21.0,616.0,80.84,63.57
2016,2,1,14,45,863.5,94.5,7.2,21.0,582.0,80.41,63.36
2016,2,1,15,0,845.0,94.0,7.2,21.0,548.0,80.05,63.2
2016,2,1,15,15,825.0,91.5,6.9,21.0,508.5,78.32,61.87
2016,2,1,15,30,805.0,89.0,6.6,21.0,469.0,76.58,60.54
2016,2,1,15,45,767.0,87.5,6.3,21.0,422.0,75.26,59.58
2016,2,1,16,0,729.0,86.0,6.0,21.0,375.0,68.33,53.76
2016,2,1,16,15,688.5,81.0,5.45,20.5,326.5,64.71,50.85
2016,2,1,16,30,648.0,76.0,4.9,20.0,278.0,61.09,47.88
2016,2,1,16,45,581.5,69.5,4.4,19.5,226.5,56.05,43.55
2016,2,1,17,0,515.0,63.0,3.9,19.0,175.0,51.1,39.12
2016,2,1,17,15,421.0,52.0,3.75,18.5,127.5,42.37,31.16
2016,2,1,17,30,327.0,41.0,3.6,18.0,80.0,33.66,22.87
2016,2,1,17,45,163.5,20.5,3.45,17.5,40.0,15.72,4.26
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,253.71,131.04
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,486.29,396.28
2016,2,2,8,15,579.5,40.5,3.75,9.5,140.5,568.79,473.57
2016,2,2,8,30,676.0,48.0,4.0,10.0,193.0,662.56,552.88
2016,2,2,8,45,730.5,53.5,4.3,11.0,246.5,716.72,596.61
2016,2,2,9,0,785.0,59.0,4.6,12.0,300.0,767.78,635.68
2016,2,2,9,15,821.0,62.5,4.95,12.5,351.5,797.23,657.97
2016,2,2,9,30,857.0,66.0,5.3,13.0,403.0,822.8,676.56
2016,2,2,9,45,879.5,69.5,5.7,14.0,450.0,833.05,681.96
2016,2,2,10,0,902.0,73.0,6.1,15.0,497.0,830.79,677.67
2016,2,2,10,15,919.0,75.0,6.05,15.0,538.0,826.67,672.6
2016,2,2,10,30,936.0,77.0,6.0,15.0,579.0,818.42,664.56
2016,2,2,10,45,946.5,79.5,5.95,15.5,613.0,801.64,649.0
2016,2,2,11,0,957.0,82.0,5.9,16.0,647.0,780.83,630.68
2016,2,2,11,15,965.0,83.5,5.85,16.0,673.5,753.26,607.18
2016,2,2,11,30,973.0,85.0,5.8,16.0,700.0,721.94,580.07
2016,2,2,11,45,976.0,86.5,5.8,16.5,717.5,683.9,546.48
2016,2,2,12,0,979.0,88.0,5.8,17.0,735.0,642.68,509.94
2016,2,2,12,15,981.5,88.5,5.7,17.0,744.0,597.28,470.19
2016,2,2,12,30,984.0,89.0,5.6,17.0,753.0,549.13,427.37
2016,2,2,12,45,983.5,89.0,5.55,17.5,753.0,496.72,379.6
2016,2,2,13,0,983.0,89.0,5.5,18.0,753.0,442.28,329.35
2016,2,2,13,15,980.0,88.5,5.4,18.0,744.0,384.85,276.65
2016,2,2,13,30,977.0,88.0,5.3,18.0,735.0,326.12,222.84
2016,2,2,13,45,971.0,87.5,5.25,18.0,717.5,265.73,169.34
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,204.85,120.08
2016,2,2,14,15,956.5,85.5,5.05,18.0,674.0,142.87,80.52
2016,2,2,14,30,948.0,84.0,4.9,18.0,648.0,83.69,66.72
2016,2,2,14,45,936.0,82.0,4.8,18.0,614.0,81.84,65.3
2016,2,2,15,0,924.0,80.0,4.7,18.0,580.0,79.9,63.78
2016,2,2,15,15,907.0,78.0,4.35,17.5,539.5,77.74,62.19
2016,2,2,15,30,890.0,76.0,4.0,17.0,499.0,68.96,54.85
2016,2,2,15,45,865.5,73.0,3.7,17.0,452.5,66.38,52.76
2016,2,2,16,0,841.0,70.0,3.4,17.0,406.0,63.78,50.64
2016,2,2,16,15,805.0,66.0,2.95,15.5,355.0,60.22,47.92
2016,2,2,16,30,769.0,62.0,2.5,14.0,304.0,56.64,45.11
2016,2,2,16,45,712.5,57.0,2.1,13.0,250.5,52.01,41.14
2016,2,2,17,0,656.0,52.0,1.7,12.0,197.0,47.45,37.05
2016,2,2,17,15,561.0,44.0,1.7,11.0,145.0,36.89,27.37
2016,2,2,17,30,466.0,36.0,1.7,10.0,93.0,30.14,20.76
2016,2,2,17,45,282.0,23.5,1.75,9.5,53.0,19.41,7.84
2016,2,2,18,0,98.0,11.0,1.8,9.0,13.0,8.65,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,253.5,16.0,4.85,2.5,45.5,263.96,152.9
2016,2,3,8,0,507.0,32.0,5.2,3.0,91.0,494.45,415.95
2016,2,3,8,15,598.5,39.5,5.35,3.5,144.0,585.47,502.7
2016,2,3,8,30,690.0,47.0,5.5,4.0,197.0,675.26,581.6
2016,2,3,8,45,749.5,51.0,5.65,4.5,251.5,731.86,629.43
2016,2,3,9,0,809.0,55.0,5.8,5.0,306.0,785.32,672.19
2016,2,3,9,15,842.5,58.5,5.7,5.5,357.5,812.63,691.18
2016,2,3,9,30,876.0,62.0,5.6,6.0,409.0,827.37,699.41
2016,2,3,9,45,900.0,64.5,5.55,6.5,456.5,837.67,704.05
2016,2,3,10,0,924.0,67.0,5.5,7.0,504.0,843.93,705.44
2016,2,3,10,15,939.5,69.0,5.45,7.5,545.0,838.52,697.84
2016,2,3,10,30,955.0,71.0,5.4,8.0,586.0,828.95,687.29
2016,2,3,10,45,965.5,72.5,5.4,8.5,620.0,810.81,670.65
2016,2,3,11,0,976.0,74.0,5.4,9.0,654.0,788.66,651.18
2016,2,3,11,15,983.5,75.0,5.35,9.0,680.0,759.89,626.78
2016,2,3,11,30,991.0,76.0,5.3,9.0,706.0,727.37,598.16
2016,2,3,11,45,992.5,78.5,5.3,9.5,723.5,688.99,563.6
2016,2,3,12,0,994.0,81.0,5.3,10.0,741.0,647.42,526.0
2016,2,3,12,15,996.0,81.0,5.2,10.0,750.0,600.82,484.41
2016,2,3,12,30,998.0,81.0,5.1,10.0,759.0,551.5,439.71
2016,2,3,12,45,996.5,82.0,5.1,10.5,759.0,499.01,390.87
2016,2,3,13,0,995.0,83.0,5.1,11.0,759.0,444.49,339.42
2016,2,3,13,15,992.5,82.5,5.05,11.0,750.0,386.67,285.1
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,327.47,229.48
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,266.42,173.59
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,204.88,122.1
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,142.62,81.03
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,80.99,65.93
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,79.69,64.95
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,78.31,63.89
2016,2,3,15,15,920.0,75.0,4.7,11.5,546.5,76.13,62.25
2016,2,3,15,30,904.0,73.0,4.6,11.0,506.0,73.85,60.51
2016,2,3,15,45,880.0,70.5,4.5,11.0,459.5,64.84,52.65
2016,2,3,16,0,856.0,68.0,4.4,11.0,413.0,62.55,50.75
2016,2,3,16,15,822.5,64.0,3.95,10.0,362.0,58.95,47.84
2016,2,3,16,30,789.0,60.0,3.5,9.0,311.0,55.32,44.83
2016,2,3,16,45,736.5,55.0,3.05,8.5,257.5,50.65,40.66
2016,2,3,17,0,684.0,50.0,2.6,8.0,204.0,46.01,36.37
2016,2,3,17,15,596.5,42.5,2.45,7.0,151.5,39.0,29.77
2016,2,3,17,30,509.0,35.0,2.3,6.0,99.0,32.09,22.93
2016,2,3,17,45,338.0,23.0,2.2,5.5,57.0,19.14,8.51
2016,2,3,18,0,167.0,11.0,2.1,5.0,15.0,8.65,0.0
2016,2,3,18,15,83.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.0,1.2,2.0,47.5,268.98,166.08
2016,2,4,8,0,529.0,32.0,1.3,3.0,95.0,514.3,422.9
2016,2,4,8,15,617.5,39.5,1.3,3.5,148.0,603.18,501.33
2016,2,4,8,30,706.0,47.0,1.3,4.0,201.0,690.84,572.54
2016,2,4,8,45,757.0,52.0,1.35,5.0,255.5,741.72,610.87
2016,2,4,9,0,808.0,57.0,1.4,6.0,310.0,789.49,644.5
2016,2,4,9,15,842.0,60.5,1.45,6.5,362.0,817.36,662.94
2016,2,4,9,30,876.0,64.0,1.5,7.0,414.0,832.61,671.61
2016,2,4,9,45,898.5,67.0,1.6,8.0,461.0,842.3,675.48
2016,2,4,10,0,921.0,70.0,1.7,9.0,508.0,847.96,676.36
2016,2,4,10,15,937.0,72.0,1.8,9.5,549.5,842.92,670.84
2016,2,4,10,30,953.0,74.0,1.9,10.0,591.0,833.72,662.54
2016,2,4,10,45,965.0,75.5,2.0,10.5,625.5,816.66,648.74
2016,2,4,11,0,977.0,77.0,2.1,11.0,660.0,795.5,632.14
2016,2,4,11,15,985.0,78.0,2.1,11.0,687.0,766.94,609.69
2016,2,4,11,30,993.0,79.0,2.1,11.0,714.0,734.57,583.13
2016,2,4,11,45,989.0,84.0,2.15,11.5,730.5,695.01,549.94
2016,2,4,12,0,985.0,89.0,2.2,12.0,747.0,652.51,513.95
2016,2,4,12,15,987.5,89.0,2.15,12.0,756.5,606.28,474.81
2016,2,4,12,30,990.0,89.0,2.1,12.0,766.0,557.31,432.53
2016,2,4,12,45,993.0,88.0,2.1,12.0,767.0,505.16,386.78
2016,2,4,13,0,996.0,87.0,2.1,12.0,768.0,450.63,337.83
2016,2,4,13,15,994.0,86.5,2.0,12.0,759.0,392.73,284.99
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,333.39,230.66
2016,2,4,13,45,988.5,84.5,1.85,12.5,733.0,271.83,175.47
2016,2,4,14,0,985.0,83.0,1.8,13.0,716.0,209.53,124.06
2016,2,4,14,15,977.0,81.5,1.75,13.0,690.0,146.33,82.5
2016,2,4,14,30,969.0,80.0,1.7,13.0,664.0,83.4,67.64
2016,2,4,14,45,948.5,82.0,1.65,13.0,628.0,82.24,66.85
2016,2,4,15,0,928.0,84.0,1.6,13.0,592.0,82.63,67.35
2016,2,4,15,15,910.5,81.5,1.45,12.5,551.5,80.18,65.49
2016,2,4,15,30,893.0,79.0,1.3,12.0,511.0,71.12,57.81
2016,2,4,15,45,869.5,75.5,1.2,12.0,464.0,68.26,55.46
2016,2,4,16,0,846.0,72.0,1.1,12.0,417.0,65.35,53.04
2016,2,4,16,15,811.5,68.0,1.0,11.0,365.5,61.84,50.25
2016,2,4,16,30,777.0,64.0,0.9,10.0,314.0,58.32,47.37
2016,2,4,16,45,724.5,58.5,0.85,9.5,260.5,53.35,42.98
2016,2,4,17,0,672.0,53.0,0.8,9.0,207.0,48.41,38.45
2016,2,4,17,15,584.0,45.0,0.9,8.0,154.0,37.83,28.66
2016,2,4,17,30,496.0,37.0,1.0,7.0,101.0,31.07,22.04
2016,2,4,17,45,329.0,24.5,1.15,6.5,58.5,20.34,9.94
2016,2,4,18,0,162.0,12.0,1.3,6.0,16.0,9.44,0.0
2016,2,4,18,15,81.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,228.0,18.5,2.25,2.0,46.0,252.07,165.39
2016,2,5,8,0,456.0,37.0,2.6,3.0,92.0,472.71,395.58
2016,2,5,8,15,547.0,45.5,2.6,4.0,143.5,562.53,476.01
2016,2,5,8,30,638.0,54.0,2.6,5.0,195.0,652.11,550.08
2016,2,5,8,45,688.5,60.5,2.65,6.0,248.0,703.19,589.83
2016,2,5,9,0,739.0,67.0,2.7,7.0,301.0,745.23,620.24
2016,2,5,9,15,775.0,71.5,3.15,7.5,351.5,776.6,644.44
2016,2,5,9,30,811.0,76.0,3.6,8.0,402.0,804.08,664.82
2016,2,5,9,45,833.0,80.0,4.05,9.0,448.0,815.12,670.97
2016,2,5,10,0,855.0,84.0,4.5,10.0,494.0,822.03,674.81
2016,2,5,10,15,725.0,122.0,4.45,10.5,489.5,745.3,613.09
2016,2,5,10,30,595.0,160.0,4.4,11.0,485.0,661.27,543.72
2016,2,5,10,45,573.0,179.0,4.4,11.5,507.0,634.82,520.23
2016,2,5,11,0,551.0,198.0,4.4,12.0,529.0,614.08,500.75
2016,2,5,11,15,556.0,205.5,4.35,12.0,551.5,599.4,487.25
2016,2,5,11,30,561.0,213.0,4.3,12.0,574.0,582.01,471.48
2016,2,5,11,45,555.5,223.0,4.25,12.5,588.5,557.65,449.19
2016,2,5,12,0,550.0,233.0,4.2,13.0,603.0,531.37,425.28
2016,2,5,12,15,588.5,222.5,4.15,13.0,623.0,510.02,405.91
2016,2,5,12,30,627.0,212.0,4.1,13.0,643.0,487.61,384.76
2016,2,5,12,45,616.0,216.5,4.05,13.5,639.5,446.53,347.97
2016,2,5,13,0,605.0,221.0,4.0,14.0,636.0,402.38,308.46
2016,2,5,13,15,570.5,229.0,3.95,14.0,617.5,355.89,267.95
2016,2,5,13,30,536.0,237.0,3.9,14.0,599.0,311.74,229.67
2016,2,5,13,45,729.0,169.0,3.9,14.0,648.0,269.43,184.67
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,214.31,130.76
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,154.24,90.55
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,86.62,70.23
2016,2,5,14,45,881.5,100.0,3.75,14.0,610.5,84.29,68.4
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,85.6,69.7
2016,2,5,15,15,839.0,99.0,3.55,13.5,535.0,83.66,68.31
2016,2,5,15,30,820.0,96.0,3.4,13.0,495.0,81.72,66.92
2016,2,5,15,45,793.0,92.0,3.3,13.0,449.0,78.87,64.6
2016,2,5,16,0,766.0,88.0,3.2,13.0,403.0,70.17,57.08
2016,2,5,16,15,728.5,83.0,2.75,12.0,352.5,66.57,54.25
2016,2,5,16,30,691.0,78.0,2.3,11.0,302.0,62.96,51.33
2016,2,5,16,45,633.5,71.0,1.9,10.0,249.5,57.6,46.71
2016,2,5,17,0,576.0,64.0,1.5,9.0,197.0,52.25,41.91
2016,2,5,17,15,487.0,53.5,1.5,8.0,146.5,43.85,34.1
2016,2,5,17,30,398.0,43.0,1.5,7.0,96.0,35.47,25.98
2016,2,5,17,45,249.0,28.0,1.5,6.5,56.0,23.0,12.47
2016,2,5,18,0,100.0,13.0,1.5,6.0,16.0,10.23,0.0
2016,2,5,18,15,50.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,68.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,136.0,11.0,5.5,3.0,13.0,115.95,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.0,54.5,326.7,224.31
2016,2,6,8,0,481.0,36.0,5.8,5.0,96.0,493.69,416.26
2016,2,6,8,15,571.0,44.0,6.2,5.5,148.5,582.28,499.71
2016,2,6,8,30,661.0,52.0,6.6,6.0,201.0,662.55,570.89
2016,2,6,8,45,716.0,57.5,7.0,7.0,255.0,717.99,617.13
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,770.25,658.36
2016,2,6,9,15,806.5,67.0,7.5,8.5,361.0,800.46,680.56
2016,2,6,9,30,842.0,71.0,7.6,9.0,413.0,826.78,698.9
2016,2,6,9,45,870.5,73.0,7.75,9.5,461.0,840.57,707.06
2016,2,6,10,0,899.0,75.0,7.9,10.0,509.0,841.49,704.99
2016,2,6,10,15,916.0,77.0,7.85,10.0,550.5,837.57,699.92
2016,2,6,10,30,933.0,79.0,7.8,10.0,592.0,829.49,691.77
2016,2,6,10,45,947.5,79.5,7.75,10.5,627.0,813.6,676.42
2016,2,6,11,0,962.0,80.0,7.7,11.0,662.0,793.57,658.12
2016,2,6,11,15,970.0,81.5,7.6,11.0,689.0,765.9,634.34
2016,2,6,11,30,978.0,83.0,7.5,11.0,716.0,734.43,606.16
2016,2,6,11,45,983.0,84.0,7.45,11.5,734.0,696.89,571.83
2016,2,6,12,0,988.0,85.0,7.4,12.0,752.0,656.0,534.36
2016,2,6,12,15,990.5,85.5,7.25,12.0,761.5,610.12,493.06
2016,2,6,12,30,993.0,86.0,7.1,12.0,771.0,561.44,448.62
2016,2,6,12,45,994.0,85.5,7.0,12.5,772.0,508.67,399.21
2016,2,6,13,0,995.0,85.0,6.9,13.0,773.0,453.7,347.13
2016,2,6,13,15,992.5,84.5,6.75,13.0,764.0,395.6,292.43
2016,2,6,13,30,990.0,84.0,6.6,13.0,755.0,336.11,236.41
2016,2,6,13,45,986.0,83.0,6.45,13.0,738.0,274.81,180.27
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,212.8,127.84
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,150.01,84.89
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,87.39,71.23
2016,2,6,14,45,948.0,81.0,5.85,13.0,634.0,81.7,66.41
2016,2,6,15,0,929.0,82.0,5.7,13.0,599.0,81.5,66.39
2016,2,6,15,15,913.0,80.0,5.45,12.5,558.5,79.4,64.84
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,70.48,57.24
2016,2,6,15,45,876.0,74.5,5.0,12.0,471.5,67.65,54.89
2016,2,6,16,0,855.0,71.0,4.8,12.0,425.0,64.75,52.48
2016,2,6,16,15,822.0,67.0,4.2,11.0,373.5,61.23,49.67
2016,2,6,16,30,789.0,63.0,3.6,10.0,322.0,57.68,46.77
2016,2,6,16,45,742.0,57.5,3.05,9.5,268.5,52.73,42.4
2016,2,6,17,0,695.0,52.0,2.5,9.0,215.0,47.77,37.87
2016,2,6,17,15,612.5,44.5,2.25,8.0,161.5,40.81,31.38
2016,2,6,17,30,530.0,37.0,2.0,7.0,108.0,33.93,24.67
2016,2,6,17,45,376.5,25.5,1.8,6.0,64.0,21.3,11.56
2016,2,6,18,0,223.0,14.0,1.6,5.0,20.0,11.02,0.0
2016,2,6,18,15,111.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,14.0,89.38,0.0
2016,2,7,7,45,270.5,26.0,3.05,2.5,55.0,300.95,214.68
2016,2,7,8,0,440.0,40.0,3.1,3.0,96.0,465.31,392.17
2016,2,7,8,15,531.5,49.5,3.15,3.5,148.5,557.66,475.52
2016,2,7,8,30,623.0,59.0,3.2,4.0,201.0,649.59,553.03
2016,2,7,8,45,688.0,63.5,3.3,5.0,256.0,710.92,601.32
2016,2,7,9,0,753.0,68.0,3.4,6.0,311.0,763.04,639.87
2016,2,7,9,15,788.5,72.5,3.55,7.0,362.5,794.16,660.81
2016,2,7,9,30,824.0,77.0,3.7,8.0,414.0,821.33,678.03
2016,2,7,9,45,852.5,79.0,3.9,9.0,461.5,835.43,685.17
2016,2,7,10,0,881.0,81.0,4.1,10.0,509.0,845.19,689.0
2016,2,7,10,15,897.5,83.5,4.25,10.5,550.5,841.32,684.02
2016,2,7,10,30,914.0,86.0,4.4,11.0,592.0,825.24,670.18
2016,2,7,10,45,927.5,87.0,4.6,12.0,626.5,809.42,655.79
2016,2,7,11,0,941.0,88.0,4.8,13.0,661.0,789.55,638.45
2016,2,7,11,15,949.0,89.5,4.9,13.5,687.0,762.27,615.39
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,731.26,588.33
2016,2,7,11,45,958.5,93.5,5.1,14.5,730.5,693.48,555.64
2016,2,7,12,0,960.0,96.0,5.2,15.0,748.0,652.6,519.98
2016,2,7,12,15,962.0,96.5,5.2,15.5,757.0,607.32,479.93
2016,2,7,12,30,964.0,97.0,5.2,16.0,766.0,559.35,436.98
2016,2,7,12,45,967.0,95.5,5.2,16.5,767.0,507.71,390.21
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,453.77,340.64
2016,2,7,13,15,967.0,93.5,5.1,17.0,759.5,396.53,288.21
2016,2,7,13,30,964.0,93.0,5.0,17.0,751.0,338.0,234.48
2016,2,7,13,45,961.5,91.0,4.95,17.5,734.0,277.49,179.9
2016,2,7,14,0,959.0,89.0,4.9,18.0,717.0,216.17,128.73
2016,2,7,14,15,951.0,87.5,4.75,18.0,691.0,154.09,86.72
2016,2,7,14,30,943.0,86.0,4.6,18.0,665.0,92.3,73.98
2016,2,7,14,45,930.5,84.5,4.45,18.0,631.0,83.49,66.61
2016,2,7,15,0,918.0,83.0,4.3,18.0,597.0,81.92,65.41
2016,2,7,15,15,901.5,81.0,3.95,17.5,556.5,79.84,63.91
2016,2,7,15,30,885.0,79.0,3.6,17.0,516.0,70.91,56.46
2016,2,7,15,45,863.0,75.5,3.25,17.0,470.0,68.11,54.18
2016,2,7,16,0,841.0,72.0,2.9,17.0,424.0,65.24,51.84
2016,2,7,16,15,807.5,68.0,2.65,16.0,372.5,61.76,49.13
2016,2,7,16,30,774.0,64.0,2.4,15.0,321.0,58.25,46.33
2016,2,7,16,45,722.5,59.0,2.2,14.0,267.5,53.7,42.5
2016,2,7,17,0,671.0,54.0,2.0,13.0,214.0,49.19,38.54
2016,2,7,17,15,588.0,46.0,2.0,12.0,161.0,38.61,28.92
2016,2,7,17,30,505.0,38.0,2.0,11.0,108.0,31.88,22.49
2016,2,7,17,45,348.5,26.0,2.0,10.5,64.5,21.59,11.82
2016,2,7,18,0,192.0,14.0,2.0,10.0,21.0,11.02,0.0
2016,2,7,18,15,96.0,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,10.23,0.0
2016,2,8,7,45,122.5,29.0,4.45,4.5,44.5,186.71,135.17
2016,2,8,8,0,245.0,45.0,4.6,5.0,76.0,309.57,263.34
2016,2,8,8,15,288.5,61.5,4.9,5.5,115.5,365.58,316.81
2016,2,8,8,30,332.0,78.0,5.2,6.0,155.0,421.47,367.23
2016,2,8,8,45,353.0,95.0,5.55,7.0,194.5,457.62,397.76
2016,2,8,9,0,374.0,112.0,5.9,8.0,234.0,491.87,425.18
2016,2,8,9,15,496.0,107.5,5.9,8.5,296.0,584.21,501.43
2016,2,8,9,30,618.0,103.0,5.9,9.0,358.0,684.89,580.59
2016,2,8,9,45,470.5,152.5,5.95,9.5,359.0,596.35,504.55
2016,2,8,10,0,323.0,202.0,6.0,10.0,360.0,497.03,418.47
2016,2,8,10,15,457.5,183.5,5.95,10.5,427.0,591.73,495.22
2016,2,8,10,30,592.0,165.0,5.9,11.0,494.0,669.53,555.89
2016,2,8,10,45,615.5,169.0,5.9,11.5,529.0,670.23,553.29
2016,2,8,11,0,639.0,173.0,5.9,12.0,564.0,666.83,547.68
2016,2,8,11,15,815.0,124.5,5.95,12.0,644.0,712.48,583.71
2016,2,8,11,30,991.0,76.0,6.0,12.0,724.0,741.53,605.41
2016,2,8,11,45,990.5,79.5,6.1,12.5,741.5,702.68,570.81
2016,2,8,12,0,990.0,83.0,6.2,13.0,759.0,660.7,533.46
2016,2,8,12,15,992.5,83.0,6.2,13.0,768.5,614.24,492.64
2016,2,8,12,30,995.0,83.0,6.2,13.0,778.0,565.0,448.61
2016,2,8,12,45,998.0,82.0,6.25,13.5,779.0,512.55,400.2
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,457.7,348.8
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,399.4,294.37
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,339.65,238.41
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,277.6,181.68
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,214.65,128.17
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.0,151.23,84.04
2016,2,8,14,30,979.0,74.0,6.1,14.0,678.0,87.93,60.17
2016,2,8,14,45,971.0,71.5,6.1,14.0,645.0,76.32,61.42
2016,2,8,15,0,963.0,69.0,6.1,14.0,612.0,74.03,59.57
2016,2,8,15,15,948.5,67.0,5.95,13.5,571.0,71.81,57.88
2016,2,8,15,30,934.0,65.0,5.8,13.0,530.0,69.47,56.1
2016,2,8,15,45,915.5,62.0,5.7,13.0,483.5,66.25,53.41
2016,2,8,16,0,897.0,59.0,5.6,13.0,437.0,62.89,50.59
2016,2,8,16,15,867.5,56.0,5.1,12.0,385.5,59.21,47.64
2016,2,8,16,30,838.0,53.0,4.6,11.0,334.0,55.41,44.52
2016,2,8,16,45,794.0,48.5,4.1,10.5,280.0,46.19,36.31
2016,2,8,17,0,750.0,44.0,3.6,10.0,226.0,41.74,32.28
2016,2,8,17,15,674.0,38.5,3.3,9.0,172.0,36.2,27.13
2016,2,8,17,30,598.0,33.0,3.0,8.0,118.0,30.78,21.85
2016,2,8,17,45,448.5,23.5,2.7,7.5,71.5,21.61,12.29
2016,2,8,18,0,299.0,14.0,2.4,7.0,25.0,11.02,0.0
2016,2,8,18,15,149.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,2.5,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,3.0,19.0,14.95,0.0
2016,2,9,7,45,276.5,26.0,3.55,4.0,62.5,311.74,234.76
2016,2,9,8,0,553.0,33.0,3.8,5.0,106.0,544.24,455.68
2016,2,9,8,15,634.0,39.0,3.7,6.0,159.5,626.16,527.9
2016,2,9,8,30,715.0,45.0,3.6,7.0,213.0,706.76,593.54
2016,2,9,8,45,763.0,49.5,3.5,8.0,266.5,754.95,629.59
2016,2,9,9,0,811.0,54.0,3.4,9.0,320.0,800.23,660.93
2016,2,9,9,15,842.0,57.0,3.6,10.0,371.5,816.16,670.06
2016,2,9,9,30,873.0,60.0,3.8,11.0,423.0,837.61,682.91
2016,2,9,9,45,894.0,62.5,4.05,12.0,469.5,846.03,685.87
2016,2,9,10,0,915.0,65.0,4.3,13.0,516.0,850.45,686.12
2016,2,9,10,15,930.0,67.0,4.4,13.5,557.0,845.14,679.8
2016,2,9,10,30,945.0,69.0,4.5,14.0,598.0,835.69,670.62
2016,2,9,10,45,954.5,70.5,4.6,15.0,632.0,817.21,653.71
2016,2,9,11,0,964.0,72.0,4.7,16.0,666.0,794.75,634.11
2016,2,9,11,15,971.5,73.0,4.75,16.0,692.0,766.39,612.43
2016,2,9,11,30,979.0,74.0,4.8,16.0,718.0,734.28,585.79
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.5,694.93,551.97
2016,2,9,12,0,967.0,86.0,4.9,17.0,751.0,652.73,515.5
2016,2,9,12,15,969.5,86.5,4.9,17.0,760.0,607.62,476.97
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,559.75,435.32
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,507.62,388.53
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,453.3,339.0
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,396.06,286.9
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,337.47,233.31
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,276.83,178.68
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,215.47,127.29
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.0,153.53,84.75
2016,2,9,14,30,947.0,79.0,4.5,19.0,667.0,91.85,61.1
2016,2,9,14,45,933.0,78.5,4.45,19.0,633.5,79.88,63.22
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,78.87,62.5
2016,2,9,15,15,903.0,76.0,4.05,18.5,559.5,76.77,60.97
2016,2,9,15,30,887.0,74.0,3.7,18.0,519.0,74.56,59.36
2016,2,9,15,45,867.0,70.5,3.4,18.0,473.0,71.16,56.58
2016,2,9,16,0,847.0,67.0,3.1,18.0,427.0,61.67,48.49
2016,2,9,16,15,815.5,63.5,2.7,17.0,376.5,58.48,46.04
2016,2,9,16,30,784.0,60.0,2.3,16.0,326.0,55.27,43.5
2016,2,9,16,45,738.5,55.0,1.9,15.0,273.0,50.68,39.65
2016,2,9,17,0,693.0,50.0,1.5,14.0,220.0,46.08,35.64
2016,2,9,17,15,615.0,43.0,1.5,13.0,167.0,39.52,29.67
2016,2,9,17,30,537.0,36.0,1.5,12.0,114.0,33.03,23.52
2016,2,9,17,45,393.0,25.5,1.5,11.5,69.5,23.19,13.57
2016,2,9,18,0,249.0,15.0,1.5,11.0,25.0,13.51,0.0
2016,2,9,18,15,124.5,7.5,1.45,10.5,12.5,5.9,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,103.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,206.0,13.0,1.5,5.0,19.0,174.91,0.0
2016,2,10,7,45,363.5,24.0,1.75,6.0,62.5,383.47,289.12
2016,2,10,8,0,521.0,35.0,2.0,7.0,106.0,521.0,429.73
2016,2,10,8,15,603.5,42.0,2.1,7.5,159.0,605.7,503.53
2016,2,10,8,30,686.0,49.0,2.2,8.0,212.0,689.1,571.3
2016,2,10,8,45,735.0,54.0,2.3,9.0,266.0,739.03,608.68
2016,2,10,9,0,784.0,59.0,2.4,10.0,320.0,785.99,641.72
2016,2,10,9,15,817.0,62.5,2.65,11.0,371.0,813.68,660.05
2016,2,10,9,30,850.0,66.0,2.9,12.0,422.0,837.59,675.0
2016,2,10,9,45,872.0,69.0,3.2,13.0,469.0,838.4,672.94
2016,2,10,10,0,894.0,72.0,3.5,14.0,516.0,844.35,674.69
2016,2,10,10,15,910.0,74.0,3.45,14.5,557.5,839.99,668.18
2016,2,10,10,30,926.0,76.0,3.4,15.0,599.0,831.52,658.95
2016,2,10,10,45,936.5,78.0,3.4,15.5,633.0,814.58,644.11
2016,2,10,11,0,947.0,80.0,3.4,16.0,667.0,793.64,626.64
2016,2,10,11,15,955.0,81.0,3.35,16.5,693.5,765.89,604.01
2016,2,10,11,30,963.0,82.0,3.3,17.0,720.0,734.4,576.92
2016,2,10,11,45,967.0,83.0,3.25,17.5,737.5,696.72,544.96
2016,2,10,12,0,971.0,84.0,3.2,18.0,755.0,655.8,510.11
2016,2,10,12,15,973.0,84.5,3.2,18.5,764.5,610.24,471.34
2016,2,10,12,30,975.0,85.0,3.2,19.0,774.0,561.96,429.64
2016,2,10,12,45,974.0,85.5,3.2,19.5,774.5,509.82,384.04
2016,2,10,13,0,973.0,86.0,3.2,20.0,775.0,455.66,335.82
2016,2,10,13,15,971.0,85.5,3.15,20.0,766.5,398.59,284.96
2016,2,10,13,30,969.0,85.0,3.1,20.0,758.0,340.12,232.47
2016,2,10,13,45,963.5,85.0,3.1,20.5,740.5,280.05,179.26
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,219.43,129.14
2016,2,10,14,15,951.0,83.5,3.1,21.0,697.5,157.35,86.64
2016,2,10,14,30,944.0,82.0,3.1,21.0,672.0,95.45,62.24
2016,2,10,14,45,931.0,81.0,3.1,21.0,638.5,81.45,63.98
2016,2,10,15,0,918.0,80.0,3.1,21.0,605.0,80.17,63.06
2016,2,10,15,15,903.0,78.0,2.85,20.5,565.0,78.12,61.59
2016,2,10,15,30,888.0,76.0,2.6,20.0,525.0,75.96,60.04
2016,2,10,15,45,862.5,74.0,2.4,20.0,478.0,67.0,52.51
2016,2,10,16,0,837.0,72.0,2.2,20.0,431.0,65.14,51.08
2016,2,10,16,15,805.0,68.0,2.1,19.0,380.0,61.7,48.45
2016,2,10,16,30,773.0,64.0,2.0,18.0,329.0,58.21,45.72
2016,2,10,16,45,720.0,59.5,1.95,17.0,275.0,54.04,42.28
2016,2,10,17,0,667.0,55.0,1.9,16.0,221.0,49.94,38.75
2016,2,10,17,15,588.5,47.5,2.05,15.0,168.0,39.75,29.63
2016,2,10,17,30,510.0,40.0,2.2,14.0,115.0,33.47,23.72
2016,2,10,17,45,365.0,28.0,2.4,13.5,70.5,23.24,13.65
2016,2,10,18,0,220.0,16.0,2.6,13.0,26.0,13.15,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.0,13.0,6.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,9.0,22.0,17.31,0.0
2016,2,11,7,45,272.0,29.0,4.15,10.0,67.0,315.29,242.01
2016,2,11,8,0,544.0,36.0,4.3,11.0,112.0,542.98,447.75
2016,2,11,8,15,625.0,43.0,4.15,12.0,166.0,627.12,519.41
2016,2,11,8,30,706.0,50.0,4.0,13.0,220.0,709.73,584.8
2016,2,11,8,45,755.5,54.5,3.85,14.0,275.0,759.75,621.11
2016,2,11,9,0,805.0,59.0,3.7,15.0,330.0,806.67,652.63
2016,2,11,9,15,836.5,62.5,3.85,16.0,382.0,833.1,668.82
2016,2,11,9,30,868.0,66.0,4.0,17.0,434.0,846.48,674.9
2016,2,11,9,45,890.5,69.0,4.2,18.0,481.5,856.72,678.75
2016,2,11,10,0,913.0,72.0,4.4,19.0,529.0,862.89,679.73
2016,2,11,10,15,928.0,74.0,4.55,20.0,570.0,857.4,672.36
2016,2,11,10,30,943.0,76.0,4.7,21.0,611.0,847.75,662.22
2016,2,11,10,45,954.0,77.5,4.85,22.0,645.5,830.21,646.58
2016,2,11,11,0,965.0,79.0,5.0,23.0,680.0,808.59,628.23
2016,2,11,11,15,972.5,80.0,4.9,23.0,706.5,779.91,606.13
2016,2,11,11,30,980.0,81.0,4.8,23.0,733.0,747.46,579.36
2016,2,11,11,45,977.0,85.0,4.7,23.5,749.5,707.57,545.58
2016,2,11,12,0,974.0,89.0,4.6,24.0,766.0,664.75,509.3
2016,2,11,12,15,975.5,89.5,4.5,24.0,775.0,618.56,470.99
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,569.69,429.8
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,516.96,384.1
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,462.33,336.03
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,404.72,285.43
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,345.83,233.34
2016,2,11,13,45,958.5,91.0,4.05,25.0,746.5,285.23,180.85
2016,2,11,14,0,951.0,91.0,4.0,25.0,728.0,224.31,131.36
2016,2,11,14,15,942.5,90.0,3.85,25.0,702.0,162.57,89.32
2016,2,11,14,30,934.0,89.0,3.7,25.0,676.0,101.17,64.7
2016,2,11,14,45,920.5,87.5,3.6,25.0,642.0,85.23,66.08
2016,2,11,15,0,907.0,86.0,3.5,25.0,608.0,83.7,64.97
2016,2,11,15,15,890.5,83.5,3.25,24.5,567.5,81.38,63.31
2016,2,11,15,30,874.0,81.0,3.0,24.0,527.0,72.0,55.7
2016,2,11,15,45,848.5,79.0,2.75,23.5,480.0,70.26,54.52
2016,2,11,16,0,823.0,77.0,2.5,23.0,433.0,68.55,53.33
2016,2,11,16,15,790.0,72.5,2.35,21.5,382.0,64.84,50.63
2016,2,11,16,30,757.0,68.0,2.2,20.0,331.0,61.08,47.82
2016,2,11,16,45,706.0,63.0,2.1,19.0,277.0,56.67,44.22
2016,2,11,17,0,655.0,58.0,2.0,18.0,223.0,48.23,36.93
2016,2,11,17,15,576.0,50.0,2.1,17.0,170.0,41.58,31.0
2016,2,11,17,30,497.0,42.0,2.2,16.0,117.0,34.98,24.86
2016,2,11,17,45,356.0,30.0,2.3,15.5,72.0,24.84,15.0
2016,2,11,18,0,215.0,18.0,2.4,15.0,27.0,14.82,0.0
2016,2,11,18,15,107.5,9.0,2.45,15.0,13.5,7.08,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
