Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.0,7.5,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,182.0,15.0,2.5,9.0,21.0,158.28,0.0
2016,2,12,7,45,334.5,27.5,2.85,10.0,65.0,366.35,283.28
2016,2,12,8,0,487.0,40.0,3.2,11.0,109.0,512.23,421.7
2016,2,12,8,15,570.0,48.0,3.05,11.5,162.5,596.88,494.06
2016,2,12,8,30,653.0,56.0,2.9,12.0,216.0,681.09,561.01
2016,2,12,8,45,705.5,61.5,2.75,13.0,270.0,727.07,593.71
2016,2,12,9,0,758.0,67.0,2.6,14.0,324.0,778.15,627.92
2016,2,12,9,15,791.0,71.5,2.6,15.0,375.5,807.45,645.31
2016,2,12,9,30,824.0,76.0,2.6,16.0,427.0,832.89,659.32
2016,2,12,9,45,848.0,79.0,2.65,17.0,474.5,844.66,663.53
2016,2,12,10,0,872.0,82.0,2.7,18.0,522.0,852.23,664.81
2016,2,12,10,15,888.0,84.0,2.8,18.5,563.0,847.64,659.21
2016,2,12,10,30,904.0,86.0,2.9,19.0,604.0,830.64,645.09
2016,2,12,10,45,915.0,88.0,3.0,20.0,637.5,814.29,630.47
2016,2,12,11,0,926.0,90.0,3.1,21.0,671.0,793.96,613.22
2016,2,12,11,15,933.5,91.5,3.15,21.5,697.5,766.67,591.77
2016,2,12,11,30,941.0,93.0,3.2,22.0,724.0,735.69,566.16
2016,2,12,11,45,944.5,94.5,3.25,22.5,741.5,698.57,535.74
2016,2,12,12,0,948.0,96.0,3.3,23.0,759.0,658.27,502.48
2016,2,12,12,15,950.0,96.0,3.3,23.0,768.0,612.82,465.54
2016,2,12,12,30,952.0,96.0,3.3,23.0,777.0,564.73,425.67
2016,2,12,12,45,950.5,97.0,3.3,23.5,776.5,513.44,381.55
2016,2,12,13,0,949.0,98.0,3.3,24.0,776.0,460.2,334.94
2016,2,12,13,15,945.5,97.5,3.3,24.0,767.0,403.43,285.4
2016,2,12,13,30,942.0,97.0,3.3,24.0,758.0,345.48,234.36
2016,2,12,13,45,935.0,96.5,3.3,24.0,740.0,285.77,182.67
2016,2,12,14,0,928.0,96.0,3.3,24.0,722.0,225.75,133.74
2016,2,12,14,15,919.5,95.0,3.3,23.5,696.0,165.18,92.29
2016,2,12,14,30,911.0,94.0,3.3,23.0,670.0,104.96,67.35
2016,2,12,14,45,887.5,96.0,3.3,23.0,634.0,81.37,63.36
2016,2,12,15,0,864.0,98.0,3.3,23.0,598.0,82.55,64.51
2016,2,12,15,15,846.5,95.5,3.2,22.5,558.0,80.96,63.46
2016,2,12,15,30,829.0,93.0,3.1,22.0,518.0,79.36,62.41
2016,2,12,15,45,802.5,89.5,3.05,22.0,471.5,76.84,60.45
2016,2,12,16,0,776.0,86.0,3.0,22.0,425.0,74.3,58.47
2016,2,12,16,15,741.5,81.5,2.75,21.0,374.5,65.43,51.24
2016,2,12,16,30,707.0,77.0,2.5,20.0,324.0,62.17,48.76
2016,2,12,16,45,654.0,71.0,2.25,19.0,271.0,57.55,44.99
2016,2,12,17,0,601.0,65.0,2.0,18.0,218.0,52.96,41.09
2016,2,12,17,15,521.5,55.5,2.05,17.0,166.5,45.4,34.38
2016,2,12,17,30,442.0,46.0,2.1,16.0,115.0,37.85,27.39
2016,2,12,17,45,308.5,32.5,2.15,15.0,71.0,26.69,16.72
2016,2,12,18,0,175.0,19.0,2.2,14.0,27.0,15.55,0.0
2016,2,12,18,15,87.5,9.5,2.25,14.0,13.5,7.47,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,44.0,7.5,2.3,7.5,9.5,0.0,0.0
2016,2,13,7,30,88.0,15.0,2.3,8.0,19.0,116.9,0.0
2016,2,13,7,45,213.0,33.0,2.3,8.5,59.5,271.97,214.34
2016,2,13,8,0,338.0,51.0,2.3,9.0,100.0,399.43,333.86
2016,2,13,8,15,419.5,63.5,2.3,9.5,150.0,483.96,406.78
2016,2,13,8,30,501.0,76.0,2.3,10.0,200.0,574.32,480.31
2016,2,13,8,45,560.0,84.0,2.3,11.0,252.5,636.47,527.18
2016,2,13,9,0,619.0,92.0,2.3,12.0,305.0,695.71,569.5
2016,2,13,9,15,657.0,99.0,2.25,12.5,355.0,732.17,593.73
2016,2,13,9,30,695.0,106.0,2.2,13.0,405.0,765.01,614.61
2016,2,13,9,45,724.0,110.5,2.2,14.0,451.0,783.31,623.62
2016,2,13,10,0,753.0,115.0,2.2,15.0,497.0,797.56,629.66
2016,2,13,10,15,772.5,118.5,2.35,15.5,537.5,798.55,628.56
2016,2,13,10,30,792.0,122.0,2.5,16.0,578.0,795.45,624.74
2016,2,13,10,45,808.0,124.0,2.65,17.0,612.0,779.43,610.62
2016,2,13,11,0,824.0,126.0,2.8,18.0,646.0,764.49,597.0
2016,2,13,11,15,834.0,128.0,2.95,18.5,672.5,741.1,577.6
2016,2,13,11,30,844.0,130.0,3.1,19.0,699.0,714.0,555.22
2016,2,13,11,45,877.5,118.5,3.3,19.5,723.0,685.78,532.16
2016,2,13,12,0,911.0,107.0,3.5,20.0,747.0,648.49,501.75
2016,2,13,12,15,914.0,107.5,3.6,20.5,756.5,605.3,465.43
2016,2,13,12,30,917.0,108.0,3.7,21.0,766.0,559.45,426.23
2016,2,13,12,45,919.0,107.0,3.8,21.5,767.0,509.48,382.95
2016,2,13,13,0,921.0,106.0,3.9,22.0,768.0,457.38,336.96
2016,2,13,13,15,918.5,105.5,4.0,22.0,760.0,402.19,288.28
2016,2,13,13,30,916.0,105.0,4.1,22.0,752.0,345.74,238.0
2016,2,13,13,45,913.0,103.5,4.25,22.0,735.5,287.47,186.84
2016,2,13,14,0,910.0,102.0,4.4,22.0,719.0,228.5,137.99
2016,2,13,14,15,901.5,100.5,4.45,22.0,693.5,168.45,95.9
2016,2,13,14,30,893.0,99.0,4.5,22.0,668.0,108.8,69.93
2016,2,13,14,45,876.5,99.0,4.55,22.0,634.0,82.96,64.97
2016,2,13,15,0,860.0,99.0,4.6,22.0,600.0,83.05,65.21
2016,2,13,15,15,843.0,96.0,4.5,21.5,560.0,81.16,63.89
2016,2,13,15,30,826.0,93.0,4.4,21.0,520.0,79.23,62.56
2016,2,13,15,45,804.0,89.0,4.35,20.5,474.5,76.46,60.5
2016,2,13,16,0,782.0,85.0,4.3,20.0,429.0,73.62,58.36
2016,2,13,16,15,749.0,80.5,3.85,19.5,379.0,70.17,55.66
2016,2,13,16,30,716.0,76.0,3.4,19.0,329.0,61.55,48.41
2016,2,13,16,45,667.5,69.5,3.0,18.5,276.5,56.58,44.23
2016,2,13,17,0,619.0,63.0,2.6,18.0,224.0,51.59,39.89
2016,2,13,17,15,541.5,54.5,2.5,17.0,171.5,44.75,33.82
2016,2,13,17,30,464.0,46.0,2.4,16.0,119.0,37.95,27.52
2016,2,13,17,45,332.0,33.0,2.3,15.0,74.5,27.17,17.26
2016,2,13,18,0,200.0,20.0,2.2,14.0,30.0,16.43,0.0
2016,2,13,18,15,100.0,10.0,2.3,14.0,15.0,7.87,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,61.5,9.0,4.2,10.5,11.5,7.08,0.0
2016,2,14,7,30,123.0,18.0,4.5,11.0,23.0,153.14,0.0
2016,2,14,7,45,265.0,32.5,4.8,12.0,65.5,315.21,249.69
2016,2,14,8,0,407.0,47.0,5.1,13.0,108.0,454.74,378.0
2016,2,14,8,15,490.0,57.0,5.5,13.5,159.5,542.44,454.86
2016,2,14,8,30,573.0,67.0,5.9,14.0,211.0,629.39,527.57
2016,2,14,8,45,286.5,61.0,6.35,15.0,133.0,356.01,303.04
2016,2,14,9,0,0.0,55.0,6.8,16.0,55.0,42.1,30.17
2016,2,14,9,15,0.0,64.0,6.85,16.5,64.0,49.06,35.97
2016,2,14,9,30,0.0,73.0,6.9,17.0,73.0,56.04,41.65
2016,2,14,9,45,0.0,76.5,7.0,17.5,76.5,58.76,43.7
2016,2,14,10,0,0.0,80.0,7.1,18.0,80.0,61.5,45.75
2016,2,14,10,15,0.0,86.0,7.0,18.5,86.0,66.18,49.39
2016,2,14,10,30,0.0,92.0,6.9,19.0,92.0,70.9,53.05
2016,2,14,10,45,0.0,97.5,6.8,19.5,97.5,75.33,56.44
2016,2,14,11,0,0.0,103.0,6.7,20.0,103.0,79.72,59.79
2016,2,14,11,15,123.5,214.0,6.5,20.0,298.0,283.3,226.24
2016,2,14,11,30,247.0,325.0,6.3,20.0,493.0,458.31,363.12
2016,2,14,11,45,242.0,335.0,6.1,20.5,503.0,445.92,350.84
2016,2,14,12,0,237.0,345.0,5.9,21.0,513.0,432.72,338.42
2016,2,14,12,15,220.5,352.0,5.7,21.0,509.5,410.0,319.32
2016,2,14,12,30,204.0,359.0,5.5,21.0,506.0,387.81,300.7
2016,2,14,12,45,344.5,320.5,5.3,21.5,569.5,407.83,312.98
2016,2,14,13,0,485.0,282.0,5.1,22.0,633.0,411.31,310.16
2016,2,14,13,15,392.0,308.5,5.0,22.0,590.5,360.21,269.15
2016,2,14,13,30,299.0,335.0,4.9,22.0,548.0,318.98,237.13
2016,2,14,13,45,382.5,302.0,4.85,22.0,567.5,290.94,210.29
2016,2,14,14,0,466.0,269.0,4.8,22.0,587.0,250.03,173.71
2016,2,14,14,15,447.0,265.5,4.7,22.0,561.5,208.59,144.45
2016,2,14,14,30,428.0,262.0,4.6,22.0,536.0,169.42,124.27
2016,2,14,14,45,490.0,226.5,4.6,22.0,525.5,141.45,113.95
2016,2,14,15,0,552.0,191.0,4.6,22.0,515.0,124.62,100.14
2016,2,14,15,15,450.5,202.5,4.45,21.5,455.5,129.96,105.09
2016,2,14,15,30,349.0,214.0,4.3,21.0,396.0,139.56,113.65
2016,2,14,15,45,366.0,190.5,4.2,21.0,366.5,127.34,103.63
2016,2,14,16,0,383.0,167.0,4.1,21.0,337.0,114.51,93.04
2016,2,14,16,15,355.5,153.5,3.55,20.0,297.0,106.09,86.46
2016,2,14,16,30,328.0,140.0,3.0,19.0,257.0,97.44,79.53
2016,2,14,16,45,304.0,120.0,2.55,18.5,215.5,84.74,68.77
2016,2,14,17,0,280.0,100.0,2.1,18.0,174.0,71.64,57.43
2016,2,14,17,15,238.5,80.0,2.0,17.0,133.0,58.0,45.45
2016,2,14,17,30,197.0,60.0,1.9,16.0,92.0,44.06,32.88
2016,2,14,17,45,123.0,40.5,1.85,15.5,57.5,29.99,19.72
2016,2,14,18,0,49.0,21.0,1.8,15.0,23.0,15.81,0.0
2016,2,14,18,15,24.5,10.5,1.85,15.0,11.5,8.26,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,76.0,9.0,4.0,8.5,12.5,67.4,0.0
2016,2,15,7,30,152.0,18.0,4.1,9.0,25.0,180.49,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.0,68.5,339.28,272.4
2016,2,15,8,0,434.0,46.0,4.3,11.0,112.0,478.4,399.01
2016,2,15,8,15,516.5,55.5,4.55,11.5,164.5,565.33,474.6
2016,2,15,8,30,599.0,65.0,4.8,12.0,217.0,651.6,545.89
2016,2,15,8,45,657.0,70.5,5.05,13.0,272.0,709.59,590.72
2016,2,15,9,0,715.0,76.0,5.3,14.0,327.0,764.89,631.5
2016,2,15,9,15,750.0,81.0,5.35,14.5,378.5,789.9,647.99
2016,2,15,9,30,785.0,86.0,5.4,15.0,430.0,818.2,666.56
2016,2,15,9,45,815.0,88.0,5.5,16.0,478.0,834.55,674.74
2016,2,15,10,0,845.0,90.0,5.6,17.0,526.0,846.56,679.64
2016,2,15,10,15,861.5,93.0,5.6,17.5,567.0,843.93,674.53
2016,2,15,10,30,878.0,96.0,5.6,18.0,608.0,837.07,666.56
2016,2,15,10,45,892.5,97.0,5.6,18.5,643.0,822.14,652.87
2016,2,15,11,0,907.0,98.0,5.6,19.0,678.0,795.61,630.88
2016,2,15,11,15,915.0,99.5,5.6,19.0,704.0,768.95,609.95
2016,2,15,11,30,923.0,101.0,5.6,19.0,730.0,738.61,584.67
2016,2,15,11,45,925.5,103.0,5.7,19.5,747.5,701.6,553.23
2016,2,15,12,0,928.0,105.0,5.8,20.0,765.0,661.5,518.95
2016,2,15,12,15,930.5,105.5,5.7,20.0,774.5,617.2,481.26
2016,2,15,12,30,933.0,106.0,5.6,20.0,784.0,570.24,440.7
2016,2,15,12,45,938.5,103.0,5.6,20.5,785.5,519.4,395.59
2016,2,15,13,0,944.0,100.0,5.6,21.0,787.0,466.12,347.57
2016,2,15,13,15,942.5,100.0,5.45,21.0,779.0,410.4,297.26
2016,2,15,13,30,941.0,100.0,5.3,21.0,771.0,353.24,245.34
2016,2,15,13,45,944.0,95.5,5.15,21.0,756.0,292.82,191.32
2016,2,15,14,0,947.0,91.0,5.0,21.0,741.0,231.1,139.13
2016,2,15,14,15,940.5,90.0,4.85,21.0,716.0,169.48,94.97
2016,2,15,14,30,934.0,89.0,4.7,21.0,691.0,107.96,67.02
2016,2,15,14,45,927.0,86.0,4.6,21.0,658.5,84.61,66.59
2016,2,15,15,0,920.0,83.0,4.5,21.0,626.0,82.32,64.81
2016,2,15,15,15,905.5,81.0,4.25,20.5,586.0,80.35,63.42
2016,2,15,15,30,891.0,79.0,4.0,20.0,546.0,78.26,61.94
2016,2,15,15,45,877.5,74.0,3.8,20.0,501.0,74.1,58.55
2016,2,15,16,0,864.0,69.0,3.6,20.0,456.0,63.46,49.56
2016,2,15,16,15,835.0,65.5,3.05,19.0,404.5,60.33,47.2
2016,2,15,16,30,806.0,62.0,2.5,18.0,353.0,57.16,44.76
2016,2,15,16,45,767.5,57.0,2.0,17.0,299.0,52.66,41.06
2016,2,15,17,0,729.0,52.0,1.5,16.0,245.0,48.12,37.2
2016,2,15,17,15,658.0,45.5,1.45,15.0,190.5,41.99,31.74
2016,2,15,17,30,587.0,39.0,1.4,14.0,136.0,35.93,26.09
2016,2,15,17,45,458.0,29.5,1.35,13.5,87.5,26.97,17.45
2016,2,15,18,0,329.0,20.0,1.3,13.0,39.0,18.19,2.65
2016,2,15,18,15,164.5,10.0,1.3,12.5,19.5,7.87,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,9.5,14.5,11.41,0.0
2016,2,16,7,30,0.0,29.0,3.6,10.0,29.0,43.49,0.0
2016,2,16,7,45,242.5,36.5,3.85,11.0,74.0,302.64,244.16
2016,2,16,8,0,485.0,44.0,4.1,12.0,119.0,521.4,432.1
2016,2,16,8,15,563.0,52.0,4.2,13.0,172.0,603.0,500.71
2016,2,16,8,30,641.0,60.0,4.3,14.0,225.0,683.87,564.81
2016,2,16,8,45,689.5,65.5,4.4,15.0,279.0,733.59,601.53
2016,2,16,9,0,738.0,71.0,4.5,16.0,333.0,774.71,629.89
2016,2,16,9,15,771.0,75.5,4.7,17.0,384.0,804.41,649.12
2016,2,16,9,30,804.0,80.0,4.9,18.0,435.0,830.27,664.96
2016,2,16,9,45,826.5,83.0,5.15,19.0,481.5,841.1,669.69
2016,2,16,10,0,849.0,86.0,5.4,20.0,528.0,847.8,671.42
2016,2,16,10,15,865.0,88.5,5.25,20.5,568.5,844.2,664.86
2016,2,16,10,30,881.0,91.0,5.1,21.0,609.0,836.4,655.52
2016,2,16,10,45,891.0,94.0,5.0,21.5,642.5,812.14,634.78
2016,2,16,11,0,901.0,97.0,4.9,22.0,676.0,792.52,617.78
2016,2,16,11,15,909.0,98.0,4.65,22.5,702.5,765.57,594.78
2016,2,16,11,30,917.0,99.0,4.4,23.0,729.0,734.99,567.71
2016,2,16,11,45,910.5,105.5,4.2,23.5,744.0,696.54,535.24
2016,2,16,12,0,904.0,112.0,4.0,24.0,759.0,655.43,500.55
2016,2,16,12,15,906.5,112.5,3.75,24.0,768.0,611.95,464.55
2016,2,16,12,30,909.0,113.0,3.5,24.0,777.0,565.87,425.85
2016,2,16,12,45,908.0,113.5,3.3,24.5,777.0,515.76,382.66
2016,2,16,13,0,907.0,114.0,3.1,25.0,777.0,463.78,337.24
2016,2,16,13,15,904.0,113.5,2.95,25.0,768.5,408.73,289.46
2016,2,16,13,30,901.0,113.0,2.8,25.0,760.0,352.51,240.22
2016,2,16,13,45,896.5,111.5,2.65,25.0,743.0,294.34,189.99
2016,2,16,14,0,892.0,110.0,2.5,25.0,726.0,235.67,141.93
2016,2,16,14,15,883.5,108.5,2.6,24.5,700.5,169.44,95.1
2016,2,16,14,30,875.0,107.0,2.7,24.0,675.0,109.44,67.33
2016,2,16,14,45,665.5,168.0,2.8,24.0,588.0,112.59,89.0
2016,2,16,15,0,456.0,229.0,2.9,24.0,501.0,143.09,114.46
2016,2,16,15,15,578.5,174.5,2.95,23.5,495.5,116.72,93.0
2016,2,16,15,30,701.0,120.0,3.0,23.0,490.0,87.63,69.03
2016,2,16,15,45,740.5,103.5,3.1,23.0,464.5,78.75,61.74
2016,2,16,16,0,780.0,87.0,3.2,23.0,439.0,74.92,58.69
2016,2,16,16,15,747.5,82.5,3.0,22.0,388.5,71.53,56.21
2016,2,16,16,30,715.0,78.0,2.8,21.0,338.0,62.86,49.11
2016,2,16,16,45,673.5,71.0,2.65,20.0,286.0,57.67,44.89
2016,2,16,17,0,632.0,64.0,2.5,19.0,234.0,52.39,40.46
2016,2,16,17,15,557.0,55.5,2.6,18.0,181.0,45.57,34.46
2016,2,16,17,30,482.0,47.0,2.7,17.0,128.0,38.77,28.22
2016,2,16,17,45,361.0,34.5,2.85,16.5,82.5,28.43,18.5
2016,2,16,18,0,240.0,22.0,3.0,16.0,37.0,18.12,3.89
2016,2,16,18,15,120.0,11.0,3.1,15.5,18.5,8.65,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.5,9.5,1.7,6.5,16.5,109.33,0.0
2016,2,17,7,30,255.0,19.0,1.9,7.0,33.0,271.25,62.14
2016,2,17,7,45,385.0,31.0,2.15,8.0,79.0,417.52,337.59
2016,2,17,8,0,515.0,43.0,2.4,9.0,125.0,547.49,453.44
2016,2,17,8,15,591.0,50.5,2.6,10.0,179.0,627.08,520.15
2016,2,17,8,30,667.0,58.0,2.8,11.0,233.0,705.94,582.14
2016,2,17,8,45,712.0,64.0,3.05,12.0,287.0,747.03,612.39
2016,2,17,9,0,757.0,70.0,3.3,13.0,341.0,792.73,644.58
2016,2,17,9,15,789.0,74.0,3.35,13.5,392.5,820.92,662.66
2016,2,17,9,30,821.0,78.0,3.4,14.0,444.0,845.25,677.46
2016,2,17,9,45,842.0,81.5,3.5,15.0,490.5,855.24,680.61
2016,2,17,10,0,863.0,85.0,3.6,16.0,537.0,861.08,680.85
2016,2,17,10,15,879.0,87.5,3.5,16.5,578.5,857.24,674.42
2016,2,17,10,30,895.0,90.0,3.4,17.0,620.0,840.56,659.07
2016,2,17,10,45,905.0,92.5,3.3,17.5,653.5,824.01,644.16
2016,2,17,11,0,915.0,95.0,3.2,18.0,687.0,803.5,626.68
2016,2,17,11,15,922.5,96.5,3.15,18.5,713.5,776.25,604.89
2016,2,17,11,30,930.0,98.0,3.1,19.0,740.0,745.32,578.82
2016,2,17,11,45,933.0,99.5,3.05,19.5,757.5,707.88,547.67
2016,2,17,12,0,936.0,101.0,3.0,20.0,775.0,667.33,513.82
2016,2,17,12,15,938.5,101.5,3.0,20.0,784.5,622.67,477.45
2016,2,17,12,30,941.0,102.0,3.0,20.0,794.0,575.32,438.11
2016,2,17,12,45,940.0,102.5,3.05,20.5,794.0,523.85,393.94
2016,2,17,13,0,939.0,103.0,3.1,21.0,794.0,470.43,347.18
2016,2,17,13,15,936.5,103.0,3.1,21.0,785.5,414.39,297.93
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,357.04,246.93
2016,2,17,13,45,928.0,102.5,3.1,21.0,759.0,297.45,194.62
2016,2,17,14,0,922.0,102.0,3.1,21.0,741.0,237.44,144.53
2016,2,17,14,15,914.0,100.5,3.1,21.0,715.5,176.4,100.59
2016,2,17,14,30,906.0,99.0,3.1,21.0,690.0,115.7,71.87
2016,2,17,14,45,893.5,97.5,3.1,21.5,656.5,90.64,71.45
2016,2,17,15,0,881.0,96.0,3.1,22.0,623.0,81.35,63.65
2016,2,17,15,15,865.0,93.5,3.05,21.5,582.5,79.77,62.61
2016,2,17,15,30,849.0,91.0,3.0,21.0,542.0,78.15,61.54
2016,2,17,15,45,826.5,87.5,2.95,21.0,495.5,75.67,59.61
2016,2,17,16,0,804.0,84.0,2.9,21.0,449.0,73.14,57.63
2016,2,17,16,15,772.5,79.5,2.55,20.0,398.0,69.66,55.05
2016,2,17,16,30,741.0,75.0,2.2,19.0,347.0,66.14,52.36
2016,2,17,16,45,694.5,69.5,1.9,18.0,293.5,56.83,44.53
2016,2,17,17,0,648.0,64.0,1.6,17.0,240.0,52.55,40.95
2016,2,17,17,15,575.0,56.0,1.65,16.0,186.5,46.1,35.25
2016,2,17,17,30,502.0,48.0,1.7,15.0,133.0,39.68,29.32
2016,2,17,17,45,377.5,35.5,1.75,14.5,86.0,29.31,19.52
2016,2,17,18,0,253.0,23.0,1.8,14.0,39.0,18.97,5.59
2016,2,17,18,15,126.5,11.5,1.85,13.5,19.5,9.05,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,60.0,12.0,3.9,12.5,15.5,57.53,0.0
2016,2,18,7,30,120.0,24.0,4.1,13.0,31.0,169.14,58.06
2016,2,18,7,45,258.5,40.5,4.35,13.5,76.5,323.36,261.49
2016,2,18,8,0,397.0,57.0,4.6,14.0,122.0,462.54,384.2
2016,2,18,8,15,478.0,68.0,4.8,14.5,175.0,549.96,458.7
2016,2,18,8,30,559.0,79.0,5.0,15.0,228.0,637.83,530.05
2016,2,18,8,45,397.5,112.5,5.25,15.5,229.5,529.24,442.62
2016,2,18,9,0,236.0,146.0,5.5,16.0,231.0,401.65,335.2
2016,2,18,9,15,515.0,117.5,5.5,16.5,338.5,627.94,519.64
2016,2,18,9,30,794.0,89.0,5.5,17.0,446.0,836.81,676.25
2016,2,18,9,45,830.5,88.0,5.55,18.0,495.5,855.43,684.65
2016,2,18,10,0,867.0,87.0,5.6,19.0,545.0,869.4,690.51
2016,2,18,10,15,883.0,89.5,5.6,19.0,586.5,865.44,685.72
2016,2,18,10,30,899.0,92.0,5.6,19.0,628.0,848.5,671.68
2016,2,18,10,45,914.0,92.0,5.7,19.5,663.0,833.04,658.2
2016,2,18,11,0,929.0,92.0,5.8,20.0,698.0,813.48,641.89
2016,2,18,11,15,936.5,93.5,5.85,20.5,724.0,785.83,619.58
2016,2,18,11,30,944.0,95.0,5.9,21.0,750.0,754.45,593.07
2016,2,18,11,45,949.0,95.5,5.95,21.5,768.0,716.87,561.28
2016,2,18,12,0,954.0,96.0,6.0,22.0,786.0,676.02,526.55
2016,2,18,12,15,956.0,96.5,6.05,22.0,795.0,630.34,488.51
2016,2,18,12,30,958.0,97.0,6.1,22.0,804.0,581.98,447.45
2016,2,18,12,45,957.0,97.0,6.15,22.5,804.0,529.33,401.25
2016,2,18,13,0,956.0,97.0,6.2,23.0,804.0,474.71,352.53
2016,2,18,13,15,953.5,96.5,6.2,23.0,795.0,417.46,301.45
2016,2,18,13,30,951.0,96.0,6.2,23.0,786.0,358.9,248.7
2016,2,18,13,45,945.5,95.5,6.2,23.0,768.5,298.55,195.09
2016,2,18,14,0,940.0,95.0,6.2,23.0,751.0,237.7,143.78
2016,2,18,14,15,932.0,93.5,6.15,23.0,725.0,175.67,98.68
2016,2,18,14,30,924.0,92.0,6.1,23.0,699.0,113.97,68.94
2016,2,18,14,45,906.0,93.0,6.05,23.0,663.5,88.34,69.15
2016,2,18,15,0,888.0,94.0,6.0,23.0,628.0,80.17,62.44
2016,2,18,15,15,872.0,91.5,5.85,23.0,587.5,78.55,61.23
2016,2,18,15,30,856.0,89.0,5.7,23.0,547.0,76.9,60.0
2016,2,18,15,45,830.0,86.5,5.55,23.0,499.5,75.0,58.57
2016,2,18,16,0,804.0,84.0,5.4,23.0,452.0,73.1,57.14
2016,2,18,16,15,772.0,80.0,5.0,22.0,401.0,69.99,54.89
2016,2,18,16,30,740.0,76.0,4.6,21.0,350.0,66.86,52.57
2016,2,18,16,45,689.5,70.5,4.2,20.5,296.0,57.46,44.61
2016,2,18,17,0,639.0,65.0,3.8,20.0,242.0,53.17,40.97
2016,2,18,17,15,566.0,57.0,3.65,19.0,188.5,46.76,35.37
2016,2,18,17,30,493.0,49.0,3.5,18.0,135.0,40.39,29.56
2016,2,18,17,45,366.5,36.5,3.4,17.5,87.5,30.04,19.92
2016,2,18,18,0,240.0,24.0,3.3,17.0,40.0,19.75,6.86
2016,2,18,18,15,120.0,12.0,3.5,17.0,20.0,9.44,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,68.5,12.0,4.4,14.5,16.0,64.52,0.0
2016,2,19,7,30,137.0,24.0,4.6,15.0,32.0,184.9,82.57
2016,2,19,7,45,269.5,39.5,4.8,15.5,77.0,330.67,267.16
2016,2,19,8,0,402.0,55.0,5.0,16.0,122.0,465.36,384.73
2016,2,19,8,15,480.0,65.5,5.1,16.5,174.0,551.2,457.22
2016,2,19,8,30,558.0,76.0,5.2,17.0,226.0,635.76,525.14
2016,2,19,8,45,279.0,77.0,5.3,17.5,152.0,376.33,315.35
2016,2,19,9,0,0.0,78.0,5.4,18.0,78.0,60.99,45.71
2016,2,19,9,15,0.0,110.0,5.35,18.5,110.0,90.03,69.83
2016,2,19,9,30,0.0,142.0,5.3,19.0,142.0,119.1,93.45
2016,2,19,9,45,1.5,156.5,5.25,19.5,157.5,131.77,103.36
2016,2,19,10,0,3.0,171.0,5.2,20.0,173.0,144.31,113.07
2016,2,19,10,15,38.0,220.5,5.1,20.5,243.5,235.35,186.76
2016,2,19,10,30,73.0,270.0,5.0,21.0,314.0,309.44,244.98
2016,2,19,10,45,255.5,268.0,4.95,21.5,434.0,477.78,377.89
2016,2,19,11,0,438.0,266.0,4.9,22.0,554.0,614.33,480.79
2016,2,19,11,15,649.5,194.0,4.8,22.5,639.0,686.14,533.89
2016,2,19,11,30,861.0,122.0,4.7,23.0,724.0,731.52,565.99
2016,2,19,11,45,862.5,125.0,4.6,23.5,740.5,695.42,535.17
2016,2,19,12,0,864.0,128.0,4.5,24.0,757.0,656.35,502.28
2016,2,19,12,15,866.5,128.5,4.45,24.0,766.0,612.89,466.86
2016,2,19,12,30,869.0,129.0,4.4,24.0,775.0,566.87,428.71
2016,2,19,12,45,867.0,130.0,4.35,24.5,774.5,516.8,385.88
2016,2,19,13,0,865.0,131.0,4.3,25.0,774.0,465.01,340.89
2016,2,19,13,15,862.0,130.5,4.2,25.0,765.5,410.27,293.42
2016,2,19,13,30,859.0,130.0,4.1,25.0,757.0,354.47,244.52
2016,2,19,13,45,852.0,129.0,4.1,25.0,739.5,296.56,194.5
2016,2,19,14,0,845.0,128.0,4.1,25.0,722.0,238.58,146.64
2016,2,19,14,15,836.0,126.5,4.05,25.0,696.5,180.2,104.57
2016,2,19,14,30,827.0,125.0,4.0,25.0,671.0,122.51,76.1
2016,2,19,14,45,814.5,122.0,4.0,25.0,638.0,95.61,74.55
2016,2,19,15,0,802.0,119.0,4.0,25.0,605.0,94.31,73.65
2016,2,19,15,15,784.0,115.5,3.9,24.5,565.0,92.52,72.49
2016,2,19,15,30,766.0,112.0,3.8,24.0,525.0,83.65,65.38
2016,2,19,15,45,742.0,108.0,3.75,24.0,480.0,81.48,63.76
2016,2,19,16,0,718.0,104.0,3.7,24.0,435.0,79.29,62.11
2016,2,19,16,15,683.5,98.0,3.3,23.0,385.0,75.5,59.33
2016,2,19,16,30,649.0,92.0,2.9,22.0,335.0,71.66,56.45
2016,2,19,16,45,599.5,85.0,2.55,21.5,283.0,66.82,52.51
2016,2,19,17,0,550.0,78.0,2.2,21.0,231.0,61.96,48.42
2016,2,19,17,15,476.5,67.5,2.1,20.0,179.5,54.1,41.62
2016,2,19,17,30,403.0,57.0,2.0,19.0,128.0,46.18,34.49
2016,2,19,17,45,287.5,41.5,1.95,18.5,83.5,31.58,21.22
2016,2,19,18,0,172.0,26.0,1.9,18.0,39.0,19.75,7.6
2016,2,19,18,15,86.0,13.0,1.9,17.5,19.5,10.23,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,51.0,12.5,2.75,16.5,15.5,50.98,0.0
2016,2,20,7,30,102.0,25.0,3.0,17.0,31.0,143.12,73.68
2016,2,20,7,45,209.0,43.5,3.3,17.5,73.5,286.46,229.31
2016,2,20,8,0,316.0,62.0,3.6,18.0,116.0,401.42,329.43
2016,2,20,8,15,391.0,75.0,3.85,18.5,165.5,482.52,397.29
2016,2,20,8,30,466.0,88.0,4.1,19.0,215.0,564.27,462.54
2016,2,20,8,45,517.5,97.0,4.35,19.5,265.5,618.83,504.24
2016,2,20,9,0,569.0,106.0,4.6,20.0,316.0,680.3,550.03
2016,2,20,9,15,284.5,119.0,4.7,20.0,224.0,402.32,330.18
2016,2,20,9,30,0.0,132.0,4.8,20.0,132.0,109.0,84.48
2016,2,20,9,45,0.0,115.0,4.9,20.5,115.0,91.47,69.94
2016,2,20,10,0,0.0,98.0,5.0,21.0,98.0,76.08,57.02
2016,2,20,10,15,0.0,106.5,5.0,21.5,106.5,82.96,62.35
2016,2,20,10,30,0.0,115.0,5.0,22.0,115.0,89.79,67.58
2016,2,20,10,45,0.0,122.5,5.05,22.5,122.5,95.72,72.07
2016,2,20,11,0,0.0,130.0,5.1,23.0,130.0,101.6,76.48
2016,2,20,11,15,0.0,135.5,5.05,23.0,135.5,105.79,79.69
2016,2,20,11,30,0.0,141.0,5.0,23.0,141.0,109.92,82.87
2016,2,20,11,45,3.0,169.5,5.0,23.5,172.0,134.28,101.98
2016,2,20,12,0,6.0,198.0,5.0,24.0,203.0,157.95,120.32
2016,2,20,12,15,6.5,200.0,5.0,24.0,205.5,158.66,120.74
2016,2,20,12,30,7.0,202.0,5.0,24.0,208.0,159.27,121.14
2016,2,20,12,45,7.0,201.0,5.0,24.5,206.5,157.28,119.27
2016,2,20,13,0,7.0,200.0,5.0,25.0,205.0,155.28,117.42
2016,2,20,13,15,16.0,244.0,4.95,25.0,256.0,188.98,143.45
2016,2,20,13,30,25.0,288.0,4.9,25.0,307.0,219.49,166.66
2016,2,20,13,45,21.0,270.5,4.9,25.5,286.0,202.74,153.44
2016,2,20,14,0,17.0,253.0,4.9,26.0,265.0,186.85,141.08
2016,2,20,14,15,147.5,281.5,4.8,26.0,380.0,200.0,146.35
2016,2,20,14,30,278.0,310.0,4.7,26.0,495.0,196.37,143.85
2016,2,20,14,45,161.5,284.5,4.6,26.0,391.0,177.32,141.19
2016,2,20,15,0,45.0,259.0,4.5,26.0,287.0,169.33,134.98
2016,2,20,15,15,33.5,232.5,4.25,25.5,252.5,154.5,123.38
2016,2,20,15,30,22.0,206.0,4.0,25.0,218.0,145.99,116.93
2016,2,20,15,45,93.5,206.0,3.8,24.5,250.5,139.52,112.12
2016,2,20,16,0,165.0,206.0,3.6,24.0,283.0,135.29,109.15
2016,2,20,16,15,151.5,185.5,3.2,23.5,250.0,123.21,99.52
2016,2,20,16,30,138.0,165.0,2.8,23.0,217.0,110.77,89.47
2016,2,20,16,45,131.5,141.0,2.45,22.5,184.5,96.22,77.43
2016,2,20,17,0,125.0,117.0,2.1,22.0,152.0,81.21,64.75
2016,2,20,17,15,102.0,93.5,2.15,21.5,118.0,65.87,51.5
2016,2,20,17,30,79.0,70.0,2.2,21.0,84.0,50.17,37.64
2016,2,20,17,45,44.0,47.5,2.3,21.0,55.0,34.74,23.68
2016,2,20,18,0,9.0,25.0,2.4,21.0,26.0,18.85,7.43
2016,2,20,18,15,4.5,12.5,2.6,20.5,13.0,9.83,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.5,2.15,16.5,3.5,2.75,0.0
2016,2,21,7,30,0.0,7.0,2.4,17.0,7.0,5.3,0.0
2016,2,21,7,45,0.0,16.5,2.7,17.5,16.5,12.54,4.59
2016,2,21,8,0,0.0,26.0,3.0,18.0,26.0,19.8,10.93
2016,2,21,8,15,0.0,37.0,3.15,18.0,37.0,28.24,18.23
2016,2,21,8,30,0.0,48.0,3.3,18.0,48.0,36.71,25.47
2016,2,21,8,45,0.0,59.0,3.45,18.5,59.0,45.19,32.56
2016,2,21,9,0,0.0,70.0,3.6,19.0,70.0,53.71,39.54
2016,2,21,9,15,0.0,73.5,3.6,19.0,73.5,56.42,41.68
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,59.14,43.8
2016,2,21,9,45,0.0,69.0,3.6,19.0,69.0,52.97,38.53
2016,2,21,10,0,0.0,61.0,3.6,19.0,61.0,46.81,33.31
2016,2,21,10,15,0.0,97.0,3.5,19.0,97.0,75.03,56.46
2016,2,21,10,30,0.0,133.0,3.4,19.0,133.0,104.88,80.65
2016,2,21,10,45,0.0,129.5,3.35,19.5,129.5,101.5,77.53
2016,2,21,11,0,0.0,126.0,3.3,20.0,126.0,98.32,74.66
2016,2,21,11,15,4.5,171.0,3.15,20.0,174.5,138.09,106.61
2016,2,21,11,30,9.0,216.0,3.0,20.0,223.0,177.21,137.54
2016,2,21,11,45,7.5,205.0,2.85,20.0,211.0,165.73,128.14
2016,2,21,12,0,6.0,194.0,2.7,20.0,199.0,154.79,119.3
2016,2,21,12,15,12.0,232.5,2.45,20.0,242.0,187.12,144.71
2016,2,21,12,30,18.0,271.0,2.2,20.0,285.0,217.78,168.35
2016,2,21,12,45,14.0,248.0,1.95,20.5,259.0,195.89,150.66
2016,2,21,13,0,10.0,225.0,1.7,21.0,233.0,175.04,134.02
2016,2,21,13,15,6.5,200.0,1.5,21.0,205.5,153.85,117.44
2016,2,21,13,30,3.0,175.0,1.3,21.0,178.0,133.46,101.5
2016,2,21,13,45,5.5,194.5,1.15,21.0,199.0,147.0,112.12
2016,2,21,14,0,8.0,214.0,1.0,21.0,220.0,159.38,121.7
2016,2,21,14,15,21.5,245.0,0.95,21.0,260.0,179.0,136.57
2016,2,21,14,30,35.0,276.0,0.9,21.0,300.0,183.01,139.86
2016,2,21,14,45,22.5,240.5,0.9,21.0,256.0,169.88,136.66
2016,2,21,15,0,10.0,205.0,0.9,21.0,212.0,147.2,118.39
2016,2,21,15,15,12.5,201.5,0.85,21.0,209.5,144.26,116.3
2016,2,21,15,30,15.0,198.0,0.8,21.0,207.0,141.15,114.02
2016,2,21,15,45,7.5,172.5,0.75,21.0,177.0,124.26,100.26
2016,2,21,16,0,0.0,147.0,0.7,21.0,147.0,107.07,86.16
2016,2,21,16,15,0.0,129.5,0.65,20.5,129.5,94.89,76.31
2016,2,21,16,30,0.0,112.0,0.6,20.0,112.0,82.59,66.18
2016,2,21,16,45,0.0,93.5,0.55,20.0,93.5,69.5,55.08
2016,2,21,17,0,0.0,75.0,0.5,20.0,75.0,56.26,43.66
2016,2,21,17,15,0.0,57.0,0.5,19.5,57.0,43.21,32.29
2016,2,21,17,30,0.0,39.0,0.5,19.0,39.0,29.82,20.41
2016,2,21,17,45,0.0,24.0,0.55,19.0,24.0,18.29,10.01
2016,2,21,18,0,0.0,9.0,0.6,19.0,9.0,6.82,0.0
2016,2,21,18,15,0.0,4.5,0.65,19.0,4.5,3.54,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
