Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,906.41,708.59
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.5,887.91,692.83
2016,3,3,11,0,958.0,88.0,7.1,23.0,770.0,865.25,674.29
2016,3,3,11,15,965.0,89.0,7.05,23.0,797.0,835.12,651.24
2016,3,3,11,30,972.0,90.0,7.0,23.0,824.0,801.18,625.55
2016,3,3,11,45,979.5,89.5,7.0,23.5,843.0,762.49,593.37
2016,3,3,12,0,987.0,89.0,7.0,24.0,862.0,720.25,557.88
2016,3,3,12,15,989.0,89.5,6.9,24.0,871.0,672.2,518.22
2016,3,3,12,30,991.0,90.0,6.8,24.0,880.0,621.38,475.6
2016,3,3,12,45,994.5,88.0,6.75,24.5,881.0,566.7,428.27
2016,3,3,13,0,998.0,86.0,6.7,25.0,882.0,509.63,378.06
2016,3,3,13,15,996.0,85.5,6.6,25.0,872.5,449.43,325.06
2016,3,3,13,30,994.0,85.0,6.5,25.0,863.0,387.82,270.07
2016,3,3,13,45,993.0,83.0,6.45,25.0,845.5,324.27,213.49
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,259.75,157.93
2016,3,3,14,15,985.5,80.0,6.3,24.5,801.0,194.39,107.75
2016,3,3,14,30,979.0,79.0,6.2,24.0,774.0,129.18,70.42
2016,3,3,14,45,965.0,80.0,6.1,24.0,738.5,82.46,63.67
2016,3,3,15,0,951.0,81.0,6.0,24.0,703.0,82.48,63.85
2016,3,3,15,15,938.5,79.0,5.85,23.5,661.0,80.63,62.59
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,78.66,61.23
2016,3,3,15,45,909.0,74.5,5.55,23.0,570.5,76.13,59.28
2016,3,3,16,0,892.0,72.0,5.4,23.0,522.0,73.46,57.21
2016,3,3,16,15,867.0,69.0,5.0,22.0,469.0,70.15,54.82
2016,3,3,16,30,842.0,66.0,4.6,21.0,416.0,60.84,47.2
2016,3,3,16,45,805.0,62.0,4.25,20.5,359.5,57.16,44.26
2016,3,3,17,0,768.0,58.0,3.9,20.0,303.0,53.47,41.23
2016,3,3,17,15,710.5,52.5,3.5,19.0,245.0,48.32,36.89
2016,3,3,17,30,653.0,47.0,3.1,18.0,187.0,43.2,32.38
2016,3,3,17,45,551.5,38.5,2.75,17.0,133.0,35.24,25.12
2016,3,3,18,0,450.0,30.0,2.4,16.0,79.0,27.39,17.52
2016,3,3,18,15,225.0,15.0,2.4,15.5,39.5,12.25,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,227.0,17.0,1.2,8.5,43.5,259.22,149.6
2016,3,4,7,30,454.0,34.0,1.2,9.0,87.0,495.05,399.63
2016,3,4,7,45,555.5,42.5,1.3,10.0,143.0,602.73,490.57
2016,3,4,8,0,657.0,51.0,1.4,11.0,199.0,704.19,569.96
2016,3,4,8,15,714.5,56.5,1.6,12.0,257.0,771.06,619.84
2016,3,4,8,30,772.0,62.0,1.8,13.0,315.0,835.63,665.33
2016,3,4,8,45,807.5,66.5,2.0,14.0,372.0,875.46,691.16
2016,3,4,9,0,843.0,71.0,2.2,15.0,429.0,911.86,713.76
2016,3,4,9,15,867.5,74.5,2.3,15.5,482.5,932.82,725.35
2016,3,4,9,30,892.0,78.0,2.4,16.0,536.0,939.02,726.75
2016,3,4,9,45,907.0,81.5,2.55,17.0,583.5,943.04,725.96
2016,3,4,10,0,922.0,85.0,2.7,18.0,631.0,942.87,722.39
2016,3,4,10,15,934.5,87.0,2.6,18.5,673.0,934.45,712.57
2016,3,4,10,30,947.0,89.0,2.5,19.0,715.0,921.79,700.18
2016,3,4,10,45,952.5,92.0,2.4,19.5,748.0,900.07,681.92
2016,3,4,11,0,958.0,95.0,2.3,20.0,781.0,874.36,661.29
2016,3,4,11,15,964.0,96.5,2.25,20.0,807.5,843.65,639.15
2016,3,4,11,30,970.0,98.0,2.2,20.0,834.0,809.17,614.54
2016,3,4,11,45,778.5,187.5,2.2,20.5,787.0,723.88,548.47
2016,3,4,12,0,587.0,277.0,2.2,21.0,740.0,628.57,475.85
2016,3,4,12,15,779.0,191.0,2.2,21.0,811.5,639.34,483.37
2016,3,4,12,30,971.0,105.0,2.2,21.0,883.0,624.29,469.67
2016,3,4,12,45,969.0,105.5,2.2,21.5,882.0,569.42,424.1
2016,3,4,13,0,967.0,106.0,2.2,22.0,881.0,512.68,376.18
2016,3,4,13,15,964.5,105.5,2.2,22.0,871.0,453.41,325.8
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,392.87,273.26
2016,3,4,13,45,757.0,188.0,2.25,22.5,775.0,324.57,220.91
2016,3,4,14,0,552.0,271.0,2.3,23.0,689.0,281.21,191.66
2016,3,4,14,15,744.0,186.0,2.35,23.0,728.5,213.82,132.43
2016,3,4,14,30,936.0,101.0,2.4,23.0,768.0,140.24,79.9
2016,3,4,14,45,924.5,99.5,2.45,23.0,732.5,92.68,72.32
2016,3,4,15,0,913.0,98.0,2.5,23.0,697.0,91.52,71.57
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.0,89.6,70.29
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,79.56,62.17
2016,3,4,15,45,595.0,153.0,2.5,22.0,490.5,105.61,84.35
2016,3,4,16,0,306.0,213.0,2.5,22.0,368.0,138.14,111.93
2016,3,4,16,15,546.0,146.5,2.2,21.0,388.5,101.83,81.95
2016,3,4,16,30,786.0,80.0,1.9,20.0,409.0,70.17,55.41
2016,3,4,16,45,745.5,74.5,1.65,19.5,352.5,65.75,51.9
2016,3,4,17,0,705.0,69.0,1.4,19.0,296.0,56.58,44.13
2016,3,4,17,15,643.0,62.0,1.45,18.0,239.0,50.98,39.4
2016,3,4,17,30,581.0,55.0,1.5,17.0,182.0,45.38,34.47
2016,3,4,17,45,479.5,44.5,1.55,16.0,129.0,36.73,26.59
2016,3,4,18,0,378.0,34.0,1.6,15.0,76.0,28.13,18.33
2016,3,4,18,15,189.0,17.0,1.65,14.5,38.0,13.8,0.2
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,33.0,21.5,1.15,11.0,25.5,63.36,36.51
2016,3,5,7,30,66.0,43.0,1.2,12.0,51.0,126.2,101.48
2016,3,5,7,45,91.0,67.0,1.3,13.0,84.5,179.11,148.34
2016,3,5,8,0,116.0,91.0,1.4,14.0,118.0,229.55,191.46
2016,3,5,8,15,137.0,113.0,1.45,15.0,153.0,271.7,226.04
2016,3,5,8,30,158.0,135.0,1.5,16.0,188.0,313.08,258.62
2016,3,5,8,45,460.0,110.0,1.6,17.0,300.0,601.23,486.12
2016,3,5,9,0,762.0,85.0,1.7,18.0,412.0,855.12,664.02
2016,3,5,9,15,789.5,89.5,1.7,18.5,464.5,880.39,675.14
2016,3,5,9,30,817.0,94.0,1.7,19.0,517.0,901.68,685.9
2016,3,5,9,45,836.5,97.5,1.7,19.5,564.5,910.2,688.02
2016,3,5,10,0,856.0,101.0,1.7,20.0,612.0,914.47,687.57
2016,3,5,10,15,720.0,156.5,1.8,20.5,606.0,838.95,634.67
2016,3,5,10,30,584.0,212.0,1.9,21.0,600.0,745.88,567.51
2016,3,5,10,45,744.0,161.0,2.0,21.5,680.5,814.14,616.24
2016,3,5,11,0,904.0,110.0,2.1,22.0,761.0,847.87,637.19
2016,3,5,11,15,911.0,111.5,2.25,22.0,787.0,819.21,617.67
2016,3,5,11,30,918.0,113.0,2.4,22.0,813.0,786.89,595.57
2016,3,5,11,45,751.0,197.0,2.55,22.5,778.0,714.57,539.63
2016,3,5,12,0,584.0,281.0,2.7,23.0,743.0,630.8,475.94
2016,3,5,12,15,756.0,199.0,2.8,23.0,803.5,633.32,477.78
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,611.72,459.94
2016,3,5,12,45,925.5,118.0,3.05,23.5,863.0,558.79,416.26
2016,3,5,13,0,923.0,119.0,3.2,24.0,862.0,504.12,370.18
2016,3,5,13,15,920.0,118.5,3.25,24.0,852.5,446.72,321.31
2016,3,5,13,30,917.0,118.0,3.3,24.0,843.0,388.21,270.5
2016,3,5,13,45,907.5,119.5,3.4,24.5,823.0,328.34,218.14
2016,3,5,14,0,898.0,121.0,3.5,25.0,803.0,268.48,167.38
2016,3,5,14,15,711.0,189.5,3.5,24.5,718.5,211.99,131.88
2016,3,5,14,30,524.0,258.0,3.5,24.0,634.0,185.62,126.49
2016,3,5,14,45,672.0,194.0,3.55,24.0,652.5,123.21,97.26
2016,3,5,15,0,820.0,130.0,3.6,24.0,671.0,99.8,78.15
2016,3,5,15,15,803.0,127.0,3.55,23.5,629.5,98.73,77.63
2016,3,5,15,30,786.0,124.0,3.5,23.0,588.0,89.97,70.66
2016,3,5,15,45,760.5,120.5,3.5,23.0,540.5,88.41,69.57
2016,3,5,16,0,735.0,117.0,3.5,23.0,493.0,86.85,68.48
2016,3,5,16,15,703.0,111.0,3.15,22.0,441.0,83.46,66.12
2016,3,5,16,30,671.0,105.0,2.8,21.0,389.0,80.0,63.64
2016,3,5,16,45,623.5,98.5,2.5,20.5,334.0,75.86,60.41
2016,3,5,17,0,576.0,92.0,2.2,20.0,279.0,71.71,57.07
2016,3,5,17,15,511.0,81.5,2.05,19.0,224.5,64.26,50.82
2016,3,5,17,30,446.0,71.0,1.9,18.0,170.0,53.64,41.54
2016,3,5,17,45,345.0,56.0,1.8,17.5,119.5,42.31,31.27
2016,3,5,18,0,244.0,41.0,1.7,17.0,69.0,30.97,20.63
2016,3,5,18,15,122.0,20.5,1.7,16.5,34.5,15.58,2.03
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,7.0,3.2,12.5,7.0,5.3,0.0
2016,3,6,7,30,0.0,14.0,3.3,13.0,14.0,10.63,3.23
2016,3,6,7,45,0.0,23.5,3.45,13.5,23.5,17.88,9.61
2016,3,6,8,0,0.0,33.0,3.6,14.0,33.0,25.16,15.97
2016,3,6,8,15,0.0,43.0,3.9,14.5,43.0,32.85,22.57
2016,3,6,8,30,0.0,53.0,4.2,15.0,53.0,40.56,29.07
2016,3,6,8,45,69.0,120.5,4.5,16.0,150.5,181.62,150.28
2016,3,6,9,0,138.0,188.0,4.8,17.0,248.0,345.88,284.66
2016,3,6,9,15,108.5,208.5,4.95,17.0,259.5,333.93,272.52
2016,3,6,9,30,79.0,229.0,5.1,17.0,271.0,300.19,243.59
2016,3,6,9,45,39.5,191.0,5.25,17.5,212.0,213.02,171.09
2016,3,6,10,0,0.0,153.0,5.4,18.0,153.0,122.94,95.73
2016,3,6,10,15,1.0,162.5,5.5,18.5,163.5,131.1,102.03
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,139.17,108.14
2016,3,6,10,45,1.0,133.5,5.75,19.5,134.5,105.39,80.43
2016,3,6,11,0,0.0,95.0,5.9,20.0,95.0,73.42,54.26
2016,3,6,11,15,0.0,98.5,6.0,20.0,98.5,76.23,56.46
2016,3,6,11,30,0.0,102.0,6.1,20.0,102.0,79.0,58.63
2016,3,6,11,45,4.5,156.0,6.25,20.5,160.0,124.61,95.18
2016,3,6,12,0,9.0,210.0,6.4,21.0,218.0,169.39,130.54
2016,3,6,12,15,9.0,212.5,6.45,21.5,220.0,170.02,130.63
2016,3,6,12,30,9.0,215.0,6.5,22.0,222.0,170.59,130.73
2016,3,6,12,45,4.5,119.5,6.55,22.5,123.0,94.51,70.21
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,18.5,9.26
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,18.49,9.27
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,18.49,9.27
2016,3,6,13,45,2.0,99.0,6.45,23.0,100.5,76.94,56.18
2016,3,6,14,0,4.0,174.0,6.4,23.0,177.0,131.67,99.67
2016,3,6,14,15,3.0,169.0,6.3,23.0,171.0,127.07,96.15
2016,3,6,14,30,2.0,164.0,6.2,23.0,165.0,122.61,92.82
2016,3,6,14,45,19.0,219.0,6.1,23.5,231.5,158.07,126.53
2016,3,6,15,0,36.0,274.0,6.0,24.0,298.0,178.31,143.15
2016,3,6,15,15,384.0,205.5,5.8,23.5,435.0,126.12,100.51
2016,3,6,15,30,732.0,137.0,5.6,23.0,572.0,96.46,76.15
2016,3,6,15,45,665.5,140.0,5.45,23.0,511.5,98.47,78.08
2016,3,6,16,0,599.0,143.0,5.3,23.0,451.0,100.98,80.46
2016,3,6,16,15,480.5,151.5,5.1,22.5,382.5,103.4,82.95
2016,3,6,16,30,362.0,160.0,4.9,22.0,314.0,110.08,89.08
2016,3,6,16,45,330.0,144.0,4.75,22.0,270.0,100.02,80.75
2016,3,6,17,0,298.0,128.0,4.6,22.0,226.0,89.66,72.06
2016,3,6,17,15,263.0,107.5,4.45,21.5,182.0,76.27,60.68
2016,3,6,17,30,228.0,87.0,4.3,21.0,138.0,62.51,48.69
2016,3,6,17,45,170.0,65.5,4.2,20.5,97.5,47.59,35.41
2016,3,6,18,0,112.0,44.0,4.1,20.0,57.0,32.4,21.58
2016,3,6,18,15,56.0,22.0,4.25,19.5,28.5,16.6,3.39
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,2.0,4.55,16.0,2.0,1.51,0.0
2016,3,7,7,30,0.0,4.0,4.7,16.0,4.0,3.02,0.0
2016,3,7,7,45,0.0,7.0,4.9,16.5,7.0,5.3,0.0
2016,3,7,8,0,0.0,10.0,5.1,17.0,10.0,7.58,0.79
2016,3,7,8,15,0.0,13.5,5.45,17.5,13.5,10.26,3.07
2016,3,7,8,30,0.0,17.0,5.8,18.0,17.0,12.93,5.31
2016,3,7,8,45,0.0,63.0,6.2,18.5,63.0,48.29,35.02
2016,3,7,9,0,0.0,109.0,6.6,19.0,109.0,88.05,67.91
2016,3,7,9,15,1.0,136.0,6.7,19.5,136.5,112.92,88.04
2016,3,7,9,30,2.0,163.0,6.8,20.0,164.0,137.49,107.65
2016,3,7,9,45,10.5,193.5,6.95,20.5,200.0,171.96,135.33
2016,3,7,10,0,19.0,224.0,7.1,21.0,236.0,205.65,161.97
2016,3,7,10,15,11.0,199.5,7.0,21.0,206.5,172.74,134.88
2016,3,7,10,30,3.0,175.0,6.9,21.0,177.0,142.56,110.09
2016,3,7,10,45,2.0,165.0,6.8,21.0,166.5,132.33,101.64
2016,3,7,11,0,1.0,155.0,6.7,21.0,156.0,122.64,93.66
2016,3,7,11,15,8.5,209.5,6.6,21.0,216.0,172.57,133.55
2016,3,7,11,30,16.0,264.0,6.5,21.0,276.0,221.38,172.02
2016,3,7,11,45,23.0,295.0,6.4,21.0,313.5,248.93,193.42
2016,3,7,12,0,30.0,326.0,6.3,21.0,351.0,283.26,219.94
2016,3,7,12,15,20.5,279.5,6.25,21.0,296.5,228.94,177.18
2016,3,7,12,30,11.0,233.0,6.2,21.0,242.0,185.45,142.85
2016,3,7,12,45,15.0,263.0,6.2,21.5,275.5,208.16,160.34
2016,3,7,13,0,19.0,293.0,6.2,22.0,309.0,229.36,176.4
2016,3,7,13,15,25.0,310.0,6.2,22.0,330.5,240.42,184.77
2016,3,7,13,30,31.0,327.0,6.2,22.0,352.0,244.08,187.29
2016,3,7,13,45,59.5,349.0,6.2,22.0,395.0,257.74,196.76
2016,3,7,14,0,88.0,371.0,6.2,22.0,438.0,265.7,201.52
2016,3,7,14,15,44.0,219.5,6.3,22.0,253.0,160.44,121.13
2016,3,7,14,30,0.0,68.0,6.4,22.0,68.0,52.43,36.88
2016,3,7,14,45,0.0,43.0,6.5,22.0,43.0,33.06,22.46
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,13.8,6.11
2016,3,7,15,15,0.0,14.5,6.5,21.5,14.5,11.1,3.85
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,8.41,1.58
2016,3,7,15,45,8.5,100.0,6.3,21.0,104.5,76.69,60.22
2016,3,7,16,0,17.0,189.0,6.2,21.0,198.0,134.95,109.98
2016,3,7,16,15,52.0,185.5,5.95,20.5,209.0,126.72,103.5
2016,3,7,16,30,87.0,182.0,5.7,20.0,220.0,123.69,101.46
2016,3,7,16,45,67.5,160.5,5.5,20.0,187.5,109.8,89.84
2016,3,7,17,0,48.0,139.0,5.3,20.0,155.0,95.68,77.85
2016,3,7,17,15,35.0,113.0,5.2,19.5,123.5,78.95,63.51
2016,3,7,17,30,22.0,87.0,5.1,19.0,92.0,61.86,48.55
2016,3,7,17,45,11.0,63.0,5.0,19.0,65.5,45.96,34.26
2016,3,7,18,0,0.0,39.0,4.9,19.0,39.0,29.0,18.87
2016,3,7,18,15,0.0,19.5,4.9,18.5,19.5,14.85,3.19
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.0,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,18.0,2.0,1.57,0.0
2016,3,8,7,15,0.0,10.5,4.45,18.0,10.5,7.97,0.21
2016,3,8,7,30,0.0,19.0,4.5,18.0,19.0,14.45,6.26
2016,3,8,7,45,0.0,31.0,4.6,18.5,31.0,23.64,14.18
2016,3,8,8,0,0.0,43.0,4.7,19.0,43.0,32.86,22.06
2016,3,8,8,15,0.0,55.5,4.8,19.5,55.5,42.5,30.16
2016,3,8,8,30,0.0,68.0,4.9,20.0,68.0,52.16,38.13
2016,3,8,8,45,21.5,123.0,5.05,20.5,132.5,139.01,110.68
2016,3,8,9,0,43.0,178.0,5.2,21.0,197.0,220.79,177.1
2016,3,8,9,15,45.5,200.0,5.3,21.5,222.0,241.66,192.74
2016,3,8,9,30,48.0,222.0,5.4,22.0,247.0,261.83,207.7
2016,3,8,9,45,50.5,242.0,5.5,22.5,271.0,278.95,220.1
2016,3,8,10,0,53.0,262.0,5.6,23.0,295.0,295.38,231.85
2016,3,8,10,15,54.5,279.5,5.45,23.0,315.0,307.49,240.45
2016,3,8,10,30,56.0,297.0,5.3,23.0,335.0,318.95,248.53
2016,3,8,10,45,57.5,312.0,5.2,23.5,353.0,327.17,253.65
2016,3,8,11,0,59.0,327.0,5.1,24.0,371.0,334.71,258.23
2016,3,8,11,15,59.5,338.5,4.9,24.0,383.5,337.46,259.59
2016,3,8,11,30,60.0,350.0,4.7,24.0,396.0,339.63,260.53
2016,3,8,11,45,57.0,358.5,4.55,24.5,404.0,336.15,256.69
2016,3,8,12,0,54.0,367.0,4.4,25.0,412.0,332.43,252.75
2016,3,8,12,15,466.5,248.5,4.15,24.5,630.5,499.04,381.09
2016,3,8,12,30,879.0,130.0,3.9,24.0,849.0,598.47,452.14
2016,3,8,12,45,874.0,133.0,3.7,24.0,847.5,547.69,409.33
2016,3,8,13,0,869.0,136.0,3.5,24.0,846.0,496.4,365.86
2016,3,8,13,15,866.5,135.5,3.3,24.0,836.5,440.15,317.72
2016,3,8,13,30,864.0,135.0,3.1,24.0,827.0,382.86,267.92
2016,3,8,13,45,857.5,134.0,2.95,24.0,808.5,323.37,216.41
2016,3,8,14,0,851.0,133.0,2.8,24.0,790.0,263.84,166.14
2016,3,8,14,15,843.0,131.5,2.7,24.0,763.5,203.97,120.03
2016,3,8,14,30,835.0,130.0,2.6,24.0,737.0,144.74,84.6
2016,3,8,14,45,803.5,137.0,2.55,24.5,699.0,101.85,79.38
2016,3,8,15,0,772.0,144.0,2.5,25.0,661.0,98.25,76.47
2016,3,8,15,15,755.0,140.5,2.45,25.0,620.5,97.3,75.87
2016,3,8,15,30,738.0,137.0,2.4,25.0,580.0,96.34,75.28
2016,3,8,15,45,714.0,132.0,2.4,25.0,533.5,94.24,73.76
2016,3,8,16,0,690.0,127.0,2.4,25.0,487.0,92.09,72.21
2016,3,8,16,15,658.0,121.0,2.2,24.5,436.0,89.03,70.04
2016,3,8,16,30,626.0,115.0,2.0,24.0,385.0,85.91,67.8
2016,3,8,16,45,583.0,107.0,1.85,23.5,332.0,81.11,64.07
2016,3,8,17,0,540.0,99.0,1.7,23.0,279.0,76.21,60.18
2016,3,8,17,15,475.5,88.0,1.6,22.0,225.5,65.41,51.18
2016,3,8,17,30,411.0,77.0,1.5,21.0,172.0,57.37,44.29
2016,3,8,17,45,320.5,61.5,1.45,20.5,123.0,45.95,34.08
2016,3,8,18,0,230.0,46.0,1.4,20.0,74.0,34.45,23.47
2016,3,8,18,15,115.0,23.0,1.55,19.5,37.0,17.4,5.38
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,3.4,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,6.06,0.0
2016,3,9,7,45,0.0,13.0,4.25,18.5,13.0,9.86,2.63
2016,3,9,8,0,0.0,18.0,4.3,19.0,18.0,13.68,5.9
2016,3,9,8,15,0.0,23.5,4.3,19.0,23.5,17.89,9.48
2016,3,9,8,30,0.0,29.0,4.3,19.0,29.0,22.11,13.02
2016,3,9,8,45,0.0,26.0,4.35,19.0,26.0,19.83,11.05
2016,3,9,9,0,0.0,23.0,4.4,19.0,23.0,17.55,9.09
2016,3,9,9,15,0.0,31.0,4.35,19.0,31.0,23.69,14.18
2016,3,9,9,30,0.0,39.0,4.3,19.0,39.0,29.86,19.25
2016,3,9,9,45,0.0,46.0,4.25,19.5,46.0,35.28,23.6
2016,3,9,10,0,0.0,53.0,4.2,20.0,53.0,40.7,27.93
2016,3,9,10,15,0.0,49.0,4.0,20.0,49.0,37.65,25.34
2016,3,9,10,30,0.0,45.0,3.8,20.0,45.0,34.59,22.77
2016,3,9,10,45,0.0,43.5,3.65,20.5,43.5,33.46,21.75
2016,3,9,11,0,0.0,42.0,3.5,21.0,42.0,32.33,20.73
2016,3,9,11,15,0.0,65.0,3.55,21.0,65.0,50.16,35.15
2016,3,9,11,30,0.0,88.0,3.6,21.0,88.0,68.06,49.53
2016,3,9,11,45,0.0,102.0,3.65,21.0,102.0,79.02,58.27
2016,3,9,12,0,0.0,116.0,3.7,21.0,116.0,89.91,66.94
2016,3,9,12,15,8.5,200.5,3.85,20.5,208.0,160.44,123.21
2016,3,9,12,30,17.0,285.0,4.0,20.0,300.0,228.38,176.59
2016,3,9,12,45,20.5,300.5,4.15,20.0,318.0,238.85,184.5
2016,3,9,13,0,24.0,316.0,4.3,20.0,336.0,248.3,191.7
2016,3,9,13,15,12.0,221.5,4.3,20.0,231.5,172.22,132.27
2016,3,9,13,30,0.0,127.0,4.3,20.0,127.0,97.48,73.23
2016,3,9,13,45,0.5,138.5,4.3,20.5,139.0,105.89,79.92
2016,3,9,14,0,1.0,150.0,4.3,21.0,151.0,113.99,86.27
2016,3,9,14,15,0.5,136.0,4.2,21.0,136.5,103.41,77.94
2016,3,9,14,30,0.0,122.0,4.1,21.0,122.0,93.01,69.75
2016,3,9,14,45,2.0,150.5,4.1,21.0,152.0,112.73,89.73
2016,3,9,15,0,4.0,179.0,4.1,21.0,182.0,131.63,105.71
2016,3,9,15,15,2.0,165.0,3.95,20.5,166.5,121.91,97.98
2016,3,9,15,30,0.0,151.0,3.8,20.0,151.0,112.08,90.16
2016,3,9,15,45,0.0,106.0,3.65,20.0,106.0,80.78,63.83
2016,3,9,16,0,0.0,61.0,3.5,20.0,61.0,46.8,34.89
2016,3,9,16,15,0.0,68.5,3.3,19.5,68.5,52.57,40.12
2016,3,9,16,30,0.0,76.0,3.1,19.0,76.0,58.36,45.39
2016,3,9,16,45,0.0,65.5,2.9,19.0,65.5,50.22,38.44
2016,3,9,17,0,0.0,55.0,2.7,19.0,55.0,42.1,31.44
2016,3,9,17,15,0.0,44.5,2.6,18.5,44.5,34.0,24.41
2016,3,9,17,30,0.0,34.0,2.5,18.0,34.0,25.93,17.27
2016,3,9,17,45,0.0,24.0,2.4,17.5,24.0,18.27,10.38
2016,3,9,18,0,0.0,14.0,2.3,17.0,14.0,10.63,3.47
2016,3,9,18,15,0.0,7.0,2.55,17.0,7.0,5.3,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.0,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,12.0,3.0,2.36,0.0
2016,3,10,7,15,0.0,12.0,4.05,12.5,12.0,9.11,1.51
2016,3,10,7,30,0.0,21.0,4.0,13.0,21.0,15.98,7.83
2016,3,10,7,45,0.0,32.5,4.0,13.5,32.5,24.79,15.57
2016,3,10,8,0,0.0,44.0,4.0,14.0,44.0,33.63,23.26
2016,3,10,8,15,0.0,55.5,4.05,14.0,55.5,42.49,30.89
2016,3,10,8,30,0.0,67.0,4.1,14.0,67.0,51.38,38.42
2016,3,10,8,45,0.0,57.0,4.2,14.5,57.0,43.65,31.65
2016,3,10,9,0,0.0,47.0,4.3,15.0,47.0,35.97,24.95
2016,3,10,9,15,0.0,35.5,4.45,15.0,35.5,27.15,17.39
2016,3,10,9,30,0.0,24.0,4.6,15.0,24.0,18.35,9.88
2016,3,10,9,45,0.5,95.5,4.75,15.5,96.0,74.27,56.63
2016,3,10,10,0,1.0,167.0,4.9,16.0,168.0,135.94,107.13
2016,3,10,10,15,89.0,250.0,5.1,16.0,311.5,307.15,248.19
2016,3,10,10,30,177.0,333.0,5.3,16.0,455.0,480.17,384.9
2016,3,10,10,45,89.5,246.5,5.5,16.5,308.0,307.73,246.38
2016,3,10,11,0,2.0,160.0,5.7,17.0,161.0,127.5,98.85
2016,3,10,11,15,1.0,91.0,5.8,17.0,91.5,71.14,52.93
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,16.94,8.33
2016,3,10,11,45,29.5,199.0,6.05,17.5,223.5,182.68,143.6
2016,3,10,12,0,59.0,376.0,6.2,18.0,425.0,342.94,269.5
2016,3,10,12,15,29.5,238.5,6.15,18.0,263.0,207.12,161.93
2016,3,10,12,30,0.0,101.0,6.1,18.0,101.0,78.17,58.16
2016,3,10,12,45,1.0,125.5,6.05,18.0,126.5,97.39,73.77
2016,3,10,13,0,2.0,150.0,6.0,18.0,152.0,116.13,88.89
2016,3,10,13,15,4.0,166.5,5.95,18.0,170.0,128.74,99.01
2016,3,10,13,30,6.0,183.0,5.9,18.0,188.0,140.72,108.59
2016,3,10,13,45,63.5,285.0,5.85,18.0,335.0,219.47,169.42
2016,3,10,14,0,121.0,387.0,5.8,18.0,482.0,273.46,209.14
2016,3,10,14,15,64.0,296.5,5.7,17.5,347.0,209.34,161.29
2016,3,10,14,30,7.0,206.0,5.6,17.0,212.0,151.45,118.02
2016,3,10,14,45,5.0,192.0,5.6,17.0,196.5,140.61,114.82
2016,3,10,15,0,3.0,178.0,5.6,17.0,181.0,130.99,106.91
2016,3,10,15,15,1.5,141.0,5.5,17.0,142.5,105.74,85.63
2016,3,10,15,30,0.0,104.0,5.4,17.0,104.0,79.58,63.4
2016,3,10,15,45,5.5,143.5,5.3,17.0,146.0,106.74,87.02
2016,3,10,16,0,11.0,183.0,5.2,17.0,188.0,131.42,108.5
2016,3,10,16,15,5.5,99.5,4.95,16.5,102.0,75.71,60.77
2016,3,10,16,30,0.0,16.0,4.7,16.0,16.0,12.19,5.16
2016,3,10,16,45,0.0,14.0,4.45,16.0,14.0,10.66,3.83
2016,3,10,17,0,0.0,12.0,4.2,16.0,12.0,9.12,2.49
2016,3,10,17,15,0.0,9.5,4.05,15.5,9.5,7.21,0.8
2016,3,10,17,30,0.0,7.0,3.9,15.0,7.0,5.31,0.0
2016,3,10,17,45,0.0,5.0,3.75,15.0,5.0,3.78,0.0
2016,3,10,18,0,0.0,3.0,3.6,15.0,3.0,2.27,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.0,1.5,1.13,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,10.5,1.95,14.0,10.5,7.96,0.68
2016,3,11,7,30,0.0,18.0,1.9,14.0,18.0,13.68,5.89
2016,3,11,7,45,0.0,28.0,1.85,14.0,28.0,21.33,12.62
2016,3,11,8,0,0.0,38.0,1.8,14.0,38.0,29.0,19.33
2016,3,11,8,15,0.0,48.0,1.85,14.0,48.0,36.7,25.95
2016,3,11,8,30,0.0,58.0,1.9,14.0,58.0,44.42,32.5
2016,3,11,8,45,0.0,46.0,1.95,14.5,46.0,35.18,24.45
2016,3,11,9,0,0.0,34.0,2.0,15.0,34.0,25.98,16.49
2016,3,11,9,15,0.0,21.5,2.15,15.5,21.5,16.42,8.28
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,6.87,0.15
2016,3,11,9,45,0.0,21.5,2.5,16.5,21.5,16.45,8.17
2016,3,11,10,0,0.0,34.0,2.7,17.0,34.0,26.07,16.13
2016,3,11,10,15,0.0,76.0,2.85,17.0,76.0,58.54,42.96
2016,3,11,10,30,0.0,118.0,3.0,17.0,118.0,92.01,70.28
2016,3,11,10,45,0.0,122.5,3.2,17.5,122.5,95.55,72.84
2016,3,11,11,0,0.0,127.0,3.4,18.0,127.0,99.05,75.4
2016,3,11,11,15,0.0,97.0,3.4,18.5,97.0,75.09,55.76
2016,3,11,11,30,0.0,67.0,3.4,19.0,67.0,51.75,36.66
2016,3,11,11,45,0.0,46.0,3.4,19.5,46.0,35.5,23.35
2016,3,11,12,0,0.0,25.0,3.4,20.0,25.0,19.27,10.08
2016,3,11,12,15,2.0,94.0,3.3,20.0,96.0,74.01,54.44
2016,3,11,12,30,4.0,163.0,3.2,20.0,167.0,128.08,97.6
2016,3,11,12,45,11.0,228.0,3.1,20.0,238.0,180.05,138.48
2016,3,11,13,0,18.0,293.0,3.0,20.0,309.0,229.07,176.42
2016,3,11,13,15,141.5,347.5,2.9,20.0,463.0,306.44,233.67
2016,3,11,13,30,265.0,402.0,2.8,20.0,617.0,359.56,269.22
2016,3,11,13,45,139.5,329.5,2.7,20.0,442.5,262.53,197.27
2016,3,11,14,0,14.0,257.0,2.6,20.0,268.0,191.0,146.44
2016,3,11,14,15,119.5,309.0,2.6,20.0,397.5,216.04,161.78
2016,3,11,14,30,225.0,361.0,2.6,20.0,527.0,234.74,174.58
2016,3,11,14,45,120.0,298.5,2.6,20.0,386.5,183.0,147.95
2016,3,11,15,0,15.0,236.0,2.6,20.0,246.0,168.14,136.12
2016,3,11,15,15,107.0,260.5,2.55,19.5,326.5,164.41,133.63
2016,3,11,15,30,199.0,285.0,2.5,19.0,407.0,178.12,145.66
2016,3,11,15,45,310.0,242.5,2.45,19.0,415.0,152.96,125.01
2016,3,11,16,0,421.0,200.0,2.4,19.0,423.0,128.79,105.07
2016,3,11,16,15,453.0,171.0,2.15,18.5,389.0,114.1,93.14
2016,3,11,16,30,485.0,142.0,1.9,18.0,355.0,98.4,80.15
2016,3,11,16,45,448.0,129.5,1.65,18.0,306.5,90.84,73.9
2016,3,11,17,0,411.0,117.0,1.4,18.0,258.0,83.03,67.32
2016,3,11,17,15,373.0,99.5,1.2,17.5,210.0,71.69,57.62
2016,3,11,17,30,335.0,82.0,1.0,17.0,162.0,59.96,47.34
2016,3,11,17,45,262.5,64.5,0.85,16.5,117.0,47.56,36.18
2016,3,11,18,0,190.0,47.0,0.7,16.0,72.0,34.94,24.53
2016,3,11,18,15,95.0,23.5,0.7,16.0,36.0,17.91,7.39
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.5,1.15,11.5,3.5,2.75,0.0
2016,3,12,7,0,0.0,7.0,1.3,12.0,7.0,5.31,0.0
2016,3,12,7,15,0.0,21.5,1.35,12.5,21.5,16.39,7.62
2016,3,12,7,30,0.0,36.0,1.4,13.0,36.0,27.53,17.69
2016,3,12,7,45,0.0,55.5,1.45,14.0,55.5,45.97,33.67
2016,3,12,8,0,0.0,75.0,1.5,15.0,75.0,63.85,48.92
2016,3,12,8,15,0.0,95.0,1.65,15.5,95.0,81.71,63.92
2016,3,12,8,30,0.0,115.0,1.8,16.0,115.0,99.12,78.22
2016,3,12,8,45,1.5,133.5,2.0,16.5,134.5,116.01,91.89
2016,3,12,9,0,3.0,152.0,2.2,17.0,154.0,132.72,105.18
2016,3,12,9,15,149.0,194.0,2.25,17.5,276.5,352.89,286.43
2016,3,12,9,30,295.0,236.0,2.3,18.0,399.0,554.92,441.33
2016,3,12,9,45,235.5,266.5,2.4,18.5,403.5,499.95,395.25
2016,3,12,10,0,176.0,297.0,2.5,19.0,408.0,466.74,366.81
2016,3,12,10,15,216.0,313.5,2.4,19.0,458.0,508.0,397.39
2016,3,12,10,30,256.0,330.0,2.3,19.0,508.0,565.67,438.65
2016,3,12,10,45,220.5,351.5,2.25,19.5,510.0,521.6,403.06
2016,3,12,11,0,185.0,373.0,2.2,20.0,512.0,497.25,382.49
2016,3,12,11,15,277.5,367.5,2.15,20.0,583.5,563.54,431.62
2016,3,12,11,30,370.0,362.0,2.1,20.0,655.0,605.92,461.84
2016,3,12,11,45,207.5,362.5,2.05,20.5,528.0,455.74,348.34
2016,3,12,12,0,45.0,363.0,2.0,21.0,401.0,322.96,246.48
2016,3,12,12,15,236.0,361.0,2.0,21.0,558.0,442.18,337.38
2016,3,12,12,30,427.0,359.0,2.0,21.0,715.0,528.02,398.34
2016,3,12,12,45,676.0,236.0,2.05,21.0,799.0,531.57,398.16
2016,3,12,13,0,925.0,113.0,2.1,21.0,883.0,508.32,375.36
2016,3,12,13,15,922.5,112.5,2.1,21.0,873.0,450.83,326.37
2016,3,12,13,30,920.0,112.0,2.1,21.0,863.0,392.2,275.49
2016,3,12,13,45,915.0,111.0,2.15,21.5,844.0,331.63,222.32
2016,3,12,14,0,910.0,110.0,2.2,22.0,825.0,270.7,170.05
2016,3,12,14,15,903.0,109.0,2.15,22.0,798.0,209.33,122.13
2016,3,12,14,30,896.0,108.0,2.1,22.0,771.0,148.28,84.94
2016,3,12,14,45,886.5,105.5,2.1,22.0,736.5,94.72,74.14
2016,3,12,15,0,877.0,103.0,2.1,22.0,702.0,93.27,73.17
2016,3,12,15,15,863.5,100.5,2.1,21.5,661.0,82.77,64.68
2016,3,12,15,30,850.0,98.0,2.1,21.0,620.0,81.53,63.96
2016,3,12,15,45,835.0,93.5,2.1,21.0,573.5,78.87,61.9
2016,3,12,16,0,820.0,89.0,2.1,21.0,527.0,76.07,59.73
2016,3,12,16,15,794.5,85.5,1.95,20.5,474.5,73.61,57.96
2016,3,12,16,30,769.0,82.0,1.8,20.0,422.0,71.1,56.14
2016,3,12,16,45,737.0,76.0,1.7,20.0,367.5,66.55,52.4
2016,3,12,17,0,705.0,70.0,1.6,20.0,313.0,61.87,48.5
2016,3,12,17,15,649.5,63.5,1.5,19.0,256.5,52.02,40.16
2016,3,12,17,30,594.0,57.0,1.4,18.0,200.0,46.88,35.73
2016,3,12,17,45,507.5,47.5,1.3,17.0,146.5,39.14,28.77
2016,3,12,18,0,421.0,38.0,1.2,16.0,93.0,31.42,21.54
2016,3,12,18,15,259.0,24.0,1.3,15.5,52.5,19.67,9.07
2016,3,12,18,30,97.0,10.0,1.4,15.0,12.0,7.87,0.0
2016,3,12,18,45,48.5,5.0,1.5,15.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,72.0,9.0,3.6,12.5,12.0,66.12,0.0
2016,3,13,7,0,144.0,18.0,3.8,13.0,24.0,178.84,9.94
2016,3,13,7,15,292.5,32.5,3.75,13.5,70.0,354.22,283.64
2016,3,13,7,30,441.0,47.0,3.7,14.0,116.0,510.13,419.94
2016,3,13,7,45,546.0,54.0,3.7,14.5,174.5,622.57,512.55
2016,3,13,8,0,651.0,61.0,3.7,15.0,233.0,735.97,600.5
2016,3,13,8,15,704.5,67.0,3.8,16.0,292.5,791.81,640.0
2016,3,13,8,30,758.0,73.0,3.9,17.0,352.0,854.07,682.3
2016,3,13,8,45,803.5,74.5,4.0,18.0,412.0,900.02,711.01
2016,3,13,9,0,849.0,76.0,4.1,19.0,472.0,942.35,736.28
2016,3,13,9,15,872.0,79.5,4.25,19.5,525.0,961.73,746.59
2016,3,13,9,30,895.0,83.0,4.4,20.0,578.0,965.73,746.24
2016,3,13,9,45,913.0,85.0,4.6,21.0,626.5,970.32,745.98
2016,3,13,10,0,931.0,87.0,4.8,22.0,675.0,970.67,742.86
2016,3,13,10,15,941.5,89.0,4.95,22.5,716.0,959.84,733.23
2016,3,13,10,30,952.0,91.0,5.1,23.0,757.0,944.78,720.9
2016,3,13,10,45,959.0,92.5,5.25,23.5,790.0,921.98,703.32
2016,3,13,11,0,966.0,94.0,5.4,24.0,823.0,895.18,683.07
2016,3,13,11,15,971.0,95.5,5.5,24.0,848.5,862.85,660.06
2016,3,13,11,30,976.0,97.0,5.6,24.0,874.0,826.82,634.38
2016,3,13,11,45,978.0,98.0,5.75,24.5,890.0,784.62,601.8
2016,3,13,12,0,980.0,99.0,5.9,25.0,906.0,739.28,565.53
2016,3,13,12,15,980.5,99.5,5.95,25.0,913.5,689.66,526.11
2016,3,13,12,30,981.0,100.0,6.0,25.0,921.0,637.45,483.78
2016,3,13,12,45,978.0,100.5,6.05,25.5,918.5,581.13,436.35
2016,3,13,13,0,975.0,101.0,6.1,26.0,916.0,523.07,386.49
2016,3,13,13,15,971.5,100.5,6.05,26.0,904.5,462.62,334.27
2016,3,13,13,30,968.0,100.0,6.0,26.0,893.0,401.05,280.17
2016,3,13,13,45,959.5,101.0,6.0,26.0,872.5,338.22,224.97
2016,3,13,14,0,951.0,102.0,6.0,26.0,852.0,275.28,171.05
2016,3,13,14,15,943.5,100.5,5.85,26.0,824.0,211.15,120.79
2016,3,13,14,30,936.0,99.0,5.7,26.0,796.0,147.4,81.78
2016,3,13,14,45,923.5,98.0,5.55,26.0,759.5,91.68,70.59
2016,3,13,15,0,911.0,97.0,5.4,26.0,723.0,90.86,70.1
2016,3,13,15,15,897.5,95.0,5.05,25.5,680.5,89.34,69.14
2016,3,13,15,30,884.0,93.0,4.7,25.0,638.0,87.7,68.1
2016,3,13,15,45,863.5,90.5,4.4,25.0,589.0,77.55,59.81
2016,3,13,16,0,843.0,88.0,4.1,25.0,540.0,75.88,58.61
2016,3,13,16,15,817.0,84.5,3.6,24.0,486.5,73.34,56.92
2016,3,13,16,30,791.0,81.0,3.1,23.0,433.0,70.76,55.16
2016,3,13,16,45,752.0,76.5,2.7,22.5,376.0,67.15,52.38
2016,3,13,17,0,713.0,72.0,2.3,22.0,319.0,58.68,45.34
2016,3,13,17,15,656.0,65.5,2.15,21.0,261.5,53.56,41.15
2016,3,13,17,30,599.0,59.0,2.0,20.0,204.0,48.44,36.78
2016,3,13,17,45,505.5,49.5,1.9,19.0,149.5,40.68,29.87
2016,3,13,18,0,412.0,40.0,1.8,18.0,95.0,32.99,22.7
2016,3,13,18,15,246.5,25.5,1.75,17.5,53.5,20.86,10.17
2016,3,13,18,30,81.0,11.0,1.7,17.0,12.0,8.65,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.0,6.0,0.0,0.0
