Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,112.0,9.0,3.2,13.0,14.5,99.18,0.0
2016,3,14,7,0,224.0,18.0,3.4,14.0,29.0,253.8,69.72
2016,3,14,7,15,373.0,30.0,3.5,15.0,77.5,422.41,336.79
2016,3,14,7,30,522.0,42.0,3.6,16.0,126.0,578.14,469.78
2016,3,14,7,45,602.0,50.0,3.75,17.0,183.5,669.83,544.03
2016,3,14,8,0,682.0,58.0,3.9,18.0,241.0,754.56,608.26
2016,3,14,8,15,731.5,63.0,3.75,18.5,300.5,814.37,650.19
2016,3,14,8,30,781.0,68.0,3.6,19.0,360.0,871.64,687.95
2016,3,14,8,45,812.5,72.5,3.45,20.0,417.0,907.92,707.7
2016,3,14,9,0,844.0,77.0,3.3,21.0,474.0,940.66,724.18
2016,3,14,9,15,867.5,80.5,3.35,22.0,527.5,960.51,732.7
2016,3,14,9,30,891.0,84.0,3.4,23.0,581.0,964.91,730.72
2016,3,14,9,45,906.5,87.0,3.45,24.0,629.0,968.32,728.36
2016,3,14,10,0,922.0,90.0,3.5,25.0,677.0,967.51,723.34
2016,3,14,10,15,934.5,92.0,3.75,25.5,718.5,958.5,715.76
2016,3,14,10,30,947.0,94.0,4.0,26.0,760.0,945.21,705.43
2016,3,14,10,45,954.5,96.0,4.3,27.0,794.0,923.33,688.24
2016,3,14,11,0,962.0,98.0,4.6,28.0,828.0,897.38,668.41
2016,3,14,11,15,968.5,99.0,4.6,28.0,854.0,865.69,646.04
2016,3,14,11,30,975.0,100.0,4.6,28.0,880.0,830.21,621.15
2016,3,14,11,45,978.5,101.0,4.6,28.5,897.5,788.94,589.64
2016,3,14,12,0,982.0,102.0,4.6,29.0,915.0,744.4,554.64
2016,3,14,12,15,983.5,102.0,4.6,29.0,922.5,694.71,516.45
2016,3,14,12,30,985.0,102.0,4.6,29.0,930.0,642.38,475.37
2016,3,14,12,45,984.0,102.5,4.65,29.5,928.5,586.74,429.99
2016,3,14,13,0,983.0,103.0,4.7,30.0,927.0,529.14,381.98
2016,3,14,13,15,980.0,102.5,4.7,30.0,916.5,468.33,331.04
2016,3,14,13,30,977.0,102.0,4.7,30.0,906.0,406.34,278.06
2016,3,14,13,45,971.0,101.5,4.7,30.0,885.5,342.58,223.39
2016,3,14,14,0,965.0,101.0,4.7,30.0,865.0,278.49,169.65
2016,3,14,14,15,957.5,100.0,4.55,29.5,836.5,213.79,120.14
2016,3,14,14,30,950.0,99.0,4.4,29.0,808.0,149.44,81.5
2016,3,14,14,45,934.0,99.5,4.3,29.0,770.5,92.82,70.57
2016,3,14,15,0,918.0,100.0,4.2,29.0,733.0,92.76,70.72
2016,3,14,15,15,903.5,97.5,3.95,28.5,689.5,90.97,69.56
2016,3,14,15,30,889.0,95.0,3.7,28.0,646.0,89.03,68.31
2016,3,14,15,45,868.0,92.5,3.5,27.5,596.0,78.94,60.31
2016,3,14,16,0,847.0,90.0,3.3,27.0,546.0,77.3,59.27
2016,3,14,16,15,820.0,86.5,3.05,26.0,492.0,74.79,57.63
2016,3,14,16,30,793.0,83.0,2.8,25.0,438.0,72.23,55.93
2016,3,14,16,45,755.5,78.0,2.6,24.5,381.0,68.32,52.92
2016,3,14,17,0,718.0,73.0,2.4,24.0,324.0,59.45,45.61
2016,3,14,17,15,661.0,66.5,2.35,23.0,266.0,54.34,41.47
2016,3,14,17,30,604.0,60.0,2.3,22.0,208.0,49.24,37.16
2016,3,14,17,45,513.0,50.0,2.25,21.0,153.0,41.11,29.99
2016,3,14,18,0,422.0,40.0,2.2,20.0,98.0,33.02,22.55
2016,3,14,18,15,260.5,25.5,2.25,19.5,56.0,20.88,10.35
2016,3,14,18,30,99.0,11.0,2.3,19.0,14.0,8.65,0.0
2016,3,14,18,45,49.5,5.5,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,78.5,10.5,3.75,15.5,14.5,73.0,0.0
2016,3,15,7,0,157.0,21.0,3.9,16.0,29.0,200.33,83.56
2016,3,15,7,15,293.5,36.0,3.9,16.5,75.5,360.29,289.04
2016,3,15,7,30,430.0,51.0,3.9,17.0,122.0,507.06,414.5
2016,3,15,7,45,526.5,58.5,3.95,18.0,179.5,613.07,499.91
2016,3,15,8,0,623.0,66.0,4.0,19.0,237.0,719.51,580.54
2016,3,15,8,15,674.0,72.5,3.9,19.5,295.0,780.98,624.03
2016,3,15,8,30,725.0,79.0,3.8,20.0,353.0,840.44,663.98
2016,3,15,8,45,765.0,82.0,3.75,21.0,410.0,875.76,683.99
2016,3,15,9,0,805.0,85.0,3.7,22.0,467.0,914.85,706.03
2016,3,15,9,15,829.5,88.5,3.7,23.0,520.0,935.74,715.12
2016,3,15,9,30,854.0,92.0,3.7,24.0,573.0,952.57,721.44
2016,3,15,9,45,873.0,94.5,3.7,25.0,620.5,958.71,720.55
2016,3,15,10,0,892.0,97.0,3.7,26.0,668.0,949.3,709.41
2016,3,15,10,15,904.5,99.0,3.75,26.5,709.0,940.61,700.84
2016,3,15,10,30,917.0,101.0,3.8,27.0,750.0,927.75,689.69
2016,3,15,10,45,926.5,102.5,3.9,27.5,784.0,907.59,674.12
2016,3,15,11,0,936.0,104.0,4.0,28.0,818.0,883.39,656.02
2016,3,15,11,15,942.0,105.0,4.05,28.0,843.5,851.95,634.17
2016,3,15,11,30,948.0,106.0,4.1,28.0,869.0,816.85,609.85
2016,3,15,11,45,943.5,111.5,4.2,28.5,883.5,774.75,577.98
2016,3,15,12,0,939.0,117.0,4.3,29.0,898.0,729.83,543.13
2016,3,15,12,15,940.0,117.5,4.35,29.0,905.0,681.76,506.37
2016,3,15,12,30,941.0,118.0,4.4,29.0,912.0,631.19,466.83
2016,3,15,12,45,941.0,117.0,4.5,29.0,911.0,576.74,423.44
2016,3,15,13,0,941.0,116.0,4.6,29.0,910.0,520.43,377.45
2016,3,15,13,15,938.0,115.5,4.55,29.0,899.0,461.63,327.97
2016,3,15,13,30,935.0,115.0,4.5,29.0,888.0,401.74,276.62
2016,3,15,13,45,932.0,113.0,4.5,29.0,868.5,340.04,223.56
2016,3,15,14,0,929.0,111.0,4.5,29.0,849.0,277.78,171.13
2016,3,15,14,15,921.5,109.5,4.4,28.5,821.5,214.77,122.76
2016,3,15,14,30,914.0,108.0,4.3,28.0,794.0,152.19,84.8
2016,3,15,14,45,785.0,153.5,4.2,28.0,723.5,110.12,84.94
2016,3,15,15,0,656.0,199.0,4.1,28.0,653.0,125.52,97.68
2016,3,15,15,15,640.5,188.0,3.85,27.5,609.5,121.37,94.7
2016,3,15,15,30,625.0,177.0,3.6,27.0,566.0,116.99,91.55
2016,3,15,15,45,656.5,151.0,3.35,27.0,531.5,103.91,81.04
2016,3,15,16,0,688.0,125.0,3.1,27.0,497.0,89.98,69.77
2016,3,15,16,15,749.5,96.0,2.8,26.0,464.5,79.99,61.96
2016,3,15,16,30,811.0,67.0,2.5,25.0,432.0,61.02,46.42
2016,3,15,16,45,751.5,71.5,2.25,24.5,376.0,63.35,48.69
2016,3,15,17,0,692.0,76.0,2.0,24.0,320.0,61.17,47.08
2016,3,15,17,15,636.0,69.0,2.0,23.0,263.0,55.84,42.76
2016,3,15,17,30,580.0,62.0,2.0,22.0,206.0,50.49,38.25
2016,3,15,17,45,486.0,52.5,2.0,21.0,151.5,42.84,31.5
2016,3,15,18,0,392.0,43.0,2.0,20.0,97.0,35.27,24.51
2016,3,15,18,15,196.0,28.5,2.15,19.5,55.5,21.7,11.23
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,11.02,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,49.5,11.0,1.85,12.5,14.0,49.59,0.0
2016,3,16,7,0,99.0,22.0,2.0,13.0,28.0,154.79,80.52
2016,3,16,7,15,187.0,41.0,2.15,13.5,67.5,271.66,220.46
2016,3,16,7,30,275.0,60.0,2.3,14.0,107.0,376.49,312.78
2016,3,16,7,45,322.5,78.5,2.45,14.5,153.5,445.63,371.36
2016,3,16,8,0,370.0,97.0,2.6,15.0,200.0,514.86,427.13
2016,3,16,8,15,415.0,109.0,2.9,16.0,248.5,572.46,470.89
2016,3,16,8,30,460.0,121.0,3.2,17.0,297.0,629.2,512.26
2016,3,16,8,45,495.5,134.0,3.55,18.0,349.5,676.39,545.27
2016,3,16,9,0,531.0,147.0,3.9,19.0,402.0,721.2,575.72
2016,3,16,9,15,678.0,124.0,4.1,19.5,485.5,840.48,660.35
2016,3,16,9,30,825.0,101.0,4.3,20.0,569.0,937.17,725.85
2016,3,16,9,45,846.0,103.0,4.55,20.5,616.5,944.83,728.71
2016,3,16,10,0,867.0,105.0,4.8,21.0,664.0,948.16,729.58
2016,3,16,10,15,879.5,107.0,4.7,21.5,704.0,928.01,711.55
2016,3,16,10,30,892.0,109.0,4.6,22.0,744.0,915.43,699.28
2016,3,16,10,45,901.5,110.5,4.5,22.5,777.5,895.65,682.21
2016,3,16,11,0,911.0,112.0,4.4,23.0,811.0,871.91,662.84
2016,3,16,11,15,916.5,113.5,4.2,23.0,835.5,841.1,639.75
2016,3,16,11,30,922.0,115.0,4.0,23.0,860.0,806.72,614.31
2016,3,16,11,45,922.5,117.0,3.8,23.5,875.5,765.78,581.37
2016,3,16,12,0,923.0,119.0,3.6,24.0,891.0,721.94,545.85
2016,3,16,12,15,924.0,119.5,3.4,24.0,898.0,674.52,508.31
2016,3,16,12,30,925.0,120.0,3.2,24.0,905.0,624.65,468.2
2016,3,16,12,45,920.5,122.0,3.05,24.5,902.0,570.84,423.59
2016,3,16,13,0,916.0,124.0,2.9,25.0,899.0,515.53,376.92
2016,3,16,13,15,913.0,123.5,2.75,25.0,888.0,457.91,328.22
2016,3,16,13,30,910.0,123.0,2.6,25.0,877.0,399.26,277.71
2016,3,16,13,45,900.5,124.0,2.5,25.0,856.5,338.91,225.79
2016,3,16,14,0,891.0,125.0,2.4,25.0,836.0,278.69,175.04
2016,3,16,14,15,882.5,123.5,2.3,25.0,808.5,217.58,127.62
2016,3,16,14,30,874.0,122.0,2.2,25.0,781.0,157.04,90.36
2016,3,16,14,45,839.0,131.5,2.15,25.0,740.5,98.38,76.17
2016,3,16,15,0,804.0,141.0,2.1,25.0,700.0,104.61,81.54
2016,3,16,15,15,787.0,137.5,2.0,25.0,657.5,103.6,80.89
2016,3,16,15,30,770.0,134.0,1.9,25.0,615.0,94.36,73.46
2016,3,16,15,45,735.5,134.0,1.85,25.0,565.5,95.07,74.28
2016,3,16,16,0,701.0,134.0,1.8,25.0,516.0,95.97,75.28
2016,3,16,16,15,669.5,128.0,1.65,24.5,464.0,93.13,73.31
2016,3,16,16,30,638.0,122.0,1.5,24.0,412.0,90.22,71.27
2016,3,16,16,45,577.0,118.0,1.35,24.0,355.0,88.18,69.8
2016,3,16,17,0,516.0,114.0,1.2,24.0,298.0,82.55,65.23
2016,3,16,17,15,456.0,102.0,1.1,23.0,243.5,74.3,58.56
2016,3,16,17,30,396.0,90.0,1.0,22.0,189.0,65.9,51.52
2016,3,16,17,45,297.5,73.5,0.95,21.0,137.5,53.98,41.12
2016,3,16,18,0,199.0,57.0,0.9,20.0,86.0,41.79,30.11
2016,3,16,18,15,110.5,33.5,0.95,19.5,48.5,24.94,14.01
2016,3,16,18,30,22.0,10.0,1.0,19.0,11.0,7.87,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.0,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,53.0,12.5,1.25,17.5,16.0,53.79,0.0
2016,3,17,7,0,106.0,25.0,1.4,18.0,32.0,150.8,88.28
2016,3,17,7,15,217.0,43.5,1.4,18.5,76.0,302.26,240.94
2016,3,17,7,30,328.0,62.0,1.4,19.0,120.0,427.95,345.67
2016,3,17,7,45,164.0,43.0,1.45,19.5,72.0,239.98,197.19
2016,3,17,8,0,0.0,24.0,1.5,20.0,24.0,18.27,9.7
2016,3,17,8,15,0.0,56.5,1.45,20.0,56.5,43.26,30.75
2016,3,17,8,30,0.0,89.0,1.4,20.0,89.0,70.85,53.58
2016,3,17,8,45,0.0,81.5,1.35,20.5,81.5,62.82,46.62
2016,3,17,9,0,0.0,74.0,1.3,21.0,74.0,56.83,41.43
2016,3,17,9,15,0.0,91.5,1.3,21.0,91.5,70.68,52.6
2016,3,17,9,30,0.0,109.0,1.3,21.0,109.0,85.32,64.29
2016,3,17,9,45,0.0,125.0,1.3,21.5,125.0,98.61,74.61
2016,3,17,10,0,0.0,141.0,1.3,22.0,141.0,111.79,84.73
2016,3,17,10,15,8.0,196.5,1.3,22.5,203.0,166.37,127.59
2016,3,17,10,30,16.0,252.0,1.3,23.0,265.0,220.67,169.03
2016,3,17,10,45,34.5,299.0,1.35,23.5,326.0,293.09,223.49
2016,3,17,11,0,53.0,346.0,1.4,24.0,387.0,346.05,262.02
2016,3,17,11,15,67.0,369.0,1.4,24.0,422.5,369.84,278.98
2016,3,17,11,30,81.0,392.0,1.4,24.0,458.0,391.26,294.18
2016,3,17,11,45,118.5,410.5,1.45,24.0,509.5,433.48,324.77
2016,3,17,12,0,156.0,429.0,1.5,24.0,561.0,457.95,342.01
2016,3,17,12,15,144.5,432.0,1.55,24.0,555.0,435.25,324.81
2016,3,17,12,30,133.0,435.0,1.6,24.0,549.0,413.1,308.25
2016,3,17,12,45,163.0,435.5,1.65,24.0,574.5,411.07,306.21
2016,3,17,13,0,193.0,436.0,1.7,24.0,600.0,405.34,300.87
2016,3,17,13,15,235.0,424.0,1.7,24.0,621.5,392.77,289.73
2016,3,17,13,30,277.0,412.0,1.7,24.0,643.0,370.02,270.34
2016,3,17,13,45,314.0,392.0,1.7,24.0,648.5,340.31,245.25
2016,3,17,14,0,351.0,372.0,1.7,24.0,654.0,306.95,217.26
2016,3,17,14,15,310.0,368.5,1.65,24.0,611.5,266.29,188.2
2016,3,17,14,30,269.0,365.0,1.6,24.0,569.0,230.68,165.99
2016,3,17,14,45,396.5,306.0,1.55,24.0,591.0,181.89,144.13
2016,3,17,15,0,524.0,247.0,1.5,24.0,613.0,148.03,117.15
2016,3,17,15,15,523.5,230.5,1.5,24.0,577.5,141.55,112.23
2016,3,17,15,30,523.0,214.0,1.5,24.0,542.0,134.66,106.9
2016,3,17,15,45,439.0,218.5,1.5,24.0,479.5,136.96,109.13
2016,3,17,16,0,355.0,223.0,1.5,24.0,417.0,144.21,115.44
2016,3,17,16,15,424.0,185.0,1.5,23.5,394.5,121.21,96.97
2016,3,17,16,30,493.0,147.0,1.5,23.0,372.0,101.27,80.83
2016,3,17,16,45,457.5,135.0,1.5,23.0,323.0,94.17,75.14
2016,3,17,17,0,422.0,123.0,1.5,23.0,274.0,86.82,69.14
2016,3,17,17,15,436.5,101.0,1.35,22.0,233.5,73.37,58.01
2016,3,17,17,30,451.0,79.0,1.2,21.0,193.0,59.14,45.91
2016,3,17,17,45,365.5,65.0,1.1,20.5,142.5,48.76,36.73
2016,3,17,18,0,280.0,51.0,1.0,20.0,92.0,38.31,27.19
2016,3,17,18,15,140.0,32.5,1.05,19.5,53.0,24.38,13.77
2016,3,17,18,30,0.0,14.0,1.1,19.0,14.0,11.02,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.0,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.5,13.5,0.85,17.5,17.0,50.96,0.0
2016,3,18,7,0,97.0,27.0,0.9,18.0,34.0,148.83,94.9
2016,3,18,7,15,201.5,47.0,1.0,18.5,78.0,294.21,234.47
2016,3,18,7,30,306.0,67.0,1.1,19.0,122.0,415.76,335.54
2016,3,18,7,45,387.5,80.0,1.25,19.5,175.5,509.1,409.57
2016,3,18,8,0,469.0,93.0,1.4,20.0,229.0,604.37,481.34
2016,3,18,8,15,234.5,60.0,1.45,20.0,128.0,328.74,268.68
2016,3,18,8,30,0.0,27.0,1.5,20.0,27.0,20.59,11.56
2016,3,18,8,45,0.0,60.5,1.6,20.5,60.5,46.37,33.04
2016,3,18,9,0,0.0,94.0,1.7,21.0,94.0,73.22,54.88
2016,3,18,9,15,0.0,83.0,1.7,21.0,83.0,63.84,46.98
2016,3,18,9,30,0.0,72.0,1.7,21.0,72.0,55.35,39.9
2016,3,18,9,45,0.0,106.0,1.75,21.5,106.0,82.47,61.67
2016,3,18,10,0,0.0,140.0,1.8,22.0,140.0,110.89,84.08
2016,3,18,10,15,0.0,133.0,1.75,22.0,133.0,104.55,78.77
2016,3,18,10,30,0.0,126.0,1.7,22.0,126.0,98.52,73.81
2016,3,18,10,45,9.5,203.0,1.65,22.5,210.5,170.3,130.28
2016,3,18,11,0,19.0,280.0,1.6,23.0,295.0,241.92,184.82
2016,3,18,11,15,22.5,300.5,1.5,23.5,319.0,259.09,196.83
2016,3,18,11,30,26.0,321.0,1.4,24.0,343.0,287.66,217.38
2016,3,18,11,45,238.5,336.5,1.3,24.5,538.0,466.69,350.73
2016,3,18,12,0,451.0,352.0,1.2,25.0,733.0,607.33,447.35
2016,3,18,12,15,231.5,300.5,1.05,25.0,496.5,392.19,291.68
2016,3,18,12,30,12.0,249.0,0.9,25.0,260.0,198.31,147.63
2016,3,18,12,45,115.5,342.5,0.8,25.0,441.5,321.3,239.32
2016,3,18,13,0,219.0,436.0,0.7,25.0,623.0,417.26,305.08
2016,3,18,13,15,533.5,291.5,0.8,25.0,739.5,420.79,301.54
2016,3,18,13,30,848.0,147.0,0.9,25.0,856.0,393.18,270.93
2016,3,18,13,45,841.0,146.5,1.0,25.5,836.5,334.24,221.41
2016,3,18,14,0,834.0,146.0,1.1,26.0,817.0,275.4,172.79
2016,3,18,14,15,637.5,229.0,1.2,26.0,732.0,230.61,146.19
2016,3,18,14,30,441.0,312.0,1.3,26.0,647.0,210.85,144.02
2016,3,18,14,45,301.5,327.0,1.4,26.0,551.0,188.54,148.21
2016,3,18,15,0,162.0,342.0,1.5,26.0,455.0,203.72,160.73
2016,3,18,15,15,183.5,319.0,1.5,25.5,440.5,194.01,153.62
2016,3,18,15,30,205.0,296.0,1.5,25.0,426.0,183.71,146.09
2016,3,18,15,45,104.5,234.0,1.55,25.0,300.0,150.75,119.83
2016,3,18,16,0,4.0,172.0,1.6,25.0,174.0,124.95,99.12
2016,3,18,16,15,2.0,149.5,1.6,24.5,150.5,109.57,86.95
2016,3,18,16,30,0.0,127.0,1.6,24.0,127.0,93.98,74.39
2016,3,18,16,45,0.0,109.5,1.65,23.5,109.5,81.54,64.31
2016,3,18,17,0,0.0,92.0,1.7,23.0,92.0,68.99,53.94
2016,3,18,17,15,0.0,75.5,2.0,22.5,75.5,57.0,43.85
2016,3,18,17,30,0.0,59.0,2.3,22.0,59.0,44.91,33.44
2016,3,18,17,45,0.0,43.0,2.65,21.5,43.0,32.89,22.89
2016,3,18,18,0,0.0,27.0,3.0,21.0,27.0,20.59,11.97
2016,3,18,18,15,0.0,15.5,3.75,20.0,15.5,11.79,3.8
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.15,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,71.5,14.5,6.8,6.0,19.5,71.06,0.0
2016,3,19,7,0,143.0,29.0,6.8,6.0,39.0,214.51,155.07
2016,3,19,7,15,253.5,47.5,6.85,6.0,86.0,340.92,291.17
2016,3,19,7,30,364.0,66.0,6.9,6.0,133.0,467.46,406.08
2016,3,19,7,45,184.0,84.0,6.95,6.5,118.0,302.11,263.95
2016,3,19,8,0,4.0,102.0,7.0,7.0,103.0,96.8,79.4
2016,3,19,8,15,320.5,104.5,7.0,7.5,231.0,477.12,415.87
2016,3,19,8,30,637.0,107.0,7.0,8.0,359.0,796.3,676.62
2016,3,19,8,45,679.5,111.5,7.05,8.5,415.0,842.46,708.68
2016,3,19,9,0,722.0,116.0,7.1,9.0,471.0,885.2,738.37
2016,3,19,9,15,748.5,121.0,7.05,9.5,523.0,909.23,752.72
2016,3,19,9,30,775.0,126.0,7.0,10.0,575.0,929.35,764.02
2016,3,19,9,45,799.0,127.5,7.0,11.0,623.0,931.64,760.62
2016,3,19,10,0,823.0,129.0,7.0,12.0,671.0,937.7,760.33
2016,3,19,10,15,837.5,132.0,6.95,12.0,712.0,932.06,754.06
2016,3,19,10,30,852.0,135.0,6.9,12.0,753.0,922.11,744.84
2016,3,19,10,45,867.5,134.5,6.85,12.5,787.5,905.16,729.23
2016,3,19,11,0,883.0,134.0,6.8,13.0,822.0,883.92,710.69
2016,3,19,11,15,890.0,135.5,6.75,13.5,847.5,853.56,685.56
2016,3,19,11,30,897.0,137.0,6.7,14.0,873.0,810.17,650.47
2016,3,19,11,45,907.0,134.5,6.65,14.5,891.0,772.4,618.26
2016,3,19,12,0,917.0,132.0,6.6,15.0,909.0,731.23,583.0
2016,3,19,12,15,919.0,132.5,6.5,15.0,916.5,684.14,543.49
2016,3,19,12,30,921.0,133.0,6.4,15.0,924.0,634.55,501.21
2016,3,19,12,45,925.0,130.5,6.35,15.0,924.0,581.58,455.42
2016,3,19,13,0,929.0,128.0,6.3,15.0,924.0,526.46,406.71
2016,3,19,13,15,926.5,127.0,6.2,15.0,913.0,467.79,353.94
2016,3,19,13,30,924.0,126.0,6.1,15.0,902.0,408.04,299.31
2016,3,19,13,45,923.0,123.0,6.1,15.5,883.5,346.66,242.58
2016,3,19,14,0,922.0,120.0,6.1,16.0,865.0,284.55,186.57
2016,3,19,14,15,914.5,118.5,6.05,15.5,837.0,221.77,135.29
2016,3,19,14,30,907.0,117.0,6.0,15.0,809.0,159.42,94.61
2016,3,19,14,45,900.5,113.0,5.95,15.0,774.0,98.94,79.92
2016,3,19,15,0,894.0,109.0,5.9,15.0,739.0,96.95,78.41
2016,3,19,15,15,880.0,106.5,5.8,15.0,696.5,86.48,69.57
2016,3,19,15,30,866.0,104.0,5.7,15.0,654.0,85.39,68.82
2016,3,19,15,45,849.5,100.0,5.65,15.0,605.0,83.18,67.12
2016,3,19,16,0,833.0,96.0,5.6,15.0,556.0,80.86,65.32
2016,3,19,16,15,807.0,92.0,5.45,14.5,502.5,78.21,63.36
2016,3,19,16,30,781.0,88.0,5.3,14.0,449.0,75.48,61.32
2016,3,19,16,45,744.5,82.5,5.15,13.5,392.0,71.38,58.03
2016,3,19,17,0,708.0,77.0,5.0,13.0,335.0,62.03,50.0
2016,3,19,17,15,653.5,70.5,4.6,12.5,276.5,57.07,45.76
2016,3,19,17,30,599.0,64.0,4.2,12.0,218.0,52.11,41.36
2016,3,19,17,45,510.5,54.5,3.8,11.5,162.5,44.51,34.37
2016,3,19,18,0,422.0,45.0,3.4,11.0,107.0,36.95,27.14
2016,3,19,18,15,273.0,30.0,3.25,10.5,63.5,24.54,14.87
2016,3,19,18,30,124.0,15.0,3.1,10.0,20.0,11.48,0.0
2016,3,19,18,45,62.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,136.5,13.0,3.25,3.5,23.5,124.43,0.0
2016,3,20,7,0,273.0,26.0,3.5,4.0,47.0,327.43,248.6
2016,3,20,7,15,395.0,38.5,3.55,5.0,98.0,457.72,386.69
2016,3,20,7,30,517.0,51.0,3.6,6.0,149.0,592.73,502.6
2016,3,20,7,45,586.5,60.0,3.65,7.0,206.5,677.34,571.58
2016,3,20,8,0,656.0,69.0,3.7,8.0,264.0,761.86,636.16
2016,3,20,8,15,703.0,75.0,3.75,8.5,322.5,819.48,677.93
2016,3,20,8,30,750.0,81.0,3.8,9.0,381.0,867.92,711.16
2016,3,20,8,45,781.5,86.0,3.9,10.0,438.0,904.78,733.72
2016,3,20,9,0,813.0,91.0,4.0,11.0,495.0,938.02,753.11
2016,3,20,9,15,836.5,95.0,3.95,11.5,548.0,958.33,763.31
2016,3,20,9,30,860.0,99.0,3.9,12.0,601.0,974.5,770.6
2016,3,20,9,45,877.5,101.5,3.9,12.5,649.0,978.82,769.9
2016,3,20,10,0,895.0,104.0,3.9,13.0,697.0,967.02,758.09
2016,3,20,10,15,907.5,106.5,3.95,13.0,738.5,958.33,750.59
2016,3,20,10,30,920.0,109.0,4.0,13.0,780.0,945.4,740.27
2016,3,20,10,45,930.0,110.5,4.05,13.5,814.0,925.04,723.52
2016,3,20,11,0,940.0,112.0,4.1,14.0,848.0,900.58,704.1
2016,3,20,11,15,946.0,113.0,4.15,14.0,873.5,868.43,680.62
2016,3,20,11,30,952.0,114.0,4.2,14.0,899.0,832.61,654.53
2016,3,20,11,45,958.0,114.0,4.3,14.5,916.5,792.38,622.9
2016,3,20,12,0,964.0,114.0,4.4,15.0,934.0,748.82,587.63
2016,3,20,12,15,965.5,114.0,4.45,15.0,941.5,699.28,547.92
2016,3,20,12,30,967.0,114.0,4.5,15.0,949.0,647.2,505.2
2016,3,20,12,45,968.5,113.0,4.6,15.5,948.0,592.05,458.14
2016,3,20,13,0,970.0,112.0,4.7,16.0,947.0,534.85,408.15
2016,3,20,13,15,967.5,111.5,4.7,16.0,936.0,474.55,354.95
2016,3,20,13,30,965.0,111.0,4.7,16.0,925.0,413.09,299.61
2016,3,20,13,45,963.0,109.0,4.7,16.0,906.0,349.88,242.33
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,285.99,185.51
2016,3,20,14,15,954.5,105.5,4.7,16.0,858.5,221.2,132.47
2016,3,20,14,30,948.0,104.0,4.7,16.0,830.0,156.72,90.29
2016,3,20,14,45,940.5,101.5,4.7,16.0,794.5,93.99,75.32
2016,3,20,15,0,933.0,99.0,4.7,16.0,759.0,92.58,74.32
2016,3,20,15,15,920.5,96.5,4.6,15.5,715.5,90.87,73.17
2016,3,20,15,30,908.0,94.0,4.5,15.0,672.0,89.01,71.91
2016,3,20,15,45,893.5,90.0,4.45,15.0,623.0,86.03,69.55
2016,3,20,16,0,879.0,86.0,4.4,15.0,574.0,75.18,60.34
2016,3,20,16,15,855.0,82.5,4.2,14.5,519.5,72.6,58.42
2016,3,20,16,30,831.0,79.0,4.0,14.0,465.0,69.95,56.43
2016,3,20,16,45,800.0,74.0,3.8,14.0,407.5,65.99,53.14
2016,3,20,17,0,769.0,69.0,3.6,14.0,350.0,61.94,49.72
2016,3,20,17,15,718.5,63.0,3.1,12.5,290.5,56.75,45.48
2016,3,20,17,30,668.0,57.0,2.6,11.0,231.0,51.53,41.03
2016,3,20,17,45,587.0,48.5,2.1,10.0,174.0,40.47,30.99
2016,3,20,18,0,506.0,40.0,1.6,9.0,117.0,33.41,24.28
2016,3,20,18,15,351.0,27.5,1.6,8.5,70.0,22.76,13.67
2016,3,20,18,30,196.0,15.0,1.6,8.0,23.0,12.27,0.0
2016,3,20,18,45,98.0,7.5,1.6,7.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.0,13.0,1.9,3.0,27.5,156.21,0.0
2016,3,21,7,0,348.0,26.0,2.2,4.0,55.0,394.97,305.87
2016,3,21,7,15,469.0,37.0,2.35,4.5,108.5,522.89,437.82
2016,3,21,7,30,590.0,48.0,2.5,5.0,162.0,657.0,551.49
2016,3,21,7,45,658.5,54.5,2.7,6.0,221.5,730.3,610.51
2016,3,21,8,0,727.0,61.0,2.9,7.0,281.0,812.75,672.78
2016,3,21,8,15,770.5,66.0,3.05,8.0,341.0,867.47,710.64
2016,3,21,8,30,814.0,71.0,3.2,9.0,401.0,919.45,744.93
2016,3,21,8,45,843.5,75.0,3.4,10.0,458.5,953.19,765.21
2016,3,21,9,0,873.0,79.0,3.6,11.0,516.0,983.24,782.49
2016,3,21,9,15,893.5,82.0,3.55,11.5,569.5,987.46,780.81
2016,3,21,9,30,914.0,85.0,3.5,12.0,623.0,999.35,784.91
2016,3,21,9,45,929.0,87.5,3.45,12.5,671.0,1001.11,781.97
2016,3,21,10,0,944.0,90.0,3.4,13.0,719.0,998.59,776.34
2016,3,21,10,15,955.0,92.0,3.4,13.5,760.5,987.41,765.37
2016,3,21,10,30,966.0,94.0,3.4,14.0,802.0,971.92,751.74
2016,3,21,10,45,973.0,95.5,3.4,14.5,835.5,948.13,732.61
2016,3,21,11,0,980.0,97.0,3.4,15.0,869.0,920.27,710.91
2016,3,21,11,15,985.5,98.0,3.35,15.5,894.5,886.75,685.11
2016,3,21,11,30,991.0,99.0,3.3,16.0,920.0,849.47,656.86
2016,3,21,11,45,993.5,100.0,3.3,16.5,936.0,806.42,623.92
2016,3,21,12,0,996.0,101.0,3.3,17.0,952.0,760.17,586.91
2016,3,21,12,15,997.5,101.5,3.3,17.0,959.5,709.86,547.29
2016,3,21,12,30,999.0,102.0,3.3,17.0,967.0,656.89,504.62
2016,3,21,12,45,998.0,102.0,3.3,17.5,965.0,599.81,456.78
2016,3,21,13,0,997.0,102.0,3.3,18.0,963.0,540.83,406.2
2016,3,21,13,15,994.5,101.5,3.35,18.0,951.5,479.23,353.1
2016,3,21,13,30,992.0,101.0,3.4,18.0,940.0,416.42,297.66
2016,3,21,13,45,987.0,100.0,3.45,18.5,919.5,351.6,239.57
2016,3,21,14,0,982.0,99.0,3.5,19.0,899.0,286.38,182.26
2016,3,21,14,15,975.5,98.0,3.55,19.0,870.5,220.76,129.33
2016,3,21,14,30,969.0,97.0,3.6,19.0,842.0,155.41,87.11
2016,3,21,14,45,949.0,100.0,3.65,19.0,802.5,93.42,73.89
2016,3,21,15,0,929.0,103.0,3.7,19.0,763.0,94.67,75.16
2016,3,21,15,15,915.5,101.0,3.7,18.5,719.5,93.29,74.33
2016,3,21,15,30,902.0,99.0,3.7,18.0,676.0,91.78,73.39
2016,3,21,15,45,885.0,95.5,3.75,18.0,626.0,81.06,64.44
2016,3,21,16,0,868.0,92.0,3.8,18.0,576.0,78.91,62.81
2016,3,21,16,15,843.0,88.0,3.65,17.5,521.0,76.13,60.76
2016,3,21,16,30,818.0,84.0,3.5,17.0,466.0,73.26,58.62
2016,3,21,16,45,784.0,79.0,3.4,17.0,408.0,69.41,55.47
2016,3,21,17,0,750.0,74.0,3.3,17.0,350.0,65.47,52.21
2016,3,21,17,15,698.0,68.0,3.0,15.5,290.5,55.8,44.09
2016,3,21,17,30,646.0,62.0,2.7,14.0,231.0,51.08,40.13
2016,3,21,17,45,562.0,53.0,2.45,13.0,174.0,43.74,33.51
2016,3,21,18,0,478.0,44.0,2.2,12.0,117.0,36.44,26.65
2016,3,21,18,15,327.0,30.0,2.35,11.5,70.5,24.71,15.21
2016,3,21,18,30,176.0,16.0,2.5,11.0,24.0,13.06,0.0
2016,3,21,18,45,88.0,8.0,2.65,11.0,12.0,6.29,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,126.0,16.0,4.9,7.5,26.5,118.59,0.0
2016,3,22,7,0,252.0,32.0,5.2,8.0,53.0,317.33,250.97
2016,3,22,7,15,369.5,45.5,5.5,9.0,104.5,444.42,375.39
2016,3,22,7,30,487.0,59.0,5.8,10.0,156.0,576.91,489.79
2016,3,22,7,45,568.5,66.5,6.15,11.0,214.5,671.35,568.12
2016,3,22,8,0,650.0,74.0,6.5,12.0,273.0,765.48,642.31
2016,3,22,8,15,695.5,80.5,6.7,13.0,331.5,822.43,683.79
2016,3,22,8,30,741.0,87.0,6.9,14.0,390.0,877.04,721.9
2016,3,22,8,45,774.5,91.0,7.15,15.0,446.5,906.86,740.24
2016,3,22,9,0,808.0,95.0,7.4,16.0,503.0,940.85,761.41
2016,3,22,9,15,830.0,98.5,7.4,16.5,555.5,959.03,770.85
2016,3,22,9,30,852.0,102.0,7.4,17.0,608.0,973.1,777.32
2016,3,22,9,45,869.0,104.5,7.4,17.5,655.0,976.91,776.36
2016,3,22,10,0,886.0,107.0,7.4,18.0,702.0,976.41,772.49
2016,3,22,10,15,897.5,109.5,7.4,18.5,742.0,954.77,753.4
2016,3,22,10,30,909.0,112.0,7.4,19.0,782.0,940.99,740.45
2016,3,22,10,45,917.5,113.5,7.4,19.5,814.5,919.44,722.03
2016,3,22,11,0,926.0,115.0,7.4,20.0,847.0,893.93,700.99
2016,3,22,11,15,931.5,116.0,7.35,20.5,872.0,861.67,675.04
2016,3,22,11,30,937.0,117.0,7.3,21.0,897.0,825.82,646.67
2016,3,22,11,45,937.5,119.5,7.3,21.5,912.0,784.23,612.77
2016,3,22,12,0,938.0,122.0,7.3,22.0,927.0,739.67,575.74
2016,3,22,12,15,939.0,122.5,7.25,22.0,933.5,691.13,536.14
2016,3,22,12,30,940.0,123.0,7.2,22.0,940.0,640.14,493.83
2016,3,22,12,45,939.0,122.5,7.15,22.5,938.0,585.18,446.63
2016,3,22,13,0,938.0,122.0,7.1,23.0,936.0,528.51,397.12
2016,3,22,13,15,935.0,121.5,7.05,23.0,924.5,469.54,345.54
2016,3,22,13,30,932.0,121.0,7.0,23.0,913.0,409.55,292.14
2016,3,22,13,45,927.5,119.5,6.95,23.0,892.5,347.72,237.0
2016,3,22,14,0,923.0,118.0,6.9,23.0,872.0,285.54,182.68
2016,3,22,14,15,915.0,116.5,6.8,23.0,843.5,222.67,132.08
2016,3,22,14,30,907.0,115.0,6.7,23.0,815.0,160.33,91.79
2016,3,22,14,45,901.0,110.5,6.65,23.0,779.5,97.51,76.22
2016,3,22,15,0,895.0,106.0,6.6,23.0,744.0,95.27,74.53
2016,3,22,15,15,880.5,103.5,6.5,23.0,700.5,93.68,73.39
2016,3,22,15,30,866.0,101.0,6.4,23.0,657.0,83.32,64.89
2016,3,22,15,45,846.0,98.5,6.35,23.0,607.5,81.97,63.94
2016,3,22,16,0,826.0,96.0,6.3,23.0,558.0,80.56,62.97
2016,3,22,16,15,799.5,92.0,6.15,22.5,504.0,77.93,61.09
2016,3,22,16,30,773.0,88.0,6.0,22.0,450.0,75.22,59.13
2016,3,22,16,45,734.0,83.5,5.85,21.5,393.0,66.37,51.85
2016,3,22,17,0,695.0,79.0,5.7,21.0,336.0,63.16,49.36
2016,3,22,17,15,641.0,72.0,5.5,20.5,278.5,57.92,45.02
2016,3,22,17,30,587.0,65.0,5.3,20.0,221.0,52.65,40.5
2016,3,22,17,45,497.0,56.0,5.15,19.5,165.5,45.48,34.1
2016,3,22,18,0,407.0,47.0,5.0,19.0,110.0,38.38,27.5
2016,3,22,18,15,268.0,32.0,5.0,18.5,66.5,26.09,15.9
2016,3,22,18,30,129.0,17.0,5.0,18.0,23.0,12.99,0.0
2016,3,22,18,45,64.5,8.5,5.0,17.5,11.5,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.5,18.5,5.5,15.5,25.0,101.36,0.0
2016,3,23,7,0,139.0,37.0,5.6,16.0,50.0,208.09,161.25
2016,3,23,7,15,242.0,55.5,5.8,16.5,97.0,342.73,283.31
2016,3,23,7,30,345.0,74.0,6.0,17.0,144.0,462.92,386.66
2016,3,23,7,45,172.5,65.5,6.25,17.5,100.5,260.33,219.15
2016,3,23,8,0,0.0,57.0,6.5,18.0,57.0,43.65,31.26
2016,3,23,8,15,0.0,89.5,6.65,18.5,89.5,72.37,55.28
2016,3,23,8,30,0.0,122.0,6.8,19.0,122.0,102.72,80.21
2016,3,23,8,45,5.5,150.0,7.0,19.5,153.0,133.52,105.36
2016,3,23,9,0,11.0,178.0,7.2,20.0,184.0,163.82,129.71
2016,3,23,9,15,13.0,195.5,7.1,20.5,203.5,179.46,141.67
2016,3,23,9,30,15.0,213.0,7.0,21.0,223.0,194.92,153.37
2016,3,23,9,45,123.5,266.0,6.95,21.5,349.5,391.84,311.73
2016,3,23,10,0,232.0,319.0,6.9,22.0,476.0,541.65,427.58
2016,3,23,10,15,538.5,223.5,6.8,22.5,615.5,754.08,591.94
2016,3,23,10,30,845.0,128.0,6.7,23.0,755.0,913.07,706.53
2016,3,23,10,45,859.0,128.0,6.6,23.5,788.0,895.45,690.15
2016,3,23,11,0,873.0,128.0,6.5,24.0,821.0,862.91,664.13
2016,3,23,11,15,879.5,129.0,6.3,24.5,846.0,832.86,639.77
2016,3,23,11,30,886.0,130.0,6.1,25.0,871.0,799.33,613.12
2016,3,23,11,45,893.5,129.0,5.95,25.5,887.5,761.5,581.98
2016,3,23,12,0,901.0,128.0,5.8,26.0,904.0,720.46,548.2
2016,3,23,12,15,903.0,128.5,5.65,26.0,911.5,674.09,511.08
2016,3,23,12,30,905.0,129.0,5.5,26.0,919.0,625.28,471.41
2016,3,23,12,45,907.5,127.5,5.35,26.5,918.0,573.1,427.49
2016,3,23,13,0,910.0,126.0,5.2,27.0,917.0,518.95,381.18
2016,3,23,13,15,907.5,125.0,5.05,27.0,906.5,461.35,332.08
2016,3,23,13,30,905.0,124.0,4.9,27.0,896.0,402.75,281.25
2016,3,23,13,45,901.5,122.0,4.8,27.0,877.0,342.47,228.84
2016,3,23,14,0,898.0,120.0,4.7,27.0,858.0,281.78,177.06
2016,3,23,14,15,891.0,118.5,4.6,27.0,830.0,220.61,128.86
2016,3,23,14,30,884.0,117.0,4.5,27.0,802.0,159.85,90.26
2016,3,23,14,45,865.0,119.5,4.4,27.0,764.5,91.73,70.14
2016,3,23,15,0,846.0,122.0,4.3,27.0,727.0,93.42,71.72
2016,3,23,15,15,831.0,119.0,4.2,26.5,684.5,92.42,71.22
2016,3,23,15,30,816.0,116.0,4.1,26.0,642.0,91.37,70.69
2016,3,23,15,45,798.5,111.5,4.05,26.0,594.5,89.19,69.1
2016,3,23,16,0,781.0,107.0,4.0,26.0,547.0,86.89,67.41
2016,3,23,16,15,754.0,102.5,3.75,25.5,494.0,77.75,60.13
2016,3,23,16,30,727.0,98.0,3.5,25.0,441.0,75.18,58.32
2016,3,23,16,45,691.5,92.0,3.3,24.5,385.5,71.37,55.43
2016,3,23,17,0,656.0,86.0,3.1,24.0,330.0,67.46,52.4
2016,3,23,17,15,602.0,78.5,2.9,23.0,273.5,62.12,48.15
2016,3,23,17,30,548.0,71.0,2.7,22.0,217.0,56.74,43.7
2016,3,23,17,45,460.5,60.5,2.5,21.5,163.0,48.66,36.58
2016,3,23,18,0,373.0,50.0,2.3,21.0,109.0,40.57,29.18
2016,3,23,18,15,186.5,36.5,2.5,20.5,66.0,27.46,16.99
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,16.81,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
