Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,180.0,14.5,5.8,7.5,31.5,205.55,0.0
2016,3,24,7,0,360.0,29.0,6.0,8.0,63.0,410.63,333.32
2016,3,24,7,15,472.5,38.5,6.15,8.5,116.5,530.61,449.17
2016,3,24,7,30,585.0,48.0,6.3,9.0,170.0,655.64,557.38
2016,3,24,7,45,652.5,54.5,6.5,9.5,229.0,729.07,618.82
2016,3,24,8,0,720.0,61.0,6.7,10.0,288.0,810.55,683.31
2016,3,24,8,15,762.5,66.0,6.7,10.5,348.0,864.18,722.46
2016,3,24,8,30,805.0,71.0,6.7,11.0,408.0,915.14,758.09
2016,3,24,8,45,839.5,73.5,6.75,11.5,466.5,951.73,781.99
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,972.93,793.9
2016,3,24,9,15,894.5,78.5,6.75,12.5,578.0,988.27,800.88
2016,3,24,9,30,915.0,81.0,6.7,13.0,631.0,999.6,804.95
2016,3,24,9,45,931.0,83.0,6.65,13.5,679.5,1001.75,802.41
2016,3,24,10,0,947.0,85.0,6.6,14.0,728.0,999.6,796.98
2016,3,24,10,15,957.5,86.5,6.55,14.0,769.0,987.37,785.95
2016,3,24,10,30,968.0,88.0,6.5,14.0,810.0,970.89,772.1
2016,3,24,10,45,974.5,90.0,6.5,14.5,843.0,947.16,751.99
2016,3,24,11,0,981.0,92.0,6.5,15.0,876.0,919.37,729.17
2016,3,24,11,15,986.5,93.0,6.4,15.5,901.0,885.82,701.86
2016,3,24,11,30,992.0,94.0,6.3,16.0,926.0,848.52,672.02
2016,3,24,11,45,993.5,95.5,6.25,16.5,942.0,805.16,637.37
2016,3,24,12,0,995.0,97.0,6.2,17.0,958.0,758.67,598.39
2016,3,24,12,15,996.5,97.5,6.1,17.0,965.5,708.41,556.92
2016,3,24,12,30,998.0,98.0,6.0,17.0,973.0,655.51,512.5
2016,3,24,12,45,998.0,98.0,5.95,17.5,971.0,599.02,463.48
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,540.54,411.78
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,478.95,357.16
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,416.15,300.45
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,351.79,242.1
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,286.85,184.33
2016,3,24,14,15,980.0,93.5,5.5,18.0,878.0,220.88,130.11
2016,3,24,14,30,974.0,92.0,5.4,18.0,849.0,155.15,86.6
2016,3,24,14,45,962.0,92.0,5.3,18.5,812.0,90.53,71.62
2016,3,24,15,0,950.0,92.0,5.2,19.0,775.0,89.1,70.46
2016,3,24,15,15,937.5,90.0,5.05,18.5,731.0,87.59,69.48
2016,3,24,15,30,925.0,88.0,4.9,18.0,687.0,85.95,68.41
2016,3,24,15,45,909.5,85.0,4.75,18.0,637.5,83.47,66.48
2016,3,24,16,0,894.0,82.0,4.6,18.0,588.0,80.81,64.42
2016,3,24,16,15,871.0,79.0,4.3,17.5,533.0,77.8,62.17
2016,3,24,16,30,848.0,76.0,4.0,17.0,478.0,68.1,54.1
2016,3,24,16,45,815.0,72.0,3.7,17.0,419.5,64.75,51.37
2016,3,24,17,0,782.0,68.0,3.4,17.0,361.0,61.34,48.57
2016,3,24,17,15,733.0,62.5,2.9,16.0,301.0,56.51,44.62
2016,3,24,17,30,684.0,57.0,2.4,15.0,241.0,51.67,40.5
2016,3,24,17,45,603.0,49.5,1.95,14.0,183.0,41.36,31.3
2016,3,24,18,0,522.0,42.0,1.5,13.0,125.0,35.07,25.42
2016,3,24,18,15,374.0,30.0,1.45,12.5,77.0,24.85,15.56
2016,3,24,18,30,226.0,18.0,1.4,12.0,29.0,14.8,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,14.5,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,183.0,15.5,0.5,7.5,34.0,212.29,2.1
2016,3,25,7,0,366.0,31.0,0.5,8.0,68.0,418.96,332.46
2016,3,25,7,15,475.5,41.5,0.65,8.5,122.0,538.48,437.76
2016,3,25,7,30,585.0,52.0,0.8,9.0,176.0,662.56,536.65
2016,3,25,7,45,646.0,59.5,0.95,10.0,234.5,738.75,593.57
2016,3,25,8,0,707.0,67.0,1.1,11.0,293.0,806.91,641.64
2016,3,25,8,15,747.0,72.0,1.5,12.0,351.5,858.2,678.79
2016,3,25,8,30,787.0,77.0,1.9,13.0,410.0,906.64,712.46
2016,3,25,8,45,812.0,82.0,2.3,14.0,465.5,937.04,732.37
2016,3,25,9,0,837.0,87.0,2.7,15.0,521.0,963.78,749.24
2016,3,25,9,15,857.0,90.0,2.7,15.5,573.0,979.15,755.71
2016,3,25,9,30,877.0,93.0,2.7,16.0,625.0,978.32,751.24
2016,3,25,9,45,888.0,97.5,2.7,16.5,670.5,978.56,747.9
2016,3,25,10,0,899.0,102.0,2.7,17.0,716.0,974.62,741.93
2016,3,25,10,15,910.5,104.0,2.65,17.5,756.0,964.22,731.39
2016,3,25,10,30,922.0,106.0,2.6,18.0,796.0,949.65,718.36
2016,3,25,10,45,926.5,109.0,2.55,18.5,827.5,925.79,699.31
2016,3,25,11,0,931.0,112.0,2.5,19.0,859.0,898.07,677.96
2016,3,25,11,15,936.5,113.5,2.45,19.0,883.5,866.03,655.12
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,830.36,629.86
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,788.16,597.94
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,743.05,562.78
2016,3,25,12,15,941.5,121.0,2.45,20.0,943.5,693.57,525.19
2016,3,25,12,30,942.0,121.0,2.5,20.0,950.0,641.74,484.79
2016,3,25,12,45,936.5,123.5,2.6,20.5,946.0,586.46,439.9
2016,3,25,13,0,931.0,126.0,2.7,21.0,942.0,529.8,392.66
2016,3,25,13,15,928.0,125.5,2.8,21.0,930.5,471.1,343.21
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,411.41,291.62
2016,3,25,13,45,916.0,125.5,3.0,21.5,897.5,349.84,237.56
2016,3,25,14,0,907.0,126.0,3.1,22.0,876.0,288.42,184.55
2016,3,25,14,15,899.0,124.5,3.15,22.0,847.0,226.43,135.14
2016,3,25,14,30,891.0,123.0,3.2,22.0,818.0,164.98,95.33
2016,3,25,14,45,880.5,120.5,3.3,22.0,781.5,103.7,81.47
2016,3,25,15,0,870.0,118.0,3.4,22.0,745.0,91.59,71.61
2016,3,25,15,15,855.0,115.0,3.45,21.5,701.5,90.5,71.03
2016,3,25,15,30,840.0,112.0,3.5,21.0,658.0,89.34,70.4
2016,3,25,15,45,819.0,109.0,3.55,21.0,609.0,87.94,69.43
2016,3,25,16,0,798.0,106.0,3.6,21.0,560.0,86.49,68.44
2016,3,25,16,15,771.5,101.5,3.45,20.5,506.0,83.82,66.54
2016,3,25,16,30,745.0,97.0,3.3,20.0,452.0,74.8,59.18
2016,3,25,16,45,708.0,91.5,3.2,19.5,395.5,71.24,56.46
2016,3,25,17,0,671.0,86.0,3.1,19.0,339.0,67.62,53.62
2016,3,25,17,15,617.5,78.5,2.8,18.0,282.0,62.26,49.28
2016,3,25,17,30,564.0,71.0,2.5,17.0,225.0,56.85,44.73
2016,3,25,17,45,482.5,60.5,2.25,16.0,170.0,48.78,37.59
2016,3,25,18,0,401.0,50.0,2.0,15.0,115.0,40.67,30.11
2016,3,25,18,15,269.0,34.5,2.0,14.5,70.5,28.07,18.2
2016,3,25,18,30,137.0,19.0,2.0,14.0,26.0,14.5,0.0
2016,3,25,18,45,68.5,9.5,2.0,13.5,13.0,7.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.5,21.0,2.15,9.5,30.0,119.35,26.37
2016,3,26,7,0,165.0,42.0,2.4,10.0,60.0,237.41,193.26
2016,3,26,7,15,261.5,61.0,2.6,10.5,109.0,368.45,309.59
2016,3,26,7,30,358.0,80.0,2.8,11.0,158.0,484.4,408.08
2016,3,26,7,45,203.0,103.0,3.0,12.0,149.5,347.3,293.56
2016,3,26,8,0,48.0,126.0,3.2,13.0,141.0,182.54,151.41
2016,3,26,8,15,191.0,144.0,3.2,13.5,223.0,358.28,300.98
2016,3,26,8,30,334.0,162.0,3.2,14.0,305.0,538.95,445.42
2016,3,26,8,45,278.0,196.0,3.25,15.0,325.5,520.31,424.58
2016,3,26,9,0,222.0,230.0,3.3,16.0,346.0,474.86,384.73
2016,3,26,9,15,170.5,256.0,3.15,16.5,350.5,445.34,357.81
2016,3,26,9,30,119.0,282.0,3.0,17.0,355.0,414.87,330.33
2016,3,26,9,45,212.5,297.0,2.95,18.0,438.5,511.21,404.04
2016,3,26,10,0,306.0,312.0,2.9,19.0,522.0,625.78,487.13
2016,3,26,10,15,346.5,321.5,2.8,19.5,572.5,657.37,507.4
2016,3,26,10,30,387.0,331.0,2.7,20.0,623.0,685.34,525.16
2016,3,26,10,45,410.0,334.0,2.6,20.5,654.5,687.67,524.25
2016,3,26,11,0,433.0,337.0,2.5,21.0,686.0,701.71,531.4
2016,3,26,11,15,644.0,246.0,2.45,21.0,782.5,768.79,581.04
2016,3,26,11,30,855.0,155.0,2.4,21.0,879.0,809.61,610.55
2016,3,26,11,45,856.0,158.0,2.4,21.5,893.5,769.78,579.26
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,727.06,546.21
2016,3,26,12,15,697.5,258.0,2.45,22.0,869.0,657.74,493.03
2016,3,26,12,30,538.0,355.0,2.5,22.0,830.0,591.26,442.17
2016,3,26,12,45,696.0,259.5,2.6,22.5,872.5,564.01,420.18
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,522.45,384.86
2016,3,26,13,15,850.5,163.0,2.8,23.0,903.5,465.0,337.18
2016,3,26,13,30,847.0,162.0,2.9,23.0,892.0,406.86,287.77
2016,3,26,13,45,841.0,160.5,3.05,23.5,871.5,347.24,236.19
2016,3,26,14,0,835.0,159.0,3.2,24.0,851.0,287.73,185.44
2016,3,26,14,15,708.5,216.0,3.25,23.5,790.0,236.41,149.94
2016,3,26,14,30,582.0,273.0,3.3,23.0,729.0,205.94,137.12
2016,3,26,14,45,507.5,283.5,3.35,23.0,668.5,163.19,129.95
2016,3,26,15,0,433.0,294.0,3.4,23.0,608.0,167.21,133.58
2016,3,26,15,15,515.5,245.5,3.35,23.0,598.0,147.66,117.84
2016,3,26,15,30,598.0,197.0,3.3,23.0,588.0,126.34,100.55
2016,3,26,15,45,500.0,210.0,3.3,23.0,520.0,132.65,106.11
2016,3,26,16,0,402.0,223.0,3.3,23.0,452.0,145.05,116.76
2016,3,26,16,15,351.0,209.0,3.1,22.5,395.5,136.86,110.51
2016,3,26,16,30,300.0,195.0,2.9,22.0,339.0,128.46,104.06
2016,3,26,16,45,278.5,175.5,2.75,21.5,296.0,117.33,95.23
2016,3,26,17,0,257.0,156.0,2.6,21.0,253.0,105.76,85.87
2016,3,26,17,15,236.5,132.0,2.3,20.0,210.0,91.14,73.83
2016,3,26,17,30,216.0,108.0,2.0,19.0,167.0,75.98,60.99
2016,3,26,17,45,178.5,85.0,1.75,18.5,126.5,60.72,47.61
2016,3,26,18,0,141.0,62.0,1.5,18.0,86.0,45.05,33.54
2016,3,26,18,15,76.0,40.5,1.55,17.5,52.5,30.01,19.64
2016,3,26,18,30,11.0,19.0,1.6,17.0,19.0,14.51,0.0
2016,3,26,18,45,5.5,9.5,1.65,16.5,9.5,7.47,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,69.0,22.5,3.9,13.5,30.0,111.97,41.79
2016,3,27,7,0,138.0,45.0,4.5,14.0,60.0,218.95,176.75
2016,3,27,7,15,227.0,66.0,4.75,14.0,108.5,325.68,272.99
2016,3,27,7,30,316.0,87.0,5.0,14.0,157.0,455.2,383.76
2016,3,27,7,45,158.0,91.0,5.25,14.5,126.0,285.0,240.81
2016,3,27,8,0,0.0,95.0,5.5,15.0,95.0,80.48,62.91
2016,3,27,8,15,22.5,133.5,5.7,15.0,143.0,140.79,114.76
2016,3,27,8,30,45.0,172.0,5.9,15.0,191.0,221.45,182.3
2016,3,27,8,45,86.5,203.5,6.15,15.5,247.0,293.83,242.14
2016,3,27,9,0,128.0,235.0,6.4,16.0,303.0,387.64,317.6
2016,3,27,9,15,64.0,196.5,6.4,16.0,230.5,248.18,201.99
2016,3,27,9,30,0.0,158.0,6.4,16.0,158.0,127.87,100.48
2016,3,27,9,45,18.5,221.5,6.45,16.5,235.0,202.27,161.45
2016,3,27,10,0,37.0,285.0,6.5,17.0,312.0,298.51,238.28
2016,3,27,10,15,117.5,328.5,6.35,17.0,417.0,431.75,344.83
2016,3,27,10,30,198.0,372.0,6.2,17.0,522.0,536.7,426.51
2016,3,27,10,45,527.0,260.5,6.1,17.5,682.0,737.88,584.56
2016,3,27,11,0,856.0,149.0,6.0,18.0,842.0,883.13,692.58
2016,3,27,11,15,863.5,150.0,5.85,18.0,866.5,852.82,668.26
2016,3,27,11,30,871.0,151.0,5.7,18.0,891.0,818.86,641.41
2016,3,27,11,45,893.0,141.5,5.6,18.5,911.5,773.88,605.23
2016,3,27,12,0,915.0,132.0,5.5,19.0,932.0,735.54,573.18
2016,3,27,12,15,917.0,132.0,5.4,19.0,939.0,687.84,534.4
2016,3,27,12,30,919.0,132.0,5.3,19.0,946.0,637.73,492.99
2016,3,27,12,45,923.5,128.5,5.25,19.5,945.5,584.3,447.35
2016,3,27,13,0,928.0,125.0,5.2,20.0,945.0,528.79,399.03
2016,3,27,13,15,925.5,124.5,5.15,20.0,933.5,470.49,348.18
2016,3,27,13,30,923.0,124.0,5.1,20.0,922.0,411.16,295.43
2016,3,27,13,45,921.0,121.0,5.1,20.5,902.5,349.66,240.06
2016,3,27,14,0,919.0,118.0,5.1,21.0,883.0,287.61,185.28
2016,3,27,14,15,912.0,116.5,5.05,21.0,854.5,225.25,134.67
2016,3,27,14,30,905.0,115.0,5.0,21.0,826.0,163.31,93.76
2016,3,27,14,45,898.0,112.0,4.95,21.0,791.0,101.22,79.8
2016,3,27,15,0,891.0,109.0,4.9,21.0,756.0,96.63,76.16
2016,3,27,15,15,878.0,106.5,4.8,20.5,713.0,95.2,75.29
2016,3,27,15,30,865.0,104.0,4.7,20.0,670.0,84.9,66.92
2016,3,27,15,45,850.0,99.5,4.65,20.0,621.5,82.48,65.08
2016,3,27,16,0,835.0,95.0,4.6,20.0,573.0,79.91,63.1
2016,3,27,16,15,811.0,91.0,4.4,19.5,519.5,77.31,61.22
2016,3,27,16,30,787.0,87.0,4.2,19.0,466.0,74.62,59.26
2016,3,27,16,45,756.0,81.5,4.05,19.0,409.5,70.61,56.01
2016,3,27,17,0,725.0,76.0,3.9,19.0,353.0,66.48,52.62
2016,3,27,17,15,675.0,70.0,3.4,18.0,295.0,56.83,44.52
2016,3,27,17,30,625.0,64.0,2.9,17.0,237.0,52.22,40.66
2016,3,27,17,45,550.0,55.0,2.4,16.0,181.0,45.06,34.33
2016,3,27,18,0,475.0,46.0,1.9,15.0,125.0,37.88,27.73
2016,3,27,18,15,338.0,33.0,1.85,14.5,78.0,27.09,17.51
2016,3,27,18,30,201.0,20.0,1.8,14.0,31.0,16.36,1.41
2016,3,27,18,45,100.5,10.0,1.8,13.5,15.5,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,180.0,18.0,2.4,7.0,38.5,221.85,116.54
2016,3,28,7,0,360.0,36.0,2.7,8.0,77.0,421.39,347.27
2016,3,28,7,15,462.5,46.0,2.75,8.5,130.5,535.22,447.92
2016,3,28,7,30,565.0,56.0,2.8,9.0,184.0,652.53,544.21
2016,3,28,7,45,622.0,64.0,2.9,10.0,241.5,725.56,600.07
2016,3,28,8,0,679.0,72.0,3.0,11.0,299.0,797.86,652.19
2016,3,28,8,15,720.0,77.5,3.05,12.0,357.0,849.42,686.11
2016,3,28,8,30,761.0,83.0,3.1,13.0,415.0,892.35,712.47
2016,3,28,8,45,786.5,88.5,3.2,14.0,470.0,923.67,730.11
2016,3,28,9,0,812.0,94.0,3.3,15.0,525.0,951.36,744.9
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.5,968.27,751.49
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,981.1,755.28
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,981.92,751.36
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,966.25,736.52
2016,3,28,10,15,891.0,110.0,2.65,17.5,758.5,955.44,724.98
2016,3,28,10,30,902.0,112.0,2.5,18.0,798.0,940.56,710.88
2016,3,28,10,45,908.5,115.0,2.45,18.5,829.5,918.62,693.19
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,892.78,673.15
2016,3,28,11,15,920.0,119.0,2.3,19.5,885.0,860.1,648.25
2016,3,28,11,30,925.0,120.0,2.2,20.0,909.0,823.93,621.19
2016,3,28,11,45,926.0,122.0,2.15,20.5,923.5,782.36,589.56
2016,3,28,12,0,927.0,124.0,2.1,21.0,938.0,737.89,554.9
2016,3,28,12,15,927.5,124.5,2.0,21.0,944.0,689.27,517.43
2016,3,28,12,30,928.0,125.0,1.9,21.0,950.0,638.33,477.45
2016,3,28,12,45,924.5,126.0,1.85,21.5,946.5,583.58,433.09
2016,3,28,13,0,921.0,127.0,1.8,22.0,943.0,527.38,386.56
2016,3,28,13,15,917.5,126.5,1.75,22.0,931.0,469.02,337.93
2016,3,28,13,30,914.0,126.0,1.7,22.0,919.0,409.78,287.39
2016,3,28,13,45,906.5,126.5,1.7,22.5,898.0,349.31,234.99
2016,3,28,14,0,899.0,127.0,1.7,23.0,877.0,288.83,183.39
2016,3,28,14,15,891.0,125.0,1.75,23.0,848.5,227.12,134.73
2016,3,28,14,30,883.0,123.0,1.8,23.0,820.0,166.0,95.15
2016,3,28,14,45,873.0,120.5,1.85,23.0,783.5,105.35,82.33
2016,3,28,15,0,863.0,118.0,1.9,23.0,747.0,91.09,70.81
2016,3,28,15,15,849.0,115.5,1.95,23.0,704.5,90.38,70.41
2016,3,28,15,30,835.0,113.0,2.0,23.0,662.0,89.61,69.96
2016,3,28,15,45,815.5,109.5,2.15,23.0,613.0,87.98,68.82
2016,3,28,16,0,796.0,106.0,2.3,23.0,564.0,86.27,67.61
2016,3,28,16,15,770.0,102.0,2.3,22.5,510.5,83.97,66.06
2016,3,28,16,30,744.0,98.0,2.3,22.0,457.0,75.31,59.08
2016,3,28,16,45,706.5,92.5,2.3,21.5,401.0,71.78,56.41
2016,3,28,17,0,669.0,87.0,2.3,21.0,345.0,68.18,53.64
2016,3,28,17,15,617.5,79.5,2.1,20.0,287.5,62.88,49.4
2016,3,28,17,30,566.0,72.0,1.9,19.0,230.0,57.52,44.95
2016,3,28,17,45,483.5,62.0,1.75,18.0,175.5,49.85,38.25
2016,3,28,18,0,401.0,52.0,1.6,17.0,121.0,42.17,31.25
2016,3,28,18,15,276.5,37.0,1.65,16.5,75.5,28.29,18.42
2016,3,28,18,30,152.0,22.0,1.7,16.0,30.0,16.75,2.58
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.0,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,13.0,8.0,6.06,0.0
2016,3,29,7,0,0.0,16.0,2.5,14.0,16.0,12.16,4.42
2016,3,29,7,15,0.0,27.5,2.75,14.5,27.5,20.95,12.14
2016,3,29,7,30,0.0,39.0,3.0,15.0,39.0,29.78,19.83
2016,3,29,7,45,0.0,52.0,3.3,16.0,52.0,39.79,28.33
2016,3,29,8,0,0.0,65.0,3.6,17.0,65.0,49.84,36.68
2016,3,29,8,15,0.0,94.5,3.7,17.5,94.5,76.21,58.62
2016,3,29,8,30,0.0,124.0,3.8,18.0,124.0,103.17,80.64
2016,3,29,8,45,0.0,102.0,3.9,18.5,102.0,80.4,61.36
2016,3,29,9,0,0.0,80.0,4.0,19.0,80.0,61.52,45.46
2016,3,29,9,15,6.0,144.5,4.0,19.5,148.5,122.69,95.46
2016,3,29,9,30,12.0,209.0,4.0,20.0,217.0,186.77,146.53
2016,3,29,9,45,8.5,199.0,4.0,20.5,205.0,171.49,133.42
2016,3,29,10,0,5.0,189.0,4.0,21.0,193.0,157.49,121.58
2016,3,29,10,15,3.5,175.0,4.0,21.0,178.0,142.88,109.66
2016,3,29,10,30,2.0,161.0,4.0,21.0,163.0,129.07,98.42
2016,3,29,10,45,7.0,204.0,4.0,21.5,210.5,168.57,129.42
2016,3,29,11,0,12.0,247.0,4.0,22.0,258.0,207.39,159.33
2016,3,29,11,15,9.0,212.5,4.0,22.5,221.0,174.97,133.46
2016,3,29,11,30,6.0,178.0,4.0,23.0,184.0,143.9,108.78
2016,3,29,11,45,5.0,169.0,4.05,23.5,174.0,135.36,101.79
2016,3,29,12,0,4.0,160.0,4.1,24.0,164.0,127.03,95.0
2016,3,29,12,15,2.0,138.0,4.1,24.0,140.0,108.22,80.19
2016,3,29,12,30,0.0,116.0,4.1,24.0,116.0,89.83,65.71
2016,3,29,12,45,1.0,131.5,4.2,24.5,132.5,102.06,75.2
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,113.98,84.35
2016,3,29,13,15,5.0,170.5,4.35,25.0,175.0,132.28,98.59
2016,3,29,13,30,8.0,194.0,4.4,25.0,201.0,149.69,112.04
2016,3,29,13,45,4.0,160.0,4.45,25.0,163.5,122.76,91.22
2016,3,29,14,0,0.0,126.0,4.5,25.0,126.0,96.42,70.84
2016,3,29,14,15,0.0,125.5,4.55,25.0,125.5,95.87,70.52
2016,3,29,14,30,0.0,125.0,4.6,25.0,125.0,95.31,70.19
2016,3,29,14,45,0.0,104.0,4.65,25.5,104.0,79.94,60.85
2016,3,29,15,0,0.0,83.0,4.7,26.0,83.0,64.08,47.74
2016,3,29,15,15,0.0,78.5,4.7,25.5,78.5,60.53,45.02
2016,3,29,15,30,0.0,74.0,4.7,25.0,74.0,56.99,42.29
2016,3,29,15,45,2.0,124.0,4.7,25.0,125.0,93.82,73.2
2016,3,29,16,0,4.0,174.0,4.7,25.0,176.0,126.8,100.86
2016,3,29,16,15,2.0,133.5,4.5,24.5,134.5,99.47,78.54
2016,3,29,16,30,0.0,93.0,4.3,24.0,93.0,71.04,54.99
2016,3,29,16,45,0.0,81.5,4.15,24.0,81.5,62.52,47.96
2016,3,29,17,0,0.0,70.0,4.0,24.0,70.0,53.7,40.6
2016,3,29,17,15,0.0,58.5,3.75,23.0,58.5,44.81,33.22
2016,3,29,17,30,0.0,47.0,3.5,22.0,47.0,35.93,25.69
2016,3,29,17,45,0.0,35.5,3.25,21.5,35.5,27.09,17.96
2016,3,29,18,0,0.0,24.0,3.0,21.0,24.0,18.27,10.14
2016,3,29,18,15,0.0,15.0,3.15,20.5,15.0,11.39,3.93
2016,3,29,18,30,0.0,6.0,3.3,20.0,6.0,4.54,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.0,3.0,2.36,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.5,3.9,19.0,8.5,6.44,0.0
2016,3,30,7,0,0.0,17.0,3.9,19.0,17.0,12.92,4.89
2016,3,30,7,15,0.0,28.5,4.0,19.0,28.5,21.72,12.5
2016,3,30,7,30,0.0,40.0,4.1,19.0,40.0,30.55,20.1
2016,3,30,7,45,0.0,52.5,4.25,19.0,52.5,40.18,28.28
2016,3,30,8,0,0.0,65.0,4.4,19.0,65.0,49.84,36.35
2016,3,30,8,15,0.0,60.5,4.45,19.0,60.5,46.35,33.32
2016,3,30,8,30,0.0,56.0,4.5,19.0,56.0,42.9,30.31
2016,3,30,8,45,0.0,47.0,4.55,19.5,47.0,35.99,24.37
2016,3,30,9,0,0.0,38.0,4.6,20.0,38.0,29.09,18.51
2016,3,30,9,15,0.0,51.5,4.75,20.0,51.5,39.52,27.03
2016,3,30,9,30,0.0,65.0,4.9,20.0,65.0,49.99,35.51
2016,3,30,9,45,0.0,105.5,5.05,20.5,105.5,81.96,61.33
2016,3,30,10,0,0.0,146.0,5.2,21.0,146.0,115.58,88.09
2016,3,30,10,15,1.5,154.0,5.3,21.0,155.5,123.25,94.07
2016,3,30,10,30,3.0,162.0,5.4,21.0,165.0,130.78,99.95
2016,3,30,10,45,5.5,183.0,5.55,21.5,188.0,149.75,114.71
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,168.3,129.0
2016,3,30,11,15,9.0,214.0,5.8,22.0,222.0,176.17,135.02
2016,3,30,11,30,10.0,224.0,5.9,22.0,233.0,183.77,140.84
2016,3,30,11,45,11.0,232.0,6.0,22.5,242.0,189.49,144.91
2016,3,30,12,0,12.0,240.0,6.1,23.0,251.0,194.92,148.74
2016,3,30,12,15,13.5,262.0,6.05,23.5,274.5,211.13,160.89
2016,3,30,12,30,15.0,284.0,6.0,24.0,298.0,226.59,172.34
2016,3,30,12,45,20.0,314.5,6.0,24.5,333.0,249.27,189.27
2016,3,30,13,0,25.0,345.0,6.0,25.0,368.0,267.22,202.39
2016,3,30,13,15,52.5,385.5,5.9,25.0,432.0,298.64,225.65
2016,3,30,13,30,80.0,426.0,5.8,25.0,496.0,323.62,243.4
2016,3,30,13,45,124.5,427.0,5.7,25.5,533.0,314.89,234.29
2016,3,30,14,0,169.0,428.0,5.6,26.0,570.0,307.33,225.64
2016,3,30,14,15,155.0,412.0,5.45,26.0,539.0,275.97,202.2
2016,3,30,14,30,141.0,396.0,5.3,26.0,508.0,246.94,182.02
2016,3,30,14,45,182.5,375.5,5.2,26.0,514.0,220.45,174.71
2016,3,30,15,0,224.0,355.0,5.1,26.0,520.0,211.33,167.74
2016,3,30,15,15,149.0,327.5,5.0,26.0,434.5,197.03,156.58
2016,3,30,15,30,74.0,300.0,4.9,26.0,349.0,191.99,152.9
2016,3,30,15,45,144.5,281.5,4.8,26.0,368.5,175.26,139.72
2016,3,30,16,0,215.0,263.0,4.7,26.0,388.0,167.55,133.85
2016,3,30,16,15,123.0,226.5,4.45,25.5,296.5,146.58,117.27
2016,3,30,16,30,31.0,190.0,4.2,25.0,205.0,129.16,103.44
2016,3,30,16,45,28.0,168.5,4.0,24.5,180.5,115.76,92.8
2016,3,30,17,0,25.0,147.0,3.8,24.0,156.0,105.24,84.42
2016,3,30,17,15,305.5,107.5,3.4,23.0,195.0,75.46,59.55
2016,3,30,17,30,586.0,68.0,3.0,22.0,234.0,54.67,41.92
2016,3,30,17,45,515.5,58.5,2.6,21.5,180.0,47.36,35.55
2016,3,30,18,0,445.0,49.0,2.2,21.0,126.0,39.99,28.87
2016,3,30,18,15,320.0,35.5,2.25,20.5,80.0,28.97,18.74
2016,3,30,18,30,195.0,22.0,2.3,20.0,34.0,17.95,4.76
2016,3,30,18,45,97.5,11.0,2.35,19.5,17.0,8.65,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.5,229.91,159.01
2016,3,31,7,0,352.0,40.0,3.6,15.0,85.0,420.81,342.96
2016,3,31,7,15,449.5,50.5,3.7,15.5,138.5,531.48,437.5
2016,3,31,7,30,547.0,61.0,3.8,16.0,192.0,645.12,528.93
2016,3,31,7,45,617.5,66.5,3.95,17.0,251.0,727.65,590.88
2016,3,31,8,0,688.0,72.0,4.1,18.0,310.0,809.69,649.22
2016,3,31,8,15,729.0,77.0,4.3,19.0,368.5,854.26,677.92
2016,3,31,8,30,770.0,82.0,4.5,20.0,427.0,903.54,709.49
2016,3,31,8,45,807.5,83.5,4.7,21.0,485.5,941.72,732.48
2016,3,31,9,0,845.0,85.0,4.9,22.0,544.0,976.27,752.59
2016,3,31,9,15,865.5,87.5,4.8,22.5,596.0,978.98,749.49
2016,3,31,9,30,886.0,90.0,4.7,23.0,648.0,990.03,752.53
2016,3,31,9,45,904.0,91.5,4.6,23.5,696.0,993.33,750.31
2016,3,31,10,0,922.0,93.0,4.5,24.0,744.0,992.39,745.45
2016,3,31,10,15,932.5,94.5,4.45,24.0,784.0,980.07,735.27
2016,3,31,10,30,943.0,96.0,4.4,24.0,824.0,963.57,722.5
2016,3,31,10,45,950.5,97.5,4.35,24.5,856.5,940.27,703.94
2016,3,31,11,0,958.0,99.0,4.3,25.0,889.0,912.97,682.92
2016,3,31,11,15,963.0,100.0,4.2,25.0,913.0,879.25,658.78
2016,3,31,11,30,968.0,101.0,4.1,25.0,937.0,841.91,632.26
2016,3,31,11,45,970.0,102.5,4.1,25.5,952.0,799.36,600.7
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,753.74,565.11
2016,3,31,12,15,973.0,104.0,4.05,26.0,973.0,703.42,526.46
2016,3,31,12,30,974.0,104.0,4.0,26.0,979.0,650.66,485.09
2016,3,31,12,45,973.5,104.0,4.0,26.5,976.5,594.89,439.64
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,537.31,391.67
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.0,476.98,341.03
2016,3,31,13,30,968.0,103.0,3.8,27.0,950.0,415.57,288.36
2016,3,31,13,45,964.5,101.5,3.75,27.0,929.5,352.36,233.8
2016,3,31,14,0,961.0,100.0,3.7,27.0,909.0,288.69,179.57
2016,3,31,14,15,955.0,99.0,3.65,27.0,880.5,224.65,128.73
2016,3,31,14,30,949.0,98.0,3.6,27.0,852.0,160.88,87.22
2016,3,31,14,45,937.0,97.5,3.55,27.0,815.0,97.65,74.84
2016,3,31,15,0,925.0,97.0,3.5,27.0,778.0,91.05,69.65
2016,3,31,15,15,913.0,95.0,3.4,26.5,735.0,89.74,68.89
2016,3,31,15,30,901.0,93.0,3.3,26.0,692.0,88.28,68.02
2016,3,31,15,45,886.0,90.0,3.2,26.0,643.0,85.99,66.32
2016,3,31,16,0,871.0,87.0,3.1,26.0,594.0,83.51,64.48
2016,3,31,16,15,848.0,83.5,2.9,25.5,539.5,72.93,55.98
2016,3,31,16,30,825.0,80.0,2.7,25.0,485.0,70.36,54.16
2016,3,31,16,45,793.0,76.0,2.55,24.5,427.0,67.18,51.8
2016,3,31,17,0,761.0,72.0,2.4,24.0,369.0,63.96,49.35
2016,3,31,17,15,713.0,66.5,2.25,22.5,310.0,59.29,45.79
2016,3,31,17,30,665.0,61.0,2.1,21.0,251.0,50.42,38.42
2016,3,31,17,45,585.5,53.5,1.95,20.0,193.5,44.18,33.03
2016,3,31,18,0,506.0,46.0,1.8,19.0,136.0,38.03,27.46
2016,3,31,18,15,372.5,34.0,2.0,18.5,87.0,27.99,18.14
2016,3,31,18,30,239.0,22.0,2.2,18.0,38.0,18.05,5.58
2016,3,31,18,45,119.5,11.0,2.4,17.5,19.0,8.65,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,4.0,3.95,12.0,4.0,3.02,0.0
2016,4,1,7,0,0.0,8.0,4.0,12.0,8.0,6.06,0.0
2016,4,1,7,15,0.0,13.0,4.2,12.5,13.0,9.86,2.81
2016,4,1,7,30,0.0,18.0,4.4,13.0,18.0,13.68,6.15
2016,4,1,7,45,0.0,23.5,4.6,13.5,23.5,17.89,9.78
2016,4,1,8,0,0.0,29.0,4.8,14.0,29.0,22.11,13.36
2016,4,1,8,15,150.0,104.5,5.05,14.0,172.5,285.05,240.94
2016,4,1,8,30,300.0,180.0,5.3,14.0,316.0,528.81,440.28
2016,4,1,8,45,150.0,147.0,5.55,14.5,215.0,308.11,256.57
2016,4,1,9,0,0.0,114.0,5.8,15.0,114.0,90.11,69.96
2016,4,1,9,15,7.0,167.0,5.75,15.0,172.0,144.1,114.85
2016,4,1,9,30,14.0,220.0,5.7,15.0,230.0,198.67,159.33
2016,4,1,9,45,7.0,131.5,5.7,15.5,136.5,110.46,86.29
2016,4,1,10,0,0.0,43.0,5.7,16.0,43.0,33.08,21.85
2016,4,1,10,15,0.0,45.5,5.6,16.0,45.5,35.04,23.44
2016,4,1,10,30,0.0,48.0,5.5,16.0,48.0,37.01,25.01
2016,4,1,10,45,1.0,100.5,5.45,16.0,102.0,78.87,59.39
2016,4,1,11,0,2.0,153.0,5.4,16.0,156.0,121.67,94.15
2016,4,1,11,15,3.0,157.0,5.4,16.0,160.5,125.34,96.99
2016,4,1,11,30,4.0,161.0,5.4,16.0,165.0,128.86,99.76
2016,4,1,11,45,14.5,252.5,5.45,16.5,265.5,208.27,163.25
2016,4,1,12,0,25.0,344.0,5.5,17.0,366.0,292.21,228.85
2016,4,1,12,15,16.0,265.0,5.55,17.0,279.5,215.01,167.8
2016,4,1,12,30,7.0,186.0,5.6,17.0,193.0,147.54,114.04
2016,4,1,12,45,5.0,168.0,5.65,17.5,173.0,131.92,101.33
2016,4,1,13,0,3.0,150.0,5.7,18.0,153.0,116.72,88.96
2016,4,1,13,15,20.0,262.5,5.7,18.0,280.5,202.09,156.74
2016,4,1,13,30,37.0,375.0,5.7,18.0,408.0,276.97,214.9
2016,4,1,13,45,31.0,350.5,5.75,18.0,378.0,251.88,195.19
2016,4,1,14,0,25.0,326.0,5.8,18.0,348.0,240.07,186.18
2016,4,1,14,15,30.5,329.5,5.8,17.5,355.0,224.51,174.13
2016,4,1,14,30,36.0,333.0,5.8,17.0,362.0,219.17,170.51
2016,4,1,14,45,26.5,296.0,5.8,17.0,317.0,191.71,157.16
2016,4,1,15,0,17.0,259.0,5.8,17.0,272.0,183.6,150.72
2016,4,1,15,15,62.5,285.5,5.8,16.5,328.5,185.79,153.21
2016,4,1,15,30,108.0,312.0,5.8,16.0,385.0,198.75,164.83
2016,4,1,15,45,214.0,280.0,5.8,15.5,410.0,176.49,146.72
2016,4,1,16,0,320.0,248.0,5.8,15.0,435.0,155.82,129.81
2016,4,1,16,15,322.0,222.5,5.7,14.5,396.0,143.27,119.68
2016,4,1,16,30,324.0,197.0,5.6,14.0,357.0,129.99,108.81
2016,4,1,16,45,293.5,183.0,5.55,14.0,314.5,121.79,102.06
2016,4,1,17,0,263.0,169.0,5.5,14.0,272.0,113.28,94.96
2016,4,1,17,15,239.0,145.0,5.15,13.5,227.5,98.86,82.64
2016,4,1,17,30,215.0,121.0,4.8,13.0,183.0,83.9,69.59
2016,4,1,17,45,188.0,96.0,4.5,12.5,141.5,67.78,55.17
2016,4,1,18,0,161.0,71.0,4.2,12.0,100.0,51.13,39.94
2016,4,1,18,15,100.0,47.5,3.95,11.5,63.5,34.74,24.65
2016,4,1,18,30,39.0,24.0,3.7,11.0,27.0,18.18,6.56
2016,4,1,18,45,19.5,12.0,3.45,10.5,13.5,9.44,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.0,6.0,3.7,5.5,7.5,0.0,0.0
2016,4,2,6,30,128.0,12.0,3.8,6.0,15.0,116.25,0.0
2016,4,2,6,45,295.5,25.0,3.9,6.5,58.0,347.44,266.81
2016,4,2,7,0,463.0,38.0,4.0,7.0,101.0,519.4,434.99
2016,4,2,7,15,553.5,46.0,3.95,8.0,157.5,622.75,523.81
2016,4,2,7,30,644.0,54.0,3.9,9.0,214.0,720.6,602.12
2016,4,2,7,45,698.5,60.0,3.9,10.0,273.5,791.37,654.72
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,860.64,703.09
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,907.55,732.03
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,951.54,757.68
2016,4,2,8,45,850.5,78.0,3.6,14.5,507.5,979.67,769.71
2016,4,2,9,0,876.0,81.0,3.5,16.0,564.0,991.9,770.34
2016,4,2,9,15,894.0,84.0,3.35,16.5,616.5,1004.92,774.15
2016,4,2,9,30,912.0,87.0,3.2,17.0,669.0,1013.9,775.21
2016,4,2,9,45,925.5,89.0,3.1,17.5,715.0,1013.09,770.18
2016,4,2,10,0,939.0,91.0,3.0,18.0,761.0,1008.05,762.61
2016,4,2,10,15,948.5,93.0,3.05,18.0,801.0,994.95,752.62
2016,4,2,10,30,958.0,95.0,3.1,18.0,841.0,977.63,740.02
2016,4,2,10,45,965.0,96.5,3.15,18.5,873.0,953.39,721.52
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,925.14,700.48
2016,4,2,11,15,976.5,98.5,3.25,19.0,929.0,889.99,676.1
2016,4,2,11,30,981.0,99.0,3.3,19.0,953.0,851.27,649.22
2016,4,2,11,45,983.0,100.5,3.35,19.5,967.5,808.16,617.45
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,761.95,581.29
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,711.02,541.87
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,657.63,499.59
2016,4,2,12,45,985.5,102.0,3.45,20.5,991.5,600.69,452.74
2016,4,2,13,0,984.0,102.0,3.5,21.0,988.0,542.04,403.29
2016,4,2,13,15,981.5,101.5,3.5,21.0,976.0,481.16,351.42
2016,4,2,13,30,979.0,101.0,3.5,21.0,964.0,419.18,297.36
2016,4,2,13,45,974.5,100.5,3.5,21.0,943.0,355.75,241.48
2016,4,2,14,0,970.0,100.0,3.5,21.0,922.0,291.93,185.95
2016,4,2,14,15,963.0,99.0,3.45,21.0,892.5,227.24,133.39
2016,4,2,14,30,956.0,98.0,3.4,21.0,863.0,162.95,90.34
2016,4,2,14,45,941.5,99.0,3.4,21.0,824.5,100.07,78.68
2016,4,2,15,0,927.0,100.0,3.4,21.0,786.0,92.73,72.77
2016,4,2,15,15,914.0,98.0,3.35,21.0,742.5,91.45,71.87
2016,4,2,15,30,901.0,96.0,3.3,21.0,699.0,90.03,70.87
2016,4,2,15,45,885.5,92.5,3.25,21.0,649.0,87.49,68.94
2016,4,2,16,0,870.0,89.0,3.2,21.0,599.0,84.75,66.85
2016,4,2,16,15,847.0,85.5,3.0,20.5,544.5,74.22,58.24
2016,4,2,16,30,824.0,82.0,2.8,20.0,490.0,71.71,56.44
2016,4,2,16,45,792.5,77.5,2.6,19.5,432.0,68.24,53.78
2016,4,2,17,0,761.0,73.0,2.4,19.0,374.0,64.68,51.01
2016,4,2,17,15,714.0,67.5,2.05,18.0,315.0,60.06,47.33
2016,4,2,17,30,667.0,62.0,1.7,17.0,256.0,51.16,39.74
2016,4,2,17,45,593.5,54.5,1.4,16.0,198.5,45.0,34.36
2016,4,2,18,0,520.0,47.0,1.1,15.0,141.0,38.89,28.77
2016,4,2,18,15,391.5,35.0,1.1,14.5,91.5,28.86,19.36
2016,4,2,18,30,263.0,23.0,1.1,14.0,42.0,18.92,7.47
2016,4,2,18,45,131.5,11.5,1.15,13.5,21.0,9.05,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
