Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,63.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,127.0,12.0,1.8,9.0,16.0,115.65,0.0
2016,4,3,6,45,287.0,26.0,2.1,10.0,59.5,341.4,263.33
2016,4,3,7,0,447.0,40.0,2.4,11.0,103.0,508.29,417.42
2016,4,3,7,15,536.0,49.0,2.4,12.0,159.0,611.66,502.95
2016,4,3,7,30,625.0,58.0,2.4,13.0,215.0,717.42,584.31
2016,4,3,7,45,680.5,64.0,2.45,14.0,274.5,787.52,634.33
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,850.17,676.19
2016,4,3,8,15,772.5,74.5,2.5,16.0,393.0,897.46,704.74
2016,4,3,8,30,809.0,79.0,2.5,17.0,452.0,941.82,730.16
2016,4,3,8,45,835.5,83.0,2.5,18.5,508.5,972.18,743.79
2016,4,3,9,0,862.0,87.0,2.5,20.0,565.0,998.81,754.63
2016,4,3,9,15,880.5,89.5,2.4,20.5,617.0,999.11,749.63
2016,4,3,9,30,899.0,92.0,2.3,21.0,669.0,1007.88,750.69
2016,4,3,9,45,913.0,94.5,2.2,21.5,715.5,1008.08,746.14
2016,4,3,10,0,927.0,97.0,2.1,22.0,762.0,1004.05,739.13
2016,4,3,10,15,937.5,99.0,2.05,22.0,802.0,991.88,729.1
2016,4,3,10,30,948.0,101.0,2.0,22.0,842.0,975.48,716.63
2016,4,3,10,45,955.0,102.5,2.0,22.5,874.0,951.28,698.52
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,923.09,678.06
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,888.93,655.58
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,851.15,630.62
2016,4,3,11,45,974.5,106.5,2.2,23.5,969.0,807.65,600.23
2016,4,3,12,0,977.0,107.0,2.3,24.0,984.0,761.11,565.69
2016,4,3,12,15,978.5,107.5,2.35,24.0,990.5,711.1,528.57
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,658.58,488.53
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,602.1,443.68
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,543.88,396.14
2016,4,3,13,15,975.5,107.5,2.6,25.0,979.0,483.21,345.81
2016,4,3,13,30,973.0,107.0,2.6,25.0,967.0,421.46,293.3
2016,4,3,13,45,968.5,106.0,2.65,25.0,946.0,357.98,238.79
2016,4,3,14,0,964.0,105.0,2.7,25.0,925.0,294.15,184.49
2016,4,3,14,15,957.5,104.0,2.7,25.0,896.0,229.85,133.24
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,165.9,91.08
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.0,101.91,78.86
2016,4,3,15,0,934.0,99.0,2.7,25.0,793.0,92.38,71.26
2016,4,3,15,15,921.5,97.0,2.65,24.5,749.0,91.1,70.53
2016,4,3,15,30,909.0,95.0,2.6,24.0,705.0,89.68,69.68
2016,4,3,15,45,892.5,92.0,2.6,24.0,655.0,87.39,67.98
2016,4,3,16,0,876.0,89.0,2.6,24.0,605.0,84.91,66.14
2016,4,3,16,15,853.5,85.5,2.4,23.5,550.5,74.35,57.61
2016,4,3,16,30,831.0,82.0,2.2,23.0,496.0,71.84,55.84
2016,4,3,16,45,800.0,78.0,2.05,23.0,437.5,68.73,53.41
2016,4,3,17,0,769.0,74.0,1.9,23.0,379.0,65.56,50.9
2016,4,3,17,15,722.5,68.5,1.7,21.5,319.5,60.95,47.4
2016,4,3,17,30,676.0,63.0,1.5,20.0,260.0,51.99,39.96
2016,4,3,17,45,603.5,55.0,1.3,19.0,202.5,45.47,34.34
2016,4,3,18,0,531.0,47.0,1.1,18.0,145.0,38.96,28.47
2016,4,3,18,15,403.5,35.5,1.15,17.0,94.5,29.32,19.56
2016,4,3,18,30,276.0,24.0,1.2,16.0,44.0,19.78,8.42
2016,4,3,18,45,138.0,12.0,1.3,15.5,22.0,9.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.5,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,123.0,14.0,3.3,10.0,18.0,114.1,0.0
2016,4,4,6,45,276.0,28.0,3.55,11.0,61.5,334.5,262.84
2016,4,4,7,0,429.0,42.0,3.8,12.0,105.0,495.23,409.52
2016,4,4,7,15,517.0,51.5,3.8,13.0,160.5,598.24,495.8
2016,4,4,7,30,605.0,61.0,3.8,14.0,216.0,703.5,578.21
2016,4,4,7,45,661.0,67.5,3.85,15.0,275.5,774.58,630.01
2016,4,4,8,0,717.0,74.0,3.9,16.0,335.0,844.68,678.3
2016,4,4,8,15,754.0,79.0,4.05,17.0,393.5,885.77,703.89
2016,4,4,8,30,791.0,84.0,4.2,18.0,452.0,931.15,731.83
2016,4,4,8,45,818.0,87.5,4.35,19.0,508.0,961.29,748.25
2016,4,4,9,0,845.0,91.0,4.5,20.0,564.0,987.73,762.22
2016,4,4,9,15,864.0,94.5,4.35,20.5,615.5,1002.2,766.99
2016,4,4,9,30,883.0,98.0,4.2,21.0,667.0,999.89,760.67
2016,4,4,9,45,897.0,100.0,4.1,22.0,713.0,999.5,754.87
2016,4,4,10,0,911.0,102.0,4.0,23.0,759.0,994.97,746.49
2016,4,4,10,15,921.0,104.0,3.85,23.5,798.5,982.46,734.15
2016,4,4,10,30,931.0,106.0,3.7,24.0,838.0,965.81,719.34
2016,4,4,10,45,938.0,107.5,3.55,24.5,869.5,941.89,699.92
2016,4,4,11,0,945.0,109.0,3.4,25.0,901.0,914.05,678.17
2016,4,4,11,15,950.0,110.0,3.3,25.5,924.5,880.29,652.98
2016,4,4,11,30,955.0,111.0,3.2,26.0,948.0,842.98,625.57
2016,4,4,11,45,957.5,112.0,3.1,26.5,962.5,800.43,593.92
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,754.86,558.64
2016,4,4,12,15,961.0,113.0,2.9,27.0,983.0,704.76,520.71
2016,4,4,12,30,962.0,113.0,2.8,27.0,989.0,652.29,480.19
2016,4,4,12,45,961.0,113.0,2.7,27.5,986.0,596.63,435.46
2016,4,4,13,0,960.0,113.0,2.6,28.0,983.0,539.29,388.43
2016,4,4,13,15,957.5,112.5,2.5,28.0,970.5,479.55,339.2
2016,4,4,13,30,955.0,112.0,2.4,28.0,958.0,418.78,288.0
2016,4,4,13,45,950.5,111.0,2.35,28.0,937.0,356.31,234.97
2016,4,4,14,0,946.0,110.0,2.3,28.0,916.0,293.52,182.24
2016,4,4,14,15,939.0,108.5,2.2,28.0,887.0,229.92,132.21
2016,4,4,14,30,932.0,107.0,2.1,28.0,858.0,166.77,91.0
2016,4,4,14,45,923.0,105.0,2.05,28.0,821.0,103.94,68.5
2016,4,4,15,0,914.0,103.0,2.0,28.0,784.0,93.9,71.56
2016,4,4,15,15,901.5,101.0,1.95,27.5,740.5,92.73,70.93
2016,4,4,15,30,889.0,99.0,1.9,27.0,697.0,91.4,70.18
2016,4,4,15,45,872.5,95.5,1.85,27.0,647.5,88.92,68.35
2016,4,4,16,0,856.0,92.0,1.8,27.0,598.0,78.18,59.71
2016,4,4,16,15,833.0,88.5,1.7,26.5,544.0,75.88,58.14
2016,4,4,16,30,810.0,85.0,1.6,26.0,490.0,73.48,56.48
2016,4,4,16,45,779.5,80.5,1.55,26.0,432.5,70.13,53.89
2016,4,4,17,0,749.0,76.0,1.5,26.0,375.0,66.71,51.21
2016,4,4,17,15,702.5,70.0,1.4,24.5,316.5,61.81,47.52
2016,4,4,17,30,656.0,64.0,1.3,23.0,258.0,52.47,39.86
2016,4,4,17,45,584.5,56.0,1.25,22.0,200.5,46.02,34.37
2016,4,4,18,0,513.0,48.0,1.2,21.0,143.0,39.59,28.65
2016,4,4,18,15,388.5,36.5,1.3,20.0,93.5,30.03,19.92
2016,4,4,18,30,264.0,25.0,1.4,19.0,44.0,20.56,9.21
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.0,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,77.5,7.5,2.35,11.5,10.5,5.9,0.0
2016,4,5,6,30,155.0,15.0,2.7,12.0,21.0,182.97,0.0
2016,4,5,6,45,307.0,28.5,3.05,13.0,66.0,362.35,285.23
2016,4,5,7,0,459.0,42.0,3.4,14.0,111.0,523.01,428.22
2016,4,5,7,15,544.5,51.0,3.3,15.0,167.5,623.81,510.75
2016,4,5,7,30,630.0,60.0,3.2,16.0,224.0,726.69,589.04
2016,4,5,7,45,682.5,66.5,3.15,17.0,283.0,794.82,636.76
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,855.0,675.96
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,901.3,704.42
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,944.61,729.87
2016,4,5,8,45,831.0,85.5,3.45,21.0,515.5,972.72,744.56
2016,4,5,9,0,856.0,89.0,3.6,22.0,571.0,997.12,756.62
2016,4,5,9,15,874.5,92.0,3.65,22.5,622.5,997.8,753.35
2016,4,5,9,30,893.0,95.0,3.7,23.0,674.0,1007.05,756.27
2016,4,5,9,45,906.5,97.5,3.75,24.0,720.0,1006.66,751.35
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,1002.08,743.94
2016,4,5,10,15,930.0,101.5,3.9,25.0,805.5,988.87,734.26
2016,4,5,10,30,940.0,103.0,4.0,25.0,845.0,971.54,722.02
2016,4,5,10,45,947.0,104.5,4.15,25.5,876.5,947.41,704.24
2016,4,5,11,0,954.0,106.0,4.3,26.0,908.0,919.35,683.9
2016,4,5,11,15,958.5,107.0,4.4,26.0,931.5,884.93,660.38
2016,4,5,11,30,963.0,108.0,4.5,26.0,955.0,846.96,634.32
2016,4,5,11,45,966.0,108.5,4.6,26.5,970.0,804.09,603.14
2016,4,5,12,0,969.0,109.0,4.7,27.0,985.0,758.17,567.89
2016,4,5,12,15,970.0,109.5,4.75,27.0,990.5,708.14,529.79
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,655.69,488.91
2016,4,5,12,45,970.0,110.0,4.9,27.0,992.5,599.64,444.34
2016,4,5,13,0,969.0,110.0,5.0,27.0,989.0,541.89,397.08
2016,4,5,13,15,966.0,109.0,5.05,27.0,977.0,481.2,346.1
2016,4,5,13,30,963.0,108.0,5.1,27.0,965.0,419.55,293.11
2016,4,5,13,45,958.0,107.5,5.15,27.0,943.5,356.88,238.7
2016,4,5,14,0,953.0,107.0,5.2,27.0,922.0,293.93,184.72
2016,4,5,14,15,946.0,106.0,5.15,27.0,892.5,230.29,133.68
2016,4,5,14,30,939.0,105.0,5.1,27.0,863.0,167.08,91.66
2016,4,5,14,45,928.5,103.5,5.1,27.0,825.5,104.09,68.55
2016,4,5,15,0,918.0,102.0,5.1,27.0,788.0,93.46,71.63
2016,4,5,15,15,905.5,100.0,5.0,26.5,744.0,92.28,70.98
2016,4,5,15,30,893.0,98.0,4.9,26.0,700.0,90.94,70.2
2016,4,5,15,45,820.5,108.5,4.8,26.0,631.0,86.99,67.14
2016,4,5,16,0,748.0,119.0,4.7,26.0,562.0,85.96,66.5
2016,4,5,16,15,780.0,102.0,4.5,25.5,527.0,83.81,65.07
2016,4,5,16,30,812.0,85.0,4.3,25.0,492.0,73.5,56.77
2016,4,5,16,45,779.0,81.0,4.15,24.5,434.5,70.47,54.55
2016,4,5,17,0,746.0,77.0,4.0,24.0,377.0,67.39,52.25
2016,4,5,17,15,699.5,71.0,3.55,23.0,318.0,57.76,44.35
2016,4,5,17,30,653.0,65.0,3.1,22.0,259.0,53.15,40.62
2016,4,5,17,45,579.0,57.5,2.7,21.0,202.0,47.09,35.45
2016,4,5,18,0,505.0,50.0,2.3,20.0,145.0,41.09,30.07
2016,4,5,18,15,382.5,38.0,2.3,19.5,95.5,31.2,20.98
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,21.36,10.14
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.5,2.65,13.5,8.0,18.46,0.0
2016,4,6,6,30,31.0,15.0,2.8,14.0,16.0,48.89,0.0
2016,4,6,6,45,127.0,38.0,3.0,14.5,56.0,196.44,154.97
2016,4,6,7,0,223.0,61.0,3.2,15.0,96.0,314.85,260.95
2016,4,6,7,15,217.0,84.5,3.45,15.5,130.0,341.34,285.07
2016,4,6,7,30,211.0,108.0,3.7,16.0,164.0,365.4,305.14
2016,4,6,7,45,288.0,118.5,4.0,17.0,214.5,448.7,373.2
2016,4,6,8,0,365.0,129.0,4.3,18.0,265.0,559.9,459.59
2016,4,6,8,15,522.5,120.5,4.65,18.5,349.0,704.58,570.31
2016,4,6,8,30,680.0,112.0,5.0,19.0,433.0,863.86,686.57
2016,4,6,8,45,732.5,109.0,5.4,19.5,492.0,910.49,718.15
2016,4,6,9,0,785.0,106.0,5.8,20.0,551.0,947.17,742.89
2016,4,6,9,15,503.5,204.5,5.95,20.5,499.5,765.39,605.39
2016,4,6,9,30,222.0,303.0,6.1,21.0,448.0,536.64,424.08
2016,4,6,9,45,274.5,315.5,6.25,21.5,507.0,613.04,481.52
2016,4,6,10,0,327.0,328.0,6.4,22.0,566.0,662.47,517.33
2016,4,6,10,15,616.5,221.5,6.35,22.0,699.5,838.99,652.54
2016,4,6,10,30,906.0,115.0,6.3,22.0,833.0,953.26,733.54
2016,4,6,10,45,922.0,114.0,6.3,22.5,868.5,935.2,717.6
2016,4,6,11,0,938.0,113.0,6.3,23.0,904.0,912.88,699.51
2016,4,6,11,15,946.0,114.0,6.2,23.0,930.0,881.6,676.14
2016,4,6,11,30,954.0,115.0,6.1,23.0,956.0,846.56,650.22
2016,4,6,11,45,764.0,231.5,6.05,23.5,912.0,774.3,591.59
2016,4,6,12,0,574.0,348.0,6.0,24.0,868.0,690.39,524.46
2016,4,6,12,15,780.5,228.0,5.9,24.0,940.0,689.57,524.44
2016,4,6,12,30,987.0,108.0,5.8,24.0,1012.0,663.88,503.96
2016,4,6,12,45,808.0,214.5,5.75,24.5,953.0,591.22,444.15
2016,4,6,13,0,629.0,321.0,5.7,25.0,894.0,524.84,390.27
2016,4,6,13,15,814.5,209.5,5.6,25.0,941.5,484.45,353.82
2016,4,6,13,30,1000.0,98.0,5.5,25.0,989.0,426.71,300.48
2016,4,6,13,45,1000.5,94.5,5.45,25.0,969.0,361.8,243.29
2016,4,6,14,0,1001.0,91.0,5.4,25.0,949.0,295.99,186.07
2016,4,6,14,15,995.0,90.0,5.35,25.0,919.5,229.9,132.43
2016,4,6,14,30,989.0,89.0,5.3,25.0,890.0,164.08,88.13
2016,4,6,14,45,965.5,95.0,5.25,25.0,848.5,101.87,66.52
2016,4,6,15,0,942.0,101.0,5.2,25.0,807.0,93.67,72.39
2016,4,6,15,15,929.5,99.0,5.05,24.5,762.5,92.44,71.69
2016,4,6,15,30,917.0,97.0,4.9,24.0,718.0,91.06,70.87
2016,4,6,15,45,906.5,91.5,4.8,24.0,668.5,87.49,68.1
2016,4,6,16,0,896.0,86.0,4.7,24.0,619.0,83.63,65.09
2016,4,6,16,15,873.5,83.0,4.4,23.5,563.5,80.77,63.04
2016,4,6,16,30,851.0,80.0,4.1,23.0,508.0,70.83,54.97
2016,4,6,16,45,825.5,74.5,3.8,23.0,450.0,66.66,51.64
2016,4,6,17,0,800.0,69.0,3.5,23.0,392.0,62.32,48.12
2016,4,6,17,15,756.0,64.0,2.95,21.5,332.0,57.94,44.79
2016,4,6,17,30,712.0,59.0,2.4,20.0,272.0,53.53,41.3
2016,4,6,17,45,645.5,52.0,1.9,19.0,213.5,47.23,35.89
2016,4,6,18,0,579.0,45.0,1.4,18.0,155.0,37.74,27.45
2016,4,6,18,15,456.5,35.0,1.35,17.0,103.0,29.17,19.53
2016,4,6,18,30,334.0,25.0,1.3,16.0,51.0,20.75,10.18
2016,4,6,18,45,167.0,12.5,1.3,15.5,25.5,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,7.08,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,15.67,0.0
2016,4,7,6,45,69.5,38.0,2.85,13.5,49.0,126.18,99.07
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,231.37,191.48
2016,4,7,7,15,165.5,81.0,3.25,16.0,118.0,286.18,238.65
2016,4,7,7,30,192.0,104.0,3.3,17.0,156.0,340.11,283.05
2016,4,7,7,45,208.5,126.5,3.4,18.0,195.0,382.84,316.3
2016,4,7,8,0,225.0,149.0,3.5,19.0,234.0,424.52,347.38
2016,4,7,8,15,376.5,146.0,3.65,20.0,314.5,591.53,477.23
2016,4,7,8,30,528.0,143.0,3.8,21.0,395.0,737.38,583.58
2016,4,7,8,45,700.5,117.0,4.0,22.0,492.0,888.93,687.9
2016,4,7,9,0,873.0,91.0,4.2,23.0,589.0,1018.36,772.35
2016,4,7,9,15,890.0,94.0,4.2,23.5,640.5,1017.18,766.59
2016,4,7,9,30,907.0,97.0,4.2,24.0,692.0,1024.65,767.93
2016,4,7,9,45,923.5,97.5,4.2,25.0,738.5,1024.6,762.84
2016,4,7,10,0,940.0,98.0,4.2,26.0,785.0,1020.33,755.24
2016,4,7,10,15,949.0,99.5,4.15,26.0,824.0,1005.74,743.71
2016,4,7,10,30,958.0,101.0,4.1,26.0,863.0,986.99,729.7
2016,4,7,10,45,961.5,104.0,4.1,26.5,894.0,960.73,709.75
2016,4,7,11,0,965.0,107.0,4.1,27.0,925.0,930.58,687.43
2016,4,7,11,15,969.0,108.0,4.1,27.0,947.5,895.25,663.1
2016,4,7,11,30,973.0,109.0,4.1,27.0,970.0,856.4,636.38
2016,4,7,11,45,957.0,121.0,4.1,27.5,979.0,808.71,601.36
2016,4,7,12,0,941.0,133.0,4.1,28.0,988.0,758.68,562.96
2016,4,7,12,15,941.5,133.0,4.0,28.0,993.5,708.53,524.85
2016,4,7,12,30,942.0,133.0,3.9,28.0,999.0,656.15,484.26
2016,4,7,12,45,941.0,132.5,3.85,28.5,995.0,600.67,439.63
2016,4,7,13,0,940.0,132.0,3.8,29.0,991.0,543.63,392.78
2016,4,7,13,15,820.5,200.5,3.65,29.0,943.5,481.31,342.8
2016,4,7,13,30,701.0,269.0,3.5,29.0,896.0,423.69,297.09
2016,4,7,13,45,660.0,283.0,3.4,29.0,862.5,368.58,252.54
2016,4,7,14,0,619.0,297.0,3.3,29.0,829.0,317.99,212.34
2016,4,7,14,15,611.0,287.0,3.15,29.0,798.0,266.88,172.95
2016,4,7,14,30,603.0,277.0,3.0,29.0,767.0,213.95,137.55
2016,4,7,14,45,482.0,305.0,2.9,29.0,686.0,175.94,125.9
2016,4,7,15,0,361.0,333.0,2.8,29.0,605.0,192.12,149.78
2016,4,7,15,15,484.5,268.5,2.65,28.5,611.0,156.52,121.98
2016,4,7,15,30,608.0,204.0,2.5,28.0,617.0,128.42,99.92
2016,4,7,15,45,531.5,212.0,2.4,28.0,554.5,133.27,104.17
2016,4,7,16,0,455.0,220.0,2.3,28.0,492.0,137.82,108.18
2016,4,7,16,15,493.0,187.0,2.1,27.5,457.0,122.13,95.91
2016,4,7,16,30,531.0,154.0,1.9,27.0,422.0,105.18,82.48
2016,4,7,16,45,615.0,122.5,1.75,26.5,398.5,90.03,70.37
2016,4,7,17,0,699.0,91.0,1.6,26.0,375.0,71.12,54.89
2016,4,7,17,15,650.5,84.0,1.45,24.5,316.5,66.27,51.3
2016,4,7,17,30,602.0,77.0,1.3,23.0,258.0,61.36,47.5
2016,4,7,17,45,527.0,67.5,1.2,22.0,201.0,54.19,41.44
2016,4,7,18,0,452.0,58.0,1.1,21.0,144.0,47.01,35.08
2016,4,7,18,15,336.0,43.5,1.15,20.0,95.5,35.4,24.59
2016,4,7,18,30,220.0,29.0,1.2,19.0,47.0,22.14,11.33
2016,4,7,18,45,110.0,14.5,1.25,18.5,23.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,41.5,9.5,3.2,12.5,11.5,41.22,0.0
2016,4,8,6,30,83.0,19.0,3.4,13.0,23.0,130.5,37.69
2016,4,8,6,45,188.5,39.0,3.6,13.5,65.0,270.78,218.51
2016,4,8,7,0,294.0,59.0,3.8,14.0,107.0,394.43,328.65
2016,4,8,7,15,373.5,74.0,4.05,14.5,159.5,490.92,410.34
2016,4,8,7,30,453.0,89.0,4.3,15.0,212.0,590.25,490.69
2016,4,8,7,45,244.5,117.0,4.55,16.0,185.5,403.41,337.19
2016,4,8,8,0,36.0,145.0,4.8,17.0,159.0,187.29,152.48
2016,4,8,8,15,346.0,134.0,5.1,17.5,298.5,546.11,450.73
2016,4,8,8,30,656.0,123.0,5.4,18.0,438.0,854.19,684.83
2016,4,8,8,45,637.5,138.0,5.7,19.0,473.0,850.7,677.06
2016,4,8,9,0,619.0,153.0,6.0,20.0,508.0,843.63,668.38
2016,4,8,9,15,581.0,184.0,5.95,20.5,540.5,820.41,647.7
2016,4,8,9,30,543.0,215.0,5.9,21.0,573.0,805.39,632.19
2016,4,8,9,45,453.5,268.0,5.85,21.5,581.0,759.03,592.09
2016,4,8,10,0,364.0,321.0,5.8,22.0,589.0,690.42,536.57
2016,4,8,10,15,420.0,315.5,5.7,22.5,640.0,739.72,570.99
2016,4,8,10,30,476.0,310.0,5.6,23.0,691.0,765.71,587.86
2016,4,8,10,45,476.5,325.5,5.5,23.5,718.5,756.62,578.03
2016,4,8,11,0,477.0,341.0,5.4,24.0,746.0,744.5,566.29
2016,4,8,11,15,473.0,354.5,5.3,24.0,765.5,724.07,549.77
2016,4,8,11,30,469.0,368.0,5.2,24.0,785.0,701.18,531.52
2016,4,8,11,45,459.0,378.0,5.1,24.5,791.5,668.89,505.44
2016,4,8,12,0,449.0,388.0,5.0,25.0,798.0,635.24,478.38
2016,4,8,12,15,326.5,431.5,4.8,25.0,730.5,551.62,414.59
2016,4,8,12,30,204.0,475.0,4.6,25.0,663.0,480.83,360.49
2016,4,8,12,45,262.0,460.5,4.45,25.0,701.0,477.27,356.81
2016,4,8,13,0,320.0,446.0,4.3,25.0,739.0,467.25,347.29
2016,4,8,13,15,175.0,405.0,4.2,25.0,565.5,357.03,265.88
2016,4,8,13,30,30.0,364.0,4.1,25.0,392.0,267.43,200.81
2016,4,8,13,45,38.0,372.5,4.0,25.0,406.5,267.29,200.49
2016,4,8,14,0,46.0,381.0,3.9,25.0,421.0,265.34,198.55
2016,4,8,14,15,35.0,345.5,3.9,25.0,375.0,234.53,175.74
2016,4,8,14,30,24.0,310.0,3.9,25.0,329.0,221.1,166.46
2016,4,8,14,45,71.5,337.5,3.9,25.0,392.0,215.1,162.25
2016,4,8,15,0,119.0,365.0,3.9,25.0,455.0,212.16,168.5
2016,4,8,15,15,321.0,299.0,3.9,25.0,522.0,176.76,140.32
2016,4,8,15,30,523.0,233.0,3.9,25.0,589.0,141.87,112.28
2016,4,8,15,45,630.0,182.5,3.95,25.0,581.0,119.16,93.96
2016,4,8,16,0,737.0,132.0,4.0,25.0,573.0,93.38,72.89
2016,4,8,16,15,710.5,126.5,3.9,24.5,520.5,91.02,71.34
2016,4,8,16,30,684.0,121.0,3.8,24.0,468.0,88.54,69.67
2016,4,8,16,45,646.5,114.5,3.75,23.5,412.5,85.05,67.13
2016,4,8,17,0,609.0,108.0,3.7,23.0,357.0,81.47,64.47
2016,4,8,17,15,559.0,99.0,3.3,22.0,300.5,75.78,60.04
2016,4,8,17,30,509.0,90.0,2.9,21.0,244.0,69.96,55.36
2016,4,8,17,45,426.5,79.0,2.5,20.0,189.5,58.88,45.87
2016,4,8,18,0,344.0,68.0,2.1,19.0,135.0,50.62,38.53
2016,4,8,18,15,243.5,49.5,2.05,18.5,89.0,37.02,26.16
2016,4,8,18,30,143.0,31.0,2.0,18.0,43.0,23.3,12.52
2016,4,8,18,45,71.5,15.5,2.0,17.5,21.5,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.05,13.5,4.5,3.54,0.0
2016,4,9,6,30,0.0,9.0,2.3,14.0,9.0,6.83,0.0
2016,4,9,6,45,0.0,26.0,2.55,14.5,26.0,19.85,10.63
2016,4,9,7,0,0.0,43.0,2.8,15.0,43.0,34.65,23.62
2016,4,9,7,15,0.0,64.0,2.85,15.5,64.0,54.96,41.13
2016,4,9,7,30,0.0,85.0,2.9,16.0,85.0,74.31,57.58
2016,4,9,7,45,0.0,49.5,2.95,16.5,49.5,37.86,26.6
2016,4,9,8,0,0.0,14.0,3.0,17.0,14.0,10.65,3.41
2016,4,9,8,15,30.5,107.5,3.2,17.5,122.5,129.24,104.08
2016,4,9,8,30,61.0,201.0,3.4,18.0,231.0,266.74,215.82
2016,4,9,8,45,330.5,180.5,3.6,18.5,369.0,552.94,446.39
2016,4,9,9,0,600.0,160.0,3.8,19.0,507.0,832.5,653.11
2016,4,9,9,15,302.0,171.0,3.9,19.5,346.0,525.9,418.22
2016,4,9,9,30,4.0,182.0,4.0,20.0,185.0,152.23,117.65
2016,4,9,9,45,6.0,194.0,4.15,20.5,198.5,163.44,126.62
2016,4,9,10,0,8.0,206.0,4.3,21.0,212.0,174.49,134.89
2016,4,9,10,15,27.0,277.5,4.35,21.0,299.0,272.33,211.73
2016,4,9,10,30,46.0,349.0,4.4,21.0,386.0,353.27,273.65
2016,4,9,10,45,33.0,328.5,4.5,21.5,355.5,315.12,243.07
2016,4,9,11,0,20.0,308.0,4.6,22.0,325.0,264.82,203.5
2016,4,9,11,15,10.0,176.5,4.6,22.5,185.0,146.64,111.18
2016,4,9,11,30,0.0,45.0,4.6,23.0,45.0,34.85,22.28
2016,4,9,11,45,0.0,59.0,4.7,23.5,59.0,45.76,30.94
2016,4,9,12,0,0.0,73.0,4.8,24.0,73.0,56.69,39.52
2016,4,9,12,15,5.0,144.0,4.85,24.0,149.0,114.82,85.39
2016,4,9,12,30,10.0,215.0,4.9,24.0,225.0,171.42,129.41
2016,4,9,12,45,27.0,311.5,4.95,24.5,337.0,249.97,189.3
2016,4,9,13,0,44.0,408.0,5.0,25.0,449.0,318.92,240.52
2016,4,9,13,15,440.5,288.5,5.0,25.0,685.0,383.02,283.39
2016,4,9,13,30,837.0,169.0,5.0,25.0,921.0,412.67,293.22
2016,4,9,13,45,829.0,169.0,5.05,25.0,900.0,354.26,242.57
2016,4,9,14,0,821.0,169.0,5.1,25.0,879.0,296.27,193.02
2016,4,9,14,15,587.0,271.5,5.1,25.0,770.5,251.42,165.81
2016,4,9,14,30,353.0,374.0,5.1,25.0,662.0,247.19,174.71
2016,4,9,14,45,565.0,267.5,5.15,25.0,705.0,162.21,116.25
2016,4,9,15,0,777.0,161.0,5.2,25.0,748.0,112.19,87.57
2016,4,9,15,15,761.0,157.0,5.2,24.5,705.5,102.5,79.98
2016,4,9,15,30,745.0,153.0,5.2,24.0,663.0,101.99,79.94
2016,4,9,15,45,725.0,148.0,5.2,24.0,615.0,100.68,79.08
2016,4,9,16,0,705.0,143.0,5.2,24.0,567.0,99.24,78.14
2016,4,9,16,15,677.5,137.5,5.05,23.5,515.0,97.19,76.84
2016,4,9,16,30,650.0,132.0,4.9,23.0,463.0,95.03,75.46
2016,4,9,16,45,616.5,123.0,4.8,23.0,408.5,90.25,71.69
2016,4,9,17,0,583.0,114.0,4.7,23.0,354.0,85.24,67.69
2016,4,9,17,15,532.0,105.0,4.4,22.5,298.5,79.75,63.33
2016,4,9,17,30,481.0,96.0,4.1,22.0,243.0,70.7,55.77
2016,4,9,17,45,412.0,82.5,3.8,21.5,189.5,61.07,47.48
2016,4,9,18,0,343.0,69.0,3.5,21.0,136.0,51.3,38.8
2016,4,9,18,15,239.0,51.0,3.55,20.5,90.5,38.05,26.82
2016,4,9,18,30,135.0,33.0,3.6,20.0,45.0,24.69,13.67
2016,4,9,18,45,67.5,16.5,3.65,20.0,22.5,12.98,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,11.5,3.75,15.5,13.5,36.79,0.0
2016,4,10,6,30,68.0,23.0,3.9,16.0,27.0,111.83,56.38
2016,4,10,6,45,176.0,43.5,4.05,16.5,70.0,266.4,214.55
2016,4,10,7,0,284.0,64.0,4.2,17.0,113.0,392.65,324.51
2016,4,10,7,15,364.5,78.5,4.5,17.5,165.5,489.18,405.74
2016,4,10,7,30,445.0,93.0,4.8,18.0,218.0,588.64,485.53
2016,4,10,7,45,222.5,72.0,5.15,18.5,134.5,341.62,285.22
2016,4,10,8,0,0.0,51.0,5.5,19.0,51.0,39.02,27.11
2016,4,10,8,15,0.0,61.0,5.65,19.5,61.0,46.75,33.47
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,54.51,39.68
2016,4,10,8,45,0.0,81.0,5.95,21.0,81.0,62.29,45.73
2016,4,10,9,0,0.0,91.0,6.1,22.0,91.0,70.09,51.72
2016,4,10,9,15,0.0,98.0,6.1,22.5,98.0,75.83,56.07
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,81.57,60.4
2016,4,10,9,45,0.0,116.5,6.15,23.5,116.5,91.0,67.64
2016,4,10,10,0,0.0,128.0,6.2,24.0,128.0,100.37,74.78
2016,4,10,10,15,3.5,160.0,6.2,24.5,163.0,129.93,97.96
2016,4,10,10,30,7.0,192.0,6.2,25.0,198.0,159.2,120.6
2016,4,10,10,45,8.5,197.5,6.2,25.5,205.0,164.19,124.06
2016,4,10,11,0,10.0,203.0,6.2,26.0,212.0,169.01,127.4
2016,4,10,11,15,27.0,299.0,6.2,26.0,323.5,272.22,206.83
2016,4,10,11,30,44.0,395.0,6.2,26.0,435.0,361.76,274.18
2016,4,10,11,45,36.0,380.0,6.2,26.0,413.0,335.17,253.59
2016,4,10,12,0,28.0,365.0,6.2,26.0,391.0,310.11,234.38
2016,4,10,12,15,17.5,271.0,6.1,25.5,287.5,220.55,166.53
2016,4,10,12,30,7.0,177.0,6.0,25.0,184.0,140.72,105.12
2016,4,10,12,45,7.5,174.5,5.95,25.0,182.0,138.21,103.19
2016,4,10,13,0,8.0,172.0,5.9,25.0,180.0,135.65,101.16
2016,4,10,13,15,4.0,119.5,5.7,24.5,123.5,93.74,68.57
2016,4,10,13,30,0.0,67.0,5.5,24.0,67.0,51.98,35.79
2016,4,10,13,45,0.0,89.5,5.3,24.0,89.5,69.25,49.54
2016,4,10,14,0,0.0,112.0,5.1,24.0,112.0,86.07,62.9
2016,4,10,14,15,8.0,192.5,5.25,24.0,199.5,145.04,109.01
2016,4,10,14,30,16.0,273.0,5.4,24.0,287.0,197.44,149.69
2016,4,10,14,45,26.0,293.5,5.6,24.5,314.5,191.24,145.06
2016,4,10,15,0,36.0,314.0,5.8,25.0,342.0,200.06,159.27
2016,4,10,15,15,26.5,277.5,5.85,25.0,297.5,180.96,144.11
2016,4,10,15,30,17.0,241.0,5.9,25.0,253.0,171.35,136.66
2016,4,10,15,45,13.5,219.0,5.95,25.0,228.0,156.79,125.11
2016,4,10,16,0,10.0,197.0,6.0,25.0,203.0,142.03,113.33
2016,4,10,16,15,5.0,150.0,5.9,24.5,153.0,110.89,87.99
2016,4,10,16,30,0.0,103.0,5.8,24.0,103.0,78.27,61.01
2016,4,10,16,45,0.0,90.0,5.7,24.0,90.0,68.74,53.16
2016,4,10,17,0,0.0,77.0,5.6,24.0,77.0,59.12,45.16
2016,4,10,17,15,193.5,94.0,5.3,23.5,153.5,67.4,52.52
2016,4,10,17,30,387.0,111.0,5.0,23.0,230.0,79.23,62.88
2016,4,10,17,45,308.0,95.5,4.7,23.0,178.0,68.59,53.66
2016,4,10,18,0,229.0,80.0,4.4,23.0,126.0,57.68,43.94
2016,4,10,18,15,150.0,56.5,4.35,22.5,82.5,41.19,29.27
2016,4,10,18,30,71.0,33.0,4.3,22.0,39.0,24.62,13.67
2016,4,10,18,45,35.5,16.5,4.25,21.5,19.5,12.98,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.39,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.75,0.0
2016,4,11,6,45,0.0,3.0,3.95,19.5,3.0,2.27,0.0
2016,4,11,7,0,0.0,5.0,4.0,20.0,5.0,3.78,0.0
2016,4,11,7,15,0.0,7.5,4.25,20.5,7.5,5.68,0.0
2016,4,11,7,30,0.0,10.0,4.5,21.0,10.0,7.59,0.72
2016,4,11,7,45,24.5,82.0,4.8,21.5,91.5,99.78,78.62
2016,4,11,8,0,49.0,154.0,5.1,22.0,173.0,210.53,169.3
2016,4,11,8,15,185.0,174.5,5.1,22.5,263.0,387.37,313.61
2016,4,11,8,30,321.0,195.0,5.1,23.0,353.0,567.95,453.49
2016,4,11,8,45,243.5,231.0,5.1,24.0,358.5,526.86,415.53
2016,4,11,9,0,166.0,267.0,5.1,25.0,364.0,458.46,358.47
2016,4,11,9,15,281.0,271.0,4.95,25.5,452.0,593.19,459.8
2016,4,11,9,30,396.0,275.0,4.8,26.0,540.0,700.95,537.23
2016,4,11,9,45,383.5,300.0,4.7,26.5,570.5,702.26,533.8
2016,4,11,10,0,371.0,325.0,4.6,27.0,601.0,701.11,529.3
2016,4,11,10,15,591.5,239.0,4.35,27.5,705.0,833.13,623.3
2016,4,11,10,30,812.0,153.0,4.1,28.0,809.0,920.28,680.2
2016,4,11,10,45,834.0,147.5,3.9,28.5,843.0,904.16,665.38
2016,4,11,11,0,856.0,142.0,3.7,29.0,877.0,871.15,640.18
2016,4,11,11,15,862.5,143.5,3.45,29.0,900.5,840.97,618.17
2016,4,11,11,30,869.0,145.0,3.2,29.0,924.0,807.39,593.93
2016,4,11,11,45,881.0,140.5,3.0,29.5,941.0,769.93,564.71
2016,4,11,12,0,893.0,136.0,2.8,30.0,958.0,729.2,532.92
2016,4,11,12,15,895.5,136.5,2.65,30.0,964.0,682.91,497.99
2016,4,11,12,30,898.0,137.0,2.5,30.0,970.0,634.33,460.69
2016,4,11,12,45,904.0,133.0,2.45,30.5,969.5,582.56,419.78
2016,4,11,13,0,910.0,129.0,2.4,31.0,969.0,528.77,376.34
2016,4,11,13,15,659.5,262.5,2.35,31.0,867.5,453.62,320.14
2016,4,11,13,30,409.0,396.0,2.3,31.0,766.0,407.08,287.0
2016,4,11,13,45,659.0,257.5,2.3,31.5,837.5,353.58,238.25
2016,4,11,14,0,909.0,119.0,2.3,32.0,909.0,293.85,181.14
2016,4,11,14,15,903.0,117.5,2.25,31.5,880.5,232.95,133.92
2016,4,11,14,30,897.0,116.0,2.2,31.0,852.0,172.43,94.25
2016,4,11,14,45,888.0,114.5,2.2,31.0,816.5,112.32,70.9
2016,4,11,15,0,879.0,113.0,2.2,31.0,781.0,97.86,73.77
2016,4,11,15,15,866.5,110.5,2.15,31.0,738.0,96.7,73.02
2016,4,11,15,30,854.0,108.0,2.1,31.0,695.0,86.22,64.76
2016,4,11,15,45,844.0,102.5,2.05,31.0,648.0,83.55,62.8
2016,4,11,16,0,834.0,97.0,2.0,31.0,601.0,80.65,60.64
2016,4,11,16,15,811.5,93.0,1.85,30.5,547.5,78.21,58.99
2016,4,11,16,30,789.0,89.0,1.7,30.0,494.0,75.65,57.24
2016,4,11,16,45,761.5,83.5,1.55,29.5,438.0,71.8,54.41
2016,4,11,17,0,734.0,78.0,1.4,29.0,382.0,67.81,51.41
2016,4,11,17,15,689.5,72.5,1.2,28.0,324.0,58.57,44.04
2016,4,11,17,30,645.0,67.0,1.0,27.0,266.0,54.41,40.81
2016,4,11,17,45,576.0,59.5,0.8,26.5,209.5,48.47,35.81
2016,4,11,18,0,507.0,52.0,0.6,26.0,153.0,42.55,30.62
2016,4,11,18,15,392.0,40.5,0.5,25.5,103.5,33.13,22.22
2016,4,11,18,30,277.0,29.0,0.4,25.0,54.0,23.77,13.02
2016,4,11,18,45,138.5,14.5,0.35,25.0,27.0,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.5,12.5,3.7,13.0,17.0,64.28,0.0
2016,4,12,6,30,133.0,25.0,3.7,13.0,34.0,192.73,125.5
2016,4,12,6,45,238.0,43.0,3.75,13.5,78.0,318.74,261.92
2016,4,12,7,0,343.0,61.0,3.8,14.0,122.0,441.37,368.15
2016,4,12,7,15,171.5,32.5,3.7,14.5,63.0,229.1,194.08
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.03,0.0
2016,4,12,7,45,22.0,79.0,3.5,15.5,88.0,93.63,75.17
2016,4,12,8,0,44.0,154.0,3.4,16.0,172.0,204.84,167.86
2016,4,12,8,15,73.0,184.0,3.45,16.5,218.5,264.48,216.31
2016,4,12,8,30,102.0,214.0,3.5,17.0,265.0,323.16,262.84
2016,4,12,8,45,57.5,208.5,3.6,17.5,238.0,262.58,211.36
2016,4,12,9,0,13.0,203.0,3.7,18.0,211.0,185.6,146.88
2016,4,12,9,15,6.5,175.0,3.7,18.5,179.0,149.71,117.14
2016,4,12,9,30,0.0,147.0,3.7,19.0,147.0,117.1,90.06
2016,4,12,9,45,0.0,139.0,3.7,19.5,139.0,109.77,83.77
2016,4,12,10,0,0.0,131.0,3.7,20.0,131.0,102.83,77.84
2016,4,12,10,15,0.0,129.0,3.65,20.0,129.0,101.05,76.25
2016,4,12,10,30,0.0,127.0,3.6,20.0,127.0,99.33,74.72
2016,4,12,10,45,0.0,112.0,3.55,20.5,112.0,87.25,64.8
2016,4,12,11,0,0.0,97.0,3.5,21.0,97.0,75.37,55.11
2016,4,12,11,15,8.0,192.0,3.5,21.0,199.0,157.46,120.32
2016,4,12,11,30,16.0,287.0,3.5,21.0,301.0,238.89,183.49
2016,4,12,11,45,16.0,292.0,3.5,21.5,306.5,240.55,184.03
2016,4,12,12,0,16.0,297.0,3.5,22.0,312.0,242.04,184.64
2016,4,12,12,15,14.5,273.5,3.5,22.0,287.5,220.56,168.02
2016,4,12,12,30,13.0,250.0,3.5,22.0,263.0,199.73,151.92
2016,4,12,12,45,17.5,296.0,3.55,22.5,312.5,234.35,178.16
2016,4,12,13,0,22.0,342.0,3.6,23.0,362.0,266.82,202.3
2016,4,12,13,15,37.0,378.0,3.65,23.0,412.0,286.9,217.11
2016,4,12,13,30,52.0,414.0,3.7,23.0,462.0,306.46,231.26
2016,4,12,13,45,70.0,419.5,3.75,23.0,482.0,304.61,228.99
2016,4,12,14,0,88.0,425.0,3.8,23.0,502.0,299.79,224.36
2016,4,12,14,15,85.0,409.0,3.85,23.0,481.5,277.26,207.38
2016,4,12,14,30,82.0,393.0,3.9,23.0,461.0,255.54,191.76
2016,4,12,14,45,47.5,318.0,4.0,23.5,357.0,204.99,155.45
2016,4,12,15,0,13.0,243.0,4.1,24.0,253.0,174.17,138.43
2016,4,12,15,15,6.5,159.0,4.1,23.5,164.0,118.83,93.67
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,57.8,43.21
2016,4,12,15,45,0.0,111.5,4.1,23.0,111.5,85.1,66.32
2016,4,12,16,0,0.0,148.0,4.1,23.0,148.0,110.08,87.46
2016,4,12,16,15,0.0,88.5,4.05,22.5,88.5,68.13,52.51
2016,4,12,16,30,0.0,29.0,4.0,22.0,29.0,22.17,13.47
2016,4,12,16,45,0.0,73.5,3.95,22.0,73.5,56.43,43.07
2016,4,12,17,0,0.0,118.0,3.9,22.0,118.0,87.26,69.67
2016,4,12,17,15,0.0,99.5,3.75,21.5,99.5,74.08,58.68
2016,4,12,17,30,0.0,81.0,3.6,21.0,81.0,60.78,47.4
2016,4,12,17,45,0.0,63.0,3.45,20.5,63.0,47.69,36.08
2016,4,12,18,0,0.0,45.0,3.3,20.0,45.0,34.44,24.39
2016,4,12,18,15,0.0,30.0,3.5,19.5,30.0,22.9,14.06
2016,4,12,18,30,0.0,15.0,3.7,19.0,15.0,11.4,3.56
2016,4,12,18,45,0.0,7.5,3.95,18.5,7.5,5.9,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,2.7,14.0,7.5,5.9,0.0
2016,4,13,6,30,0.0,15.0,2.8,14.0,15.0,11.41,2.37
2016,4,13,6,45,0.0,32.5,2.9,14.5,32.5,25.25,15.35
2016,4,13,7,0,0.0,50.0,3.0,15.0,50.0,41.82,29.81
