Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,15,0.0,71.5,3.0,15.0,71.5,62.43,47.63
2016,4,13,7,30,0.0,93.0,3.0,15.0,93.0,82.11,64.42
2016,4,13,7,45,0.0,89.5,3.0,15.5,89.5,73.4,56.84
2016,4,13,8,0,0.0,86.0,3.0,16.0,86.0,67.73,51.78
2016,4,13,8,15,0.0,90.5,2.95,16.5,90.5,70.75,54.01
2016,4,13,8,30,0.0,95.0,2.9,17.0,95.0,74.03,56.41
2016,4,13,8,45,2.0,136.0,2.85,17.5,137.5,112.25,87.64
2016,4,13,9,0,4.0,177.0,2.8,18.0,180.0,150.98,118.62
2016,4,13,9,15,4.5,182.0,2.75,18.0,185.5,154.04,120.64
2016,4,13,9,30,5.0,187.0,2.7,18.0,191.0,157.38,122.96
2016,4,13,9,45,4.5,179.0,2.65,18.5,182.5,148.49,115.26
2016,4,13,10,0,4.0,171.0,2.6,19.0,174.0,140.22,108.15
2016,4,13,10,15,5.0,175.0,2.6,19.0,179.0,143.83,110.85
2016,4,13,10,30,6.0,179.0,2.6,19.0,184.0,147.4,113.5
2016,4,13,10,45,26.0,280.5,2.6,19.5,303.0,264.17,204.88
2016,4,13,11,0,46.0,382.0,2.6,20.0,422.0,367.81,282.76
2016,4,13,11,15,35.5,364.5,2.6,20.5,395.5,335.87,257.18
2016,4,13,11,30,25.0,347.0,2.6,21.0,369.0,305.86,233.65
2016,4,13,11,45,13.0,242.0,2.6,21.5,253.5,198.76,151.34
2016,4,13,12,0,1.0,137.0,2.6,22.0,138.0,107.16,79.67
2016,4,13,12,15,6.0,178.5,2.65,22.0,184.0,142.1,107.23
2016,4,13,12,30,11.0,220.0,2.7,22.0,230.0,175.82,133.37
2016,4,13,12,45,5.5,167.0,2.75,22.5,172.0,131.48,98.55
2016,4,13,13,0,0.0,114.0,2.8,23.0,114.0,88.06,64.4
2016,4,13,13,15,1.0,129.5,2.8,23.0,130.5,100.04,73.89
2016,4,13,13,30,2.0,145.0,2.8,23.0,147.0,111.67,83.03
2016,4,13,13,45,2.0,144.5,2.8,23.0,146.5,110.89,82.45
2016,4,13,14,0,2.0,144.0,2.8,23.0,146.0,110.11,81.91
2016,4,13,14,15,74.0,278.0,2.75,23.0,339.5,203.0,151.17
2016,4,13,14,30,146.0,412.0,2.7,23.0,533.0,256.93,190.0
2016,4,13,14,45,107.5,381.5,2.65,23.0,468.0,238.21,179.93
2016,4,13,15,0,69.0,351.0,2.6,23.0,403.0,218.68,174.46
2016,4,13,15,15,455.0,230.5,2.5,23.0,547.5,135.36,107.21
2016,4,13,15,30,841.0,110.0,2.4,23.0,692.0,86.93,67.52
2016,4,13,15,45,615.0,176.5,2.35,23.0,586.0,114.32,90.58
2016,4,13,16,0,389.0,243.0,2.3,23.0,480.0,154.55,124.13
2016,4,13,16,15,578.0,168.5,2.2,22.5,485.5,113.17,90.29
2016,4,13,16,30,767.0,94.0,2.1,22.0,491.0,78.59,61.67
2016,4,13,16,45,736.5,89.0,2.05,22.0,435.0,75.23,59.08
2016,4,13,17,0,706.0,84.0,2.0,22.0,379.0,66.24,51.62
2016,4,13,17,15,661.0,77.5,1.8,21.5,322.0,61.61,47.92
2016,4,13,17,30,616.0,71.0,1.6,21.0,265.0,56.91,44.05
2016,4,13,17,45,548.5,63.0,1.4,20.5,209.0,50.77,38.78
2016,4,13,18,0,481.0,55.0,1.2,20.0,153.0,44.63,33.29
2016,4,13,18,15,372.0,43.0,1.15,19.0,104.5,34.98,24.54
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,25.33,15.05
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.58,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,13.0,2.3,12.5,22.0,105.51,0.0
2016,4,14,6,30,232.0,26.0,2.5,13.0,44.0,287.17,207.34
2016,4,14,6,45,354.0,38.5,2.75,13.5,91.5,418.86,342.63
2016,4,14,7,0,476.0,51.0,3.0,14.0,139.0,555.2,457.27
2016,4,14,7,15,238.0,60.0,3.0,14.5,104.0,340.49,286.37
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,54.74,41.01
2016,4,14,7,45,0.0,86.5,3.0,16.0,86.5,70.09,53.94
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,85.21,66.19
2016,4,14,8,15,0.0,111.5,3.0,17.5,111.5,90.34,70.05
2016,4,14,8,30,0.0,119.0,3.0,18.0,119.0,95.78,74.11
2016,4,14,8,45,3.0,152.0,3.05,18.5,154.0,128.21,100.32
2016,4,14,9,0,6.0,185.0,3.1,19.0,189.0,160.51,125.91
2016,4,14,9,15,10.5,208.5,3.05,19.5,215.5,184.83,144.78
2016,4,14,9,30,15.0,232.0,3.0,20.0,242.0,208.71,163.04
2016,4,14,9,45,17.0,251.0,2.95,20.5,263.0,225.46,175.37
2016,4,14,10,0,19.0,270.0,2.9,21.0,284.0,241.84,187.3
2016,4,14,10,15,59.5,333.5,2.85,21.5,381.5,356.91,275.55
2016,4,14,10,30,100.0,397.0,2.8,22.0,479.0,448.37,342.88
2016,4,14,10,45,221.0,402.0,2.8,22.5,591.0,567.8,431.01
2016,4,14,11,0,342.0,407.0,2.8,23.0,703.0,674.75,506.62
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,783.0,586.81
2016,4,14,11,30,943.0,111.0,2.8,23.0,963.0,837.11,626.37
2016,4,14,11,45,934.0,119.0,2.8,23.5,973.5,792.22,592.78
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,744.89,556.52
2016,4,14,12,15,925.5,127.0,2.75,24.0,989.0,695.71,519.29
2016,4,14,12,30,926.0,127.0,2.7,24.0,994.0,644.42,479.61
2016,4,14,12,45,925.5,126.5,2.7,24.5,990.0,590.39,436.19
2016,4,14,13,0,925.0,126.0,2.7,25.0,986.0,534.85,390.49
2016,4,14,13,15,922.0,125.5,2.65,25.0,973.0,476.97,342.46
2016,4,14,13,30,919.0,125.0,2.6,25.0,960.0,418.28,292.59
2016,4,14,13,45,914.0,124.0,2.6,25.0,939.0,358.07,240.95
2016,4,14,14,0,909.0,123.0,2.6,25.0,918.0,297.71,189.55
2016,4,14,14,15,902.0,121.5,2.55,25.0,888.5,236.76,140.54
2016,4,14,14,30,895.0,120.0,2.5,25.0,859.0,176.32,99.3
2016,4,14,14,45,886.0,117.5,2.5,25.0,823.0,115.98,74.04
2016,4,14,15,0,877.0,115.0,2.5,25.0,787.0,98.72,76.34
2016,4,14,15,15,864.0,112.5,2.5,24.5,743.5,97.61,75.78
2016,4,14,15,30,851.0,110.0,2.5,24.0,700.0,87.17,67.48
2016,4,14,15,45,834.5,106.5,2.5,24.0,651.5,85.65,66.43
2016,4,14,16,0,818.0,103.0,2.5,24.0,603.0,84.01,65.27
2016,4,14,16,15,795.0,99.5,2.45,23.5,550.0,82.08,64.02
2016,4,14,16,30,772.0,96.0,2.4,23.0,497.0,80.07,62.7
2016,4,14,16,45,741.0,91.0,2.4,23.0,440.5,76.74,60.12
2016,4,14,17,0,710.0,86.0,2.4,23.0,384.0,67.65,52.6
2016,4,14,17,15,665.5,79.5,2.2,22.0,326.5,63.07,49.07
2016,4,14,17,30,621.0,73.0,2.0,21.0,269.0,58.42,45.36
2016,4,14,17,45,553.5,65.0,1.8,20.5,213.0,52.32,40.13
2016,4,14,18,0,486.0,57.0,1.6,20.0,157.0,46.23,34.68
2016,4,14,18,15,377.5,44.5,1.6,19.0,107.5,36.21,25.61
2016,4,14,18,30,269.0,32.0,1.6,18.0,58.0,26.16,15.85
2016,4,14,18,45,134.5,16.0,1.6,17.5,29.0,12.25,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,86.5,15.0,1.25,12.5,22.0,82.96,0.0
2016,4,15,6,30,173.0,30.0,1.5,13.0,44.0,243.36,179.85
2016,4,15,6,45,276.0,46.5,1.75,14.0,89.5,357.0,292.2
2016,4,15,7,0,379.0,63.0,2.0,15.0,135.0,477.07,392.42
2016,4,15,7,15,189.5,59.0,2.05,15.5,95.0,268.0,224.75
2016,4,15,7,30,0.0,55.0,2.1,16.0,55.0,42.11,30.17
2016,4,15,7,45,0.0,79.0,2.2,17.0,79.0,62.41,47.26
2016,4,15,8,0,0.0,103.0,2.3,18.0,103.0,84.03,64.92
2016,4,15,8,15,27.5,155.5,2.25,18.5,169.5,180.51,144.81
2016,4,15,8,30,55.0,208.0,2.2,19.0,236.0,266.08,212.98
2016,4,15,8,45,90.5,240.5,2.2,19.5,292.5,333.49,265.31
2016,4,15,9,0,126.0,273.0,2.2,20.0,349.0,423.44,333.0
2016,4,15,9,15,137.0,298.5,2.2,20.5,387.0,454.46,354.12
2016,4,15,9,30,148.0,324.0,2.2,21.0,425.0,483.82,373.99
2016,4,15,9,45,496.5,224.5,2.25,21.5,595.0,756.78,577.54
2016,4,15,10,0,845.0,125.0,2.3,22.0,765.0,974.71,723.03
2016,4,15,10,15,855.5,127.5,2.35,22.5,802.0,963.18,710.91
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,934.47,690.01
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,913.03,674.2
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,887.79,655.9
2016,4,15,11,15,893.0,130.0,2.55,24.0,923.0,855.17,633.99
2016,4,15,11,30,898.0,131.0,2.6,24.0,945.0,819.22,609.82
2016,4,15,11,45,896.5,134.5,2.7,24.5,957.5,777.29,579.26
2016,4,15,12,0,895.0,138.0,2.8,25.0,970.0,732.76,545.77
2016,4,15,12,15,896.0,138.0,2.85,25.5,974.5,685.03,509.13
2016,4,15,12,30,897.0,138.0,2.9,26.0,979.0,635.23,470.15
2016,4,15,12,45,896.5,137.5,3.0,26.5,975.0,582.48,428.21
2016,4,15,13,0,896.0,137.0,3.1,27.0,971.0,528.31,384.01
2016,4,15,13,15,892.5,136.5,3.2,27.0,958.5,471.67,337.47
2016,4,15,13,30,889.0,136.0,3.3,27.0,946.0,414.35,289.13
2016,4,15,13,45,883.5,135.0,3.4,27.0,925.0,355.64,239.02
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,296.88,189.2
2016,4,15,14,15,870.5,132.5,3.55,27.0,875.0,237.64,141.74
2016,4,15,14,30,863.0,131.0,3.6,27.0,846.0,178.98,101.77
2016,4,15,14,45,855.0,127.5,3.7,27.0,810.0,120.1,76.66
2016,4,15,15,0,847.0,124.0,3.8,27.0,774.0,92.44,70.64
2016,4,15,15,15,833.0,121.0,3.8,26.5,731.0,91.78,70.43
2016,4,15,15,30,819.0,118.0,3.8,26.0,688.0,91.0,70.12
2016,4,15,15,45,798.5,116.0,3.85,26.0,639.0,90.56,69.97
2016,4,15,16,0,778.0,114.0,3.9,26.0,590.0,90.1,69.81
2016,4,15,16,15,754.0,109.5,3.9,25.5,537.5,87.82,68.3
2016,4,15,16,30,730.0,105.0,3.9,25.0,485.0,78.77,61.11
2016,4,15,16,45,694.5,100.0,3.9,25.0,429.0,75.85,58.89
2016,4,15,17,0,659.0,95.0,3.9,25.0,373.0,72.87,56.6
2016,4,15,17,15,613.5,88.0,3.65,24.0,317.0,68.26,53.1
2016,4,15,17,30,568.0,81.0,3.4,23.0,261.0,63.58,49.41
2016,4,15,17,45,498.0,71.5,3.15,22.5,206.0,56.64,43.51
2016,4,15,18,0,428.0,62.0,2.9,22.0,151.0,49.65,37.32
2016,4,15,18,15,326.5,47.5,2.85,21.0,103.5,36.19,25.38
2016,4,15,18,30,225.0,33.0,2.8,20.0,56.0,25.12,14.93
2016,4,15,18,45,112.5,16.5,2.8,19.5,28.0,12.58,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.5,3.55,16.0,18.5,40.62,0.0
2016,4,16,6,30,69.0,31.0,3.7,16.0,37.0,133.27,97.82
2016,4,16,6,45,151.0,54.5,3.85,16.5,80.5,239.38,195.75
2016,4,16,7,0,233.0,78.0,4.0,17.0,124.0,346.33,287.89
2016,4,16,7,15,298.5,96.5,4.2,17.5,174.5,431.38,359.17
2016,4,16,7,30,364.0,115.0,4.4,18.0,225.0,540.71,446.22
2016,4,16,7,45,182.0,93.5,4.6,18.5,148.5,306.22,254.52
2016,4,16,8,0,0.0,72.0,4.8,19.0,72.0,55.26,40.62
2016,4,16,8,15,0.0,81.5,5.05,19.5,81.5,62.64,46.6
2016,4,16,8,30,0.0,91.0,5.3,20.0,91.0,70.42,52.73
2016,4,16,8,45,0.0,95.5,5.55,20.5,95.5,73.97,55.32
2016,4,16,9,0,0.0,100.0,5.8,21.0,100.0,77.57,57.94
2016,4,16,9,15,0.5,129.5,5.85,21.5,130.5,102.92,78.15
2016,4,16,9,30,1.0,159.0,5.9,22.0,161.0,128.36,98.15
2016,4,16,9,45,4.5,181.0,6.0,22.5,185.0,150.08,115.1
2016,4,16,10,0,8.0,203.0,6.1,23.0,209.0,171.46,131.59
2016,4,16,10,15,7.5,195.0,6.1,23.5,201.0,162.98,124.37
2016,4,16,10,30,7.0,187.0,6.1,24.0,193.0,154.91,117.56
2016,4,16,10,45,7.0,185.0,6.15,24.5,191.5,152.49,115.25
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,150.14,113.02
2016,4,16,11,15,5.5,168.5,6.2,25.0,174.0,136.59,102.28
2016,4,16,11,30,4.0,154.0,6.2,25.0,158.0,123.39,91.84
2016,4,16,11,45,2.0,140.0,6.25,25.5,142.0,110.51,81.49
2016,4,16,12,0,0.0,126.0,6.3,26.0,126.0,97.94,71.43
2016,4,16,12,15,2.0,138.5,6.25,26.0,140.0,108.7,79.84
2016,4,16,12,30,4.0,151.0,6.2,26.0,154.0,119.1,87.93
2016,4,16,12,45,7.5,184.5,6.2,26.0,191.5,145.79,108.61
2016,4,16,13,0,11.0,218.0,6.2,26.0,229.0,171.38,128.29
2016,4,16,13,15,7.0,182.0,6.2,26.0,189.0,141.72,105.38
2016,4,16,13,30,3.0,146.0,6.2,26.0,149.0,112.78,83.0
2016,4,16,13,45,5.5,167.0,6.25,26.0,172.0,128.41,95.15
2016,4,16,14,0,8.0,188.0,6.3,26.0,195.0,143.21,106.61
2016,4,16,14,15,13.0,239.5,6.3,25.5,250.5,178.2,133.84
2016,4,16,14,30,18.0,291.0,6.3,25.0,306.0,209.37,158.26
2016,4,16,14,45,9.0,205.0,6.3,25.0,212.5,150.75,113.51
2016,4,16,15,0,0.0,119.0,6.3,25.0,119.0,90.79,69.92
2016,4,16,15,15,5.5,170.5,6.2,24.5,174.5,126.65,99.91
2016,4,16,15,30,11.0,222.0,6.1,24.0,230.0,159.75,127.64
2016,4,16,15,45,11.5,213.5,6.1,24.0,221.0,153.6,122.9
2016,4,16,16,0,12.0,205.0,6.1,24.0,212.0,147.33,118.09
2016,4,16,16,15,89.0,218.0,5.9,23.5,265.0,148.04,119.31
2016,4,16,16,30,166.0,231.0,5.7,23.0,318.0,149.49,121.18
2016,4,16,16,45,83.0,148.0,5.55,23.0,191.5,102.44,81.95
2016,4,16,17,0,0.0,65.0,5.4,23.0,65.0,49.84,37.34
2016,4,16,17,15,0.0,55.0,5.2,22.5,55.0,42.1,30.89
2016,4,16,17,30,0.0,45.0,5.0,22.0,45.0,34.39,24.33
2016,4,16,17,45,147.5,61.5,4.85,22.0,92.5,45.56,34.02
2016,4,16,18,0,295.0,78.0,4.7,22.0,140.0,56.98,43.64
2016,4,16,18,15,209.0,58.0,4.65,21.5,95.5,42.79,30.96
2016,4,16,18,30,123.0,38.0,4.6,21.0,51.0,28.24,17.48
2016,4,16,18,45,61.5,19.0,4.6,20.5,25.5,14.36,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,3.54,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,6.82,0.0
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,16.74,8.15
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,26.71,16.68
2016,4,17,7,15,0.0,50.5,3.65,20.0,50.5,38.65,26.84
2016,4,17,7,30,0.0,66.0,3.8,20.0,66.0,51.24,37.41
2016,4,17,7,45,0.0,75.0,4.0,20.5,75.0,58.32,43.15
2016,4,17,8,0,0.0,84.0,4.2,21.0,84.0,65.52,48.86
2016,4,17,8,15,0.0,94.5,4.35,21.5,94.5,74.14,55.65
2016,4,17,8,30,0.0,105.0,4.5,22.0,105.0,82.75,62.33
2016,4,17,8,45,0.0,117.5,4.7,22.5,117.5,93.11,70.36
2016,4,17,9,0,0.0,130.0,4.9,23.0,130.0,103.42,78.25
2016,4,17,9,15,99.5,237.5,4.95,23.0,306.5,346.51,273.05
2016,4,17,9,30,199.0,345.0,5.0,23.0,483.0,557.62,433.25
2016,4,17,9,45,214.0,356.0,5.05,23.5,513.0,571.79,441.33
2016,4,17,10,0,229.0,367.0,5.1,24.0,543.0,584.67,449.18
2016,4,17,10,15,229.5,387.0,5.05,24.0,570.0,591.34,452.55
2016,4,17,10,30,230.0,407.0,5.0,24.0,597.0,596.22,454.7
2016,4,17,10,45,237.0,419.5,5.0,24.0,621.0,597.91,454.99
2016,4,17,11,0,244.0,432.0,5.0,24.0,645.0,597.7,453.94
2016,4,17,11,15,129.5,354.5,4.95,24.0,467.5,417.55,318.88
2016,4,17,11,30,15.0,277.0,4.9,24.0,290.0,229.95,174.44
2016,4,17,11,45,70.0,377.5,4.85,24.0,443.0,357.25,272.12
2016,4,17,12,0,125.0,478.0,4.8,24.0,596.0,471.37,356.38
2016,4,17,12,15,74.5,417.5,4.7,24.0,488.0,372.37,281.73
2016,4,17,12,30,24.0,357.0,4.6,24.0,380.0,286.56,216.77
2016,4,17,12,45,12.0,245.5,4.55,24.0,257.0,193.97,146.31
2016,4,17,13,0,0.0,134.0,4.5,24.0,134.0,103.24,76.03
2016,4,17,13,15,9.0,224.0,4.5,24.0,232.5,173.4,130.64
2016,4,17,13,30,18.0,314.0,4.5,24.0,331.0,238.49,180.3
2016,4,17,13,45,9.0,175.5,4.5,24.0,184.0,135.65,101.19
2016,4,17,14,0,0.0,37.0,4.5,24.0,37.0,28.62,17.23
2016,4,17,14,15,0.0,50.0,4.5,23.5,50.0,38.67,25.37
2016,4,17,14,30,0.0,63.0,4.5,23.0,63.0,48.72,33.52
2016,4,17,14,45,2.5,119.0,4.55,23.0,121.0,90.99,67.28
2016,4,17,15,0,5.0,175.0,4.6,23.0,179.0,129.94,102.87
2016,4,17,15,15,2.5,162.5,4.7,22.5,164.5,121.15,96.0
2016,4,17,15,30,0.0,150.0,4.8,22.0,150.0,112.28,89.06
2016,4,17,15,45,0.0,82.0,4.95,22.0,82.0,63.19,48.06
2016,4,17,16,0,0.0,14.0,5.1,22.0,14.0,10.71,3.52
2016,4,17,16,15,0.0,48.5,5.05,21.5,48.5,37.2,26.32
2016,4,17,16,30,0.0,83.0,5.0,21.0,83.0,63.83,49.37
2016,4,17,16,45,0.0,59.0,5.0,21.0,59.0,45.23,33.53
2016,4,17,17,0,0.0,35.0,5.0,21.0,35.0,26.73,17.63
2016,4,17,17,15,0.0,29.5,4.85,20.5,29.5,22.5,14.05
2016,4,17,17,30,0.0,24.0,4.7,20.0,24.0,18.27,10.42
2016,4,17,17,45,0.0,19.0,4.55,20.0,19.0,14.44,7.05
2016,4,17,18,0,0.0,14.0,4.4,20.0,14.0,10.63,3.65
2016,4,17,18,15,0.0,9.0,4.25,20.0,9.0,6.82,0.23
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.02,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.51,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,16.0,1.0,0.75,0.0
2016,4,18,6,30,0.0,2.0,2.9,16.0,2.0,1.51,0.0
2016,4,18,6,45,0.0,4.0,3.05,16.0,4.0,3.02,0.0
2016,4,18,7,0,0.0,6.0,3.2,16.0,6.0,4.54,0.0
2016,4,18,7,15,0.0,8.5,3.3,16.5,8.5,6.45,0.0
2016,4,18,7,30,0.0,11.0,3.4,17.0,11.0,8.36,1.47
2016,4,18,7,45,0.0,36.5,3.5,17.5,36.5,27.86,18.0
2016,4,18,8,0,0.0,62.0,3.6,18.0,62.0,47.52,34.41
2016,4,18,8,15,0.0,55.0,3.6,18.5,55.0,42.14,29.69
2016,4,18,8,30,0.0,48.0,3.6,19.0,48.0,36.77,25.04
2016,4,18,8,45,0.0,40.0,3.6,19.5,40.0,30.65,19.8
2016,4,18,9,0,0.0,32.0,3.6,20.0,32.0,24.52,14.63
2016,4,18,9,15,0.0,26.0,3.7,20.0,26.0,19.94,10.79
2016,4,18,9,30,0.0,20.0,3.8,20.0,20.0,15.35,6.97
2016,4,18,9,45,0.0,36.5,3.9,20.5,36.5,28.08,17.33
2016,4,18,10,0,0.0,53.0,4.0,21.0,53.0,40.86,27.61
2016,4,18,10,15,91.0,233.0,3.75,21.0,308.5,307.54,241.33
2016,4,18,10,30,182.0,413.0,3.5,21.0,564.0,557.85,428.2
2016,4,18,10,45,178.5,429.0,3.3,21.5,581.5,554.78,422.3
2016,4,18,11,0,175.0,445.0,3.1,22.0,599.0,550.45,416.84
2016,4,18,11,15,134.0,449.0,3.05,22.0,568.5,503.71,381.2
2016,4,18,11,30,93.0,453.0,3.0,22.0,538.0,448.03,339.21
2016,4,18,11,45,57.0,396.5,2.95,22.5,449.5,363.18,275.26
2016,4,18,12,0,21.0,340.0,2.9,23.0,361.0,278.88,211.1
2016,4,18,12,15,17.5,305.0,2.9,23.0,322.5,246.56,186.75
2016,4,18,12,30,14.0,270.0,2.9,23.0,284.0,215.43,163.01
2016,4,18,12,45,56.5,370.5,2.95,23.0,424.0,307.68,232.89
2016,4,18,13,0,99.0,471.0,3.0,23.0,564.0,386.93,290.74
2016,4,18,13,15,54.5,341.0,2.95,23.0,392.5,269.57,203.04
2016,4,18,13,30,10.0,211.0,2.9,23.0,221.0,162.91,122.46
2016,4,18,13,45,89.0,329.5,2.85,23.0,409.0,248.68,186.01
2016,4,18,14,0,168.0,448.0,2.8,23.0,597.0,318.99,235.11
2016,4,18,14,15,153.5,432.0,2.65,23.0,564.0,287.72,211.46
2016,4,18,14,30,139.0,416.0,2.5,23.0,531.0,258.84,191.14
2016,4,18,14,45,73.0,308.5,2.35,23.0,369.0,202.33,152.51
2016,4,18,15,0,7.0,201.0,2.2,23.0,207.0,147.31,116.63
2016,4,18,15,15,3.5,149.5,2.05,22.5,152.5,112.28,88.41
2016,4,18,15,30,0.0,98.0,1.9,22.0,98.0,75.5,58.2
2016,4,18,15,45,0.0,94.5,1.8,22.0,94.5,72.88,56.21
2016,4,18,16,0,0.0,91.0,1.7,22.0,91.0,70.13,54.07
2016,4,18,16,15,86.5,161.5,1.6,21.5,207.5,110.72,88.61
2016,4,18,16,30,173.0,232.0,1.5,21.0,324.0,150.24,122.13
2016,4,18,16,45,124.0,204.0,1.45,21.0,266.0,133.89,108.79
2016,4,18,17,0,75.0,176.0,1.4,21.0,208.0,120.23,97.69
2016,4,18,17,15,66.0,151.5,1.25,20.5,177.0,104.7,85.01
2016,4,18,17,30,57.0,127.0,1.1,20.0,146.0,88.87,71.8
2016,4,18,17,45,44.5,102.5,1.0,20.0,115.5,72.69,57.85
2016,4,18,18,0,32.0,78.0,0.9,20.0,85.0,56.22,43.37
2016,4,18,18,15,16.0,55.5,0.85,19.5,59.0,40.65,29.49
2016,4,18,18,30,0.0,33.0,0.8,19.0,33.0,24.73,14.98
2016,4,18,18,45,0.0,16.5,0.75,19.0,16.5,12.59,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,17.0,24.0,90.37,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,48.0,184.72,142.6
2016,4,19,6,45,211.0,56.0,1.85,17.5,93.0,312.96,254.75
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,425.11,348.54
2016,4,19,7,15,161.5,95.0,2.05,18.0,129.5,297.15,244.7
2016,4,19,7,30,21.0,114.0,2.0,18.0,121.0,125.51,100.31
2016,4,19,7,45,10.5,119.0,2.0,18.5,122.5,114.32,90.48
2016,4,19,8,0,0.0,124.0,2.0,19.0,124.0,104.76,81.62
2016,4,19,8,15,0.0,137.0,1.95,19.5,137.0,114.75,89.31
2016,4,19,8,30,0.0,150.0,1.9,20.0,150.0,124.84,96.93
2016,4,19,8,45,1.5,161.5,1.85,20.5,162.5,135.08,104.65
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,145.39,112.34
2016,4,19,9,15,1.5,118.5,1.75,21.0,119.5,94.47,71.23
2016,4,19,9,30,0.0,64.0,1.7,21.0,64.0,49.29,34.58
2016,4,19,9,45,6.5,154.5,1.7,21.5,159.5,129.14,98.64
2016,4,19,10,0,13.0,245.0,1.7,22.0,255.0,213.0,163.61
2016,4,19,10,15,28.5,302.5,1.7,22.5,326.0,296.18,226.38
2016,4,19,10,30,44.0,360.0,1.7,23.0,397.0,359.74,272.73
2016,4,19,10,45,47.0,378.0,1.7,23.5,418.5,371.82,280.28
2016,4,19,11,0,50.0,396.0,1.7,24.0,440.0,382.84,287.27
2016,4,19,11,15,38.0,377.0,1.7,24.0,411.5,348.0,261.11
2016,4,19,11,30,26.0,358.0,1.7,24.0,383.0,315.27,236.63
2016,4,19,11,45,79.0,420.0,1.75,24.5,494.5,398.47,297.87
2016,4,19,12,0,132.0,482.0,1.8,25.0,606.0,478.94,354.58
2016,4,19,12,15,191.0,481.5,1.8,25.0,662.0,498.17,367.74
2016,4,19,12,30,250.0,481.0,1.8,25.0,718.0,510.43,375.7
2016,4,19,12,45,132.0,376.5,1.8,25.0,502.0,351.91,261.29
2016,4,19,13,0,14.0,272.0,1.8,25.0,286.0,212.51,158.5
2016,4,19,13,15,7.0,203.5,1.8,25.0,210.5,157.58,117.25
2016,4,19,13,30,0.0,135.0,1.8,25.0,135.0,103.51,75.84
2016,4,19,13,45,110.0,290.5,1.8,25.0,388.0,231.5,170.64
2016,4,19,14,0,220.0,446.0,1.8,25.0,641.0,330.71,238.98
2016,4,19,14,15,171.0,430.0,1.85,24.5,578.5,290.1,210.45
2016,4,19,14,30,122.0,414.0,1.9,24.0,516.0,256.14,188.49
2016,4,19,14,45,107.5,391.0,1.95,24.0,478.0,243.9,182.63
2016,4,19,15,0,93.0,368.0,2.0,24.0,440.0,227.36,180.22
2016,4,19,15,15,49.5,282.0,2.05,23.5,320.0,184.21,146.46
2016,4,19,15,30,6.0,196.0,2.1,23.0,200.0,143.15,113.78
2016,4,19,15,45,3.0,158.0,2.15,23.0,160.0,117.49,93.03
2016,4,19,16,0,0.0,120.0,2.2,23.0,120.0,90.96,71.27
2016,4,19,16,15,0.0,132.0,2.2,23.0,132.0,98.9,78.2
2016,4,19,16,30,0.0,144.0,2.2,23.0,144.0,106.33,84.73
2016,4,19,16,45,0.0,91.5,2.2,23.0,91.5,69.93,54.26
2016,4,19,17,0,0.0,39.0,2.2,23.0,39.0,29.8,20.11
2016,4,19,17,15,0.0,33.0,1.95,22.5,33.0,25.18,16.26
2016,4,19,17,30,0.0,27.0,1.7,22.0,27.0,20.57,12.33
2016,4,19,17,45,0.0,21.5,1.5,21.5,21.5,16.35,8.68
2016,4,19,18,0,0.0,16.0,1.3,21.0,16.0,12.15,4.97
2016,4,19,18,15,0.0,11.0,1.25,20.5,11.0,8.34,1.56
2016,4,19,18,30,0.0,6.0,1.2,20.0,6.0,4.54,0.0
2016,4,19,18,45,0.0,3.0,1.15,20.0,3.0,2.27,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,6.5,0.55,18.0,6.5,4.92,0.0
2016,4,20,6,30,0.0,13.0,0.6,18.0,13.0,9.87,2.22
2016,4,20,6,45,0.0,26.5,0.7,18.0,26.5,20.2,11.21
2016,4,20,7,0,0.0,40.0,0.8,18.0,40.0,30.56,20.19
2016,4,20,7,15,0.0,55.0,0.75,18.0,55.0,42.13,30.09
2016,4,20,7,30,0.0,70.0,0.7,18.0,70.0,54.83,40.79
2016,4,20,7,45,42.5,122.5,0.65,18.5,140.5,164.94,133.26
2016,4,20,8,0,85.0,175.0,0.6,19.0,211.0,269.4,216.35
2016,4,20,8,15,123.5,202.5,0.6,19.5,263.0,358.21,283.58
2016,4,20,8,30,162.0,230.0,0.6,20.0,315.0,423.86,331.22
2016,4,20,8,45,391.0,202.5,0.65,20.5,435.5,666.52,508.46
2016,4,20,9,0,620.0,175.0,0.7,21.0,556.0,872.22,644.74
2016,4,20,9,15,436.5,249.0,0.75,21.0,527.5,747.97,554.84
2016,4,20,9,30,253.0,323.0,0.8,21.0,499.0,609.95,456.23
2016,4,20,9,45,306.0,332.0,0.9,21.5,558.5,659.07,491.58
2016,4,20,10,0,359.0,341.0,1.0,22.0,618.0,704.93,522.09
2016,4,20,10,15,315.5,372.0,1.05,22.0,623.5,677.81,501.05
2016,4,20,10,30,272.0,403.0,1.1,22.0,629.0,649.67,480.14
2016,4,20,10,45,520.5,298.5,1.15,22.5,750.5,771.19,567.07
2016,4,20,11,0,769.0,194.0,1.2,23.0,872.0,857.77,626.2
2016,4,20,11,15,775.0,195.5,1.2,23.0,893.0,828.07,604.29
2016,4,20,11,30,781.0,197.0,1.2,23.0,914.0,795.08,581.31
2016,4,20,11,45,821.5,172.5,1.2,23.5,936.0,763.55,558.59
2016,4,20,12,0,862.0,148.0,1.2,24.0,958.0,717.96,526.06
2016,4,20,12,15,863.0,148.0,1.2,24.0,962.5,671.6,492.39
2016,4,20,12,30,864.0,148.0,1.2,24.0,967.0,623.32,456.42
2016,4,20,12,45,863.0,148.0,1.2,24.0,963.5,572.31,417.4
2016,4,20,13,0,862.0,148.0,1.2,24.0,960.0,520.05,376.23
2016,4,20,13,15,859.0,147.5,1.15,23.5,947.5,465.61,332.57
2016,4,20,13,30,856.0,147.0,1.1,23.0,935.0,410.53,287.1
2016,4,20,13,45,476.5,292.0,1.1,23.0,729.0,325.42,229.08
2016,4,20,14,0,97.0,437.0,1.1,23.0,523.0,309.29,227.97
2016,4,20,14,15,153.0,427.0,1.1,23.0,557.5,285.58,208.05
2016,4,20,14,30,209.0,417.0,1.1,23.0,592.0,268.04,193.9
2016,4,20,14,45,523.0,268.5,1.1,23.0,681.0,165.36,115.67
2016,4,20,15,0,837.0,120.0,1.1,23.0,770.0,99.7,77.48
2016,4,20,15,15,823.5,117.5,1.15,23.0,727.5,89.11,69.05
2016,4,20,15,30,810.0,115.0,1.2,23.0,685.0,88.62,68.85
2016,4,20,15,45,791.0,112.0,1.3,23.0,637.0,87.56,68.18
2016,4,20,16,0,772.0,109.0,1.4,23.0,589.0,86.41,67.45
2016,4,20,16,15,748.5,105.0,1.45,23.0,537.5,84.4,66.0
2016,4,20,16,30,725.0,101.0,1.5,23.0,486.0,75.92,59.1
2016,4,20,16,45,691.5,96.5,1.55,23.0,431.0,73.29,57.12
2016,4,20,17,0,658.0,92.0,1.6,23.0,376.0,70.61,55.07
2016,4,20,17,15,614.0,85.5,1.45,22.5,321.0,66.3,51.7
2016,4,20,17,30,570.0,79.0,1.3,22.0,266.0,61.94,48.18
2016,4,20,17,45,504.0,70.5,1.2,21.5,212.0,55.74,42.94
2016,4,20,18,0,438.0,62.0,1.1,21.0,158.0,49.52,37.45
2016,4,20,18,15,341.5,49.0,1.1,20.5,110.5,39.4,28.34
2016,4,20,18,30,245.0,36.0,1.1,20.0,63.0,27.4,17.25
2016,4,20,18,45,122.5,18.0,1.1,19.5,31.5,13.74,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.5,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,2.65,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,21.0,0.75,20.5,21.0,15.99,7.82
2016,4,21,8,0,0.0,37.0,0.8,21.0,37.0,28.27,18.0
2016,4,21,8,15,0.0,23.0,0.8,21.0,23.0,17.56,9.0
2016,4,21,8,30,0.0,9.0,0.8,21.0,9.0,6.87,0.06
2016,4,21,8,45,0.0,26.0,0.85,21.5,26.0,19.9,10.81
2016,4,21,9,0,0.0,43.0,0.9,22.0,43.0,32.99,21.44
2016,4,21,9,15,0.0,87.0,0.9,22.0,87.0,67.08,48.97
2016,4,21,9,30,0.0,131.0,0.9,22.0,131.0,103.2,77.63
2016,4,21,9,45,62.0,253.0,0.95,22.5,301.5,289.99,223.72
2016,4,21,10,0,124.0,375.0,1.0,23.0,472.0,490.42,368.88
2016,4,21,10,15,465.0,265.5,1.0,23.0,650.5,734.01,543.59
2016,4,21,10,30,806.0,156.0,1.0,23.0,829.0,919.45,665.1
2016,4,21,10,45,818.5,155.5,1.05,23.5,859.5,899.72,648.65
2016,4,21,11,0,831.0,155.0,1.1,24.0,890.0,876.1,632.54
2016,4,21,11,15,836.5,156.0,1.15,24.0,911.0,844.25,612.37
2016,4,21,11,30,842.0,157.0,1.2,24.0,932.0,809.09,589.35
2016,4,21,11,45,859.5,148.5,1.3,24.0,949.0,761.48,558.04
2016,4,21,12,0,877.0,140.0,1.4,24.0,966.0,722.58,531.28
2016,4,21,12,15,878.0,140.5,1.5,24.0,970.5,676.12,498.04
2016,4,21,12,30,879.0,141.0,1.6,24.0,975.0,627.67,462.26
2016,4,21,12,45,588.0,304.0,1.7,24.5,861.0,537.76,394.31
2016,4,21,13,0,297.0,467.0,1.8,25.0,747.0,468.37,342.68
2016,4,21,13,15,365.5,431.5,1.85,24.5,772.0,445.79,325.0
2016,4,21,13,30,434.0,396.0,1.9,24.0,797.0,408.54,294.9
2016,4,21,13,45,332.0,421.0,2.0,24.0,724.0,363.4,261.74
2016,4,21,14,0,230.0,446.0,2.1,24.0,651.0,333.49,241.46
2016,4,21,14,15,531.0,293.5,2.15,24.0,745.0,260.66,174.18
2016,4,21,14,30,832.0,141.0,2.2,24.0,839.0,176.59,101.13
2016,4,21,14,45,822.5,138.0,2.25,24.0,803.0,118.82,74.25
2016,4,21,15,0,813.0,135.0,2.3,24.0,767.0,96.97,75.14
2016,4,21,15,15,799.0,132.0,2.3,24.0,724.5,96.66,75.08
2016,4,21,15,30,785.0,129.0,2.3,24.0,682.0,96.24,74.93
2016,4,21,15,45,535.5,201.0,2.3,24.0,566.5,126.16,99.87
2016,4,21,16,0,286.0,273.0,2.3,24.0,451.0,166.67,133.4
2016,4,21,16,15,496.0,191.0,2.2,23.5,468.0,123.48,98.37
2016,4,21,16,30,706.0,109.0,2.1,23.0,485.0,80.51,62.95
2016,4,21,16,45,674.0,103.0,2.05,23.0,430.5,77.16,60.41
2016,4,21,17,0,642.0,97.0,2.0,23.0,376.0,73.69,57.69
2016,4,21,17,15,597.5,90.0,1.9,22.5,320.5,69.19,54.17
2016,4,21,17,30,553.0,83.0,1.8,22.0,265.0,64.6,50.47
2016,4,21,17,45,487.5,73.5,1.7,21.5,211.5,57.79,44.71
2016,4,21,18,0,422.0,64.0,1.6,21.0,158.0,50.91,38.66
2016,4,21,18,15,327.0,50.5,1.55,20.5,110.5,38.34,27.44
2016,4,21,18,30,232.0,37.0,1.5,20.0,63.0,28.06,17.86
2016,4,21,18,45,116.0,18.5,1.5,20.0,31.5,14.1,0.71
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.5,16.0,1.8,13.5,34.0,203.03,62.25
2016,4,22,6,30,345.0,32.0,2.1,14.0,68.0,395.77,315.57
2016,4,22,6,45,446.5,42.0,2.4,15.0,119.5,508.27,414.34
2016,4,22,7,0,548.0,52.0,2.7,16.0,171.0,625.98,509.32
2016,4,22,7,15,611.0,59.0,2.6,16.5,228.0,706.13,569.85
2016,4,22,7,30,674.0,66.0,2.5,17.0,285.0,786.77,626.96
2016,4,22,7,45,714.5,72.0,2.45,18.0,343.5,837.05,658.29
2016,4,22,8,0,755.0,78.0,2.4,19.0,402.0,892.43,691.75
2016,4,22,8,15,784.5,82.0,2.35,19.5,459.0,931.62,713.98
2016,4,22,8,30,814.0,86.0,2.3,20.0,516.0,967.73,733.64
2016,4,22,8,45,834.5,90.0,2.25,21.0,569.5,991.26,743.08
2016,4,22,9,0,855.0,94.0,2.2,22.0,623.0,1011.06,750.04
2016,4,22,9,15,870.5,96.5,2.25,22.0,672.5,1006.93,745.47
2016,4,22,9,30,886.0,99.0,2.3,22.0,722.0,1012.03,747.41
2016,4,22,9,45,897.0,102.0,2.4,22.5,765.5,1009.18,743.36
2016,4,22,10,0,908.0,105.0,2.5,23.0,809.0,1002.26,736.89
2016,4,22,10,15,916.5,106.5,2.55,23.0,846.0,987.28,726.28
2016,4,22,10,30,925.0,108.0,2.6,23.0,883.0,968.34,713.28
2016,4,22,10,45,930.5,110.0,2.65,23.5,912.5,943.26,695.0
2016,4,22,11,0,936.0,112.0,2.7,24.0,942.0,914.41,674.37
2016,4,22,11,15,940.0,113.0,2.7,24.0,963.0,879.78,650.86
2016,4,22,11,30,944.0,114.0,2.7,24.0,984.0,841.78,625.09
2016,4,22,11,45,947.0,114.0,2.75,24.5,997.5,799.03,594.57
2016,4,22,12,0,950.0,114.0,2.8,25.0,1011.0,753.43,560.22
2016,4,22,12,15,950.5,114.5,2.8,25.0,1015.0,703.99,523.22
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,652.4,483.71
2016,4,22,12,45,949.0,115.0,2.8,25.0,1014.0,597.24,440.5
2016,4,22,13,0,947.0,115.0,2.8,25.0,1009.0,540.73,394.95
2016,4,22,13,15,944.0,114.5,2.75,25.0,996.0,482.33,346.52
2016,4,22,13,30,941.0,114.0,2.7,25.0,983.0,423.13,296.22
2016,4,22,13,45,935.5,113.5,2.7,25.0,961.0,362.53,244.19
2016,4,22,14,0,930.0,113.0,2.7,25.0,939.0,301.82,192.3
2016,4,22,14,15,923.0,111.5,2.65,25.0,909.0,240.36,142.4
2016,4,22,14,30,916.0,110.0,2.6,25.0,879.0,179.41,99.72
2016,4,22,14,45,905.5,108.5,2.6,25.0,842.0,118.98,72.23
2016,4,22,15,0,895.0,107.0,2.6,25.0,805.0,94.91,73.15
2016,4,22,15,15,882.5,105.0,2.5,25.0,761.5,93.99,72.59
2016,4,22,15,30,870.0,103.0,2.4,25.0,718.0,92.91,71.88
2016,4,22,15,45,853.5,100.0,2.35,25.0,669.0,90.97,70.48
2016,4,22,16,0,837.0,97.0,2.3,25.0,620.0,80.37,61.89
2016,4,22,16,15,815.0,93.5,2.15,24.5,566.5,78.31,60.52
2016,4,22,16,30,793.0,90.0,2.0,24.0,513.0,76.14,59.05
2016,4,22,16,45,764.0,85.5,1.85,24.0,457.0,73.03,56.66
2016,4,22,17,0,735.0,81.0,1.7,24.0,401.0,69.82,54.16
2016,4,22,17,15,693.0,75.5,1.5,23.0,343.5,60.55,46.65
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,56.48,43.48
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,50.67,38.56
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,44.84,33.43
2016,4,22,18,15,427.5,44.5,1.0,20.0,122.5,36.32,25.8
2016,4,22,18,30,327.0,34.0,1.0,19.0,72.0,27.83,17.83
2016,4,22,18,45,163.5,17.0,1.05,18.5,36.0,13.7,1.36
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,17.0,1.0,14.0,34.5,194.89,81.28
2016,4,23,6,30,317.0,34.0,1.1,15.0,69.0,373.92,296.86
2016,4,23,6,45,422.0,45.0,1.2,16.0,120.5,490.45,395.18
2016,4,23,7,0,527.0,56.0,1.3,17.0,172.0,612.28,490.03
2016,4,23,7,15,591.0,63.0,1.2,17.5,228.5,693.1,548.29
2016,4,23,7,30,655.0,70.0,1.1,18.0,285.0,774.34,602.97
2016,4,23,7,45,698.5,75.5,1.0,18.5,343.5,832.81,638.49
2016,4,23,8,0,742.0,81.0,0.9,19.0,402.0,883.48,666.98
2016,4,23,8,15,771.5,85.5,1.0,20.0,458.5,923.17,689.3
2016,4,23,8,30,801.0,90.0,1.1,21.0,515.0,959.81,709.24
2016,4,23,8,45,821.0,94.0,1.25,22.0,568.5,982.72,720.91
2016,4,23,9,0,841.0,98.0,1.4,23.0,622.0,1001.95,730.27
2016,4,23,9,15,857.0,101.0,1.45,23.0,671.0,998.65,726.56
