Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,30,873.0,104.0,1.5,23.0,720.0,1004.79,729.35
2016,4,23,9,45,882.5,107.5,1.55,23.5,762.5,1001.0,724.48
2016,4,23,10,0,892.0,111.0,1.6,24.0,805.0,993.2,717.37
2016,4,23,10,15,901.0,113.0,1.6,24.0,841.5,979.35,707.32
2016,4,23,10,30,910.0,115.0,1.6,24.0,878.0,961.53,694.97
2016,4,23,10,45,914.5,117.0,1.65,24.5,907.0,935.75,677.02
2016,4,23,11,0,919.0,119.0,1.7,25.0,936.0,906.32,656.86
2016,4,23,11,15,923.0,120.0,1.7,25.0,957.0,872.07,634.3
2016,4,23,11,30,927.0,121.0,1.7,25.0,978.0,834.5,609.54
2016,4,23,11,45,929.0,122.0,1.7,25.0,990.5,792.32,580.83
2016,4,23,12,0,931.0,123.0,1.7,25.0,1003.0,747.37,548.6
2016,4,23,12,15,931.5,123.0,1.7,25.0,1007.5,698.22,512.71
2016,4,23,12,30,932.0,123.0,1.7,25.0,1012.0,647.02,474.39
2016,4,23,12,45,929.5,124.0,1.75,25.5,1007.0,593.09,432.38
2016,4,23,13,0,927.0,125.0,1.8,26.0,1002.0,537.88,388.16
2016,4,23,13,15,741.5,244.5,1.85,26.0,940.5,478.25,341.88
2016,4,23,13,30,556.0,364.0,1.9,26.0,879.0,435.03,309.01
2016,4,23,13,45,732.5,243.5,1.95,26.0,905.5,370.44,253.5
2016,4,23,14,0,909.0,123.0,2.0,26.0,932.0,302.91,192.52
2016,4,23,14,15,902.5,121.5,2.1,25.5,903.5,242.75,144.48
2016,4,23,14,30,896.0,120.0,2.2,25.0,875.0,183.05,103.03
2016,4,23,14,45,886.5,118.5,2.3,25.0,838.5,123.83,75.84
2016,4,23,15,0,877.0,117.0,2.4,25.0,802.0,99.4,76.81
2016,4,23,15,15,864.5,114.5,2.45,25.0,759.0,98.43,76.22
2016,4,23,15,30,852.0,112.0,2.5,25.0,716.0,87.93,67.76
2016,4,23,15,45,837.0,108.0,2.6,25.0,667.5,86.25,66.57
2016,4,23,16,0,822.0,104.0,2.7,25.0,619.0,84.4,65.25
2016,4,23,16,15,799.5,100.5,2.65,24.5,566.0,82.53,64.06
2016,4,23,16,30,777.0,97.0,2.6,24.0,513.0,80.57,62.78
2016,4,23,16,45,746.5,92.0,2.55,24.0,456.5,77.28,60.25
2016,4,23,17,0,716.0,87.0,2.5,24.0,400.0,68.21,52.79
2016,4,23,17,15,673.5,81.0,2.3,23.0,342.5,64.03,49.64
2016,4,23,17,30,631.0,75.0,2.1,22.0,285.0,59.79,46.33
2016,4,23,17,45,566.0,67.5,1.9,21.5,229.0,54.11,41.53
2016,4,23,18,0,501.0,60.0,1.7,21.0,173.0,48.44,36.55
2016,4,23,18,15,403.5,48.5,1.65,20.0,123.0,39.33,28.4
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,30.19,19.86
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,14.9,2.68
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,7.5,19.0,1.9,15.5,20.0,25.37,7.69
2016,4,24,6,30,15.0,38.0,2.1,16.0,40.0,57.88,42.21
2016,4,24,6,45,38.0,62.5,2.35,16.5,70.5,109.38,87.3
2016,4,24,7,0,61.0,87.0,2.6,17.0,101.0,158.5,129.83
2016,4,24,7,15,88.5,109.5,2.8,17.5,136.0,226.89,187.23
2016,4,24,7,30,116.0,132.0,3.0,18.0,171.0,277.54,228.77
2016,4,24,7,45,235.5,145.5,3.2,18.5,242.5,429.63,352.4
2016,4,24,8,0,355.0,159.0,3.4,19.0,314.0,563.21,456.32
2016,4,24,8,15,180.5,165.5,3.5,19.0,244.5,366.82,297.89
2016,4,24,8,30,6.0,172.0,3.6,19.0,175.0,151.98,119.35
2016,4,24,8,45,7.5,185.0,3.75,19.5,189.5,163.22,128.13
2016,4,24,9,0,9.0,198.0,3.9,20.0,204.0,174.52,136.54
2016,4,24,9,15,16.5,232.0,3.95,20.0,243.5,211.74,165.95
2016,4,24,9,30,24.0,266.0,4.0,20.0,283.0,248.3,194.42
2016,4,24,9,45,20.0,264.0,4.1,20.5,278.5,239.09,186.14
2016,4,24,10,0,16.0,262.0,4.2,21.0,274.0,230.62,178.64
2016,4,24,10,15,24.5,303.5,4.2,21.5,323.5,272.95,210.91
2016,4,24,10,30,33.0,345.0,4.2,22.0,373.0,334.32,256.99
2016,4,24,10,45,168.5,388.0,4.25,22.5,537.5,506.29,388.08
2016,4,24,11,0,304.0,431.0,4.3,23.0,702.0,662.33,501.23
2016,4,24,11,15,333.5,415.0,4.3,23.0,718.5,649.36,491.06
2016,4,24,11,30,363.0,399.0,4.3,23.0,735.0,633.78,479.7
2016,4,24,11,45,349.0,428.5,4.3,23.0,755.0,620.18,468.28
2016,4,24,12,0,335.0,458.0,4.3,23.0,775.0,604.55,455.37
2016,4,24,12,15,249.5,477.0,4.2,23.0,714.0,533.63,401.79
2016,4,24,12,30,164.0,496.0,4.1,23.0,653.0,470.47,354.07
2016,4,24,12,45,143.0,491.0,4.1,23.5,627.5,435.08,326.8
2016,4,24,13,0,122.0,486.0,4.1,24.0,602.0,402.12,301.29
2016,4,24,13,15,91.0,460.5,4.05,24.0,546.5,362.68,271.77
2016,4,24,13,30,60.0,435.0,4.0,24.0,491.0,322.35,241.84
2016,4,24,13,45,37.0,350.5,3.95,24.0,385.0,253.93,190.81
2016,4,24,14,0,14.0,266.0,3.9,24.0,279.0,198.92,149.76
2016,4,24,14,15,67.0,342.0,3.85,24.0,399.5,239.56,178.77
2016,4,24,14,30,120.0,418.0,3.8,24.0,520.0,258.65,191.53
2016,4,24,14,45,441.5,288.0,3.75,24.0,638.0,171.84,121.46
2016,4,24,15,0,763.0,158.0,3.7,24.0,756.0,108.02,84.23
2016,4,24,15,15,749.0,154.5,3.7,24.0,715.0,99.14,77.16
2016,4,24,15,30,735.0,151.0,3.7,24.0,674.0,99.06,77.3
2016,4,24,15,45,718.5,146.0,3.7,24.0,628.0,97.95,76.59
2016,4,24,16,0,702.0,141.0,3.7,24.0,582.0,96.66,75.77
2016,4,24,16,15,677.5,135.5,3.65,23.5,531.0,94.71,74.55
2016,4,24,16,30,653.0,130.0,3.6,23.0,480.0,92.62,73.22
2016,4,24,16,45,621.5,122.5,3.55,23.0,427.0,88.91,70.36
2016,4,24,17,0,590.0,115.0,3.5,23.0,374.0,85.02,67.33
2016,4,24,17,15,545.5,106.5,3.3,22.5,320.0,80.02,63.44
2016,4,24,17,30,501.0,98.0,3.1,22.0,266.0,72.16,56.98
2016,4,24,17,45,441.5,86.0,2.9,22.0,213.5,63.68,49.7
2016,4,24,18,0,382.0,74.0,2.7,22.0,161.0,55.06,42.09
2016,4,24,18,15,293.0,58.5,2.6,21.0,114.0,43.66,32.0
2016,4,24,18,30,204.0,43.0,2.5,20.0,67.0,32.19,21.48
2016,4,24,18,45,102.0,21.5,2.45,19.5,33.5,16.26,4.06
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,21.0,2.55,19.5,34.0,159.17,87.31
2016,4,25,6,30,221.0,42.0,2.7,20.0,68.0,299.13,237.7
2016,4,25,6,45,314.0,56.5,2.85,20.5,116.0,403.73,327.66
2016,4,25,7,0,407.0,71.0,3.0,21.0,164.0,513.87,416.67
2016,4,25,7,15,470.5,81.5,3.2,21.5,217.5,601.61,484.48
2016,4,25,7,30,534.0,92.0,3.4,22.0,271.0,685.05,546.05
2016,4,25,7,45,307.5,136.5,3.6,22.5,244.0,488.26,393.19
2016,4,25,8,0,81.0,181.0,3.8,23.0,217.0,270.5,215.68
2016,4,25,8,15,174.5,204.0,3.9,23.5,294.0,409.5,326.14
2016,4,25,8,30,268.0,227.0,4.0,24.0,371.0,550.78,432.63
2016,4,25,8,45,143.5,226.5,4.15,24.5,304.5,390.54,306.15
2016,4,25,9,0,19.0,226.0,4.3,25.0,238.0,211.77,163.08
2016,4,25,9,15,43.5,272.0,4.35,25.0,302.5,302.22,233.5
2016,4,25,9,30,68.0,318.0,4.4,25.0,367.0,369.75,284.54
2016,4,25,9,45,430.5,233.0,4.45,25.5,567.5,700.51,536.31
2016,4,25,10,0,793.0,148.0,4.5,26.0,768.0,950.04,709.74
2016,4,25,10,15,474.5,285.5,4.5,26.0,661.0,762.26,572.74
2016,4,25,10,30,156.0,423.0,4.5,26.0,554.0,541.97,407.29
2016,4,25,10,45,490.0,291.0,4.5,26.5,724.0,736.87,553.89
2016,4,25,11,0,824.0,159.0,4.5,27.0,894.0,873.98,650.89
2016,4,25,11,15,829.0,160.0,4.5,27.0,914.0,841.89,627.43
2016,4,25,11,30,834.0,161.0,4.5,27.0,934.0,806.55,602.05
2016,4,25,11,45,857.0,147.5,4.55,27.5,952.0,759.13,567.17
2016,4,25,12,0,880.0,134.0,4.6,28.0,970.0,720.65,537.64
2016,4,25,12,15,880.5,134.5,4.55,28.0,974.0,674.02,501.95
2016,4,25,12,30,881.0,135.0,4.5,28.0,978.0,625.49,464.1
2016,4,25,12,45,876.0,137.5,4.5,28.5,972.0,573.63,422.17
2016,4,25,13,0,871.0,140.0,4.5,29.0,966.0,520.83,378.62
2016,4,25,13,15,867.5,139.5,4.45,29.0,953.5,466.19,333.34
2016,4,25,13,30,864.0,139.0,4.4,29.0,941.0,410.98,286.57
2016,4,25,13,45,855.5,139.5,4.35,29.0,919.0,354.35,238.25
2016,4,25,14,0,847.0,140.0,4.3,29.0,897.0,298.02,190.53
2016,4,25,14,15,839.5,138.5,4.25,29.0,868.5,241.36,144.85
2016,4,25,14,30,832.0,137.0,4.2,29.0,840.0,177.24,99.47
2016,4,25,14,45,817.0,137.5,4.2,29.0,803.5,121.4,73.24
2016,4,25,15,0,802.0,138.0,4.2,29.0,767.0,97.92,74.43
2016,4,25,15,15,788.0,135.0,4.1,28.5,725.0,97.73,74.61
2016,4,25,15,30,774.0,132.0,4.0,28.0,683.0,97.43,74.71
2016,4,25,15,45,582.5,192.0,3.95,28.0,590.5,121.15,94.29
2016,4,25,16,0,391.0,252.0,3.9,28.0,498.0,158.76,125.13
2016,4,25,16,15,534.0,186.0,3.75,27.5,491.5,121.34,95.17
2016,4,25,16,30,677.0,120.0,3.6,27.0,485.0,86.66,67.04
2016,4,25,16,45,644.5,113.5,3.5,27.0,431.0,83.3,64.53
2016,4,25,17,0,612.0,107.0,3.4,27.0,377.0,79.81,61.86
2016,4,25,17,15,567.0,99.5,3.2,26.5,322.5,75.27,58.38
2016,4,25,17,30,522.0,92.0,3.0,26.0,268.0,70.63,54.74
2016,4,25,17,45,459.0,81.5,2.8,26.0,215.0,60.9,46.51
2016,4,25,18,0,396.0,71.0,2.6,26.0,162.0,53.16,39.78
2016,4,25,18,15,306.0,56.5,2.65,25.5,115.0,42.38,30.3
2016,4,25,18,30,216.0,42.0,2.7,25.0,68.0,31.55,20.49
2016,4,25,18,45,108.0,21.0,2.8,24.5,34.0,15.92,4.21
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.5,22.0,4.05,20.0,34.0,150.84,89.61
2016,4,26,6,30,193.0,44.0,4.1,20.0,68.0,277.65,221.71
2016,4,26,6,45,268.5,62.5,4.15,20.5,114.5,371.95,303.75
2016,4,26,7,0,344.0,81.0,4.2,21.0,161.0,469.92,384.75
2016,4,26,7,15,189.0,103.5,4.3,21.0,149.5,332.82,273.28
2016,4,26,7,30,34.0,126.0,4.4,21.0,138.0,166.85,133.76
2016,4,26,7,45,93.5,156.0,4.55,21.5,196.0,257.98,209.49
2016,4,26,8,0,153.0,186.0,4.7,22.0,254.0,371.77,300.11
2016,4,26,8,15,199.5,209.0,4.8,22.5,309.5,440.99,353.23
2016,4,26,8,30,246.0,232.0,4.9,23.0,365.0,534.19,422.87
2016,4,26,8,45,308.5,244.5,5.05,23.5,428.0,605.46,475.41
2016,4,26,9,0,371.0,257.0,5.2,24.0,491.0,675.27,525.8
2016,4,26,9,15,333.0,290.0,5.25,24.0,512.5,664.04,514.19
2016,4,26,9,30,295.0,323.0,5.3,24.0,534.0,650.4,501.37
2016,4,26,9,45,521.5,248.5,5.4,24.5,648.0,806.44,617.95
2016,4,26,10,0,748.0,174.0,5.5,25.0,762.0,941.88,712.94
2016,4,26,10,15,759.0,177.5,5.55,25.0,797.0,932.32,704.54
2016,4,26,10,30,770.0,181.0,5.6,25.0,832.0,910.01,688.25
2016,4,26,10,45,775.0,185.0,5.7,25.5,859.5,888.28,671.45
2016,4,26,11,0,780.0,189.0,5.8,26.0,887.0,863.01,652.27
2016,4,26,11,15,785.0,191.0,5.85,26.0,907.0,832.61,630.0
2016,4,26,11,30,790.0,193.0,5.9,26.0,927.0,798.98,604.89
2016,4,26,11,45,799.5,189.0,5.95,26.5,940.5,760.89,575.22
2016,4,26,12,0,809.0,185.0,6.0,27.0,954.0,719.84,543.03
2016,4,26,12,15,809.0,185.0,5.95,27.0,957.5,672.92,506.69
2016,4,26,12,30,809.0,185.0,5.9,27.0,961.0,624.29,468.36
2016,4,26,12,45,468.5,337.0,5.9,27.5,786.5,501.0,373.2
2016,4,26,13,0,128.0,489.0,5.9,28.0,612.0,406.81,301.85
2016,4,26,13,15,96.0,465.0,5.85,28.0,556.5,367.7,272.78
2016,4,26,13,30,64.0,441.0,5.8,28.0,501.0,327.54,243.08
2016,4,26,13,45,89.5,445.5,5.8,28.0,527.0,326.4,241.18
2016,4,26,14,0,115.0,450.0,5.8,28.0,553.0,307.99,226.02
2016,4,26,14,15,148.5,437.5,5.7,28.0,566.5,290.82,211.51
2016,4,26,14,30,182.0,425.0,5.6,28.0,580.0,269.93,195.25
2016,4,26,14,45,266.0,389.0,5.6,28.0,604.0,222.13,161.19
2016,4,26,15,0,350.0,353.0,5.6,28.0,628.0,198.57,155.84
2016,4,26,15,15,493.5,276.5,5.5,27.5,641.5,157.93,123.8
2016,4,26,15,30,637.0,200.0,5.4,27.0,655.0,123.71,96.54
2016,4,26,15,45,589.0,206.0,5.3,27.0,604.5,129.97,101.96
2016,4,26,16,0,541.0,212.0,5.2,27.0,554.0,133.96,105.53
2016,4,26,16,15,513.5,202.5,4.95,26.5,505.0,130.05,102.85
2016,4,26,16,30,486.0,193.0,4.7,26.0,456.0,125.88,99.96
2016,4,26,16,45,243.0,164.0,4.5,26.0,295.5,109.82,86.96
2016,4,26,17,0,0.0,135.0,4.3,26.0,135.0,98.84,78.1
2016,4,26,17,15,0.0,115.0,4.1,25.5,115.0,84.8,66.69
2016,4,26,17,30,0.0,95.0,3.9,25.0,95.0,70.62,54.96
2016,4,26,17,45,81.0,99.5,3.7,24.5,118.5,70.83,55.3
2016,4,26,18,0,162.0,104.0,3.5,24.0,142.0,72.37,56.54
2016,4,26,18,15,110.0,75.0,3.5,23.5,97.5,53.27,39.85
2016,4,26,18,30,58.0,46.0,3.5,23.0,53.0,33.73,22.54
2016,4,26,18,45,29.0,23.0,3.55,23.0,26.5,17.5,5.76
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,178.58,116.25
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,331.94,270.82
2016,4,27,6,45,381.5,55.5,3.45,15.0,130.5,466.79,386.42
2016,4,27,7,0,509.0,66.0,3.5,15.0,185.0,608.95,502.03
2016,4,27,7,15,575.0,74.5,3.4,15.5,243.0,693.96,566.73
2016,4,27,7,30,641.0,83.0,3.3,16.0,301.0,779.14,628.14
2016,4,27,7,45,699.0,86.0,3.25,16.5,363.0,848.67,675.35
2016,4,27,8,0,757.0,89.0,3.2,17.0,425.0,909.34,714.38
2016,4,27,8,15,787.5,93.5,3.15,18.0,483.0,950.16,736.86
2016,4,27,8,30,818.0,98.0,3.1,19.0,541.0,987.77,756.59
2016,4,27,8,45,845.0,100.0,3.05,20.0,597.0,1015.27,769.0
2016,4,27,9,0,872.0,102.0,3.0,21.0,653.0,1038.96,778.75
2016,4,27,9,15,887.5,104.5,2.95,22.0,703.0,1033.94,769.5
2016,4,27,9,30,903.0,107.0,2.9,23.0,753.0,1038.52,767.1
2016,4,27,9,45,916.5,109.0,2.9,24.0,797.5,1036.46,760.95
2016,4,27,10,0,930.0,111.0,2.9,25.0,842.0,1030.24,752.39
2016,4,27,10,15,937.5,112.5,2.8,25.5,879.0,1013.59,737.91
2016,4,27,10,30,945.0,114.0,2.7,26.0,916.0,992.97,721.19
2016,4,27,10,45,951.5,115.0,2.65,26.5,945.0,967.03,701.75
2016,4,27,11,0,958.0,116.0,2.6,27.0,974.0,937.27,680.05
2016,4,27,11,15,961.0,117.0,2.6,27.0,995.0,900.92,655.92
2016,4,27,11,30,964.0,118.0,2.6,27.0,1016.0,861.23,629.56
2016,4,27,11,45,968.5,116.5,2.6,27.5,1029.0,817.5,598.7
2016,4,27,12,0,973.0,115.0,2.6,28.0,1042.0,770.86,564.04
2016,4,27,12,15,972.5,115.0,2.6,28.0,1045.5,719.43,526.42
2016,4,27,12,30,972.0,115.0,2.6,28.0,1049.0,665.99,486.38
2016,4,27,12,45,970.5,114.5,2.6,28.0,1043.5,609.92,443.3
2016,4,27,13,0,969.0,114.0,2.6,28.0,1038.0,552.49,397.87
2016,4,27,13,15,966.0,113.5,2.55,28.0,1024.0,493.24,349.57
2016,4,27,13,30,963.0,113.0,2.5,28.0,1010.0,433.16,299.38
2016,4,27,13,45,958.0,112.0,2.5,28.0,987.5,371.55,247.28
2016,4,27,14,0,953.0,111.0,2.5,28.0,965.0,309.76,195.17
2016,4,27,14,15,946.0,109.5,2.4,28.0,934.5,247.34,144.88
2016,4,27,14,30,939.0,108.0,2.3,28.0,904.0,185.44,101.42
2016,4,27,14,45,927.5,107.0,2.25,28.0,865.5,124.22,72.49
2016,4,27,15,0,916.0,106.0,2.2,28.0,827.0,94.95,72.21
2016,4,27,15,15,904.0,103.5,2.0,27.5,783.0,93.77,71.59
2016,4,27,15,30,892.0,101.0,1.8,27.0,739.0,92.41,70.8
2016,4,27,15,45,873.5,99.0,1.65,27.0,689.0,90.95,69.79
2016,4,27,16,0,855.0,97.0,1.5,27.0,639.0,80.7,61.57
2016,4,27,16,15,834.0,94.0,1.35,27.0,585.0,78.98,60.37
2016,4,27,16,30,813.0,91.0,1.2,27.0,531.0,77.17,59.08
2016,4,27,16,45,781.0,87.5,1.1,27.0,473.5,74.69,57.25
2016,4,27,17,0,749.0,84.0,1.0,27.0,416.0,72.18,55.38
2016,4,27,17,15,708.0,78.5,0.85,26.5,358.0,62.79,47.79
2016,4,27,17,30,667.0,73.0,0.7,26.0,300.0,58.78,44.65
2016,4,27,17,45,601.5,66.0,0.55,26.0,242.0,53.33,40.07
2016,4,27,18,0,536.0,59.0,0.4,26.0,184.0,47.9,35.34
2016,4,27,18,15,438.5,48.5,0.45,25.5,132.5,39.47,27.92
2016,4,27,18,30,341.0,38.0,0.5,25.0,81.0,31.07,20.23
2016,4,27,18,45,170.5,19.0,0.6,24.5,40.5,15.28,4.66
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,13.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,4,28,6,0,26.0,8.0,1.2,13.0,8.0,27.13,0.0
2016,4,28,6,15,148.5,26.0,1.45,14.0,43.5,206.01,140.79
2016,4,28,6,30,271.0,44.0,1.7,15.0,79.0,344.32,279.52
2016,4,28,6,45,363.5,57.5,2.0,16.0,129.0,449.05,368.18
2016,4,28,7,0,456.0,71.0,2.3,17.0,179.0,565.2,460.96
2016,4,28,7,15,518.0,80.5,2.45,17.5,234.0,646.76,523.17
2016,4,28,7,30,580.0,90.0,2.6,18.0,289.0,728.33,582.6
2016,4,28,7,45,627.0,96.0,2.8,19.0,346.0,790.15,624.39
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,850.29,663.61
2016,4,28,8,15,704.5,107.5,3.25,20.5,458.0,890.89,689.64
2016,4,28,8,30,735.0,113.0,3.5,21.0,513.0,928.68,713.46
2016,4,28,8,45,760.0,116.5,3.8,22.0,565.5,947.63,722.94
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,971.24,735.68
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,982.88,739.88
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,990.6,741.64
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,989.21,738.06
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,983.8,732.03
2016,4,28,10,15,854.0,134.0,4.3,25.0,834.5,970.0,721.45
2016,4,28,10,30,863.0,136.0,4.3,25.0,870.0,938.42,699.09
2016,4,28,10,45,868.0,139.0,4.35,25.5,897.5,914.65,681.13
2016,4,28,11,0,873.0,142.0,4.4,26.0,925.0,887.3,660.81
2016,4,28,11,15,877.0,143.0,4.4,26.0,945.5,853.99,637.58
2016,4,28,11,30,881.0,144.0,4.4,26.0,966.0,817.53,612.18
2016,4,28,11,45,880.5,146.5,4.45,26.5,977.5,775.87,580.66
2016,4,28,12,0,880.0,149.0,4.5,27.0,989.0,731.74,546.64
2016,4,28,12,15,880.0,149.0,4.45,27.0,992.0,684.06,510.34
2016,4,28,12,30,880.0,149.0,4.4,27.0,995.0,634.62,471.92
2016,4,28,12,45,869.5,154.0,4.4,27.5,987.0,581.09,428.8
2016,4,28,13,0,859.0,159.0,4.4,28.0,979.0,527.15,384.47
2016,4,28,13,15,854.5,158.5,4.35,28.0,964.5,474.03,340.35
2016,4,28,13,30,850.0,158.0,4.3,28.0,950.0,417.22,292.53
2016,4,28,13,45,831.0,164.0,4.25,28.0,924.5,359.68,243.89
2016,4,28,14,0,812.0,170.0,4.2,28.0,899.0,303.71,196.87
2016,4,28,14,15,802.0,168.0,4.15,28.0,869.0,246.67,150.94
2016,4,28,14,30,792.0,166.0,4.1,28.0,839.0,190.82,111.39
2016,4,28,14,45,756.0,176.5,4.05,28.0,797.0,132.51,82.03
2016,4,28,15,0,720.0,187.0,4.0,28.0,755.0,112.13,86.22
2016,4,28,15,15,386.0,248.5,3.95,27.5,551.5,140.31,109.45
2016,4,28,15,30,52.0,310.0,3.9,27.0,348.0,197.77,156.22
2016,4,28,15,45,37.5,273.0,3.85,27.0,299.5,178.12,140.73
2016,4,28,16,0,23.0,236.0,3.8,27.0,251.0,167.01,132.18
2016,4,28,16,15,51.0,235.0,3.65,26.5,264.0,156.67,124.45
2016,4,28,16,30,79.0,234.0,3.5,26.0,277.0,155.21,123.94
2016,4,28,16,45,98.5,211.5,3.35,26.0,259.5,142.16,113.63
2016,4,28,17,0,118.0,189.0,3.2,26.0,242.0,125.19,99.98
2016,4,28,17,15,94.0,167.5,3.0,25.5,206.0,114.57,91.65
2016,4,28,17,30,70.0,146.0,2.8,25.0,170.0,100.26,80.03
2016,4,28,17,45,111.5,125.5,2.65,24.5,155.5,86.05,68.23
2016,4,28,18,0,153.0,105.0,2.5,24.0,141.0,73.02,57.09
2016,4,28,18,15,106.5,75.5,2.55,23.5,97.0,53.71,40.27
2016,4,28,18,30,60.0,46.0,2.6,23.0,53.0,33.87,22.76
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.0,18.59,7.34
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.36,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,9.55,0.0
2016,4,29,6,15,65.0,27.0,2.8,21.0,35.0,118.41,79.42
2016,4,29,6,30,123.0,49.0,2.9,21.0,65.0,203.31,161.68
2016,4,29,6,45,173.5,73.0,3.05,21.5,108.0,281.99,229.12
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,360.87,294.35
2016,4,29,7,15,112.0,92.5,3.55,22.5,119.5,219.97,179.15
2016,4,29,7,30,0.0,88.0,3.9,23.0,88.0,71.86,53.78
2016,4,29,7,45,77.0,139.0,4.25,23.5,174.0,217.0,174.59
2016,4,29,8,0,154.0,190.0,4.6,24.0,260.0,376.71,301.44
2016,4,29,8,15,77.5,175.0,4.75,24.5,210.5,249.92,198.1
2016,4,29,8,30,1.0,160.0,4.9,25.0,161.0,134.19,102.44
2016,4,29,8,45,12.0,199.0,5.1,25.5,207.0,180.81,139.3
2016,4,29,9,0,23.0,238.0,5.3,26.0,253.0,227.0,174.99
2016,4,29,9,15,11.5,168.0,5.35,26.0,175.5,147.24,111.83
2016,4,29,9,30,0.0,98.0,5.4,26.0,98.0,75.86,54.86
2016,4,29,9,45,1.5,129.0,5.45,26.5,130.5,102.74,75.87
2016,4,29,10,0,3.0,160.0,5.5,27.0,163.0,129.67,96.61
2016,4,29,10,15,7.0,193.5,5.45,27.0,200.0,160.93,120.77
2016,4,29,10,30,11.0,227.0,5.4,27.0,237.0,191.74,144.36
2016,4,29,10,45,145.5,335.0,5.4,27.5,466.0,435.91,331.16
2016,4,29,11,0,280.0,443.0,5.4,28.0,695.0,651.66,486.75
2016,4,29,11,15,148.5,374.5,5.35,28.0,509.0,449.18,337.37
2016,4,29,11,30,17.0,306.0,5.3,28.0,323.0,254.59,190.15
2016,4,29,11,45,11.5,234.5,5.25,28.0,246.0,191.71,142.73
2016,4,29,12,0,6.0,163.0,5.2,28.0,169.0,130.91,96.18
2016,4,29,12,15,13.0,249.5,5.15,28.0,262.0,201.22,149.87
2016,4,29,12,30,20.0,336.0,5.1,28.0,355.0,268.55,200.33
2016,4,29,12,45,31.5,380.0,5.05,28.0,410.0,300.62,223.96
2016,4,29,13,0,43.0,424.0,5.0,28.0,465.0,328.48,244.23
2016,4,29,13,15,37.5,405.0,4.9,28.0,441.0,304.45,226.15
2016,4,29,13,30,32.0,386.0,4.8,28.0,417.0,281.95,209.34
2016,4,29,13,45,156.5,414.0,4.75,28.0,556.0,318.63,232.93
2016,4,29,14,0,281.0,442.0,4.7,28.0,695.0,332.03,237.14
2016,4,29,14,15,145.0,323.0,4.6,28.0,453.5,232.69,167.52
2016,4,29,14,30,9.0,204.0,4.5,28.0,212.0,152.12,112.39
2016,4,29,14,45,209.0,284.5,4.4,28.0,450.0,171.21,123.06
2016,4,29,15,0,409.0,365.0,4.3,28.0,688.0,205.49,161.02
2016,4,29,15,15,311.0,353.0,4.1,27.5,591.0,199.31,156.67
2016,4,29,15,30,213.0,341.0,3.9,27.0,494.0,204.94,161.83
2016,4,29,15,45,255.0,334.0,3.75,27.0,505.5,202.72,160.44
2016,4,29,16,0,297.0,327.0,3.6,27.0,517.0,192.46,152.64
2016,4,29,16,15,205.5,284.0,3.35,27.0,410.5,177.33,140.87
2016,4,29,16,30,114.0,241.0,3.1,27.0,304.0,153.74,122.13
2016,4,29,16,45,143.0,215.0,2.9,27.0,285.0,140.36,111.62
2016,4,29,17,0,172.0,189.0,2.7,27.0,266.0,126.28,100.41
2016,4,29,17,15,119.5,174.5,2.55,26.5,224.5,116.15,92.55
2016,4,29,17,30,67.0,160.0,2.4,26.0,183.0,107.57,85.81
2016,4,29,17,45,84.5,134.0,2.25,25.5,157.5,91.37,72.41
2016,4,29,18,0,102.0,108.0,2.1,25.0,132.0,74.21,57.86
2016,4,29,18,15,68.0,74.5,2.05,24.5,89.0,52.91,39.44
2016,4,29,18,30,34.0,41.0,2.0,24.0,46.0,30.76,20.11
2016,4,29,18,45,17.0,21.5,2.0,24.0,24.0,16.61,6.22
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.5,4.5,3.15,13.0,5.0,0.0,0.0
2016,4,30,6,0,19.0,9.0,3.3,13.0,10.0,22.33,0.0
2016,4,30,6,15,125.5,29.0,3.4,13.5,45.0,195.79,142.21
2016,4,30,6,30,232.0,49.0,3.5,14.0,80.0,317.84,261.67
2016,4,30,6,45,329.5,63.5,3.65,14.5,130.5,427.27,356.61
2016,4,30,7,0,427.0,78.0,3.8,15.0,181.0,542.17,450.92
2016,4,30,7,15,490.0,88.5,3.9,16.0,236.5,621.99,512.42
2016,4,30,7,30,553.0,99.0,4.0,17.0,292.0,712.55,579.09
2016,4,30,7,45,603.0,105.0,4.15,18.0,349.0,777.37,623.78
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,840.41,665.68
2016,4,30,8,15,684.5,117.0,4.25,19.5,461.5,882.5,691.68
2016,4,30,8,30,716.0,123.0,4.2,20.0,517.0,921.77,715.21
2016,4,30,8,45,746.0,125.0,4.2,20.5,570.5,951.43,731.91
2016,4,30,9,0,776.0,127.0,4.2,21.0,624.0,969.86,740.75
2016,4,30,9,15,793.0,130.5,4.0,21.5,671.5,981.48,743.86
2016,4,30,9,30,810.0,134.0,3.8,22.0,719.0,989.18,744.38
2016,4,30,9,45,830.0,133.5,3.6,22.5,763.0,991.53,741.39
2016,4,30,10,0,850.0,133.0,3.4,23.0,807.0,989.69,735.76
2016,4,30,10,15,859.5,135.0,3.2,23.0,843.0,961.84,714.4
2016,4,30,10,30,869.0,137.0,3.0,23.0,879.0,944.84,700.67
2016,4,30,10,45,880.0,136.5,2.8,23.5,909.0,923.11,682.52
2016,4,30,11,0,891.0,136.0,2.6,24.0,939.0,897.62,662.08
2016,4,30,11,15,895.5,137.0,2.35,24.5,959.5,864.31,636.25
2016,4,30,11,30,900.0,138.0,2.1,25.0,980.0,827.75,608.46
2016,4,30,11,45,906.5,136.0,1.9,25.5,994.0,787.32,577.53
2016,4,30,12,0,913.0,134.0,1.7,26.0,1008.0,744.02,543.81
2016,4,30,12,15,913.5,134.0,1.6,26.0,1011.5,695.63,507.92
2016,4,30,12,30,914.0,134.0,1.5,26.0,1015.0,645.34,469.92
2016,4,30,12,45,915.0,132.5,1.4,26.5,1011.0,592.73,428.48
2016,4,30,13,0,916.0,131.0,1.3,27.0,1007.0,538.72,385.05
2016,4,30,13,15,913.0,130.0,1.3,27.0,994.0,482.04,339.83
2016,4,30,13,30,910.0,129.0,1.3,27.0,981.0,424.68,292.77
2016,4,30,13,45,907.0,127.0,1.35,27.0,960.0,366.24,244.07
2016,4,30,14,0,904.0,125.0,1.4,27.0,939.0,307.49,194.98
2016,4,30,14,15,897.5,123.5,1.35,27.0,910.5,248.2,147.38
2016,4,30,14,30,891.0,122.0,1.3,27.0,882.0,189.38,105.88
2016,4,30,14,45,884.0,119.0,1.3,27.0,846.5,130.44,76.88
2016,4,30,15,0,877.0,116.0,1.3,27.0,811.0,98.65,75.39
2016,4,30,15,15,865.5,113.5,1.25,27.0,768.5,97.75,74.88
2016,4,30,15,30,854.0,111.0,1.2,27.0,726.0,96.66,74.18
2016,4,30,15,45,840.5,107.0,1.15,27.0,678.0,85.45,65.21
2016,4,30,16,0,827.0,103.0,1.1,27.0,630.0,83.64,63.94
2016,4,30,16,15,806.0,99.5,1.05,26.5,577.5,81.8,62.78
2016,4,30,16,30,785.0,96.0,1.0,26.0,525.0,79.84,61.52
2016,4,30,16,45,758.5,91.0,0.95,26.0,470.0,76.62,59.07
2016,4,30,17,0,732.0,86.0,0.9,26.0,415.0,73.26,56.49
2016,4,30,17,15,692.0,80.5,0.85,25.5,358.0,63.84,48.87
2016,4,30,17,30,652.0,75.0,0.8,25.0,301.0,59.93,45.82
2016,4,30,17,45,594.5,67.5,0.8,24.5,245.0,54.29,41.16
2016,4,30,18,0,537.0,60.0,0.8,24.0,189.0,48.6,36.28
2016,4,30,18,15,444.0,50.0,0.85,23.0,137.5,40.63,29.28
2016,4,30,18,30,351.0,40.0,0.9,22.0,86.0,32.68,21.99
2016,4,30,18,45,205.5,25.0,0.95,21.5,49.0,20.32,9.35
2016,4,30,19,0,60.0,10.0,1.0,21.0,12.0,7.87,0.0
2016,4,30,19,15,30.0,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,21.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,43.0,11.0,3.0,15.0,12.0,43.18,0.0
2016,5,1,6,15,165.5,28.5,3.25,15.5,48.5,229.07,169.47
2016,5,1,6,30,288.0,46.0,3.5,16.0,85.0,361.0,295.48
2016,5,1,6,45,372.0,58.5,3.75,16.5,134.0,457.4,378.25
2016,5,1,7,0,456.0,71.0,4.0,17.0,183.0,565.99,466.64
2016,5,1,7,15,302.5,106.0,4.1,17.5,188.0,443.06,368.05
2016,5,1,7,30,149.0,141.0,4.2,18.0,193.0,318.97,263.31
2016,5,1,7,45,278.0,149.5,4.35,18.5,268.0,474.94,390.22
2016,5,1,8,0,407.0,158.0,4.5,19.0,343.0,638.54,516.31
2016,5,1,8,15,216.0,182.0,4.5,19.5,281.5,445.82,360.11
2016,5,1,8,30,25.0,206.0,4.5,20.0,220.0,204.92,162.14
2016,5,1,8,45,12.5,168.5,4.55,20.5,175.5,151.63,118.5
2016,5,1,9,0,0.0,131.0,4.6,21.0,131.0,103.82,78.92
2016,5,1,9,15,19.5,214.5,4.55,21.0,228.5,197.45,154.31
2016,5,1,9,30,39.0,298.0,4.5,21.0,326.0,317.41,247.89
2016,5,1,9,45,26.5,277.5,4.5,21.5,297.0,277.96,215.66
2016,5,1,10,0,14.0,257.0,4.5,22.0,268.0,223.71,172.4
2016,5,1,10,15,11.0,227.0,4.5,22.0,236.0,193.02,148.18
2016,5,1,10,30,8.0,197.0,4.5,22.0,204.0,163.91,125.12
2016,5,1,10,45,15.0,264.5,4.5,22.5,278.0,225.19,172.51
2016,5,1,11,0,22.0,332.0,4.5,23.0,352.0,285.42,218.03
2016,5,1,11,15,81.0,406.0,4.5,23.0,482.0,407.09,310.6
2016,5,1,11,30,140.0,480.0,4.5,23.0,612.0,516.55,391.19
2016,5,1,11,45,149.5,488.0,4.5,23.5,630.5,512.69,386.72
2016,5,1,12,0,159.0,496.0,4.5,24.0,649.0,506.89,381.23
2016,5,1,12,15,88.5,408.5,4.5,24.0,494.0,373.79,282.4
2016,5,1,12,30,18.0,321.0,4.5,24.0,339.0,256.17,193.48
2016,5,1,12,45,20.5,340.0,4.5,24.0,360.5,268.45,202.91
2016,5,1,13,0,23.0,359.0,4.5,24.0,382.0,279.74,211.29
2016,5,1,13,15,82.0,419.5,4.55,23.5,497.0,332.95,250.99
2016,5,1,13,30,141.0,480.0,4.6,23.0,612.0,369.12,276.64
2016,5,1,13,45,469.0,329.0,4.65,23.0,754.0,346.66,249.68
2016,5,1,14,0,797.0,178.0,4.7,23.0,896.0,306.48,203.99
2016,5,1,14,15,788.5,176.0,4.7,23.0,867.5,250.79,157.95
2016,5,1,14,30,780.0,174.0,4.7,23.0,839.0,196.12,118.01
2016,5,1,14,45,741.0,187.0,4.75,23.0,798.0,139.39,88.3
2016,5,1,15,0,702.0,200.0,4.8,23.0,757.0,117.92,92.8
2016,5,1,15,15,622.0,221.0,4.75,22.5,695.0,130.55,103.66
2016,5,1,15,30,542.0,242.0,4.7,22.0,633.0,144.53,115.69
2016,5,1,15,45,438.0,256.0,4.7,22.0,558.0,151.54,121.79
2016,5,1,16,0,334.0,270.0,4.7,22.0,483.0,166.04,134.18
2016,5,1,16,15,283.5,254.0,4.55,22.0,424.5,157.76,127.7
2016,5,1,16,30,233.0,238.0,4.4,22.0,366.0,155.14,125.94
2016,5,1,16,45,296.0,201.5,4.3,22.0,347.0,131.8,106.81
2016,5,1,17,0,359.0,165.0,4.2,22.0,328.0,112.93,91.27
2016,5,1,17,15,316.0,152.0,3.95,21.5,281.0,104.55,84.64
2016,5,1,17,30,273.0,139.0,3.7,21.0,234.0,95.96,77.68
2016,5,1,17,45,234.0,118.0,3.5,20.5,189.0,82.46,66.28
2016,5,1,18,0,195.0,97.0,3.3,20.0,144.0,68.59,54.26
2016,5,1,18,15,144.0,74.0,3.3,19.5,103.5,53.03,40.46
2016,5,1,18,30,93.0,51.0,3.3,19.0,63.0,37.34,26.27
2016,5,1,18,45,46.5,29.0,3.3,19.0,35.0,21.75,10.82
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,2.0,4.65,13.0,2.0,0.0,0.0
2016,5,2,6,0,0.0,4.0,4.8,13.0,4.0,3.15,0.0
2016,5,2,6,15,0.0,17.0,4.95,13.0,17.0,12.94,4.33
2016,5,2,6,30,0.0,30.0,5.1,13.0,30.0,22.91,13.6
2016,5,2,6,45,0.0,47.5,5.3,13.0,47.5,37.72,26.62
2016,5,2,7,0,0.0,65.0,5.5,13.0,65.0,53.59,40.47
2016,5,2,7,15,0.0,84.5,5.55,13.0,84.5,71.23,55.66
2016,5,2,7,30,0.0,104.0,5.6,13.0,104.0,88.43,70.23
2016,5,2,7,45,0.0,123.0,5.65,13.5,123.5,104.76,83.69
2016,5,2,8,0,0.0,142.0,5.7,14.0,143.0,120.86,96.72
2016,5,2,8,15,0.0,120.0,5.7,14.0,120.5,96.65,76.07
2016,5,2,8,30,0.0,98.0,5.7,14.0,98.0,76.14,58.61
2016,5,2,8,45,16.5,176.0,5.7,14.0,186.5,162.73,131.12
2016,5,2,9,0,33.0,254.0,5.7,14.0,275.0,276.28,223.68
2016,5,2,9,15,16.5,174.5,5.6,14.0,185.0,157.95,126.16
2016,5,2,9,30,0.0,95.0,5.5,14.0,95.0,73.44,55.58
2016,5,2,9,45,0.0,89.5,5.45,14.5,89.5,69.18,51.85
2016,5,2,10,0,0.0,84.0,5.4,15.0,84.0,64.97,48.17
2016,5,2,10,15,0.0,88.0,5.25,15.0,88.0,68.17,50.7
2016,5,2,10,30,0.0,92.0,5.1,15.0,92.0,71.44,53.29
2016,5,2,10,45,0.0,114.0,5.0,15.0,114.5,88.96,67.53
2016,5,2,11,0,0.0,136.0,4.9,15.0,137.0,106.43,81.64
2016,5,2,11,15,5.5,183.0,4.85,15.0,189.0,148.19,115.47
2016,5,2,11,30,11.0,230.0,4.8,15.0,241.0,189.13,148.24
2016,5,2,11,45,16.0,288.0,4.75,15.0,304.0,237.16,186.23
2016,5,2,12,0,21.0,346.0,4.7,15.0,367.0,283.4,222.33
2016,5,2,12,15,23.5,345.5,4.75,15.0,368.5,283.99,222.61
2016,5,2,12,30,26.0,345.0,4.8,15.0,370.0,278.96,218.58
2016,5,2,12,45,47.5,402.5,4.85,15.5,448.5,325.11,253.99
2016,5,2,13,0,69.0,460.0,4.9,16.0,527.0,365.14,283.83
2016,5,2,13,15,59.5,442.0,4.9,16.0,499.0,337.74,262.32
2016,5,2,13,30,50.0,424.0,4.9,16.0,471.0,312.3,242.52
2016,5,2,13,45,34.5,368.5,4.9,16.5,401.0,264.46,205.11
2016,5,2,14,0,19.0,313.0,4.9,17.0,331.0,231.89,179.85
2016,5,2,14,15,17.0,292.0,4.8,17.0,307.5,214.33,166.24
2016,5,2,14,30,15.0,271.0,4.7,17.0,284.0,197.35,153.16
2016,5,2,14,45,11.5,239.0,4.6,17.0,249.0,173.76,135.0
2016,5,2,15,0,8.0,207.0,4.5,17.0,214.0,151.48,123.16
2016,5,2,15,15,6.5,195.5,4.35,17.0,201.0,143.55,116.77
2016,5,2,15,30,5.0,184.0,4.2,17.0,188.0,135.52,110.28
2016,5,2,15,45,22.0,221.5,4.1,17.0,236.0,159.44,130.75
2016,5,2,16,0,39.0,259.0,4.0,17.0,284.0,170.15,140.11
2016,5,2,16,15,38.5,238.5,3.8,17.0,261.5,158.35,130.56
2016,5,2,16,30,38.0,218.0,3.6,17.0,239.0,146.22,120.71
2016,5,2,16,45,19.0,162.0,3.45,17.0,172.5,117.82,96.86
2016,5,2,17,0,0.0,106.0,3.3,17.0,106.0,79.77,64.31
2016,5,2,17,15,0.0,91.5,3.0,16.5,91.5,69.2,55.47
2016,5,2,17,30,0.0,77.0,2.7,16.0,77.0,58.56,46.37
2016,5,2,17,45,230.0,73.5,2.4,16.0,129.5,52.66,41.23
2016,5,2,18,0,460.0,70.0,2.1,16.0,182.0,55.51,43.66
2016,5,2,18,15,373.5,57.5,1.8,15.5,133.0,43.64,32.93
2016,5,2,18,30,287.0,45.0,1.5,15.0,84.0,34.11,24.02
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,21.23,10.99
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,8.65,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,95.0,14.0,1.7,10.0,17.0,87.4,0.0
2016,5,3,6,15,237.5,28.5,1.85,10.5,57.0,292.21,226.71
2016,5,3,6,30,380.0,43.0,2.0,11.0,97.0,440.52,363.28
2016,5,3,6,45,474.5,52.0,2.15,11.5,150.5,548.34,453.99
2016,5,3,7,0,569.0,61.0,2.3,12.0,204.0,659.68,542.49
2016,5,3,7,15,625.5,68.0,2.45,13.0,261.0,734.37,597.66
2016,5,3,7,30,682.0,75.0,2.6,14.0,318.0,808.99,650.06
2016,5,3,7,45,722.5,79.5,2.8,15.0,376.0,856.7,681.11
2016,5,3,8,0,763.0,84.0,3.0,16.0,434.0,910.03,715.29
2016,5,3,8,15,790.0,88.0,3.05,16.5,490.0,946.43,736.85
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,979.69,756.01
2016,5,3,8,45,837.0,95.0,3.15,17.5,599.0,1001.12,766.86
2016,5,3,9,0,857.0,98.0,3.2,18.0,652.0,1005.46,766.21
2016,5,3,9,15,871.5,101.0,3.2,18.0,700.0,1013.73,769.62
