Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,1018.12,770.55
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.5,1013.99,764.5
2016,5,3,10,0,907.0,109.0,3.2,19.0,833.0,1005.86,756.08
2016,5,3,10,15,915.0,110.5,3.2,19.5,869.0,990.32,742.94
2016,5,3,10,30,923.0,112.0,3.2,20.0,905.0,970.88,727.45
2016,5,3,10,45,928.0,114.0,3.2,20.5,933.5,945.37,708.08
2016,5,3,11,0,933.0,116.0,3.2,21.0,962.0,916.16,686.41
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.5,881.69,662.56
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,843.9,636.42
2016,5,3,11,45,944.5,117.5,3.2,21.5,1016.0,801.41,605.23
2016,5,3,12,0,948.0,117.0,3.2,22.0,1029.0,756.14,570.3
2016,5,3,12,15,948.5,117.0,3.2,22.0,1032.5,706.76,532.82
2016,5,3,12,30,949.0,117.0,3.2,22.0,1036.0,655.38,492.93
2016,5,3,12,45,948.0,117.0,3.2,22.5,1031.5,601.48,449.18
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,546.24,403.31
2016,5,3,13,15,944.0,116.5,3.2,23.0,1013.5,488.66,355.24
2016,5,3,13,30,941.0,116.0,3.2,23.0,1000.0,430.33,305.3
2016,5,3,13,45,936.0,115.0,3.2,23.0,978.0,370.49,253.39
2016,5,3,14,0,931.0,114.0,3.2,23.0,956.0,310.51,201.44
2016,5,3,14,15,924.5,112.5,3.15,23.0,926.5,250.02,151.21
2016,5,3,14,30,918.0,111.0,3.1,23.0,897.0,189.98,107.21
2016,5,3,14,45,909.0,109.5,3.1,23.0,860.5,130.43,76.41
2016,5,3,15,0,900.0,108.0,3.1,23.0,824.0,95.27,73.99
2016,5,3,15,15,888.0,105.5,3.1,23.0,781.0,94.21,73.31
2016,5,3,15,30,876.0,103.0,3.1,23.0,738.0,92.95,72.45
2016,5,3,15,45,861.0,100.5,3.1,23.0,689.5,91.4,71.36
2016,5,3,16,0,846.0,98.0,3.1,23.0,641.0,80.92,62.81
2016,5,3,16,15,825.5,94.5,3.0,22.5,588.0,78.94,61.49
2016,5,3,16,30,805.0,91.0,2.9,22.0,535.0,76.84,60.07
2016,5,3,16,45,776.5,87.0,2.8,22.0,479.0,74.11,57.98
2016,5,3,17,0,748.0,83.0,2.7,22.0,423.0,71.3,55.81
2016,5,3,17,15,710.0,78.0,2.4,21.0,366.0,67.51,52.99
2016,5,3,17,30,672.0,73.0,2.1,20.0,309.0,58.75,45.77
2016,5,3,17,45,613.0,66.5,1.8,19.5,252.5,53.72,41.56
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,48.71,37.19
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,40.72,30.06
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,32.73,22.65
2016,5,3,18,45,232.5,26.0,1.35,16.5,53.5,21.16,11.03
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,9.44,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.0,1.9,11.5,8.5,5.51,0.0
2016,5,4,6,0,82.0,14.0,2.1,12.0,17.0,109.26,0.0
2016,5,4,6,15,216.0,29.5,2.4,12.5,56.5,270.6,210.93
2016,5,4,6,30,350.0,45.0,2.7,13.0,96.0,416.4,343.55
2016,5,4,6,45,440.5,55.5,3.05,14.0,148.5,521.84,432.26
2016,5,4,7,0,531.0,66.0,3.4,15.0,201.0,630.67,519.07
2016,5,4,7,15,589.0,74.0,3.4,16.0,257.5,707.49,575.81
2016,5,4,7,30,647.0,82.0,3.4,17.0,314.0,784.27,629.5
2016,5,4,7,45,688.5,87.5,3.45,18.0,372.0,840.56,666.03
2016,5,4,8,0,730.0,93.0,3.5,19.0,430.0,895.05,700.01
2016,5,4,8,15,759.0,97.5,3.55,19.5,486.0,926.45,718.12
2016,5,4,8,30,788.0,102.0,3.6,20.0,542.0,962.2,739.14
2016,5,4,8,45,809.5,105.5,3.7,21.0,595.0,985.68,750.33
2016,5,4,9,0,831.0,109.0,3.8,22.0,648.0,1005.5,759.08
2016,5,4,9,15,847.0,112.5,3.8,22.5,696.5,1015.86,762.29
2016,5,4,9,30,863.0,116.0,3.8,23.0,745.0,1022.23,763.06
2016,5,4,9,45,874.5,118.5,3.85,23.5,787.5,1004.88,748.55
2016,5,4,10,0,886.0,121.0,3.9,24.0,830.0,997.74,741.27
2016,5,4,10,15,895.0,123.0,3.9,24.0,866.5,983.72,730.64
2016,5,4,10,30,904.0,125.0,3.9,24.0,903.0,965.8,717.6
2016,5,4,10,45,910.5,126.5,3.9,24.5,932.0,941.28,698.93
2016,5,4,11,0,917.0,128.0,3.9,25.0,961.0,913.08,677.96
2016,5,4,11,15,921.5,129.0,3.85,25.0,982.0,879.2,654.32
2016,5,4,11,30,926.0,130.0,3.8,25.0,1003.0,842.01,628.46
2016,5,4,11,45,933.0,128.0,3.8,25.5,1017.0,801.23,598.33
2016,5,4,12,0,940.0,126.0,3.8,26.0,1031.0,757.49,564.74
2016,5,4,12,15,940.5,126.5,3.8,26.0,1035.0,708.59,527.9
2016,5,4,12,30,941.0,127.0,3.8,26.0,1039.0,657.73,488.73
2016,5,4,12,45,940.5,126.0,3.8,26.0,1034.5,603.66,446.18
2016,5,4,13,0,940.0,125.0,3.8,26.0,1030.0,548.31,401.42
2016,5,4,13,15,937.5,124.5,3.8,26.0,1017.0,491.26,354.09
2016,5,4,13,30,935.0,124.0,3.8,26.0,1004.0,433.42,304.93
2016,5,4,13,45,931.5,122.5,3.8,26.5,982.5,374.08,253.32
2016,5,4,14,0,928.0,121.0,3.8,27.0,961.0,314.44,201.75
2016,5,4,14,15,921.5,119.5,3.75,27.0,931.5,254.11,152.27
2016,5,4,14,30,915.0,118.0,3.7,27.0,902.0,194.24,108.86
2016,5,4,14,45,906.5,116.0,3.7,27.0,866.0,134.63,78.05
2016,5,4,15,0,898.0,114.0,3.7,27.0,830.0,98.22,75.2
2016,5,4,15,15,886.0,111.5,3.6,26.5,786.5,97.28,74.78
2016,5,4,15,30,874.0,109.0,3.5,26.0,743.0,96.13,74.18
2016,5,4,15,45,860.5,105.5,3.45,26.0,695.0,94.18,72.78
2016,5,4,16,0,847.0,102.0,3.4,26.0,647.0,83.42,64.1
2016,5,4,16,15,826.0,98.5,3.15,25.5,594.0,81.53,62.88
2016,5,4,16,30,805.0,95.0,2.9,25.0,541.0,79.52,61.56
2016,5,4,16,45,780.5,90.0,2.65,25.0,485.5,76.28,59.07
2016,5,4,17,0,756.0,85.0,2.4,25.0,430.0,72.89,56.45
2016,5,4,17,15,717.0,80.0,2.1,24.0,372.5,63.85,49.2
2016,5,4,17,30,678.0,75.0,1.8,23.0,315.0,60.24,46.48
2016,5,4,17,45,624.0,67.5,1.55,22.5,258.5,54.58,41.77
2016,5,4,18,0,570.0,60.0,1.3,22.0,202.0,48.86,36.85
2016,5,4,18,15,479.0,51.0,1.25,21.0,149.0,41.6,30.44
2016,5,4,18,30,388.0,42.0,1.2,20.0,96.0,34.41,23.81
2016,5,4,18,45,241.5,28.0,1.2,19.0,56.5,22.84,12.39
2016,5,4,19,0,95.0,14.0,1.2,18.0,17.0,11.02,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,72.5,7.5,1.15,14.5,10.5,5.9,0.0
2016,5,5,6,0,145.0,15.0,1.1,15.0,21.0,167.91,0.0
2016,5,5,6,15,289.0,28.0,1.3,15.5,63.0,334.77,257.97
2016,5,5,6,30,433.0,41.0,1.5,16.0,105.0,484.86,389.8
2016,5,5,6,45,515.5,50.0,1.7,17.0,158.5,582.92,469.18
2016,5,5,7,0,598.0,59.0,1.9,18.0,212.0,684.05,546.14
2016,5,5,7,15,651.0,65.0,1.85,18.5,269.0,754.51,595.7
2016,5,5,7,30,704.0,71.0,1.8,19.0,326.0,818.09,637.66
2016,5,5,7,45,737.0,76.5,1.8,20.0,382.5,867.48,666.99
2016,5,5,8,0,770.0,82.0,1.8,21.0,439.0,914.58,693.62
2016,5,5,8,15,795.5,86.0,1.8,21.5,494.5,949.45,712.57
2016,5,5,8,30,821.0,90.0,1.8,22.0,550.0,981.19,729.2
2016,5,5,8,45,836.0,94.5,1.8,23.0,601.0,999.36,735.41
2016,5,5,9,0,851.0,99.0,1.8,24.0,652.0,1013.83,739.39
2016,5,5,9,15,864.5,102.0,1.75,24.5,699.5,1007.64,731.07
2016,5,5,9,30,878.0,105.0,1.7,25.0,747.0,1011.08,729.35
2016,5,5,9,45,884.5,109.0,1.7,25.5,787.5,1004.69,722.2
2016,5,5,10,0,891.0,113.0,1.7,26.0,828.0,994.39,712.92
2016,5,5,10,15,898.5,114.5,1.7,26.0,862.5,978.63,701.82
2016,5,5,10,30,906.0,116.0,1.7,26.0,897.0,959.07,688.52
2016,5,5,10,45,908.5,119.5,1.7,26.5,924.0,933.12,669.98
2016,5,5,11,0,911.0,123.0,1.7,27.0,951.0,903.59,649.34
2016,5,5,11,15,914.5,124.0,1.7,27.0,970.5,869.32,626.98
2016,5,5,11,30,918.0,125.0,1.7,27.0,990.0,831.85,602.51
2016,5,5,11,45,922.5,123.0,1.75,27.5,1002.5,789.76,573.53
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,744.96,541.16
2016,5,5,12,15,927.0,121.0,1.85,28.0,1018.0,696.23,506.32
2016,5,5,12,30,927.0,121.0,1.9,28.0,1021.0,645.64,469.14
2016,5,5,12,45,925.0,121.0,2.0,28.0,1015.5,592.38,429.1
2016,5,5,13,0,923.0,121.0,2.1,28.0,1010.0,537.96,386.77
2016,5,5,13,15,919.5,120.5,2.15,28.0,996.5,481.61,341.42
2016,5,5,13,30,916.0,120.0,2.2,28.0,983.0,424.6,294.23
2016,5,5,13,45,639.0,267.0,2.25,28.0,863.0,359.87,247.61
2016,5,5,14,0,362.0,414.0,2.3,28.0,743.0,339.82,237.98
2016,5,5,14,15,403.5,381.5,2.3,28.0,737.0,299.83,205.57
2016,5,5,14,30,445.0,349.0,2.3,28.0,731.0,242.75,162.66
2016,5,5,14,45,476.5,322.0,2.35,28.0,715.5,196.42,134.38
2016,5,5,15,0,508.0,295.0,2.4,28.0,700.0,162.63,126.4
2016,5,5,15,15,496.0,279.0,2.4,28.0,657.5,158.07,123.1
2016,5,5,15,30,484.0,263.0,2.4,28.0,615.0,153.0,119.35
2016,5,5,15,45,545.0,222.5,2.4,28.0,594.0,136.72,106.56
2016,5,5,16,0,606.0,182.0,2.4,28.0,573.0,117.97,91.7
2016,5,5,16,15,543.5,184.0,2.3,27.5,513.0,119.87,93.77
2016,5,5,16,30,481.0,186.0,2.2,27.0,453.0,121.19,95.37
2016,5,5,16,45,438.0,173.5,2.15,27.0,397.5,114.64,90.31
2016,5,5,17,0,395.0,161.0,2.1,27.0,342.0,107.81,85.01
2016,5,5,17,15,374.5,143.0,1.85,26.0,296.5,97.71,77.22
2016,5,5,17,30,354.0,125.0,1.6,25.0,251.0,87.1,68.81
2016,5,5,17,45,330.0,105.0,1.35,24.5,206.0,74.62,58.47
2016,5,5,18,0,306.0,85.0,1.1,24.0,161.0,61.6,47.41
2016,5,5,18,15,258.5,66.5,1.1,23.0,119.5,48.87,36.39
2016,5,5,18,30,211.0,48.0,1.1,22.0,78.0,35.77,24.76
2016,5,5,18,45,105.5,31.0,1.1,21.5,46.0,23.28,12.74
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,11.02,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,63.5,8.0,1.05,14.0,11.0,55.18,0.0
2016,5,6,6,0,127.0,16.0,1.1,14.0,22.0,151.46,0.0
2016,5,6,6,15,263.5,30.0,1.3,14.5,63.0,315.52,246.26
2016,5,6,6,30,400.0,44.0,1.5,15.0,104.0,459.5,372.35
2016,5,6,6,45,479.5,54.5,1.7,16.0,156.5,556.16,451.05
2016,5,6,7,0,559.0,65.0,1.9,17.0,209.0,655.67,527.44
2016,5,6,7,15,613.5,72.0,1.95,17.5,265.5,728.32,579.95
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,800.73,629.76
2016,5,6,7,45,705.5,84.5,2.05,19.0,379.0,853.28,662.24
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,897.17,687.68
2016,5,6,8,15,770.0,94.5,2.3,20.5,491.5,933.99,710.51
2016,5,6,8,30,797.0,99.0,2.5,21.0,547.0,967.7,730.98
2016,5,6,8,45,820.0,101.5,2.7,22.0,600.0,991.5,743.21
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,1011.65,753.02
2016,5,6,9,15,858.0,106.5,2.85,23.5,701.0,1006.05,745.13
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,1010.37,744.23
2016,5,6,9,45,886.0,110.5,2.75,24.5,791.5,1007.69,738.85
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,1001.06,731.18
2016,5,6,10,15,907.5,113.5,2.65,25.0,870.0,986.12,719.78
2016,5,6,10,30,916.0,115.0,2.6,25.0,906.0,967.3,706.11
2016,5,6,10,45,923.5,115.5,2.55,25.5,935.0,942.8,687.55
2016,5,6,11,0,931.0,116.0,2.5,26.0,964.0,914.59,666.8
2016,5,6,11,15,935.0,117.0,2.45,26.0,984.5,880.29,643.47
2016,5,6,11,30,939.0,118.0,2.4,26.0,1005.0,842.68,618.0
2016,5,6,11,45,948.5,113.5,2.35,26.5,1019.0,801.69,588.68
2016,5,6,12,0,958.0,109.0,2.3,27.0,1033.0,757.63,555.55
2016,5,6,12,15,958.0,109.0,2.25,27.0,1037.0,707.86,518.85
2016,5,6,12,30,958.0,109.0,2.2,27.0,1041.0,656.14,479.88
2016,5,6,12,45,958.0,108.0,2.15,27.0,1036.0,602.08,438.17
2016,5,6,13,0,958.0,107.0,2.1,27.0,1031.0,546.6,394.19
2016,5,6,13,15,955.5,106.5,2.1,27.0,1017.5,489.09,347.56
2016,5,6,13,30,953.0,106.0,2.1,27.0,1004.0,430.75,298.96
2016,5,6,13,45,947.5,105.5,2.1,27.5,982.5,370.78,247.76
2016,5,6,14,0,942.0,105.0,2.1,28.0,961.0,310.7,196.6
2016,5,6,14,15,935.5,104.0,2.15,28.0,931.5,250.22,147.53
2016,5,6,14,30,929.0,103.0,2.2,28.0,902.0,190.18,104.18
2016,5,6,14,45,917.5,103.0,2.25,28.0,865.0,130.93,73.52
2016,5,6,15,0,906.0,103.0,2.3,28.0,828.0,92.82,70.42
2016,5,6,15,15,894.5,101.0,2.4,27.5,785.0,91.96,70.08
2016,5,6,15,30,883.0,99.0,2.5,27.0,742.0,90.92,69.56
2016,5,6,15,45,865.0,98.0,2.65,27.0,693.0,90.08,69.07
2016,5,6,16,0,847.0,97.0,2.8,27.0,644.0,89.11,68.49
2016,5,6,16,15,827.0,93.5,2.75,26.5,591.5,78.25,59.87
2016,5,6,16,30,807.0,90.0,2.7,26.0,539.0,76.14,58.47
2016,5,6,16,45,777.0,87.0,2.65,26.0,483.5,74.06,56.95
2016,5,6,17,0,747.0,84.0,2.6,26.0,428.0,71.94,55.4
2016,5,6,17,15,709.5,79.0,2.35,25.0,371.0,63.0,48.26
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,59.41,45.56
2016,5,6,17,45,620.0,67.0,1.9,23.5,258.5,54.13,41.2
2016,5,6,18,0,568.0,60.0,1.7,23.0,203.0,48.8,36.64
2016,5,6,18,15,484.0,50.5,1.65,22.0,151.0,41.2,29.98
2016,5,6,18,30,400.0,41.0,1.6,21.0,99.0,33.61,23.06
2016,5,6,18,45,269.0,27.5,1.55,20.0,59.0,22.47,12.35
2016,5,6,19,0,138.0,14.0,1.5,19.0,19.0,11.02,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,9.5,5.51,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,39.0,8.0,2.65,14.5,10.0,36.32,0.0
2016,5,7,6,0,78.0,16.0,2.9,15.0,20.0,112.44,0.0
2016,5,7,6,15,185.0,34.0,2.9,15.5,58.5,251.49,197.85
2016,5,7,6,30,292.0,52.0,2.9,16.0,97.0,371.88,305.8
2016,5,7,6,45,370.5,65.5,2.95,16.5,146.5,465.35,384.35
2016,5,7,7,0,449.0,79.0,3.0,17.0,196.0,562.71,462.03
2016,5,7,7,15,504.0,88.5,3.2,17.5,249.5,643.42,523.67
2016,5,7,7,30,559.0,98.0,3.4,18.0,303.0,717.8,578.04
2016,5,7,7,45,606.0,103.5,3.6,19.0,359.0,778.63,619.39
2016,5,7,8,0,653.0,109.0,3.8,20.0,415.0,837.78,658.22
2016,5,7,8,15,682.0,115.0,4.1,20.5,468.5,877.12,683.73
2016,5,7,8,30,711.0,121.0,4.4,21.0,522.0,913.7,707.03
2016,5,7,8,45,729.5,127.0,4.7,21.5,572.0,936.41,721.29
2016,5,7,9,0,748.0,133.0,5.0,22.0,622.0,955.73,733.23
2016,5,7,9,15,764.5,137.0,5.0,22.5,668.0,959.15,731.99
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,967.09,734.17
2016,5,7,9,45,788.5,146.5,5.05,23.5,753.5,963.73,729.06
2016,5,7,10,0,796.0,152.0,5.1,24.0,793.0,956.57,721.6
2016,5,7,10,15,805.0,154.5,5.05,24.5,827.0,944.04,709.98
2016,5,7,10,30,814.0,157.0,5.0,25.0,861.0,927.72,696.01
2016,5,7,10,45,817.5,161.0,5.0,25.5,887.5,904.11,677.61
2016,5,7,11,0,821.0,165.0,5.0,26.0,914.0,877.01,657.01
2016,5,7,11,15,825.5,166.5,5.0,26.0,933.5,845.16,634.54
2016,5,7,11,30,830.0,168.0,5.0,26.0,953.0,810.1,608.99
2016,5,7,11,45,862.0,148.5,5.0,26.5,973.0,764.51,575.08
2016,5,7,12,0,894.0,129.0,5.0,27.0,993.0,728.34,546.87
2016,5,7,12,15,680.5,281.5,4.95,27.0,941.0,666.74,496.86
2016,5,7,12,30,467.0,434.0,4.9,27.0,889.0,602.76,446.38
2016,5,7,12,45,365.5,460.0,4.9,27.0,815.5,530.44,392.41
2016,5,7,13,0,264.0,486.0,4.9,27.0,742.0,464.14,342.98
2016,5,7,13,15,135.0,325.5,4.85,27.0,456.5,289.74,214.9
2016,5,7,13,30,6.0,165.0,4.8,27.0,171.0,128.03,94.03
2016,5,7,13,45,109.5,312.0,4.8,27.5,412.0,245.59,180.59
2016,5,7,14,0,213.0,459.0,4.8,28.0,653.0,339.53,245.42
2016,5,7,14,15,529.5,296.0,4.8,28.0,757.0,269.18,179.25
2016,5,7,14,30,846.0,133.0,4.8,28.0,861.0,195.45,111.91
2016,5,7,14,45,823.0,138.5,4.8,28.0,822.5,133.52,77.64
2016,5,7,15,0,800.0,144.0,4.8,28.0,784.0,100.15,76.49
2016,5,7,15,15,787.0,141.0,4.75,27.5,743.0,100.22,76.9
2016,5,7,15,30,774.0,138.0,4.7,27.0,702.0,100.16,77.2
2016,5,7,15,45,717.5,151.0,4.7,27.0,647.0,99.74,77.07
2016,5,7,16,0,661.0,164.0,4.7,27.0,592.0,108.29,84.34
2016,5,7,16,15,672.5,144.5,4.65,26.5,549.5,99.22,77.28
2016,5,7,16,30,684.0,125.0,4.6,26.0,507.0,89.32,69.48
2016,5,7,16,45,664.5,115.5,4.55,26.0,455.5,84.41,65.65
2016,5,7,17,0,645.0,106.0,4.5,26.0,404.0,79.16,61.49
2016,5,7,17,15,605.5,99.0,4.4,25.5,349.5,74.98,58.31
2016,5,7,17,30,566.0,92.0,4.3,25.0,295.0,70.67,54.96
2016,5,7,17,45,522.5,80.5,4.25,24.5,243.0,62.84,48.47
2016,5,7,18,0,479.0,69.0,4.2,24.0,191.0,54.71,41.55
2016,5,7,18,15,397.0,58.0,4.0,23.0,142.0,46.37,34.28
2016,5,7,18,30,315.0,47.0,3.8,22.0,93.0,35.73,24.76
2016,5,7,18,45,157.5,32.5,3.65,21.5,55.5,24.45,13.94
2016,5,7,19,0,0.0,18.0,3.5,21.0,18.0,13.42,0.0
2016,5,7,19,15,0.0,9.0,3.45,20.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.0,3.0,2.36,0.0
2016,5,8,6,0,0.0,6.0,3.1,17.0,6.0,4.54,0.0
2016,5,8,6,15,0.0,20.0,3.4,17.5,20.0,15.23,6.5
2016,5,8,6,30,0.0,34.0,3.7,18.0,34.0,25.98,15.96
2016,5,8,6,45,0.0,52.0,4.05,18.5,52.0,41.75,29.46
2016,5,8,7,0,0.0,70.0,4.4,19.0,70.0,58.07,43.27
2016,5,8,7,15,0.0,89.5,4.65,19.5,89.5,75.6,57.85
2016,5,8,7,30,0.0,109.0,4.9,20.0,109.0,92.72,71.81
2016,5,8,7,45,78.0,154.5,5.15,20.5,191.5,234.92,191.08
2016,5,8,8,0,156.0,200.0,5.4,21.0,274.0,388.13,314.24
2016,5,8,8,15,83.5,195.0,5.3,21.0,235.5,277.52,222.86
2016,5,8,8,30,11.0,190.0,5.2,21.0,197.0,172.92,135.58
2016,5,8,8,45,5.5,150.5,5.15,21.5,154.0,127.36,98.21
2016,5,8,9,0,0.0,111.0,5.1,22.0,111.0,86.65,64.76
2016,5,8,9,15,0.0,121.5,5.0,22.0,121.5,95.29,71.52
2016,5,8,9,30,0.0,132.0,4.9,22.0,132.0,103.87,78.19
2016,5,8,9,45,6.5,190.0,4.8,22.0,195.5,159.05,122.05
2016,5,8,10,0,13.0,248.0,4.7,22.0,259.0,214.44,165.31
2016,5,8,10,15,6.5,160.5,4.6,22.0,166.0,132.94,100.85
2016,5,8,10,30,0.0,73.0,4.5,22.0,73.0,56.56,39.84
2016,5,8,10,45,0.0,90.5,4.45,22.5,90.5,70.37,50.73
2016,5,8,11,0,0.0,108.0,4.4,23.0,108.0,84.24,61.53
2016,5,8,11,15,0.0,104.5,4.35,23.0,104.5,81.47,59.28
2016,5,8,11,30,0.0,101.0,4.3,23.0,101.0,78.71,57.04
2016,5,8,11,45,0.0,83.5,4.25,23.0,83.5,65.01,46.17
2016,5,8,12,0,0.0,66.0,4.2,23.0,66.0,51.37,35.35
2016,5,8,12,15,6.0,149.0,4.05,23.0,155.0,119.49,89.15
2016,5,8,12,30,12.0,232.0,3.9,23.0,244.0,185.67,140.47
2016,5,8,12,45,8.5,196.0,3.8,23.5,204.5,155.13,116.43
2016,5,8,13,0,5.0,160.0,3.7,24.0,165.0,125.33,93.11
2016,5,8,13,15,71.0,321.5,3.6,23.5,389.5,263.91,199.07
2016,5,8,13,30,137.0,483.0,3.5,23.0,614.0,370.12,276.67
2016,5,8,13,45,171.5,472.0,3.45,23.0,631.0,356.38,264.13
2016,5,8,14,0,206.0,461.0,3.4,23.0,648.0,339.02,248.82
2016,5,8,14,15,113.5,386.0,3.6,22.5,488.5,261.29,193.87
2016,5,8,14,30,21.0,311.0,3.8,22.0,329.0,223.88,170.06
2016,5,8,14,45,16.5,275.5,4.0,22.0,289.5,197.61,150.56
2016,5,8,15,0,12.0,240.0,4.2,22.0,250.0,172.9,138.17
2016,5,8,15,15,55.5,290.5,4.7,22.0,332.0,189.06,151.85
2016,5,8,15,30,99.0,341.0,5.2,22.0,414.0,214.11,172.8
2016,5,8,15,45,49.5,213.0,5.7,22.0,249.5,146.32,117.44
2016,5,8,16,0,0.0,85.0,6.2,22.0,85.0,65.51,50.05
2016,5,8,16,15,1.5,125.5,6.15,21.5,126.5,94.74,75.15
2016,5,8,16,30,3.0,166.0,6.1,21.0,168.0,121.28,98.06
2016,5,8,16,45,72.0,181.5,6.05,21.0,215.0,126.04,102.45
2016,5,8,17,0,141.0,197.0,6.0,21.0,262.0,130.24,106.41
2016,5,8,17,15,129.5,173.0,5.55,20.5,227.0,116.07,94.86
2016,5,8,17,30,118.0,149.0,5.1,20.0,192.0,101.47,82.74
2016,5,8,17,45,100.0,124.5,4.7,20.0,156.5,86.07,69.56
2016,5,8,18,0,82.0,100.0,4.3,20.0,121.0,70.28,55.79
2016,5,8,18,15,60.0,76.5,3.95,19.5,89.5,55.08,42.37
2016,5,8,18,30,38.0,53.0,3.6,19.0,58.0,38.87,27.82
2016,5,8,18,45,19.0,31.5,3.3,19.0,34.0,23.68,13.63
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,7.6,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,3.93,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,5.5,4.35,18.5,5.5,4.33,0.0
2016,5,9,6,0,0.0,11.0,4.4,19.0,11.0,8.36,0.0
2016,5,9,6,15,2.0,31.5,4.6,19.0,32.0,29.55,17.96
2016,5,9,6,30,4.0,52.0,4.8,19.0,53.0,52.59,38.05
2016,5,9,6,45,14.0,75.0,5.0,19.5,79.0,84.58,65.63
2016,5,9,7,0,24.0,98.0,5.2,20.0,105.0,130.38,104.29
2016,5,9,7,15,38.5,121.0,5.5,20.5,134.5,167.43,135.25
2016,5,9,7,30,53.0,144.0,5.8,21.0,164.0,204.2,165.31
2016,5,9,7,45,180.0,164.0,6.1,21.5,246.5,370.87,303.09
2016,5,9,8,0,307.0,184.0,6.4,22.0,329.0,543.32,439.57
2016,5,9,8,15,310.0,209.0,6.45,22.5,370.5,573.34,459.3
2016,5,9,8,30,313.0,234.0,6.5,23.0,412.0,601.17,477.47
2016,5,9,8,45,264.5,267.5,6.6,23.5,428.0,584.0,460.07
2016,5,9,9,0,216.0,301.0,6.7,24.0,444.0,539.35,422.69
2016,5,9,9,15,373.5,277.0,6.65,24.5,544.0,687.53,535.39
2016,5,9,9,30,531.0,253.0,6.6,25.0,644.0,833.61,641.58
2016,5,9,9,45,474.5,292.5,6.55,25.5,657.0,802.91,613.93
2016,5,9,10,0,418.0,332.0,6.5,26.0,670.0,769.39,585.3
2016,5,9,10,15,590.5,264.5,6.35,26.5,764.5,855.26,647.89
2016,5,9,10,30,763.0,197.0,6.2,27.0,859.0,927.84,697.89
2016,5,9,10,45,787.5,189.0,6.05,27.5,891.0,902.69,677.04
2016,5,9,11,0,812.0,181.0,5.9,28.0,923.0,883.52,661.03
2016,5,9,11,15,817.0,182.0,5.75,28.0,943.0,851.6,637.57
2016,5,9,11,30,822.0,183.0,5.6,28.0,963.0,816.46,610.91
2016,5,9,11,45,536.5,337.5,5.45,28.5,849.0,693.28,515.68
2016,5,9,12,0,251.0,492.0,5.3,29.0,735.0,571.07,421.73
2016,5,9,12,15,566.0,320.5,5.2,29.0,871.5,625.45,464.03
2016,5,9,12,30,881.0,149.0,5.1,29.0,1008.0,637.77,472.92
2016,5,9,12,45,595.0,312.0,5.0,29.5,891.0,547.64,402.16
2016,5,9,13,0,309.0,475.0,4.9,30.0,774.0,479.55,349.71
2016,5,9,13,15,335.5,455.5,4.8,30.0,776.5,449.27,325.78
2016,5,9,13,30,362.0,436.0,4.7,30.0,779.0,417.05,299.58
2016,5,9,13,45,620.5,285.0,4.65,30.0,857.0,366.26,253.35
2016,5,9,14,0,879.0,134.0,4.6,30.0,935.0,312.94,200.83
2016,5,9,14,15,632.5,256.0,4.55,30.0,823.0,263.46,169.36
2016,5,9,14,30,386.0,378.0,4.5,30.0,711.0,264.29,180.47
2016,5,9,14,45,618.0,251.0,4.45,30.0,759.0,170.64,109.66
2016,5,9,15,0,850.0,124.0,4.4,30.0,807.0,101.34,76.75
2016,5,9,15,15,837.5,121.5,4.3,30.0,765.0,90.71,68.38
2016,5,9,15,30,825.0,119.0,4.2,30.0,723.0,90.42,68.33
2016,5,9,15,45,810.0,115.5,4.15,30.0,676.0,89.33,67.63
2016,5,9,16,0,795.0,112.0,4.1,30.0,629.0,88.1,66.83
2016,5,9,16,15,774.5,108.0,3.95,29.5,578.0,86.25,65.68
2016,5,9,16,30,754.0,104.0,3.8,29.0,527.0,84.26,64.42
2016,5,9,16,45,728.0,98.5,3.7,29.0,473.5,74.74,56.78
2016,5,9,17,0,702.0,93.0,3.6,29.0,420.0,71.52,54.34
2016,5,9,17,15,664.0,87.5,3.4,28.0,364.5,67.95,51.79
2016,5,9,17,30,626.0,82.0,3.2,27.0,309.0,64.31,49.11
2016,5,9,17,45,574.5,74.0,3.0,26.5,254.5,58.61,44.47
2016,5,9,18,0,523.0,66.0,2.8,26.0,200.0,52.81,39.58
2016,5,9,18,15,440.0,56.0,2.85,25.0,149.5,45.08,32.91
2016,5,9,18,30,357.0,46.0,2.9,24.0,99.0,37.33,25.94
2016,5,9,18,45,231.5,31.0,2.95,23.5,60.0,23.7,13.44
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.2,0.0
2016,5,9,19,15,53.0,8.0,3.15,22.5,10.5,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.5,9.0,2.25,20.5,10.0,19.79,0.0
2016,5,10,6,0,33.0,18.0,2.4,21.0,20.0,54.68,12.07
2016,5,10,6,15,109.5,41.5,2.55,21.0,57.5,181.02,140.03
2016,5,10,6,30,186.0,65.0,2.7,21.0,95.0,280.75,226.92
2016,5,10,6,45,274.0,81.0,2.9,21.5,144.5,379.7,309.98
2016,5,10,7,0,362.0,97.0,3.1,22.0,194.0,505.9,410.27
2016,5,10,7,15,267.5,123.0,3.15,22.5,204.0,431.27,349.31
2016,5,10,7,30,173.0,149.0,3.2,23.0,214.0,349.7,282.1
2016,5,10,7,45,256.5,164.0,3.3,24.0,277.0,470.15,375.22
2016,5,10,8,0,340.0,179.0,3.4,25.0,340.0,569.87,448.58
2016,5,10,8,15,499.0,160.5,3.35,25.5,428.0,732.68,566.65
2016,5,10,8,30,658.0,142.0,3.3,26.0,516.0,884.01,667.98
2016,5,10,8,45,691.0,142.5,3.3,26.5,568.0,915.03,684.34
2016,5,10,9,0,724.0,143.0,3.3,27.0,620.0,942.65,699.2
2016,5,10,9,15,741.0,147.0,3.3,27.0,665.5,954.47,704.91
2016,5,10,9,30,758.0,151.0,3.3,27.0,711.0,954.02,702.76
2016,5,10,9,45,775.0,152.0,3.35,27.5,752.5,955.71,701.26
2016,5,10,10,0,792.0,153.0,3.4,28.0,794.0,953.44,697.31
2016,5,10,10,15,801.0,155.5,3.45,28.0,827.5,941.04,688.26
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,924.88,676.94
2016,5,10,10,45,817.5,159.0,3.55,28.5,888.0,902.23,660.12
2016,5,10,11,0,825.0,160.0,3.6,29.0,915.0,876.01,641.08
2016,5,10,11,15,829.5,161.0,3.65,29.0,934.5,843.83,619.39
2016,5,10,11,30,834.0,162.0,3.7,29.0,954.0,808.49,594.89
2016,5,10,11,45,833.0,165.0,3.8,29.5,964.5,767.68,564.69
2016,5,10,12,0,832.0,168.0,3.9,30.0,975.0,724.42,532.34
2016,5,10,12,15,832.5,168.0,3.95,30.0,978.0,677.79,497.94
2016,5,10,12,30,833.0,168.0,4.0,30.0,981.0,629.44,461.49
2016,5,10,12,45,827.5,170.5,4.05,30.0,975.0,578.15,421.93
2016,5,10,13,0,822.0,173.0,4.1,30.0,969.0,526.25,380.85
2016,5,10,13,15,818.5,172.0,4.1,30.0,956.5,472.61,337.33
2016,5,10,13,30,815.0,171.0,4.1,30.0,944.0,418.65,292.53
2016,5,10,13,45,804.5,173.0,4.15,30.0,921.5,364.07,246.74
2016,5,10,14,0,794.0,175.0,4.2,30.0,899.0,310.23,201.58
2016,5,10,14,15,786.5,172.5,4.2,30.0,871.5,255.37,157.12
2016,5,10,14,30,779.0,170.0,4.2,30.0,844.0,201.39,117.7
2016,5,10,14,45,759.5,172.5,4.2,30.0,807.0,150.31,90.22
2016,5,10,15,0,740.0,175.0,4.2,30.0,770.0,105.27,79.91
2016,5,10,15,15,725.5,171.0,4.15,29.5,729.5,105.56,80.53
2016,5,10,15,30,711.0,167.0,4.1,29.0,689.0,105.71,81.01
2016,5,10,15,45,678.5,168.5,4.05,29.0,640.5,108.36,83.38
2016,5,10,16,0,646.0,170.0,4.0,29.0,592.0,111.22,85.96
2016,5,10,16,15,621.0,163.5,3.85,28.5,542.5,109.49,84.99
2016,5,10,16,30,596.0,157.0,3.7,28.0,493.0,107.58,83.9
2016,5,10,16,45,549.0,153.5,3.6,28.0,439.0,105.05,82.12
2016,5,10,17,0,502.0,150.0,3.5,28.0,385.0,103.08,80.8
2016,5,10,17,15,460.5,138.5,3.35,27.5,332.5,96.27,75.59
2016,5,10,17,30,419.0,127.0,3.2,27.0,280.0,89.23,70.08
2016,5,10,17,45,355.5,113.5,3.1,26.5,228.0,80.37,62.89
2016,5,10,18,0,292.0,100.0,3.0,26.0,176.0,71.76,55.67
2016,5,10,18,15,225.5,80.0,3.05,25.5,130.0,57.8,43.64
2016,5,10,18,30,159.0,60.0,3.1,25.0,84.0,43.67,31.16
2016,5,10,18,45,79.5,37.0,3.2,24.5,49.0,27.35,16.39
2016,5,10,19,0,0.0,14.0,3.3,24.0,14.0,10.67,0.0
2016,5,10,19,15,0.0,7.0,3.4,23.5,7.0,5.51,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.5,8.5,2.05,18.5,10.5,34.04,0.0
2016,5,11,6,0,71.0,17.0,2.3,19.0,21.0,94.63,32.63
2016,5,11,6,15,162.5,37.0,2.55,19.5,59.5,235.48,185.01
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,344.94,280.21
2016,5,11,6,45,324.5,73.5,3.05,20.5,147.0,434.43,355.1
2016,5,11,7,0,395.0,90.0,3.3,21.0,196.0,526.95,428.63
2016,5,11,7,15,449.0,102.0,3.55,21.5,249.0,599.47,483.72
2016,5,11,7,30,503.0,114.0,3.8,22.0,302.0,672.71,537.3
2016,5,11,7,45,534.5,126.5,4.1,22.5,355.0,724.05,573.16
2016,5,11,8,0,566.0,139.0,4.4,23.0,408.0,773.93,607.15
2016,5,11,8,15,596.5,147.0,4.45,23.5,460.5,826.51,641.54
2016,5,11,8,30,627.0,155.0,4.5,24.0,513.0,866.56,666.37
2016,5,11,8,45,635.5,168.0,4.6,24.5,559.5,886.38,677.15
2016,5,11,9,0,644.0,181.0,4.7,25.0,606.0,902.8,685.74
2016,5,11,9,15,662.5,187.0,4.7,25.5,651.5,918.64,693.29
2016,5,11,9,30,681.0,193.0,4.7,26.0,697.0,930.82,698.41
2016,5,11,9,45,677.0,208.0,4.7,26.5,733.0,926.0,692.08
2016,5,11,10,0,673.0,223.0,4.7,27.0,769.0,917.56,683.4
2016,5,11,10,15,684.5,227.5,4.6,27.5,803.0,910.38,675.06
2016,5,11,10,30,696.0,232.0,4.5,28.0,837.0,899.44,664.51
2016,5,11,10,45,694.0,241.5,4.45,28.5,861.5,877.15,646.41
2016,5,11,11,0,692.0,251.0,4.4,29.0,886.0,851.62,626.25
2016,5,11,11,15,697.5,253.5,4.3,29.0,905.5,823.26,605.45
2016,5,11,11,30,703.0,256.0,4.2,29.0,925.0,791.73,582.34
2016,5,11,11,45,783.0,205.0,4.1,29.5,958.5,762.22,561.03
2016,5,11,12,0,863.0,154.0,4.0,30.0,992.0,725.25,533.91
2016,5,11,12,15,863.0,154.5,3.9,30.0,995.0,679.11,499.2
2016,5,11,12,30,863.0,155.0,3.8,30.0,998.0,631.37,462.66
2016,5,11,12,45,489.5,324.0,3.7,30.0,802.5,505.32,368.79
2016,5,11,13,0,116.0,493.0,3.6,30.0,607.0,403.76,294.49
2016,5,11,13,15,155.5,489.5,3.5,30.0,639.0,401.16,291.75
2016,5,11,13,30,195.0,486.0,3.4,30.0,671.0,394.26,284.89
2016,5,11,13,45,220.5,470.5,3.3,30.0,675.5,371.98,266.7
2016,5,11,14,0,246.0,455.0,3.2,30.0,680.0,332.9,236.02
2016,5,11,14,15,527.0,306.5,3.1,30.0,768.5,276.55,182.64
2016,5,11,14,30,808.0,158.0,3.0,30.0,857.0,199.68,114.88
2016,5,11,14,45,532.5,271.0,2.95,30.0,724.0,180.41,118.59
2016,5,11,15,0,257.0,384.0,2.9,30.0,591.0,207.24,160.56
2016,5,11,15,15,227.5,366.5,2.9,30.0,543.0,216.21,167.86
2016,5,11,15,30,198.0,349.0,2.9,30.0,495.0,207.96,161.76
2016,5,11,15,45,294.5,305.0,2.9,30.0,506.0,179.94,140.07
2016,5,11,16,0,391.0,261.0,2.9,30.0,517.0,162.71,126.8
2016,5,11,16,15,215.5,243.0,2.85,29.5,382.0,158.33,123.97
2016,5,11,16,30,40.0,225.0,2.8,29.0,247.0,150.38,118.23
2016,5,11,16,45,273.5,187.5,2.8,28.5,317.5,123.48,96.96
2016,5,11,17,0,507.0,150.0,2.8,28.0,388.0,103.14,80.78
2016,5,11,17,15,465.0,138.5,2.65,27.5,335.0,96.32,75.58
2016,5,11,17,30,423.0,127.0,2.5,27.0,282.0,89.26,70.07
2016,5,11,17,45,366.0,112.5,2.35,26.5,230.5,79.84,62.42
2016,5,11,18,0,309.0,98.0,2.2,26.0,179.0,70.2,54.34
2016,5,11,18,15,241.0,78.5,2.25,25.5,132.5,57.04,43.0
2016,5,11,18,30,173.0,59.0,2.3,25.0,86.0,43.16,30.78
2016,5,11,18,45,101.5,36.5,2.35,24.5,50.5,27.15,16.33
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,10.99,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,5.51,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,5.11,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,9.89,0.0
2016,5,12,6,15,0.0,33.0,1.4,20.5,33.0,28.9,17.49
2016,5,12,6,30,0.0,53.0,1.6,21.0,53.0,49.15,34.86
2016,5,12,6,45,9.5,75.5,1.8,21.5,78.0,79.81,60.99
2016,5,12,7,0,19.0,98.0,2.0,22.0,103.0,109.66,86.06
2016,5,12,7,15,29.5,120.5,2.0,22.0,130.5,156.64,124.7
2016,5,12,7,30,40.0,143.0,2.0,22.0,158.0,188.78,150.6
2016,5,12,7,45,20.0,138.0,2.05,22.5,145.5,139.05,109.02
2016,5,12,8,0,0.0,133.0,2.1,23.0,133.0,110.36,84.46
2016,5,12,8,15,0.0,86.0,2.05,23.5,86.0,66.16,48.38
2016,5,12,8,30,0.0,39.0,2.0,24.0,39.0,29.88,18.74
2016,5,12,8,45,0.0,40.5,2.0,24.5,40.5,31.07,19.59
2016,5,12,9,0,0.0,42.0,2.0,25.0,42.0,32.26,20.43
2016,5,12,9,15,0.0,32.5,1.95,25.0,32.5,24.97,14.49
2016,5,12,9,30,0.0,23.0,1.9,25.0,23.0,17.68,8.59
2016,5,12,9,45,13.0,166.5,1.85,25.5,177.0,145.36,109.76
2016,5,12,10,0,26.0,310.0,1.8,26.0,331.0,303.17,228.65
2016,5,12,10,15,24.0,314.5,1.7,26.0,335.0,280.87,210.85
2016,5,12,10,30,22.0,319.0,1.6,26.0,339.0,279.9,209.64
2016,5,12,10,45,21.0,322.0,1.55,26.5,341.5,278.68,207.9
2016,5,12,11,0,20.0,325.0,1.5,27.0,344.0,277.54,206.26
2016,5,12,11,15,167.0,392.5,1.5,27.0,552.0,479.13,354.46
2016,5,12,11,30,314.0,460.0,1.5,27.0,760.0,645.06,468.4
2016,5,12,11,45,371.0,444.0,1.55,27.5,802.0,648.05,468.48
2016,5,12,12,0,428.0,428.0,1.6,28.0,844.0,647.95,467.4
2016,5,12,12,15,593.0,323.5,1.65,28.0,902.0,639.74,463.22
2016,5,12,12,30,758.0,219.0,1.7,28.0,960.0,624.84,452.78
2016,5,12,12,45,569.0,329.0,1.75,28.0,883.5,552.33,399.06
2016,5,12,13,0,380.0,439.0,1.8,28.0,807.0,492.35,355.09
2016,5,12,13,15,563.0,327.5,1.85,28.0,865.5,464.68,332.3
2016,5,12,13,30,746.0,216.0,1.9,28.0,924.0,418.97,293.07
2016,5,12,13,45,742.5,212.0,1.95,28.0,904.0,364.97,248.7
2016,5,12,14,0,739.0,208.0,2.0,28.0,884.0,311.26,204.33
2016,5,12,14,15,730.5,205.5,2.0,28.0,856.5,257.76,161.43
2016,5,12,14,30,722.0,203.0,2.0,28.0,829.0,205.38,123.15
2016,5,12,14,45,696.0,208.0,2.0,28.0,791.5,156.74,96.54
2016,5,12,15,0,670.0,213.0,2.0,28.0,754.0,122.13,93.96
2016,5,12,15,15,654.5,208.0,1.95,27.5,713.5,122.83,94.97
2016,5,12,15,30,639.0,203.0,1.9,27.0,673.0,123.38,95.83
2016,5,12,15,45,624.5,194.5,1.9,27.0,629.0,121.73,94.75
2016,5,12,16,0,610.0,186.0,1.9,27.0,585.0,119.77,93.44
2016,5,12,16,15,585.0,178.5,1.8,26.5,536.5,117.86,92.36
2016,5,12,16,30,560.0,171.0,1.7,26.0,488.0,114.13,89.8
2016,5,12,16,45,527.0,162.0,1.6,26.0,437.0,109.5,86.29
2016,5,12,17,0,494.0,153.0,1.5,26.0,386.0,104.65,82.6
2016,5,12,17,15,453.0,141.5,1.35,25.5,334.0,97.92,77.44
2016,5,12,17,30,412.0,130.0,1.2,25.0,282.0,90.96,71.99
2016,5,12,17,45,357.5,115.5,1.1,25.0,231.5,81.65,64.27
2016,5,12,18,0,303.0,101.0,1.0,25.0,181.0,72.56,56.54
2016,5,12,18,15,236.5,81.5,0.95,24.5,134.5,58.91,44.78
2016,5,12,18,30,170.0,62.0,0.9,24.0,88.0,45.09,32.58
2016,5,12,18,45,85.0,39.5,0.9,23.5,52.5,29.09,18.11
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,12.94,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,6.69,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,13.23,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,37.53,13.72
2016,5,13,6,15,64.5,43.0,2.4,18.0,52.5,126.32,98.24
2016,5,13,6,30,111.0,70.0,2.4,18.0,88.0,205.17,167.07
2016,5,13,6,45,164.5,95.5,2.4,18.5,134.5,285.63,235.27
2016,5,13,7,0,218.0,121.0,2.4,19.0,181.0,385.8,316.3
2016,5,13,7,15,265.5,141.5,2.4,19.5,231.0,455.68,370.79
2016,5,13,7,30,313.0,162.0,2.4,20.0,281.0,526.63,424.05
2016,5,13,7,45,353.0,178.5,2.4,20.5,332.0,585.0,465.9
2016,5,13,8,0,393.0,195.0,2.4,21.0,383.0,643.24,506.37
2016,5,13,8,15,425.0,208.0,2.4,21.5,433.5,711.75,552.35
2016,5,13,8,30,457.0,221.0,2.4,22.0,484.0,756.35,580.67
2016,5,13,8,45,478.5,234.0,2.4,23.0,531.0,787.93,598.18
2016,5,13,9,0,500.0,247.0,2.4,24.0,578.0,816.86,613.65
2016,5,13,9,15,521.0,255.5,2.35,24.0,622.5,837.65,625.55
2016,5,13,9,30,542.0,264.0,2.3,24.0,667.0,855.4,635.42
2016,5,13,9,45,565.5,266.5,2.25,24.5,707.5,866.24,639.62
2016,5,13,10,0,589.0,269.0,2.2,25.0,748.0,873.67,641.63
2016,5,13,10,15,601.5,274.0,2.1,25.5,781.5,873.66,638.0
2016,5,13,10,30,614.0,279.0,2.0,26.0,815.0,865.57,629.3
