Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,45,631.5,277.0,1.95,26.5,843.5,852.29,618.03
2016,5,13,11,0,649.0,275.0,1.9,27.0,872.0,835.09,604.27
2016,5,13,11,15,655.5,277.5,1.85,27.0,891.0,808.63,585.38
2016,5,13,11,30,662.0,280.0,1.8,27.0,910.0,778.97,564.31
2016,5,13,11,45,440.5,388.5,1.75,27.5,810.5,661.86,479.53
2016,5,13,12,0,219.0,497.0,1.7,28.0,711.0,549.2,397.66
2016,5,13,12,15,310.0,466.0,1.65,28.0,769.5,563.89,408.62
2016,5,13,12,30,401.0,435.0,1.6,28.0,828.0,567.52,410.2
2016,5,13,12,45,569.0,333.5,1.6,28.0,888.0,555.6,400.98
2016,5,13,13,0,737.0,232.0,1.6,28.0,948.0,525.04,376.67
2016,5,13,13,15,503.0,352.0,1.6,28.0,838.5,453.62,324.15
2016,5,13,13,30,269.0,472.0,1.6,28.0,729.0,403.28,289.08
2016,5,13,13,45,496.0,347.0,1.6,28.0,806.5,369.96,257.92
2016,5,13,14,0,723.0,222.0,1.6,28.0,884.0,315.66,207.6
2016,5,13,14,15,497.0,320.5,1.6,28.0,769.0,278.94,185.97
2016,5,13,14,30,271.0,419.0,1.6,28.0,654.0,269.26,188.23
2016,5,13,14,45,454.0,327.5,1.6,28.0,702.5,202.56,137.28
2016,5,13,15,0,637.0,236.0,1.6,28.0,751.0,133.0,102.48
2016,5,13,15,15,621.0,230.0,1.55,28.0,711.0,133.72,103.41
2016,5,13,15,30,605.0,224.0,1.5,28.0,671.0,134.25,104.07
2016,5,13,15,45,583.5,218.0,1.5,28.0,626.0,134.88,104.85
2016,5,13,16,0,562.0,212.0,1.5,28.0,581.0,133.31,103.89
2016,5,13,16,15,488.0,210.5,1.45,27.5,512.5,132.67,103.91
2016,5,13,16,30,414.0,209.0,1.4,27.0,444.0,132.17,104.07
2016,5,13,16,45,376.0,200.5,1.35,27.0,397.5,132.87,105.02
2016,5,13,17,0,338.0,192.0,1.3,27.0,351.0,127.61,101.09
2016,5,13,17,15,352.0,167.5,1.2,26.5,315.0,114.14,90.52
2016,5,13,17,30,366.0,143.0,1.1,26.0,279.0,99.93,79.15
2016,5,13,17,45,317.0,125.5,1.0,25.5,229.0,88.3,69.72
2016,5,13,18,0,268.0,108.0,0.9,25.0,179.0,76.43,59.8
2016,5,13,18,15,206.0,86.0,0.9,24.5,133.0,61.45,46.95
2016,5,13,18,30,144.0,64.0,0.9,24.0,87.0,46.22,33.56
2016,5,13,18,45,85.0,39.5,0.9,23.5,52.0,29.13,18.22
2016,5,13,19,0,26.0,15.0,0.9,23.0,17.0,11.74,0.0
2016,5,13,19,15,13.0,7.5,0.95,23.0,8.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,21.5,10.5,1.6,19.5,12.0,24.83,0.0
2016,5,14,6,0,43.0,21.0,1.7,20.0,24.0,68.7,32.52
2016,5,14,6,15,118.5,41.5,1.7,20.5,59.5,184.6,144.74
2016,5,14,6,30,194.0,62.0,1.7,21.0,95.0,278.9,225.59
2016,5,14,6,45,272.5,74.5,1.7,21.5,139.0,387.62,314.25
2016,5,14,7,0,351.0,87.0,1.7,22.0,183.0,480.63,387.21
2016,5,14,7,15,262.0,119.5,1.65,22.5,200.5,419.23,336.7
2016,5,14,7,30,173.0,152.0,1.6,23.0,218.0,352.34,281.56
2016,5,14,7,45,142.5,178.0,1.55,23.5,238.0,350.71,277.76
2016,5,14,8,0,112.0,204.0,1.5,24.0,258.0,346.74,271.71
2016,5,14,8,15,120.0,230.0,1.5,24.0,294.0,380.07,295.83
2016,5,14,8,30,128.0,256.0,1.5,24.0,330.0,412.22,318.47
2016,5,14,8,45,87.5,266.5,1.5,24.5,319.5,350.57,269.58
2016,5,14,9,0,47.0,277.0,1.5,25.0,309.0,313.56,239.28
2016,5,14,9,15,52.5,302.0,1.45,25.0,340.0,339.62,258.12
2016,5,14,9,30,58.0,327.0,1.4,25.0,371.0,364.71,275.7
2016,5,14,9,45,44.0,324.0,1.4,25.5,358.5,340.53,256.17
2016,5,14,10,0,30.0,321.0,1.4,26.0,346.0,317.67,237.97
2016,5,14,10,15,38.0,351.0,1.3,25.5,383.5,348.53,260.62
2016,5,14,10,30,46.0,381.0,1.2,25.0,421.0,377.77,281.56
2016,5,14,10,45,35.5,365.5,1.15,25.0,397.5,346.91,258.24
2016,5,14,11,0,25.0,350.0,1.1,25.0,374.0,317.76,236.48
2016,5,14,11,15,17.5,275.0,1.0,25.0,292.0,232.06,173.06
2016,5,14,11,30,10.0,200.0,0.9,25.0,210.0,164.58,122.33
2016,5,14,11,45,13.0,250.5,0.8,25.0,263.5,205.47,153.21
2016,5,14,12,0,16.0,301.0,0.7,25.0,317.0,245.11,182.2
2016,5,14,12,15,8.0,216.5,0.65,24.5,225.0,172.81,128.18
2016,5,14,12,30,0.0,132.0,0.6,24.0,133.0,102.27,74.65
2016,5,14,12,45,0.0,125.5,0.6,24.0,126.0,97.05,70.8
2016,5,14,13,0,0.0,119.0,0.6,24.0,119.0,91.88,66.83
2016,5,14,13,15,0.0,94.0,0.65,23.5,94.0,72.72,52.05
2016,5,14,13,30,0.0,69.0,0.7,23.0,69.0,53.59,37.13
2016,5,14,13,45,0.0,75.5,0.8,23.0,75.5,58.56,41.13
2016,5,14,14,0,0.0,82.0,0.9,23.0,82.0,63.51,45.09
2016,5,14,14,15,0.0,86.5,1.0,22.5,86.5,66.93,47.95
2016,5,14,14,30,0.0,91.0,1.1,22.0,91.0,70.32,50.82
2016,5,14,14,45,0.0,78.0,1.25,22.0,78.0,60.39,42.99
2016,5,14,15,0,0.0,65.0,1.4,22.0,65.0,50.23,36.72
2016,5,14,15,15,0.0,70.0,1.45,21.5,70.0,54.05,40.11
2016,5,14,15,30,0.0,75.0,1.5,21.0,75.0,57.87,43.52
2016,5,14,15,45,26.5,176.5,1.6,21.0,194.0,124.1,99.12
2016,5,14,16,0,53.0,278.0,1.7,21.0,313.0,180.56,145.88
2016,5,14,16,15,28.0,223.5,1.65,21.0,242.0,150.55,121.43
2016,5,14,16,30,3.0,169.0,1.6,21.0,171.0,123.38,99.27
2016,5,14,16,45,1.5,153.0,1.6,21.0,154.0,112.11,90.23
2016,5,14,17,0,0.0,137.0,1.6,21.0,137.0,100.76,80.98
2016,5,14,17,15,0.0,118.5,1.65,20.5,118.5,87.7,70.32
2016,5,14,17,30,0.0,100.0,1.7,20.0,100.0,74.53,59.37
2016,5,14,17,45,0.0,83.0,1.75,20.0,83.0,62.26,48.87
2016,5,14,18,0,0.0,66.0,1.8,20.0,66.0,49.89,38.1
2016,5,14,18,15,0.0,49.0,2.05,19.5,49.0,37.41,27.11
2016,5,14,18,30,0.0,32.0,2.3,19.0,32.0,24.43,15.54
2016,5,14,18,45,0.0,19.5,2.55,19.0,19.5,14.85,6.77
2016,5,14,19,0,0.0,7.0,2.8,19.0,7.0,5.3,0.0
2016,5,14,19,15,0.0,3.5,2.9,18.5,3.5,2.75,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,8.26,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,17.95,4.91
2016,5,15,6,15,49.5,44.0,2.7,14.0,52.5,114.03,89.73
2016,5,15,6,30,99.0,67.0,2.7,14.0,84.0,186.6,154.34
2016,5,15,6,45,163.0,83.5,2.75,14.0,123.5,280.2,235.34
2016,5,15,7,0,227.0,100.0,2.8,14.0,163.0,359.96,303.0
2016,5,15,7,15,138.5,123.5,2.8,14.5,164.5,284.52,237.87
2016,5,15,7,30,50.0,147.0,2.8,15.0,166.0,203.07,166.86
2016,5,15,7,45,40.0,164.5,2.85,15.5,181.0,207.86,169.61
2016,5,15,8,0,30.0,182.0,2.9,16.0,196.0,212.33,171.78
2016,5,15,8,15,65.0,218.0,2.9,16.0,254.0,284.94,230.89
2016,5,15,8,30,100.0,254.0,2.9,16.0,312.0,356.6,287.57
2016,5,15,8,45,120.0,281.0,2.95,16.5,356.5,425.23,339.29
2016,5,15,9,0,140.0,308.0,3.0,17.0,401.0,468.19,370.52
2016,5,15,9,15,148.5,332.0,2.95,17.5,437.0,494.4,388.18
2016,5,15,9,30,157.0,356.0,2.9,18.0,473.0,519.03,404.52
2016,5,15,9,45,143.5,376.5,2.9,18.5,488.0,516.51,400.1
2016,5,15,10,0,130.0,397.0,2.9,19.0,503.0,513.11,395.32
2016,5,15,10,15,151.0,417.0,2.85,19.5,545.5,541.11,414.59
2016,5,15,10,30,172.0,437.0,2.8,20.0,588.0,566.59,431.57
2016,5,15,10,45,169.0,452.0,2.8,20.5,604.5,563.22,427.18
2016,5,15,11,0,166.0,467.0,2.8,21.0,621.0,558.61,422.14
2016,5,15,11,15,103.0,440.5,2.7,21.0,537.0,454.32,344.5
2016,5,15,11,30,40.0,414.0,2.6,21.0,453.0,371.51,281.86
2016,5,15,11,45,30.0,376.5,2.55,21.0,405.5,325.61,247.54
2016,5,15,12,0,20.0,339.0,2.5,21.0,358.0,277.38,211.03
2016,5,15,12,15,20.0,342.0,2.45,21.0,361.5,276.56,210.37
2016,5,15,12,30,20.0,345.0,2.4,21.0,365.0,275.55,209.44
2016,5,15,12,45,25.0,370.5,2.35,21.5,395.5,290.35,220.03
2016,5,15,13,0,30.0,396.0,2.3,22.0,426.0,303.5,229.17
2016,5,15,13,15,34.0,401.5,2.3,22.0,434.5,301.22,227.23
2016,5,15,13,30,38.0,407.0,2.3,22.0,443.0,298.18,224.72
2016,5,15,13,45,25.0,320.5,2.3,22.0,344.0,232.49,175.42
2016,5,15,14,0,12.0,234.0,2.3,22.0,245.0,177.13,133.63
2016,5,15,14,15,23.0,296.0,2.3,22.0,316.5,206.41,155.89
2016,5,15,14,30,34.0,358.0,2.3,22.0,388.0,236.93,178.88
2016,5,15,14,45,47.0,361.0,2.3,22.0,400.5,231.51,174.94
2016,5,15,15,0,60.0,364.0,2.3,22.0,413.0,225.17,179.73
2016,5,15,15,15,120.0,358.5,2.3,21.5,449.5,209.24,167.64
2016,5,15,15,30,180.0,353.0,2.3,21.0,486.0,209.1,168.29
2016,5,15,15,45,121.0,319.0,2.3,21.0,406.0,192.43,155.15
2016,5,15,16,0,62.0,285.0,2.3,21.0,326.0,184.29,148.98
2016,5,15,16,15,95.0,269.0,2.25,21.0,326.0,175.84,142.49
2016,5,15,16,30,128.0,253.0,2.2,21.0,326.0,160.4,130.2
2016,5,15,16,45,64.0,135.5,2.15,21.0,172.0,98.71,78.91
2016,5,15,17,0,0.0,18.0,2.1,21.0,18.0,13.73,6.28
2016,5,15,17,15,0.0,15.5,1.95,20.5,15.5,11.81,4.68
2016,5,15,17,30,0.0,13.0,1.8,20.0,13.0,9.89,3.05
2016,5,15,17,45,0.0,10.5,1.7,20.0,10.5,7.98,1.38
2016,5,15,18,0,0.0,8.0,1.6,20.0,8.0,6.07,0.0
2016,5,15,18,15,0.0,6.0,1.45,19.5,6.0,4.54,0.0
2016,5,15,18,30,0.0,4.0,1.3,19.0,4.0,3.03,0.0
2016,5,15,18,45,0.0,2.5,1.15,19.0,2.5,1.89,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.75,0.0
2016,5,15,19,15,0.0,0.5,0.95,18.5,0.5,0.39,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,3.93,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,7.59,0.0
2016,5,16,6,15,0.0,22.5,2.05,18.0,22.5,17.14,8.33
2016,5,16,6,30,0.0,35.0,2.3,18.0,35.0,26.73,16.73
2016,5,16,6,45,0.0,50.5,2.55,18.0,50.5,38.99,27.29
2016,5,16,7,0,0.0,66.0,2.8,18.0,66.0,52.6,38.88
2016,5,16,7,15,0.0,82.5,3.0,18.0,82.5,67.0,50.96
2016,5,16,7,30,0.0,99.0,3.2,18.0,99.0,81.18,62.66
2016,5,16,7,45,0.0,116.5,3.4,18.5,116.5,96.19,74.75
2016,5,16,8,0,0.0,134.0,3.6,19.0,134.0,111.03,86.49
2016,5,16,8,15,8.0,168.5,3.7,19.5,173.0,150.71,118.62
2016,5,16,8,30,16.0,203.0,3.8,20.0,212.0,190.17,149.92
2016,5,16,8,45,8.5,181.5,3.9,20.5,186.5,158.67,123.62
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,129.91,99.72
2016,5,16,9,15,2.5,167.0,3.95,21.0,169.0,136.69,104.94
2016,5,16,9,30,4.0,174.0,3.9,21.0,177.0,143.47,110.11
2016,5,16,9,45,5.5,180.5,3.85,21.5,185.0,149.78,114.67
2016,5,16,10,0,7.0,187.0,3.8,22.0,193.0,156.01,119.15
2016,5,16,10,15,18.0,266.0,3.65,22.5,281.5,232.68,178.56
2016,5,16,10,30,29.0,345.0,3.5,23.0,370.0,328.12,250.38
2016,5,16,10,45,62.0,399.5,3.35,23.5,456.0,401.59,304.64
2016,5,16,11,0,95.0,454.0,3.2,24.0,542.0,470.54,354.12
2016,5,16,11,15,68.0,435.5,3.05,24.0,499.5,421.14,316.52
2016,5,16,11,30,41.0,417.0,2.9,24.0,457.0,374.79,281.56
2016,5,16,11,45,31.0,383.0,2.8,24.5,413.5,331.62,248.88
2016,5,16,12,0,21.0,349.0,2.7,25.0,370.0,285.85,214.2
2016,5,16,12,15,18.5,323.0,2.75,25.0,341.5,261.14,195.79
2016,5,16,12,30,16.0,297.0,2.8,25.0,313.0,237.23,177.83
2016,5,16,12,45,26.5,357.5,2.85,25.5,383.5,281.95,210.9
2016,5,16,13,0,37.0,418.0,2.9,26.0,454.0,321.92,239.7
2016,5,16,13,15,43.5,425.0,3.0,26.0,467.0,320.71,238.51
2016,5,16,13,30,50.0,432.0,3.1,26.0,480.0,318.33,236.48
2016,5,16,13,45,33.5,364.5,3.25,26.0,396.0,262.69,195.5
2016,5,16,14,0,17.0,297.0,3.4,26.0,312.0,221.49,165.25
2016,5,16,14,15,88.5,366.5,3.5,26.0,443.5,260.66,192.01
2016,5,16,14,30,160.0,436.0,3.6,26.0,575.0,278.43,202.51
2016,5,16,14,45,101.0,389.5,3.7,26.0,476.5,250.14,185.17
2016,5,16,15,0,42.0,343.0,3.8,26.0,378.0,214.82,169.28
2016,5,16,15,15,133.5,346.0,3.85,25.5,447.0,204.28,161.62
2016,5,16,15,30,225.0,349.0,3.9,25.0,516.0,208.82,165.99
2016,5,16,15,45,272.5,316.0,4.0,25.0,505.0,184.19,146.54
2016,5,16,16,0,320.0,283.0,4.1,25.0,494.0,171.42,136.63
2016,5,16,16,15,270.0,266.5,4.1,24.5,435.0,163.19,130.61
2016,5,16,16,30,220.0,250.0,4.1,24.0,376.0,161.23,129.71
2016,5,16,16,45,177.0,226.5,4.1,24.0,321.5,147.55,118.84
2016,5,16,17,0,134.0,203.0,4.1,24.0,267.0,133.52,107.6
2016,5,16,17,15,126.0,178.5,4.05,23.5,232.5,119.3,96.26
2016,5,16,17,30,118.0,154.0,4.0,23.0,198.0,104.61,84.31
2016,5,16,17,45,306.0,113.0,3.95,22.5,202.0,80.71,64.22
2016,5,16,18,0,494.0,72.0,3.9,22.0,206.0,56.83,43.77
2016,5,16,18,15,419.0,61.5,3.65,21.5,157.0,48.98,36.88
2016,5,16,18,30,344.0,51.0,3.4,21.0,108.0,38.81,27.74
2016,5,16,18,45,242.0,36.0,3.2,20.5,68.5,27.39,17.23
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,15.99,2.34
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,5.11,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,9.88,0.61
2016,5,17,6,15,0.0,29.5,2.55,17.0,29.5,22.54,12.81
2016,5,17,6,30,0.0,46.0,2.7,17.0,46.0,37.86,26.13
2016,5,17,6,45,0.0,67.0,2.85,17.5,67.0,58.19,43.51
2016,5,17,7,0,0.0,88.0,3.0,18.0,88.0,77.58,59.85
2016,5,17,7,15,0.0,56.5,3.1,18.5,56.5,43.26,30.91
2016,5,17,7,30,0.0,25.0,3.2,19.0,25.0,19.05,10.43
2016,5,17,7,45,23.5,108.5,3.35,19.5,120.0,123.24,97.99
2016,5,17,8,0,47.0,192.0,3.5,20.0,215.0,241.63,193.7
2016,5,17,8,15,132.0,223.5,3.5,20.5,298.0,383.22,306.41
2016,5,17,8,30,217.0,255.0,3.5,21.0,381.0,501.27,396.6
2016,5,17,8,45,117.5,246.0,3.5,21.5,315.0,381.16,299.91
2016,5,17,9,0,18.0,237.0,3.5,22.0,249.0,218.62,169.59
2016,5,17,9,15,17.0,245.5,3.45,22.0,257.5,222.6,172.47
2016,5,17,9,30,16.0,254.0,3.4,22.0,266.0,226.75,175.15
2016,5,17,9,45,19.0,277.0,3.35,22.5,292.0,248.07,190.9
2016,5,17,10,0,22.0,300.0,3.3,23.0,318.0,268.87,206.03
2016,5,17,10,15,16.5,262.0,3.25,23.0,276.0,227.78,174.0
2016,5,17,10,30,11.0,224.0,3.2,23.0,234.0,188.95,143.72
2016,5,17,10,45,16.5,280.5,3.15,23.5,296.0,239.61,182.23
2016,5,17,11,0,22.0,337.0,3.1,24.0,358.0,289.19,219.01
2016,5,17,11,15,19.5,320.0,3.05,24.0,339.0,270.29,204.33
2016,5,17,11,30,17.0,303.0,3.0,24.0,320.0,252.11,190.39
2016,5,17,11,45,32.0,371.0,2.95,24.0,402.5,322.66,243.33
2016,5,17,12,0,47.0,439.0,2.9,24.0,485.0,379.59,284.95
2016,5,17,12,15,58.0,455.5,2.85,24.0,512.5,389.7,291.92
2016,5,17,12,30,69.0,472.0,2.8,24.0,540.0,397.59,297.32
2016,5,17,12,45,439.5,323.5,2.8,24.5,752.0,478.98,357.32
2016,5,17,13,0,810.0,175.0,2.8,25.0,964.0,525.05,385.83
2016,5,17,13,15,515.0,330.0,2.8,25.0,829.5,447.15,326.55
2016,5,17,13,30,220.0,485.0,2.8,25.0,695.0,404.72,296.89
2016,5,17,13,45,275.5,461.0,2.8,25.0,718.0,373.26,271.07
2016,5,17,14,0,331.0,437.0,2.8,25.0,741.0,348.48,249.12
2016,5,17,14,15,552.0,303.0,2.8,25.0,792.0,283.85,190.73
2016,5,17,14,30,773.0,169.0,2.8,25.0,843.0,206.57,123.38
2016,5,17,14,45,768.5,163.0,2.85,25.0,810.0,152.83,91.11
2016,5,17,15,0,764.0,157.0,2.9,25.0,777.0,105.22,81.42
2016,5,17,15,15,750.5,153.5,2.9,25.0,737.0,105.4,81.8
2016,5,17,15,30,737.0,150.0,2.9,25.0,697.0,96.77,74.9
2016,5,17,15,45,506.5,221.5,2.95,25.0,586.0,134.11,105.79
2016,5,17,16,0,276.0,293.0,3.0,25.0,475.0,174.99,139.41
2016,5,17,16,15,330.0,256.0,2.95,24.5,457.5,159.45,127.34
2016,5,17,16,30,384.0,219.0,2.9,24.0,440.0,142.47,114.05
2016,5,17,16,45,425.5,186.5,2.9,24.0,408.0,121.31,96.9
2016,5,17,17,0,467.0,154.0,2.9,24.0,376.0,104.52,83.23
2016,5,17,17,15,437.0,139.5,2.8,23.5,327.5,96.24,76.73
2016,5,17,17,30,407.0,125.0,2.7,23.0,279.0,87.59,69.78
2016,5,17,17,45,366.0,110.0,2.65,23.0,231.0,78.1,61.84
2016,5,17,18,0,325.0,95.0,2.6,23.0,183.0,68.3,53.44
2016,5,17,18,15,266.0,77.5,2.6,22.5,139.0,56.33,43.04
2016,5,17,18,30,207.0,60.0,2.6,22.0,95.0,44.26,32.29
2016,5,17,18,45,129.5,40.5,2.6,21.5,60.0,30.14,19.48
2016,5,17,19,0,52.0,21.0,2.6,21.0,25.0,15.9,2.99
2016,5,17,19,15,26.0,10.5,2.65,21.0,12.5,8.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.0,3.8,15.0,9.0,7.08,0.0
2016,5,18,6,0,0.0,18.0,3.8,15.0,18.0,13.73,3.38
2016,5,18,6,15,7.0,39.0,3.75,15.0,40.5,42.2,29.45
2016,5,18,6,30,14.0,60.0,3.7,15.0,63.0,69.71,53.78
2016,5,18,6,45,29.5,82.0,3.7,15.0,90.0,118.0,95.79
2016,5,18,7,0,45.0,104.0,3.7,15.0,117.0,155.21,127.97
2016,5,18,7,15,22.5,100.0,3.65,15.5,106.5,119.89,97.08
2016,5,18,7,30,0.0,96.0,3.6,16.0,96.0,77.99,60.44
2016,5,18,7,45,122.5,148.0,3.6,16.5,207.5,289.67,239.6
2016,5,18,8,0,245.0,200.0,3.6,17.0,319.0,498.65,405.55
2016,5,18,8,15,416.0,179.0,3.5,17.0,409.0,668.46,536.23
2016,5,18,8,30,587.0,158.0,3.4,17.0,499.0,827.67,651.75
2016,5,18,8,45,456.5,221.5,3.35,17.5,501.0,750.78,588.8
2016,5,18,9,0,326.0,285.0,3.3,18.0,503.0,656.15,513.49
2016,5,18,9,15,164.0,222.5,3.3,18.5,332.5,390.32,309.79
2016,5,18,9,30,2.0,160.0,3.3,19.0,162.0,129.43,99.24
2016,5,18,9,45,9.5,217.5,3.3,19.5,225.5,185.63,144.06
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,241.71,187.4
2016,5,18,10,15,86.5,356.5,3.25,20.0,432.0,399.48,309.61
2016,5,18,10,30,156.0,438.0,3.2,20.0,575.0,552.53,422.71
2016,5,18,10,45,86.0,366.5,3.15,20.5,442.5,392.7,301.42
2016,5,18,11,0,16.0,295.0,3.1,21.0,310.0,249.16,190.51
2016,5,18,11,15,22.0,337.0,3.05,21.5,358.0,286.24,218.59
2016,5,18,11,30,28.0,379.0,3.0,22.0,406.0,332.83,252.87
2016,5,18,11,45,24.5,362.5,2.95,22.5,386.5,310.22,235.01
2016,5,18,12,0,21.0,346.0,2.9,23.0,367.0,283.56,214.38
2016,5,18,12,15,23.0,345.5,2.85,23.0,368.5,283.62,214.35
2016,5,18,12,30,25.0,345.0,2.8,23.0,370.0,278.41,210.29
2016,5,18,12,45,20.5,323.0,2.8,23.5,343.5,256.4,193.21
2016,5,18,13,0,16.0,301.0,2.8,24.0,317.0,235.09,176.76
2016,5,18,13,15,17.0,307.0,2.8,24.0,324.0,237.14,178.29
2016,5,18,13,30,18.0,313.0,2.8,24.0,331.0,238.84,179.5
2016,5,18,13,45,137.0,384.0,2.85,24.0,511.0,298.63,221.26
2016,5,18,14,0,256.0,455.0,2.9,24.0,691.0,337.98,245.25
2016,5,18,14,15,133.5,342.0,2.95,23.5,465.0,244.62,179.36
2016,5,18,14,30,11.0,229.0,3.0,23.0,239.0,169.94,128.0
2016,5,18,14,45,33.0,295.0,3.1,23.0,322.5,196.58,148.34
2016,5,18,15,0,55.0,361.0,3.2,23.0,406.0,223.67,178.29
2016,5,18,15,15,35.0,304.5,3.3,22.5,333.0,195.57,156.3
2016,5,18,15,30,15.0,248.0,3.4,22.0,260.0,176.91,141.83
2016,5,18,15,45,14.5,235.0,3.5,22.0,245.5,168.04,134.98
2016,5,18,16,0,14.0,222.0,3.6,22.0,231.0,159.05,127.98
2016,5,18,16,15,7.0,169.0,3.65,21.5,173.5,124.36,99.76
2016,5,18,16,30,0.0,116.0,3.7,21.0,116.0,87.85,69.53
2016,5,18,16,45,0.0,129.5,3.75,21.0,129.5,96.65,77.31
2016,5,18,17,0,0.0,143.0,3.8,21.0,143.0,104.77,84.51
2016,5,18,17,15,0.0,124.5,3.8,20.5,124.5,91.76,73.85
2016,5,18,17,30,0.0,106.0,3.8,20.0,106.0,78.64,62.93
2016,5,18,17,45,0.0,88.0,3.8,20.0,88.0,65.73,51.89
2016,5,18,18,0,0.0,70.0,3.8,20.0,70.0,52.73,40.58
2016,5,18,18,15,0.0,53.5,3.65,19.5,53.5,40.64,29.95
2016,5,18,18,30,0.0,37.0,3.5,19.0,37.0,28.28,18.92
2016,5,18,18,45,0.0,23.5,3.35,18.5,23.5,17.92,9.51
2016,5,18,19,0,0.0,10.0,3.2,18.0,10.0,7.59,0.0
2016,5,18,19,15,0.0,5.0,3.15,17.5,5.0,3.93,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.75,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.51,0.0
2016,5,19,6,45,0.0,2.5,3.35,15.0,2.5,1.89,0.0
2016,5,19,7,0,0.0,3.0,3.6,15.0,3.0,2.27,0.0
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,12.17,4.8
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,22.12,13.29
2016,5,19,7,45,0.0,23.5,3.0,15.5,23.5,17.93,9.62
2016,5,19,8,0,0.0,18.0,2.8,16.0,18.0,13.74,5.99
2016,5,19,8,15,0.0,26.5,2.85,16.0,26.5,20.26,11.46
2016,5,19,8,30,0.0,35.0,2.9,16.0,35.0,26.81,16.9
2016,5,19,8,45,0.0,46.0,3.0,16.0,46.0,35.31,23.93
2016,5,19,9,0,0.0,57.0,3.1,16.0,57.0,43.84,30.92
2016,5,19,9,15,0.0,60.0,3.05,16.0,60.0,46.21,32.78
2016,5,19,9,30,0.0,63.0,3.0,16.0,63.0,48.58,34.65
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,66.11,48.86
2016,5,19,10,0,0.0,108.0,2.9,17.0,108.0,84.13,63.29
2016,5,19,10,15,0.0,116.5,2.5,17.0,116.5,91.0,68.71
2016,5,19,10,30,0.0,125.0,2.1,17.0,125.0,97.82,74.07
2016,5,19,10,45,5.5,175.0,1.7,17.5,180.0,142.9,109.94
2016,5,19,11,0,11.0,225.0,1.3,18.0,235.0,187.52,144.49
2016,5,19,11,15,23.0,314.0,1.25,18.0,336.0,279.63,215.11
2016,5,19,11,30,35.0,403.0,1.2,18.0,437.0,358.36,273.35
2016,5,19,11,45,225.5,417.5,1.2,18.5,638.0,519.37,392.79
2016,5,19,12,0,416.0,432.0,1.2,19.0,839.0,643.32,478.84
2016,5,19,12,15,616.5,305.0,1.2,19.5,910.0,643.84,478.75
2016,5,19,12,30,817.0,178.0,1.2,20.0,981.0,630.15,468.12
2016,5,19,12,45,581.5,318.5,1.2,20.5,889.0,546.86,404.32
2016,5,19,13,0,346.0,459.0,1.2,21.0,797.0,489.86,360.75
2016,5,19,13,15,190.5,430.5,1.2,21.5,616.5,382.27,282.93
2016,5,19,13,30,35.0,402.0,1.2,22.0,436.0,294.26,219.97
2016,5,19,13,45,29.0,372.0,1.2,22.5,400.0,266.07,199.1
2016,5,19,14,0,23.0,342.0,1.2,23.0,364.0,253.03,189.31
2016,5,19,14,15,25.5,342.5,1.2,23.0,366.0,234.42,175.35
2016,5,19,14,30,28.0,343.0,1.2,23.0,368.0,228.57,171.12
2016,5,19,14,45,24.0,316.0,1.2,23.0,336.5,224.03,168.44
2016,5,19,15,0,20.0,289.0,1.2,23.0,305.0,203.47,160.95
2016,5,19,15,15,25.5,290.5,1.3,23.0,310.5,188.16,149.21
2016,5,19,15,30,31.0,292.0,1.4,23.0,316.0,188.76,150.15
2016,5,19,15,45,33.5,278.5,1.5,23.0,302.5,181.38,144.64
2016,5,19,16,0,36.0,265.0,1.6,23.0,289.0,173.7,138.9
2016,5,19,16,15,26.0,232.5,1.75,22.5,249.0,164.55,132.21
2016,5,19,16,30,16.0,200.0,1.9,22.0,209.0,143.31,115.43
2016,5,19,16,45,11.0,178.0,2.05,22.0,184.0,128.34,103.43
2016,5,19,17,0,6.0,156.0,2.2,22.0,159.0,113.21,91.16
2016,5,19,17,15,3.0,137.5,2.2,21.5,139.0,100.22,80.67
2016,5,19,17,30,0.0,119.0,2.2,21.0,119.0,87.13,69.92
2016,5,19,17,45,248.5,96.0,2.2,20.5,165.0,69.42,54.96
2016,5,19,18,0,497.0,73.0,2.2,20.0,211.0,57.52,44.75
2016,5,19,18,15,424.0,62.5,2.05,19.5,161.5,49.7,37.87
2016,5,19,18,30,351.0,52.0,1.9,19.0,112.0,39.58,28.73
2016,5,19,18,45,247.5,37.5,1.8,18.5,72.0,28.51,18.52
2016,5,19,19,0,144.0,23.0,1.7,18.0,32.0,17.48,5.26
2016,5,19,19,15,72.0,11.5,1.7,17.5,16.0,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,76.0,13.0,0.8,13.5,18.5,68.75,0.0
2016,5,20,6,0,152.0,26.0,0.9,14.0,37.0,202.05,136.0
2016,5,20,6,15,256.0,40.5,0.9,14.5,78.0,316.18,255.54
2016,5,20,6,30,360.0,55.0,0.9,15.0,119.0,431.41,351.52
2016,5,20,6,45,180.0,40.0,0.9,16.0,72.0,244.51,202.92
2016,5,20,7,0,0.0,25.0,0.9,17.0,25.0,19.03,10.51
2016,5,20,7,15,0.0,39.0,0.9,17.5,39.0,29.77,19.7
2016,5,20,7,30,0.0,53.0,0.9,18.0,53.0,40.56,28.68
2016,5,20,7,45,0.0,88.5,0.9,18.5,88.5,69.16,52.32
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,101.06,78.14
2016,5,20,8,15,5.0,158.0,0.95,19.5,161.0,136.91,106.82
2016,5,20,8,30,10.0,192.0,1.0,20.0,198.0,172.66,134.77
2016,5,20,8,45,31.0,238.0,1.05,20.5,258.5,258.98,202.0
2016,5,20,9,0,52.0,284.0,1.1,21.0,319.0,325.49,251.79
2016,5,20,9,15,50.5,302.5,1.15,21.5,339.0,337.21,258.91
2016,5,20,9,30,49.0,321.0,1.2,22.0,359.0,348.47,266.0
2016,5,20,9,45,84.5,359.0,1.3,22.5,427.5,415.97,315.64
2016,5,20,10,0,120.0,397.0,1.4,23.0,496.0,502.77,377.25
2016,5,20,10,15,194.5,411.0,1.45,23.0,578.5,575.91,429.63
2016,5,20,10,30,269.0,425.0,1.5,23.0,661.0,663.05,490.09
2016,5,20,10,45,564.0,283.5,1.6,23.5,798.0,797.61,586.62
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,876.25,640.19
2016,5,20,11,15,863.0,143.0,1.7,24.0,954.5,844.25,617.78
2016,5,20,11,30,867.0,144.0,1.7,24.0,974.0,809.18,594.46
2016,5,20,11,45,876.0,140.0,1.75,24.5,987.5,771.25,567.46
2016,5,20,12,0,885.0,136.0,1.8,25.0,1001.0,730.52,537.57
2016,5,20,12,15,885.0,136.5,1.8,25.0,1004.5,684.4,503.86
2016,5,20,12,30,885.0,137.0,1.8,25.0,1008.0,636.66,468.16
2016,5,20,12,45,882.0,137.5,1.8,25.5,1002.5,586.0,428.53
2016,5,20,13,0,879.0,138.0,1.8,26.0,997.0,534.55,387.31
2016,5,20,13,15,876.0,137.5,1.8,26.0,984.0,481.82,344.77
2016,5,20,13,30,873.0,137.0,1.8,26.0,971.0,428.49,300.58
2016,5,20,13,45,865.5,137.0,1.8,26.0,949.5,373.46,254.3
2016,5,20,14,0,858.0,137.0,1.8,26.0,928.0,318.61,207.91
2016,5,20,14,15,851.0,135.5,1.8,26.0,900.0,263.46,162.44
2016,5,20,14,30,844.0,134.0,1.8,26.0,872.0,208.83,121.17
2016,5,20,14,45,836.5,130.5,1.85,26.0,837.5,153.89,88.28
2016,5,20,15,0,829.0,127.0,1.9,26.0,803.0,101.64,78.07
2016,5,20,15,15,817.0,124.5,1.95,26.0,762.5,91.12,69.72
2016,5,20,15,30,805.0,122.0,2.0,26.0,722.0,90.99,69.8
2016,5,20,15,45,787.5,119.5,2.05,26.0,675.5,90.57,69.65
2016,5,20,16,0,770.0,117.0,2.1,26.0,629.0,90.06,69.44
2016,5,20,16,15,749.0,113.0,2.1,25.5,579.5,88.39,68.43
2016,5,20,16,30,728.0,109.0,2.1,25.0,530.0,86.59,67.31
2016,5,20,16,45,699.0,105.0,2.15,25.0,477.0,77.87,60.26
2016,5,20,17,0,670.0,101.0,2.2,25.0,424.0,75.8,58.78
2016,5,20,17,15,633.5,95.0,2.1,24.5,370.5,72.19,56.07
2016,5,20,17,30,597.0,89.0,2.0,24.0,317.0,68.48,53.23
2016,5,20,17,45,547.0,81.0,1.9,24.0,264.0,63.03,48.7
2016,5,20,18,0,497.0,73.0,1.8,24.0,211.0,57.48,43.97
2016,5,20,18,15,424.5,62.5,1.65,23.0,162.0,49.67,37.28
2016,5,20,18,30,352.0,52.0,1.5,22.0,113.0,39.59,28.39
2016,5,20,18,45,247.5,37.5,1.4,21.5,73.0,28.52,18.3
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,17.48,5.63
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.0,2.05,19.5,14.0,27.15,0.0
2016,5,21,6,0,46.0,24.0,2.3,20.0,28.0,76.62,48.46
2016,5,21,6,15,106.5,49.0,2.35,20.0,66.0,185.88,147.26
2016,5,21,6,30,167.0,74.0,2.4,20.0,104.0,273.76,222.69
2016,5,21,6,45,111.5,90.5,2.45,20.5,113.5,223.4,182.11
2016,5,21,7,0,56.0,107.0,2.5,21.0,123.0,169.09,136.42
2016,5,21,7,15,51.5,128.5,2.5,21.5,146.0,186.22,149.8
2016,5,21,7,30,47.0,150.0,2.5,22.0,169.0,202.48,161.86
2016,5,21,7,45,33.5,163.0,2.55,22.5,177.5,197.98,156.75
2016,5,21,8,0,20.0,176.0,2.6,23.0,186.0,174.21,136.39
2016,5,21,8,15,21.5,197.5,2.6,23.0,209.5,193.82,151.46
2016,5,21,8,30,23.0,219.0,2.6,23.0,233.0,213.15,166.06
2016,5,21,8,45,125.0,262.5,2.65,23.5,346.0,407.3,317.37
2016,5,21,9,0,227.0,306.0,2.7,24.0,459.0,553.44,425.23
2016,5,21,9,15,191.0,332.5,2.7,24.0,467.5,536.9,409.73
2016,5,21,9,30,155.0,359.0,2.7,24.0,476.0,519.25,394.51
2016,5,21,9,45,168.0,380.0,2.7,24.5,513.0,543.51,410.5
2016,5,21,10,0,181.0,401.0,2.7,25.0,550.0,565.89,424.74
2016,5,21,10,15,115.5,395.0,2.65,25.0,492.0,485.25,364.15
2016,5,21,10,30,50.0,389.0,2.6,25.0,434.0,388.57,291.74
2016,5,21,10,45,82.5,425.5,2.6,25.5,501.0,443.66,331.93
2016,5,21,11,0,115.0,462.0,2.6,26.0,568.0,510.15,378.53
2016,5,21,11,15,241.0,449.0,2.55,26.0,678.0,600.9,444.18
2016,5,21,11,30,367.0,436.0,2.5,26.0,788.0,667.39,490.97
2016,5,21,11,45,191.5,366.0,2.5,26.0,549.5,452.79,337.1
2016,5,21,12,0,16.0,296.0,2.5,26.0,311.0,241.35,179.73
2016,5,21,12,15,95.0,402.5,2.45,26.0,496.0,377.39,281.49
2016,5,21,12,30,174.0,509.0,2.4,26.0,681.0,486.16,358.56
2016,5,21,12,45,142.5,502.0,2.4,26.5,642.5,443.02,325.73
2016,5,21,13,0,111.0,495.0,2.4,27.0,604.0,410.5,301.35
2016,5,21,13,15,411.5,367.0,2.4,27.0,762.5,425.18,309.1
2016,5,21,13,30,712.0,239.0,2.4,27.0,921.0,425.42,301.33
2016,5,21,13,45,476.0,349.5,2.45,27.0,801.0,368.94,260.57
2016,5,21,14,0,240.0,460.0,2.5,27.0,681.0,352.05,252.58
2016,5,21,14,15,167.0,441.5,2.55,27.0,593.5,303.45,218.8
2016,5,21,14,30,94.0,423.0,2.6,27.0,506.0,280.27,204.99
2016,5,21,14,45,202.0,399.5,2.65,27.0,567.5,249.22,179.77
2016,5,21,15,0,310.0,376.0,2.7,27.0,629.0,204.77,160.22
2016,5,21,15,15,324.5,351.0,2.75,27.0,604.5,197.1,154.59
2016,5,21,15,30,339.0,326.0,2.8,27.0,580.0,188.61,148.21
2016,5,21,15,45,442.0,274.5,2.85,27.0,583.0,159.18,125.01
2016,5,21,16,0,545.0,223.0,2.9,27.0,586.0,138.18,108.41
2016,5,21,16,15,520.0,214.0,2.9,26.5,538.5,134.91,106.34
2016,5,21,16,30,495.0,205.0,2.9,26.0,491.0,131.38,104.02
2016,5,21,16,45,468.0,192.0,2.95,26.0,441.5,125.24,99.35
2016,5,21,17,0,441.0,179.0,3.0,26.0,392.0,118.74,94.34
2016,5,21,17,15,402.5,165.0,2.95,25.5,341.5,111.06,88.48
2016,5,21,17,30,364.0,151.0,2.9,25.0,291.0,104.66,83.59
2016,5,21,17,45,311.0,134.5,2.85,25.0,240.5,93.7,74.53
2016,5,21,18,0,258.0,118.0,2.8,25.0,190.0,82.52,65.09
2016,5,21,18,15,202.5,95.0,2.65,24.5,144.0,67.19,51.97
2016,5,21,18,30,147.0,72.0,2.5,24.0,98.0,51.56,38.28
2016,5,21,18,45,90.5,46.5,2.45,23.5,60.5,34.17,22.84
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,16.18,5.09
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,43.5,14.0,2.05,21.0,17.5,44.49,0.0
2016,5,22,6,0,87.0,28.0,2.2,21.0,35.0,135.31,90.48
2016,5,22,6,15,175.0,47.0,2.3,21.0,74.0,238.84,190.33
2016,5,22,6,30,263.0,66.0,2.4,21.0,113.0,362.82,294.23
2016,5,22,6,45,268.5,83.0,2.55,21.5,145.5,372.39,304.07
2016,5,22,7,0,274.0,100.0,2.7,22.0,178.0,401.51,327.34
2016,5,22,7,15,313.0,118.0,2.7,22.0,225.5,463.46,375.69
2016,5,22,7,30,352.0,136.0,2.7,22.0,273.0,550.28,440.46
2016,5,22,7,45,195.5,163.5,2.75,22.5,241.5,381.79,305.91
2016,5,22,8,0,39.0,191.0,2.8,23.0,210.0,231.21,181.87
2016,5,22,8,15,41.0,214.0,2.8,23.5,236.0,254.08,199.09
2016,5,22,8,30,43.0,237.0,2.8,24.0,262.0,276.36,215.12
2016,5,22,8,45,35.0,246.5,2.8,24.5,268.5,272.39,210.49
2016,5,22,9,0,27.0,256.0,2.8,25.0,275.0,268.8,206.31
2016,5,22,9,15,88.5,307.5,2.75,25.0,373.5,380.93,292.34
2016,5,22,9,30,150.0,359.0,2.7,25.0,472.0,514.1,389.93
2016,5,22,9,45,193.0,377.5,2.7,25.0,530.5,565.48,426.19
2016,5,22,10,0,236.0,396.0,2.7,25.0,589.0,614.07,460.28
2016,5,22,10,15,228.0,415.5,2.7,25.0,609.0,611.95,457.05
2016,5,22,10,30,220.0,435.0,2.7,25.0,629.0,608.46,453.29
2016,5,22,10,45,124.5,401.5,2.75,25.5,512.0,476.73,356.32
2016,5,22,11,0,29.0,368.0,2.8,26.0,395.0,336.9,251.69
2016,5,22,11,15,20.5,296.0,2.8,26.0,315.5,262.28,196.51
2016,5,22,11,30,12.0,224.0,2.8,26.0,236.0,185.24,138.32
2016,5,22,11,45,14.0,263.5,2.85,26.5,278.0,216.53,161.75
2016,5,22,12,0,16.0,303.0,2.9,27.0,320.0,246.8,183.91
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.5,239.81,178.53
2016,5,22,12,30,16.0,291.0,3.0,27.0,307.0,232.87,173.28
2016,5,22,12,45,142.5,390.5,3.1,27.0,530.0,368.16,273.76
2016,5,22,13,0,269.0,490.0,3.2,27.0,753.0,471.59,346.47
2016,5,22,13,15,146.5,424.5,3.25,27.0,567.5,359.63,264.92
2016,5,22,13,30,24.0,359.0,3.3,27.0,382.0,262.98,195.16
2016,5,22,13,45,30.0,372.5,3.35,27.5,401.0,267.0,197.79
2016,5,22,14,0,36.0,386.0,3.4,28.0,420.0,269.41,198.91
2016,5,22,14,15,30.5,360.0,3.4,28.0,388.0,245.76,181.52
2016,5,22,14,30,25.0,334.0,3.4,28.0,356.0,223.6,165.4
2016,5,22,14,45,125.0,365.0,3.45,28.0,467.5,226.79,165.11
2016,5,22,15,0,225.0,396.0,3.5,28.0,579.0,227.94,178.15
2016,5,22,15,15,363.0,330.5,3.5,27.5,609.5,189.16,148.14
2016,5,22,15,30,501.0,265.0,3.5,27.0,640.0,152.83,119.68
2016,5,22,15,45,538.5,232.5,3.55,27.0,612.5,140.42,110.0
2016,5,22,16,0,576.0,200.0,3.6,27.0,585.0,126.71,99.17
2016,5,22,16,15,477.5,212.0,3.55,27.0,514.5,132.62,104.33
2016,5,22,16,30,379.0,224.0,3.5,27.0,444.0,144.9,114.73
2016,5,22,16,45,459.0,183.5,3.45,27.0,424.0,120.06,94.69
2016,5,22,17,0,539.0,143.0,3.4,27.0,404.0,99.23,77.8
2016,5,22,17,15,500.0,133.0,3.25,26.5,352.5,93.26,73.28
2016,5,22,17,30,461.0,123.0,3.1,26.0,301.0,87.09,68.49
2016,5,22,17,45,402.0,112.5,3.0,26.0,249.5,80.12,62.77
2016,5,22,18,0,343.0,102.0,2.9,26.0,198.0,73.05,56.81
2016,5,22,18,15,277.5,85.0,2.8,25.5,151.5,61.82,47.21
2016,5,22,18,30,212.0,68.0,2.7,25.0,105.0,49.58,36.47
2016,5,22,18,45,135.5,46.5,2.65,24.5,67.0,34.28,22.87
2016,5,22,19,0,59.0,25.0,2.6,24.0,29.0,18.8,7.16
2016,5,22,19,15,29.5,12.5,2.65,24.0,14.5,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,61.0,14.0,2.3,20.5,18.5,57.95,0.0
2016,5,23,6,0,122.0,28.0,2.5,21.0,37.0,183.33,125.67
2016,5,23,6,15,215.0,44.5,2.6,21.0,77.5,287.53,229.32
2016,5,23,6,30,308.0,61.0,2.7,21.0,118.0,394.37,320.31
2016,5,23,6,45,374.0,74.0,2.85,21.5,166.0,476.55,386.97
2016,5,23,7,0,440.0,87.0,3.0,22.0,214.0,561.56,452.77
2016,5,23,7,15,375.0,115.0,3.05,22.5,239.0,542.69,436.32
2016,5,23,7,30,310.0,143.0,3.1,23.0,264.0,493.8,396.0
2016,5,23,7,45,155.0,142.0,3.2,23.5,202.5,313.43,251.58
2016,5,23,8,0,0.0,141.0,3.3,24.0,141.0,117.54,89.68
2016,5,23,8,15,0.0,114.5,3.35,24.0,114.5,90.84,68.15
2016,5,23,8,30,0.0,88.0,3.4,24.0,88.0,67.76,49.37
2016,5,23,8,45,0.0,96.0,3.45,24.5,96.0,74.17,54.24
2016,5,23,9,0,0.0,104.0,3.5,25.0,104.0,80.77,59.2
2016,5,23,9,15,0.0,111.5,3.55,25.0,111.5,86.93,63.91
2016,5,23,9,30,0.0,119.0,3.6,25.0,119.0,93.06,68.58
2016,5,23,9,45,12.0,207.5,3.65,25.5,217.5,179.32,136.05
2016,5,23,10,0,24.0,296.0,3.7,26.0,316.0,286.83,217.56
