Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,15,25.0,308.0,3.75,26.0,329.5,294.58,222.72
2016,5,23,10,30,26.0,320.0,3.8,26.0,343.0,301.88,227.82
2016,5,23,10,45,24.5,331.5,3.9,26.5,354.0,305.99,230.04
2016,5,23,11,0,23.0,343.0,4.0,27.0,365.0,295.02,221.09
2016,5,23,11,15,13.0,243.5,4.05,27.0,256.0,202.94,151.6
2016,5,23,11,30,3.0,144.0,4.1,27.0,147.0,114.91,84.08
2016,5,23,11,45,7.5,188.0,4.15,27.5,195.5,152.4,112.8
2016,5,23,12,0,12.0,232.0,4.2,28.0,244.0,188.91,140.25
2016,5,23,12,15,21.5,317.0,4.25,28.0,338.0,261.02,194.32
2016,5,23,12,30,31.0,402.0,4.3,28.0,432.0,324.16,240.78
2016,5,23,12,45,21.5,314.0,4.35,28.0,335.5,248.2,184.28
2016,5,23,13,0,12.0,226.0,4.4,28.0,239.0,178.24,131.79
2016,5,23,13,15,46.5,346.5,4.4,28.0,391.5,270.98,201.15
2016,5,23,13,30,81.0,467.0,4.4,28.0,544.0,352.61,260.2
2016,5,23,13,45,56.5,422.5,4.4,28.5,476.0,305.99,225.4
2016,5,23,14,0,32.0,378.0,4.4,29.0,408.0,263.8,194.43
2016,5,23,14,15,398.5,277.0,4.35,29.0,627.5,241.47,163.38
2016,5,23,14,30,765.0,176.0,4.3,29.0,847.0,215.19,128.31
2016,5,23,14,45,515.5,282.0,4.25,29.0,727.0,193.68,127.09
2016,5,23,15,0,266.0,388.0,4.2,29.0,607.0,209.17,162.95
2016,5,23,15,15,182.0,369.0,4.15,28.5,515.5,215.62,168.67
2016,5,23,15,30,98.0,350.0,4.1,28.0,424.0,218.7,171.81
2016,5,23,15,45,119.5,330.0,4.05,28.0,414.0,197.28,155.17
2016,5,23,16,0,141.0,310.0,4.0,28.0,404.0,188.78,148.83
2016,5,23,16,15,369.0,232.5,3.95,27.5,453.0,148.23,116.78
2016,5,23,16,30,597.0,155.0,3.9,27.0,502.0,105.21,82.13
2016,5,23,16,45,568.0,146.0,3.9,27.0,451.0,101.33,79.27
2016,5,23,17,0,539.0,137.0,3.9,27.0,400.0,95.6,74.81
2016,5,23,17,15,497.0,129.5,3.8,26.5,349.0,91.02,71.42
2016,5,23,17,30,455.0,122.0,3.7,26.0,298.0,86.34,67.87
2016,5,23,17,45,405.0,110.0,3.65,26.0,248.0,78.54,61.44
2016,5,23,18,0,355.0,98.0,3.6,26.0,198.0,70.55,54.7
2016,5,23,18,15,290.0,82.0,3.6,25.5,152.0,59.54,45.29
2016,5,23,18,30,225.0,66.0,3.6,25.0,106.0,48.45,35.53
2016,5,23,18,45,146.5,46.5,3.6,24.5,69.0,34.38,22.98
2016,5,23,19,0,68.0,27.0,3.6,24.0,32.0,20.22,8.49
2016,5,23,19,15,34.0,13.5,3.7,23.5,16.0,10.62,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,17.5,14.0,2.6,21.5,15.0,24.47,0.0
2016,5,24,6,0,35.0,28.0,2.7,22.0,30.0,77.18,50.17
2016,5,24,6,15,89.5,49.5,2.9,22.0,64.0,153.85,120.9
2016,5,24,6,30,144.0,71.0,3.1,22.0,98.0,246.45,199.42
2016,5,24,6,45,210.0,85.5,3.3,22.5,139.0,322.59,263.42
2016,5,24,7,0,276.0,100.0,3.5,23.0,180.0,402.77,328.45
2016,5,24,7,15,225.0,129.0,3.65,23.0,203.0,394.29,319.52
2016,5,24,7,30,174.0,158.0,3.8,23.0,226.0,358.56,289.32
2016,5,24,7,45,123.0,181.0,4.0,23.5,232.5,332.4,265.63
2016,5,24,8,0,72.0,204.0,4.2,24.0,239.0,280.67,222.01
2016,5,24,8,15,73.5,229.0,4.25,24.0,268.5,305.29,240.39
2016,5,24,8,30,75.0,254.0,4.3,24.0,298.0,329.08,257.74
2016,5,24,8,45,127.5,282.0,4.4,24.5,364.5,432.22,336.33
2016,5,24,9,0,180.0,310.0,4.5,25.0,431.0,509.55,393.47
2016,5,24,9,15,178.5,335.0,4.55,25.5,462.0,526.56,403.51
2016,5,24,9,30,177.0,360.0,4.6,26.0,493.0,542.01,412.61
2016,5,24,9,45,185.0,373.5,4.65,26.5,519.5,553.19,419.07
2016,5,24,10,0,193.0,387.0,4.7,27.0,546.0,563.1,424.61
2016,5,24,10,15,179.5,413.5,4.65,27.0,566.5,563.91,423.43
2016,5,24,10,30,166.0,440.0,4.6,27.0,587.0,563.36,421.43
2016,5,24,10,45,93.5,387.0,4.6,27.5,470.5,418.01,313.54
2016,5,24,11,0,21.0,334.0,4.6,28.0,354.0,285.8,213.41
2016,5,24,11,15,128.5,409.5,4.6,28.0,533.0,462.16,345.55
2016,5,24,11,30,236.0,485.0,4.6,28.0,712.0,595.76,441.42
2016,5,24,11,45,260.5,465.5,4.65,28.5,718.5,584.14,431.69
2016,5,24,12,0,285.0,446.0,4.7,29.0,725.0,561.28,414.55
2016,5,24,12,15,173.5,456.0,4.7,29.0,626.5,468.59,346.17
2016,5,24,12,30,62.0,466.0,4.7,29.0,528.0,389.58,287.52
2016,5,24,12,45,81.0,478.5,4.7,29.0,559.0,397.6,293.3
2016,5,24,13,0,100.0,491.0,4.7,29.0,590.0,402.83,296.55
2016,5,24,13,15,97.0,483.0,4.65,29.0,577.5,382.42,281.12
2016,5,24,13,30,94.0,475.0,4.6,29.0,565.0,362.69,266.2
2016,5,24,13,45,99.5,467.0,4.55,29.0,561.0,346.4,253.57
2016,5,24,14,0,105.0,459.0,4.5,29.0,557.0,329.64,240.52
2016,5,24,14,15,155.0,447.5,4.45,28.5,586.5,304.81,220.3
2016,5,24,14,30,205.0,436.0,4.4,28.0,616.0,288.52,206.67
2016,5,24,14,45,222.0,415.0,4.35,28.0,603.0,259.27,186.37
2016,5,24,15,0,239.0,394.0,4.3,28.0,590.0,228.72,178.94
2016,5,24,15,15,234.5,373.0,4.15,28.0,557.5,219.03,171.66
2016,5,24,15,30,230.0,352.0,4.0,28.0,525.0,210.26,165.07
2016,5,24,15,45,254.0,324.0,3.9,28.0,504.0,186.91,146.86
2016,5,24,16,0,278.0,296.0,3.8,28.0,483.0,176.18,138.68
2016,5,24,16,15,299.5,267.0,3.65,27.5,454.0,163.95,129.49
2016,5,24,16,30,321.0,238.0,3.5,27.0,425.0,150.75,119.43
2016,5,24,16,45,218.0,223.0,3.35,27.0,344.5,147.0,116.79
2016,5,24,17,0,115.0,208.0,3.2,27.0,264.0,135.98,108.15
2016,5,24,17,15,97.5,186.5,3.1,26.5,230.0,126.63,101.03
2016,5,24,17,30,80.0,165.0,3.0,26.0,196.0,112.68,89.93
2016,5,24,17,45,63.0,139.5,2.95,26.0,161.5,96.39,76.47
2016,5,24,18,0,46.0,114.0,2.9,26.0,127.0,79.82,62.54
2016,5,24,18,15,30.0,89.0,2.95,25.5,96.5,63.28,48.47
2016,5,24,18,30,14.0,64.0,3.0,25.0,66.0,46.8,34.16
2016,5,24,18,45,7.0,40.0,3.05,25.0,41.0,29.88,19.24
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,12.18,3.03
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,6.29,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.5,3.35,22.5,6.5,5.11,0.0
2016,5,25,6,0,0.0,13.0,3.4,23.0,13.0,9.88,1.4
2016,5,25,6,15,0.0,29.5,3.5,23.0,29.5,22.53,12.53
2016,5,25,6,30,0.0,46.0,3.6,23.0,46.0,36.77,24.61
2016,5,25,6,45,0.0,65.0,3.7,23.5,65.0,54.54,39.47
2016,5,25,7,0,0.0,84.0,3.8,24.0,84.0,71.68,53.58
2016,5,25,7,15,0.0,92.0,3.9,24.0,92.0,76.32,57.32
2016,5,25,7,30,0.0,100.0,4.0,24.0,100.0,81.64,61.49
2016,5,25,7,45,0.0,108.0,4.1,24.5,108.0,87.36,65.77
2016,5,25,8,0,0.0,116.0,4.2,25.0,116.0,93.31,70.17
2016,5,25,8,15,0.0,72.0,4.2,25.0,72.0,55.32,39.3
2016,5,25,8,30,0.0,28.0,4.2,25.0,28.0,21.44,11.77
2016,5,25,8,45,0.0,87.0,4.25,25.5,87.0,67.04,48.34
2016,5,25,9,0,0.0,146.0,4.3,26.0,146.0,116.44,87.17
2016,5,25,9,15,0.0,131.0,4.35,26.0,131.0,103.18,76.45
2016,5,25,9,30,0.0,116.0,4.4,26.0,116.0,90.59,66.36
2016,5,25,9,45,1.5,133.5,4.45,26.5,134.5,106.39,78.53
2016,5,25,10,0,3.0,151.0,4.5,27.0,153.0,122.07,90.46
2016,5,25,10,15,6.5,181.5,4.45,27.0,187.0,150.22,112.18
2016,5,25,10,30,10.0,212.0,4.4,27.0,221.0,178.02,133.41
2016,5,25,10,45,7.0,182.5,4.4,27.0,189.0,150.33,111.85
2016,5,25,11,0,4.0,153.0,4.4,27.0,157.0,123.5,90.99
2016,5,25,11,15,8.5,199.5,4.35,27.0,208.0,163.92,122.09
2016,5,25,11,30,13.0,246.0,4.3,27.0,259.0,203.54,152.17
2016,5,25,11,45,23.5,328.0,4.25,27.5,351.5,281.73,210.47
2016,5,25,12,0,34.0,410.0,4.2,28.0,444.0,348.11,258.66
2016,5,25,12,15,42.0,429.5,4.15,28.0,471.5,360.11,267.09
2016,5,25,12,30,50.0,449.0,4.1,28.0,499.0,370.08,274.09
2016,5,25,12,45,40.5,424.5,4.05,28.0,465.0,337.58,250.04
2016,5,25,13,0,31.0,400.0,4.0,28.0,431.0,307.33,227.71
2016,5,25,13,15,31.5,396.5,4.0,28.0,427.5,297.6,220.47
2016,5,25,13,30,32.0,393.0,4.0,28.0,424.0,288.01,213.25
2016,5,25,13,45,39.0,401.0,4.0,28.5,438.0,287.61,212.24
2016,5,25,14,0,46.0,409.0,4.0,29.0,452.0,285.76,210.08
2016,5,25,14,15,34.0,364.0,3.95,29.0,395.5,249.16,183.35
2016,5,25,14,30,22.0,319.0,3.9,29.0,339.0,230.48,170.19
2016,5,25,14,45,29.5,328.5,3.85,29.0,354.0,215.1,158.81
2016,5,25,15,0,37.0,338.0,3.8,29.0,369.0,213.0,165.81
2016,5,25,15,15,25.5,290.0,3.85,29.0,311.0,187.93,146.35
2016,5,25,15,30,14.0,242.0,3.9,29.0,253.0,173.34,135.12
2016,5,25,15,45,27.5,257.5,4.0,29.0,277.0,170.38,133.14
2016,5,25,16,0,41.0,273.0,4.1,29.0,301.0,178.08,139.71
2016,5,25,16,15,34.5,247.0,4.1,29.0,269.5,163.52,128.42
2016,5,25,16,30,28.0,221.0,4.1,29.0,238.0,148.51,116.71
2016,5,25,16,45,157.5,208.0,4.2,29.0,286.5,137.92,108.54
2016,5,25,17,0,287.0,195.0,4.3,29.0,335.0,128.14,100.95
2016,5,25,17,15,261.0,177.0,4.1,28.5,293.0,117.84,93.03
2016,5,25,17,30,235.0,159.0,3.9,28.0,251.0,107.15,84.65
2016,5,25,17,45,208.5,137.5,3.75,27.5,209.5,94.05,74.07
2016,5,25,18,0,182.0,116.0,3.6,27.0,168.0,81.59,63.79
2016,5,25,18,15,144.5,93.5,3.45,26.5,129.5,66.45,50.96
2016,5,25,18,30,107.0,71.0,3.3,26.0,91.0,51.1,37.64
2016,5,25,18,45,63.0,48.5,3.2,25.5,59.5,35.49,23.88
2016,5,25,19,0,19.0,26.0,3.1,25.0,28.0,19.67,8.62
2016,5,25,19,15,9.5,13.0,3.1,24.5,14.0,10.23,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.5,2.8,23.5,0.5,0.39,0.0
2016,5,26,6,0,0.0,1.0,2.9,24.0,1.0,0.75,0.0
2016,5,26,6,15,0.0,2.5,3.05,24.0,2.5,1.89,0.0
2016,5,26,6,30,0.0,4.0,3.2,24.0,4.0,3.03,0.0
2016,5,26,6,45,0.0,6.0,3.35,24.5,6.0,4.55,0.0
2016,5,26,7,0,0.0,8.0,3.5,25.0,8.0,6.07,0.0
2016,5,26,7,15,0.0,6.5,3.7,25.0,6.5,4.94,0.0
2016,5,26,7,30,0.0,5.0,3.9,25.0,5.0,3.8,0.0
2016,5,26,7,45,0.0,30.5,4.15,25.0,30.5,23.29,13.48
2016,5,26,8,0,0.0,56.0,4.4,25.0,56.0,42.92,29.42
2016,5,26,8,15,0.0,33.0,4.45,25.0,33.0,25.25,14.93
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,7.64,0.56
2016,5,26,8,45,0.0,30.5,4.55,25.0,30.5,23.38,13.29
2016,5,26,9,0,0.0,51.0,4.6,25.0,51.0,39.21,25.98
2016,5,26,9,15,0.0,34.5,4.6,25.0,34.5,26.52,15.7
2016,5,26,9,30,0.0,18.0,4.6,25.0,18.0,13.84,5.47
2016,5,26,9,45,28.0,192.0,4.7,25.0,215.0,195.05,149.57
2016,5,26,10,0,56.0,366.0,4.8,25.0,412.0,386.74,295.22
2016,5,26,10,15,57.0,381.5,4.7,25.0,430.5,395.4,300.4
2016,5,26,10,30,58.0,397.0,4.6,25.0,449.0,403.38,305.59
2016,5,26,10,45,177.0,422.5,4.55,25.0,586.0,542.97,410.39
2016,5,26,11,0,296.0,448.0,4.5,25.0,723.0,668.37,500.8
2016,5,26,11,15,227.0,470.0,4.4,25.0,684.0,595.61,445.84
2016,5,26,11,30,158.0,492.0,4.3,25.0,645.0,540.32,404.02
2016,5,26,11,45,175.5,498.5,4.25,25.5,669.5,540.76,403.38
2016,5,26,12,0,193.0,505.0,4.2,26.0,694.0,538.55,400.49
2016,5,26,12,15,149.5,502.0,4.5,26.5,649.0,486.72,361.8
2016,5,26,12,30,106.0,499.0,4.8,27.0,604.0,440.31,327.2
2016,5,26,12,45,59.5,375.5,5.15,27.5,435.0,313.59,233.77
2016,5,26,13,0,13.0,252.0,5.5,28.0,266.0,198.01,146.93
2016,5,26,13,15,148.0,363.0,5.6,28.0,506.0,322.31,239.19
2016,5,26,13,30,283.0,474.0,5.7,28.0,746.0,414.0,303.08
2016,5,26,13,45,174.5,454.5,5.85,28.5,621.0,352.69,257.9
2016,5,26,14,0,66.0,435.0,6.0,29.0,496.0,306.1,225.48
2016,5,26,14,15,58.0,412.5,5.85,29.0,465.0,281.17,207.06
2016,5,26,14,30,50.0,390.0,5.7,29.0,434.0,257.96,190.16
2016,5,26,14,45,189.5,381.5,5.6,29.0,539.0,242.14,174.3
2016,5,26,15,0,329.0,373.0,5.5,29.0,644.0,207.08,161.58
2016,5,26,15,15,345.5,348.0,5.3,28.5,619.0,196.13,153.52
2016,5,26,15,30,362.0,323.0,5.1,28.0,594.0,187.67,147.38
2016,5,26,15,45,196.5,292.0,4.9,28.0,438.5,182.27,143.38
2016,5,26,16,0,31.0,261.0,4.7,28.0,283.0,171.68,135.22
2016,5,26,16,15,15.5,194.0,4.5,27.5,205.0,140.86,110.84
2016,5,26,16,30,0.0,127.0,4.3,27.0,127.0,95.56,74.17
2016,5,26,16,45,91.0,168.0,4.1,27.0,212.5,114.54,90.19
2016,5,26,17,0,182.0,209.0,3.9,27.0,298.0,137.97,109.88
2016,5,26,17,15,156.5,190.0,3.8,26.5,260.0,126.3,100.79
2016,5,26,17,30,131.0,171.0,3.7,26.0,222.0,114.33,91.34
2016,5,26,17,45,113.5,146.0,3.65,26.0,185.5,99.05,78.73
2016,5,26,18,0,96.0,121.0,3.6,26.0,149.0,83.35,65.55
2016,5,26,18,15,70.5,96.0,3.7,25.5,114.0,67.81,52.34
2016,5,26,18,30,45.0,71.0,3.8,25.0,79.0,50.98,37.72
2016,5,26,18,45,22.5,46.0,3.9,24.5,50.0,33.89,22.69
2016,5,26,19,0,0.0,21.0,4.0,24.0,21.0,16.03,6.21
2016,5,26,19,15,0.0,10.5,4.15,23.5,10.5,8.26,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,1.97,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,3.78,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,8.34,1.08
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,12.91,4.99
2016,5,27,6,45,0.0,24.0,4.9,23.0,24.0,18.26,9.53
2016,5,27,7,0,0.0,31.0,4.9,23.0,31.0,23.63,14.03
2016,5,27,7,15,0.0,43.5,5.05,23.0,43.5,33.24,21.99
2016,5,27,7,30,0.0,56.0,5.2,23.0,56.0,42.88,29.88
2016,5,27,7,45,0.0,64.5,5.35,23.5,64.5,49.46,35.1
2016,5,27,8,0,0.0,73.0,5.5,24.0,73.0,56.06,40.26
2016,5,27,8,15,0.0,83.5,5.6,24.0,83.5,64.23,46.72
2016,5,27,8,30,0.0,94.0,5.7,24.0,94.0,72.58,53.28
2016,5,27,8,45,6.5,158.5,5.8,24.5,163.0,135.06,103.2
2016,5,27,9,0,13.0,223.0,5.9,25.0,232.0,199.61,153.63
2016,5,27,9,15,15.0,238.0,5.8,25.5,249.0,213.13,163.38
2016,5,27,9,30,17.0,253.0,5.7,26.0,266.0,226.48,172.96
2016,5,27,9,45,12.5,222.5,5.6,26.5,232.5,192.82,146.11
2016,5,27,10,0,8.0,192.0,5.5,27.0,199.0,161.13,120.94
2016,5,27,10,15,12.5,242.5,5.4,27.0,253.5,207.17,156.25
2016,5,27,10,30,17.0,293.0,5.3,27.0,308.0,252.66,190.59
2016,5,27,10,45,19.0,301.0,5.25,27.5,318.5,259.0,194.67
2016,5,27,11,0,21.0,309.0,5.2,28.0,329.0,265.06,198.6
2016,5,27,11,15,129.5,381.5,5.0,28.0,506.0,439.07,329.67
2016,5,27,11,30,238.0,454.0,4.8,28.0,683.0,581.51,432.25
2016,5,27,11,45,207.5,480.0,4.65,28.5,682.0,550.15,406.7
2016,5,27,12,0,177.0,506.0,4.5,29.0,681.0,528.24,388.67
2016,5,27,12,15,94.0,356.0,4.2,29.0,449.0,342.47,253.82
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,165.61,121.62
2016,5,27,12,45,13.0,242.0,3.6,29.0,255.0,192.43,141.96
2016,5,27,13,0,15.0,278.0,3.3,29.0,293.0,218.12,160.98
2016,5,27,13,15,15.5,284.5,2.9,29.0,299.5,220.72,162.66
2016,5,27,13,30,16.0,291.0,2.5,29.0,306.0,223.06,164.18
2016,5,27,13,45,24.0,334.0,2.2,29.0,356.5,241.56,177.45
2016,5,27,14,0,32.0,377.0,1.9,29.0,407.0,263.71,193.12
2016,5,27,14,15,39.0,381.0,1.65,29.0,416.0,260.02,189.82
2016,5,27,14,30,46.0,385.0,1.4,29.0,425.0,254.92,185.7
2016,5,27,14,45,164.0,386.0,1.2,29.0,522.0,242.0,172.68
2016,5,27,15,0,282.0,387.0,1.0,29.0,619.0,211.68,163.14
2016,5,27,15,15,510.0,272.5,0.9,29.0,666.0,153.03,117.7
2016,5,27,15,30,738.0,158.0,0.8,29.0,713.0,100.39,76.19
2016,5,27,15,45,739.0,145.0,0.7,29.0,672.0,95.71,72.72
2016,5,27,16,0,740.0,132.0,0.6,29.0,631.0,98.29,75.0
2016,5,27,16,15,719.0,128.0,0.65,28.5,582.0,89.29,68.09
2016,5,27,16,30,698.0,124.0,0.7,28.0,533.0,88.01,67.46
2016,5,27,16,45,684.0,114.0,0.75,28.0,483.5,82.97,63.57
2016,5,27,17,0,670.0,104.0,0.8,28.0,434.0,77.53,59.34
2016,5,27,17,15,634.5,98.0,0.85,27.5,381.0,74.01,56.78
2016,5,27,17,30,599.0,92.0,0.9,27.0,328.0,70.39,54.08
2016,5,27,17,45,558.5,83.0,0.95,26.5,276.0,64.42,49.32
2016,5,27,18,0,518.0,74.0,1.0,26.0,224.0,58.25,44.25
2016,5,27,18,15,447.5,64.5,0.95,25.5,174.5,51.21,38.24
2016,5,27,18,30,377.0,55.0,0.9,25.0,125.0,44.11,31.95
2016,5,27,18,45,274.0,41.5,0.9,24.5,83.5,31.55,20.81
2016,5,27,19,0,171.0,28.0,0.9,24.0,42.0,21.24,10.31
2016,5,27,19,15,85.5,14.0,0.95,23.5,21.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,38.5,16.5,2.75,21.5,19.5,42.54,0.0
2016,5,28,6,0,77.0,33.0,2.8,22.0,39.0,140.27,98.59
2016,5,28,6,15,166.0,52.5,2.95,22.0,79.5,239.91,191.13
2016,5,28,6,30,255.0,72.0,3.1,22.0,120.0,344.2,279.77
2016,5,28,6,45,128.0,84.5,3.3,22.5,108.5,225.89,183.76
2016,5,28,7,0,1.0,97.0,3.5,23.0,97.0,87.9,67.04
2016,5,28,7,15,0.5,100.0,3.65,23.5,100.0,85.29,64.79
2016,5,28,7,30,0.0,103.0,3.8,24.0,103.0,84.56,63.85
2016,5,28,7,45,0.0,115.0,4.0,24.5,115.0,94.09,71.21
2016,5,28,8,0,0.0,127.0,4.2,25.0,127.0,103.67,78.49
2016,5,28,8,15,3.5,155.5,4.25,25.5,157.5,132.6,101.23
2016,5,28,8,30,7.0,184.0,4.3,26.0,188.0,161.35,123.43
2016,5,28,8,45,7.5,193.5,4.35,26.5,198.5,168.49,128.34
2016,5,28,9,0,8.0,203.0,4.4,27.0,209.0,175.76,133.34
2016,5,28,9,15,17.0,244.0,4.35,27.0,257.0,220.73,167.92
2016,5,28,9,30,26.0,285.0,4.3,27.0,305.0,287.35,218.3
2016,5,28,9,45,18.5,258.0,4.3,27.5,272.5,230.13,173.75
2016,5,28,10,0,11.0,231.0,4.3,28.0,240.0,197.3,147.93
2016,5,28,10,15,171.0,322.0,4.2,28.0,472.5,466.53,353.05
2016,5,28,10,30,331.0,413.0,4.1,28.0,705.0,708.88,525.46
2016,5,28,10,45,575.5,288.5,4.1,28.5,814.5,812.79,599.71
2016,5,28,11,0,820.0,164.0,4.1,29.0,924.0,877.6,644.86
2016,5,28,11,15,824.0,165.0,4.05,29.0,943.0,846.0,622.35
2016,5,28,11,30,828.0,166.0,4.0,29.0,962.0,811.3,597.81
2016,5,28,11,45,622.0,300.0,3.95,29.5,902.5,728.34,533.97
2016,5,28,12,0,416.0,434.0,3.9,30.0,843.0,646.94,471.77
2016,5,28,12,15,629.5,297.0,3.85,30.0,918.0,649.97,476.13
2016,5,28,12,30,843.0,160.0,3.8,30.0,993.0,629.49,461.95
2016,5,28,12,45,841.0,159.5,3.8,30.0,988.0,580.86,424.26
2016,5,28,13,0,839.0,159.0,3.8,30.0,983.0,531.63,385.26
2016,5,28,13,15,835.5,158.5,3.8,30.0,970.0,481.09,344.25
2016,5,28,13,30,832.0,158.0,3.8,30.0,957.0,430.47,302.13
2016,5,28,13,45,827.0,156.0,3.8,30.0,936.5,375.84,256.35
2016,5,28,14,0,822.0,154.0,3.8,30.0,916.0,321.32,210.37
2016,5,28,14,15,814.5,152.5,3.8,30.0,889.0,266.81,165.39
2016,5,28,14,30,807.0,151.0,3.8,30.0,862.0,213.07,124.14
2016,5,28,14,45,785.5,155.5,3.8,30.0,825.0,162.1,92.6
2016,5,28,15,0,764.0,160.0,3.8,30.0,788.0,113.88,76.78
2016,5,28,15,15,750.5,157.0,3.75,29.5,748.5,106.57,81.22
2016,5,28,15,30,737.0,154.0,3.7,29.0,709.0,98.17,74.78
2016,5,28,15,45,720.5,149.5,3.65,29.0,665.0,97.56,74.48
2016,5,28,16,0,704.0,145.0,3.6,29.0,621.0,96.77,74.05
2016,5,28,16,15,682.5,140.5,3.5,28.5,572.5,95.68,73.54
2016,5,28,16,30,661.0,136.0,3.4,28.0,524.0,94.46,72.94
2016,5,28,16,45,633.5,130.0,3.3,28.0,473.5,92.02,71.19
2016,5,28,17,0,606.0,124.0,3.2,28.0,423.0,89.42,69.31
2016,5,28,17,15,568.5,116.5,3.1,27.5,371.0,85.46,66.42
2016,5,28,17,30,531.0,109.0,3.0,27.0,319.0,81.36,63.35
2016,5,28,17,45,487.0,98.5,2.95,26.5,268.0,72.25,55.97
2016,5,28,18,0,443.0,88.0,2.9,26.0,217.0,64.99,49.99
2016,5,28,18,15,373.0,76.0,2.9,25.5,169.0,56.31,42.58
2016,5,28,18,30,303.0,64.0,2.9,25.0,121.0,47.54,34.86
2016,5,28,18,45,210.0,47.5,2.9,25.0,80.5,35.41,23.97
2016,5,28,19,0,117.0,31.0,2.9,25.0,40.0,23.23,11.92
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.0,12.2,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,13.0,2.05,21.5,13.0,10.23,0.0
2016,5,29,6,0,0.0,26.0,2.2,22.0,26.0,23.03,11.31
2016,5,29,6,15,23.5,47.5,2.25,22.0,52.0,76.45,57.13
2016,5,29,6,30,47.0,69.0,2.3,22.0,78.0,121.4,95.87
2016,5,29,6,45,73.5,90.5,2.4,22.0,110.0,186.14,150.18
2016,5,29,7,0,100.0,112.0,2.5,22.0,142.0,234.74,190.48
2016,5,29,7,15,262.0,118.5,2.55,22.5,217.5,413.45,335.56
2016,5,29,7,30,424.0,125.0,2.6,23.0,293.0,605.22,481.44
2016,5,29,7,45,505.5,128.0,2.7,23.5,357.0,692.69,542.2
2016,5,29,8,0,587.0,131.0,2.8,24.0,421.0,792.93,610.61
2016,5,29,8,15,397.0,195.5,2.85,24.0,401.5,665.97,514.73
2016,5,29,8,30,207.0,260.0,2.9,24.0,382.0,494.69,383.86
2016,5,29,8,45,237.0,280.5,2.95,24.5,432.0,541.75,417.96
2016,5,29,9,0,267.0,301.0,3.0,25.0,482.0,612.27,466.71
2016,5,29,9,15,196.0,329.5,3.0,25.0,467.5,537.66,409.29
2016,5,29,9,30,125.0,358.0,3.0,25.0,453.0,487.29,369.5
2016,5,29,9,45,216.0,369.0,3.0,25.5,543.0,578.82,436.62
2016,5,29,10,0,307.0,380.0,3.0,26.0,633.0,688.41,513.04
2016,5,29,10,15,170.0,370.0,3.0,26.0,511.0,512.24,384.19
2016,5,29,10,30,33.0,360.0,3.0,26.0,389.0,345.44,258.94
2016,5,29,10,45,102.5,415.0,3.05,26.5,509.5,451.85,338.17
2016,5,29,11,0,172.0,470.0,3.1,27.0,630.0,566.66,419.47
2016,5,29,11,15,116.0,459.0,3.05,27.0,568.0,494.67,365.99
2016,5,29,11,30,60.0,448.0,3.0,27.0,506.0,416.07,308.25
2016,5,29,11,45,39.5,389.0,3.0,27.5,427.0,343.23,254.62
2016,5,29,12,0,19.0,330.0,3.0,28.0,348.0,270.04,200.13
2016,5,29,12,15,429.5,242.0,2.95,28.0,666.0,482.4,360.74
2016,5,29,12,30,840.0,154.0,2.9,28.0,984.0,624.57,460.62
2016,5,29,12,45,836.5,155.5,2.9,28.0,979.5,576.63,422.49
2016,5,29,13,0,833.0,157.0,2.9,28.0,975.0,528.15,384.09
2016,5,29,13,15,830.5,156.0,2.85,28.0,963.0,478.22,343.47
2016,5,29,13,30,828.0,155.0,2.8,28.0,951.0,427.74,301.41
2016,5,29,13,45,820.5,155.5,2.75,28.0,931.0,374.24,256.44
2016,5,29,14,0,813.0,156.0,2.7,28.0,911.0,320.91,211.36
2016,5,29,14,15,806.0,154.5,2.6,28.0,884.0,267.07,166.75
2016,5,29,14,30,799.0,153.0,2.5,28.0,857.0,213.93,125.73
2016,5,29,14,45,797.5,146.0,2.4,28.0,825.5,159.24,90.3
2016,5,29,15,0,796.0,139.0,2.3,28.0,794.0,105.08,69.53
2016,5,29,15,15,784.0,136.0,2.15,27.5,755.0,95.89,73.13
2016,5,29,15,30,772.0,133.0,2.0,27.0,716.0,95.83,73.4
2016,5,29,15,45,563.0,207.0,1.95,27.0,618.0,125.33,97.6
2016,5,29,16,0,354.0,281.0,1.9,27.0,520.0,170.89,134.59
2016,5,29,16,15,522.5,201.5,1.9,26.5,524.5,127.66,100.13
2016,5,29,16,30,691.0,122.0,1.9,26.0,529.0,86.52,66.85
2016,5,29,16,45,660.5,118.5,1.95,26.0,477.5,85.21,66.06
2016,5,29,17,0,630.0,115.0,2.0,26.0,426.0,83.87,65.2
2016,5,29,17,15,593.5,108.0,1.9,25.5,374.0,80.0,62.34
2016,5,29,17,30,557.0,101.0,1.8,25.0,322.0,75.99,59.31
2016,5,29,17,45,501.5,94.0,1.7,25.0,270.0,71.59,55.74
2016,5,29,18,0,446.0,87.0,1.6,25.0,218.0,64.37,49.66
2016,5,29,18,15,377.0,75.0,1.6,24.5,170.0,55.67,42.23
2016,5,29,18,30,308.0,63.0,1.6,24.0,122.0,46.89,34.48
2016,5,29,18,45,209.5,47.0,1.65,24.0,81.5,35.06,23.83
2016,5,29,19,0,111.0,31.0,1.7,24.0,41.0,23.24,12.18
2016,5,29,19,15,55.5,15.5,1.85,23.5,20.5,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.79,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.51,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,3.78,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,6.06,0.0
2016,5,30,6,45,0.0,11.5,1.05,21.0,11.5,8.73,1.68
2016,5,30,7,0,0.0,15.0,1.1,21.0,15.0,11.4,3.95
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,9.12,2.03
2016,5,30,7,30,0.0,9.0,0.8,21.0,9.0,6.85,0.1
2016,5,30,7,45,0.0,13.5,0.7,21.5,13.5,10.29,2.95
2016,5,30,8,0,0.0,18.0,0.6,22.0,18.0,13.74,5.77
2016,5,30,8,15,0.0,66.5,0.5,22.5,66.5,51.07,36.36
2016,5,30,8,30,0.0,115.0,0.4,23.0,115.0,90.55,67.83
2016,5,30,8,45,130.0,209.0,0.35,23.5,296.5,350.29,270.92
2016,5,30,9,0,260.0,303.0,0.3,24.0,478.0,607.29,449.85
2016,5,30,9,15,479.5,238.0,0.6,24.0,589.5,774.68,566.3
2016,5,30,9,30,699.0,173.0,0.9,24.0,701.0,925.49,667.31
2016,5,30,9,45,705.5,181.0,1.2,24.5,738.5,924.79,667.06
2016,5,30,10,0,712.0,189.0,1.5,25.0,776.0,920.54,666.05
2016,5,30,10,15,722.5,192.0,1.75,25.0,808.5,911.45,662.18
2016,5,30,10,30,733.0,195.0,2.0,25.0,841.0,898.78,655.75
2016,5,30,10,45,732.5,202.5,2.25,25.5,865.5,876.95,641.77
2016,5,30,11,0,732.0,210.0,2.5,26.0,890.0,851.88,624.67
2016,5,30,11,15,738.0,211.5,2.55,26.0,909.5,823.73,605.16
2016,5,30,11,30,744.0,213.0,2.6,26.0,929.0,792.43,583.27
2016,5,30,11,45,785.5,186.5,2.7,26.0,950.5,755.14,558.23
2016,5,30,12,0,827.0,160.0,2.8,26.0,972.0,721.66,534.85
2016,5,30,12,15,828.5,160.0,2.65,26.0,976.5,677.2,501.24
2016,5,30,12,30,830.0,160.0,2.5,26.0,981.0,631.03,465.84
2016,5,30,12,45,832.0,157.5,2.45,26.0,978.0,575.89,423.85
2016,5,30,13,0,834.0,155.0,2.4,26.0,975.0,528.21,385.88
2016,5,30,13,15,832.0,154.5,2.3,26.0,963.5,478.83,345.44
2016,5,30,13,30,830.0,154.0,2.2,26.0,952.0,428.82,303.53
2016,5,30,13,45,830.5,149.5,2.1,26.0,934.0,377.05,259.47
2016,5,30,14,0,831.0,145.0,2.0,26.0,916.0,324.65,214.61
2016,5,30,14,15,825.0,143.0,1.9,26.0,890.0,271.57,170.29
2016,5,30,14,30,819.0,141.0,1.8,26.0,864.0,211.61,123.82
2016,5,30,14,45,814.0,137.0,1.75,26.5,832.0,157.19,88.31
2016,5,30,15,0,809.0,133.0,1.7,27.0,800.0,103.63,67.77
2016,5,30,15,15,797.5,130.5,1.65,27.0,760.5,93.26,71.1
2016,5,30,15,30,786.0,128.0,1.6,27.0,721.0,93.35,71.36
2016,5,30,15,45,776.5,122.0,1.6,27.0,678.0,91.29,69.86
2016,5,30,16,0,767.0,116.0,1.6,27.0,635.0,88.94,68.14
2016,5,30,16,15,747.5,112.5,1.65,27.0,587.0,87.64,67.29
2016,5,30,16,30,728.0,109.0,1.7,27.0,539.0,86.22,66.35
2016,5,30,16,45,701.5,105.0,1.75,27.0,487.5,77.6,59.45
2016,5,30,17,0,675.0,101.0,1.8,27.0,436.0,75.58,58.02
2016,5,30,17,15,640.0,95.5,1.7,26.5,383.0,72.33,55.64
2016,5,30,17,30,605.0,90.0,1.6,26.0,330.0,68.99,53.15
2016,5,30,17,45,544.0,85.0,1.5,26.0,276.5,65.56,50.4
2016,5,30,18,0,483.0,80.0,1.4,26.0,223.0,62.25,47.65
2016,5,30,18,15,415.0,70.0,1.3,25.5,174.5,52.69,39.52
2016,5,30,18,30,347.0,60.0,1.2,25.0,126.0,45.15,32.87
2016,5,30,18,45,250.0,45.5,1.1,24.5,85.0,34.25,23.14
2016,5,30,19,0,153.0,31.0,1.0,24.0,44.0,23.35,12.44
2016,5,30,19,15,76.5,15.5,1.05,23.5,22.0,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,9.5,14.5,1.85,21.0,15.0,18.69,0.0
2016,5,31,6,0,19.0,29.0,1.9,21.0,30.0,50.73,32.76
2016,5,31,6,15,56.0,50.5,1.95,21.0,60.0,124.77,97.35
2016,5,31,6,30,93.0,72.0,2.0,21.0,90.0,183.2,147.79
2016,5,31,6,45,129.5,91.5,2.1,21.5,125.0,238.19,194.12
2016,5,31,7,0,166.0,111.0,2.2,22.0,160.0,294.46,240.02
2016,5,31,7,15,171.0,135.5,2.25,22.0,195.0,328.83,266.6
2016,5,31,7,30,176.0,160.0,2.3,22.0,230.0,361.82,291.42
2016,5,31,7,45,122.5,182.0,2.35,22.5,234.0,331.98,264.64
2016,5,31,8,0,69.0,204.0,2.4,23.0,238.0,276.65,218.39
2016,5,31,8,15,133.5,232.5,2.45,23.0,308.0,393.38,309.46
2016,5,31,8,30,198.0,261.0,2.5,23.0,378.0,486.47,379.4
2016,5,31,8,45,99.0,186.0,2.6,23.5,244.5,293.01,229.29
2016,5,31,9,0,0.0,111.0,2.7,24.0,111.0,86.58,63.84
2016,5,31,9,15,2.5,144.0,2.75,24.0,146.0,116.71,87.84
2016,5,31,9,30,5.0,177.0,2.8,24.0,181.0,146.92,111.4
2016,5,31,9,45,5.5,177.5,2.85,24.5,182.0,147.12,111.06
2016,5,31,10,0,6.0,178.0,2.9,25.0,183.0,147.41,110.86
2016,5,31,10,15,11.0,233.0,2.9,25.5,243.0,197.67,149.24
2016,5,31,10,30,16.0,288.0,2.9,26.0,303.0,247.48,186.43
2016,5,31,10,45,30.0,347.0,2.95,26.5,375.0,324.93,243.72
2016,5,31,11,0,44.0,406.0,3.0,27.0,447.0,383.66,285.91
2016,5,31,11,15,22.0,245.0,3.1,27.0,265.5,220.57,164.71
2016,5,31,11,30,0.0,84.0,3.2,27.0,84.0,65.46,45.63
2016,5,31,11,45,0.0,81.0,3.3,27.0,81.0,63.12,43.89
2016,5,31,12,0,0.0,78.0,3.4,27.0,78.0,60.77,42.03
2016,5,31,12,15,0.0,82.0,3.65,27.0,82.0,63.84,44.42
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,66.86,46.77
2016,5,31,12,45,0.0,80.5,4.2,27.0,80.5,62.54,43.4
2016,5,31,13,0,0.0,75.0,4.5,27.0,75.0,58.24,40.06
2016,5,31,13,15,0.0,76.5,4.55,27.0,76.5,59.35,40.95
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,60.47,41.85
2016,5,31,13,45,0.0,65.0,4.65,27.0,65.0,50.52,34.1
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,40.36,26.17
2016,5,31,14,15,0.0,56.0,4.4,26.5,56.0,43.43,28.68
2016,5,31,14,30,0.0,60.0,4.1,26.0,60.0,46.48,31.21
2016,5,31,14,45,0.0,57.5,3.8,25.5,57.5,44.49,29.75
2016,5,31,15,0,0.0,55.0,3.5,25.0,55.0,42.5,28.3
2016,5,31,15,15,0.0,52.0,3.4,24.5,52.0,40.12,27.95
2016,5,31,15,30,0.0,49.0,3.3,24.0,49.0,37.76,26.1
2016,5,31,15,45,0.0,67.5,3.25,24.0,67.5,52.03,38.15
2016,5,31,16,0,0.0,86.0,3.2,24.0,86.0,66.32,50.23
2016,5,31,16,15,0.5,122.0,3.1,23.5,122.5,92.47,72.39
2016,5,31,16,30,1.0,158.0,3.0,23.0,159.0,116.55,92.9
2016,5,31,16,45,9.5,167.0,2.95,23.0,172.0,121.76,97.57
2016,5,31,17,0,18.0,176.0,2.9,23.0,185.0,126.35,101.77
2016,5,31,17,15,13.0,156.0,2.85,23.0,162.0,112.47,90.46
2016,5,31,17,30,8.0,136.0,2.8,23.0,139.0,98.49,78.95
2016,5,31,17,45,4.0,113.5,2.8,23.0,115.0,82.86,65.85
2016,5,31,18,0,0.0,91.0,2.8,23.0,91.0,67.09,52.42
2016,5,31,18,15,0.0,70.5,2.7,22.5,70.5,52.52,39.89
2016,5,31,18,30,0.0,50.0,2.6,22.0,50.0,37.79,26.99
2016,5,31,18,45,0.0,32.0,2.55,22.0,32.0,24.45,15.12
2016,5,31,19,0,0.0,14.0,2.5,22.0,14.0,10.64,2.72
2016,5,31,19,15,0.0,7.0,2.45,22.0,7.0,5.51,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,43.0,16.0,1.0,20.5,20.0,45.53,0.0
2016,6,1,6,0,86.0,32.0,1.1,21.0,40.0,143.03,102.71
2016,6,1,6,15,167.0,51.5,1.05,21.0,79.5,237.17,188.75
2016,6,1,6,30,248.0,71.0,1.0,21.0,119.0,334.95,270.37
2016,6,1,6,45,319.0,85.5,0.95,21.5,167.0,440.78,353.39
2016,6,1,7,0,390.0,100.0,0.9,22.0,215.0,530.44,420.3
2016,6,1,7,15,234.0,129.5,0.8,22.0,202.5,401.78,319.06
2016,6,1,7,30,78.0,159.0,0.7,22.0,190.0,243.24,192.53
2016,6,1,7,45,323.5,148.5,0.65,22.0,305.0,510.88,401.77
2016,6,1,8,0,569.0,138.0,0.6,22.0,420.0,781.85,588.57
2016,6,1,8,15,598.0,144.5,0.6,22.0,470.5,821.35,608.86
2016,6,1,8,30,627.0,151.0,0.6,22.0,521.0,858.24,630.32
2016,6,1,8,45,647.5,157.5,0.6,22.5,568.5,883.55,642.88
2016,6,1,9,0,668.0,164.0,0.6,23.0,616.0,905.72,653.5
2016,6,1,9,15,685.5,169.0,0.65,23.0,660.0,919.85,661.34
2016,6,1,9,30,703.0,174.0,0.7,23.0,704.0,930.5,667.23
2016,6,1,9,45,717.0,177.0,0.8,23.5,743.5,931.92,667.19
2016,6,1,10,0,731.0,180.0,0.9,24.0,783.0,929.74,665.08
2016,6,1,10,15,504.0,302.0,0.9,24.0,726.0,803.93,579.24
2016,6,1,10,30,277.0,424.0,0.9,24.0,669.0,669.71,485.23
2016,6,1,10,45,287.0,436.0,0.95,24.5,696.5,671.1,486.37
2016,6,1,11,0,297.0,448.0,1.0,25.0,724.0,669.99,484.39
2016,6,1,11,15,345.5,436.0,1.0,25.0,763.5,677.57,489.69
2016,6,1,11,30,394.0,424.0,1.0,25.0,803.0,680.88,491.83
2016,6,1,11,45,308.0,462.5,1.0,25.0,761.5,618.96,447.72
2016,6,1,12,0,222.0,501.0,1.0,25.0,720.0,557.18,404.04
2016,6,1,12,15,268.5,492.0,1.0,25.0,757.5,559.15,405.72
2016,6,1,12,30,315.0,483.0,1.0,25.0,795.0,553.58,401.23
2016,6,1,12,45,251.0,494.5,1.0,25.5,742.5,495.23,358.8
2016,6,1,13,0,187.0,506.0,1.0,26.0,690.0,451.27,326.79
2016,6,1,13,15,286.0,467.0,1.05,26.0,744.5,441.24,318.6
2016,6,1,13,30,385.0,428.0,1.1,26.0,799.0,430.71,308.06
2016,6,1,13,45,248.5,445.5,1.15,26.0,683.5,361.58,259.5
2016,6,1,14,0,112.0,463.0,1.2,26.0,568.0,335.86,244.0
2016,6,1,14,15,133.5,452.0,1.3,26.0,573.5,304.95,220.59
2016,6,1,14,30,155.0,441.0,1.4,26.0,579.0,285.96,206.04
2016,6,1,14,45,158.0,423.0,1.55,26.0,558.5,259.67,188.08
2016,6,1,15,0,161.0,405.0,1.7,26.0,538.0,233.61,172.9
2016,6,1,15,15,366.5,325.5,1.75,26.0,608.5,186.38,146.09
2016,6,1,15,30,572.0,246.0,1.8,26.0,679.0,144.84,113.3
2016,6,1,15,45,299.0,251.5,1.9,26.0,477.0,152.91,120.21
2016,6,1,16,0,26.0,257.0,2.0,26.0,275.0,180.95,143.16
2016,6,1,16,15,13.0,183.0,1.95,26.0,192.0,133.89,105.39
2016,6,1,16,30,0.0,109.0,1.9,26.0,109.0,83.05,63.94
2016,6,1,16,45,0.0,62.5,1.85,26.0,62.5,47.98,34.91
2016,6,1,17,0,0.0,16.0,1.8,26.0,16.0,12.21,4.75
2016,6,1,17,15,0.0,14.0,1.7,25.5,14.0,10.67,3.5
2016,6,1,17,30,0.0,12.0,1.6,25.0,12.0,9.13,2.22
2016,6,1,17,45,0.0,10.0,1.55,25.0,10.0,7.6,0.92
2016,6,1,18,0,0.0,8.0,1.5,25.0,8.0,6.07,0.0
2016,6,1,18,15,0.0,6.0,1.4,24.5,6.0,4.55,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.03,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,1.89,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.75,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.57,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.02,0.0
2016,6,2,6,15,0.0,8.5,1.3,21.0,8.5,6.44,0.0
2016,6,2,6,30,0.0,13.0,1.6,21.0,13.0,9.86,2.56
2016,6,2,6,45,0.0,18.0,1.95,21.0,18.0,13.68,5.83
2016,6,2,7,0,0.0,23.0,2.3,21.0,23.0,17.5,9.06
2016,6,2,7,15,0.0,14.5,2.4,21.0,14.5,11.03,3.61
2016,6,2,7,30,0.0,6.0,2.5,21.0,6.0,4.56,0.0
2016,6,2,7,45,0.0,64.5,2.6,21.0,64.5,49.46,35.52
2016,6,2,8,0,0.0,123.0,2.7,21.0,123.0,99.78,76.58
2016,6,2,8,15,79.0,193.5,2.75,21.0,240.0,267.21,213.46
2016,6,2,8,30,158.0,264.0,2.8,21.0,357.0,449.1,354.14
2016,6,2,8,45,97.5,268.0,2.85,21.5,327.0,359.88,282.06
2016,6,2,9,0,37.0,272.0,2.9,22.0,297.0,295.8,229.63
2016,6,2,9,15,48.0,302.0,2.9,22.0,337.0,333.19,258.03
2016,6,2,9,30,59.0,332.0,2.9,22.0,377.0,369.33,284.79
2016,6,2,9,45,85.0,364.5,2.95,22.5,433.5,421.46,323.12
2016,6,2,10,0,111.0,397.0,3.0,23.0,490.0,471.33,358.96
2016,6,2,10,15,66.5,360.5,3.0,23.0,417.0,384.01,292.52
2016,6,2,10,30,22.0,324.0,3.0,23.0,344.0,283.93,216.0
2016,6,2,10,45,56.5,389.0,3.05,23.5,441.0,386.93,293.4
