Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,0,91.0,454.0,3.1,24.0,538.0,467.34,351.46
2016,6,2,11,15,485.5,287.0,2.95,24.0,752.5,678.42,510.51
2016,6,2,11,30,880.0,120.0,2.8,24.0,967.0,804.97,601.19
2016,6,2,11,45,533.5,312.5,2.65,24.5,828.5,676.58,502.37
2016,6,2,12,0,187.0,505.0,2.5,25.0,690.0,535.73,395.38
2016,6,2,12,15,527.0,321.5,2.3,25.0,843.0,607.94,450.69
2016,6,2,12,30,867.0,138.0,2.1,25.0,996.0,633.45,468.65
2016,6,2,12,45,873.0,133.5,1.9,25.0,995.0,586.48,431.01
2016,6,2,13,0,879.0,129.0,1.7,25.0,994.0,538.12,391.94
2016,6,2,13,15,667.5,276.0,1.6,25.0,928.5,483.89,349.21
2016,6,2,13,30,456.0,423.0,1.5,25.0,863.0,446.43,320.56
2016,6,2,13,45,402.0,426.0,1.45,25.0,808.0,403.94,288.11
2016,6,2,14,0,348.0,429.0,1.4,25.0,753.0,357.07,253.15
2016,6,2,14,15,402.0,394.0,1.45,25.0,757.5,321.64,223.59
2016,6,2,14,30,456.0,359.0,1.5,25.0,762.0,267.6,180.89
2016,6,2,14,45,652.0,236.5,1.55,25.0,788.5,187.57,116.96
2016,6,2,15,0,848.0,114.0,1.6,25.0,815.0,109.85,70.46
2016,6,2,15,15,837.0,111.5,1.6,25.0,775.5,94.98,73.08
2016,6,2,15,30,826.0,109.0,1.6,25.0,736.0,94.11,72.56
2016,6,2,15,45,814.0,105.5,1.6,25.0,691.5,92.45,71.38
2016,6,2,16,0,802.0,102.0,1.6,25.0,647.0,81.3,62.37
2016,6,2,16,15,618.5,159.0,1.55,24.5,560.5,104.78,82.18
2016,6,2,16,30,435.0,216.0,1.5,24.0,474.0,135.33,107.83
2016,6,2,16,45,579.0,151.0,1.5,24.0,460.5,104.16,82.31
2016,6,2,17,0,723.0,86.0,1.5,24.0,447.0,72.32,55.94
2016,6,2,17,15,691.0,81.5,1.4,23.5,394.0,69.15,53.63
2016,6,2,17,30,659.0,77.0,1.3,23.0,341.0,60.84,46.84
2016,6,2,17,45,618.5,70.5,1.25,23.0,289.0,56.18,43.0
2016,6,2,18,0,578.0,64.0,1.2,23.0,237.0,51.44,38.98
2016,6,2,18,15,513.5,56.5,1.1,22.5,187.0,45.6,33.96
2016,6,2,18,30,449.0,49.0,1.0,22.0,137.0,39.76,28.74
2016,6,2,18,45,357.0,38.0,0.9,21.5,94.0,30.91,20.72
2016,6,2,19,0,265.0,27.0,0.8,21.0,51.0,22.03,11.99
2016,6,2,19,15,132.5,13.5,0.8,21.0,25.5,10.88,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,12.0,1.5,17.5,12.0,9.44,0.0
2016,6,3,6,0,0.0,24.0,1.5,18.0,24.0,18.9,8.71
2016,6,3,6,15,2.5,44.0,1.55,18.0,44.5,42.77,29.74
2016,6,3,6,30,5.0,64.0,1.6,18.0,65.0,64.33,48.47
2016,6,3,6,45,13.5,84.5,1.65,18.5,88.5,90.88,71.28
2016,6,3,7,0,22.0,105.0,1.7,19.0,112.0,131.7,105.39
2016,6,3,7,15,369.5,82.5,1.7,19.0,228.5,489.96,400.51
2016,6,3,7,30,717.0,60.0,1.7,19.0,345.0,810.21,632.82
2016,6,3,7,45,745.0,63.5,1.7,19.5,398.0,851.86,654.99
2016,6,3,8,0,773.0,67.0,1.7,20.0,451.0,879.55,669.9
2016,6,3,8,15,794.0,70.0,1.85,20.5,502.5,908.74,687.4
2016,6,3,8,30,815.0,73.0,2.0,21.0,554.0,935.13,702.82
2016,6,3,8,45,585.0,177.0,2.15,21.5,537.5,840.39,636.44
2016,6,3,9,0,355.0,281.0,2.3,22.0,521.0,678.94,517.41
2016,6,3,9,15,306.5,315.5,2.4,22.5,533.0,658.42,500.36
2016,6,3,9,30,258.0,350.0,2.5,23.0,545.0,635.78,480.85
2016,6,3,9,45,196.0,376.0,2.7,23.5,528.5,566.3,428.59
2016,6,3,10,0,134.0,402.0,2.9,24.0,512.0,520.88,393.03
2016,6,3,10,15,518.5,244.5,2.95,24.0,698.0,768.89,578.78
2016,6,3,10,30,903.0,87.0,3.0,24.0,884.0,929.71,688.54
2016,6,3,10,45,673.0,240.0,3.05,24.5,844.0,859.27,636.52
2016,6,3,11,0,443.0,393.0,3.1,25.0,804.0,760.07,561.22
2016,6,3,11,15,678.5,244.0,3.1,25.0,889.0,804.0,596.91
2016,6,3,11,30,914.0,95.0,3.1,25.0,974.0,811.68,604.13
2016,6,3,11,45,904.0,104.0,3.1,25.0,983.0,770.33,575.41
2016,6,3,12,0,894.0,113.0,3.1,25.0,992.0,726.61,543.22
2016,6,3,12,15,894.5,113.0,3.05,25.0,996.0,681.59,509.26
2016,6,3,12,30,895.0,113.0,3.0,25.0,1000.0,634.88,473.33
2016,6,3,12,45,887.0,118.0,2.95,25.0,994.0,585.32,434.4
2016,6,3,13,0,879.0,123.0,2.9,25.0,988.0,535.23,394.1
2016,6,3,13,15,653.5,272.0,2.85,25.0,911.5,475.78,347.18
2016,6,3,13,30,428.0,421.0,2.8,25.0,835.0,434.68,315.85
2016,6,3,13,45,333.0,442.5,2.75,25.0,760.5,389.85,282.25
2016,6,3,14,0,238.0,464.0,2.7,25.0,686.0,359.0,260.24
2016,6,3,14,15,268.5,442.0,2.65,25.0,685.5,315.82,225.95
2016,6,3,14,30,299.0,420.0,2.6,25.0,685.0,284.85,201.27
2016,6,3,14,45,560.5,272.0,2.55,25.0,744.5,202.56,131.9
2016,6,3,15,0,822.0,124.0,2.5,25.0,804.0,114.54,73.8
2016,6,3,15,15,648.0,201.5,2.45,25.0,721.5,116.75,90.94
2016,6,3,15,30,474.0,279.0,2.4,25.0,639.0,157.83,124.54
2016,6,3,15,45,618.0,198.0,2.35,25.0,637.5,121.3,95.02
2016,6,3,16,0,762.0,117.0,2.3,25.0,636.0,89.26,68.96
2016,6,3,16,15,540.0,181.0,2.15,24.5,535.0,116.66,92.04
2016,6,3,16,30,318.0,245.0,2.0,24.0,434.0,154.05,123.3
2016,6,3,16,45,235.0,230.0,1.9,24.0,363.0,145.08,116.23
2016,6,3,17,0,152.0,215.0,1.8,24.0,292.0,140.65,112.99
2016,6,3,17,15,147.5,189.5,1.7,23.5,257.0,126.2,101.58
2016,6,3,17,30,143.0,164.0,1.6,23.0,222.0,111.23,89.57
2016,6,3,17,45,131.5,140.5,1.55,23.0,187.5,96.75,77.58
2016,6,3,18,0,120.0,117.0,1.5,23.0,153.0,81.86,65.02
2016,6,3,18,15,101.0,94.5,1.35,22.5,120.5,67.08,52.41
2016,6,3,18,30,82.0,72.0,1.2,22.0,88.0,51.99,39.22
2016,6,3,18,45,53.0,51.0,1.05,21.5,60.5,37.43,26.26
2016,6,3,19,0,24.0,30.0,0.9,21.0,33.0,22.67,12.59
2016,6,3,19,15,12.0,15.0,0.9,20.5,16.5,11.59,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,120.5,13.5,2.05,17.5,24.0,102.78,0.0
2016,6,4,6,0,241.0,27.0,2.3,18.0,48.0,281.65,210.6
2016,6,4,6,15,340.5,37.5,2.4,18.5,90.5,384.71,310.03
2016,6,4,6,30,440.0,48.0,2.5,19.0,133.0,495.03,401.46
2016,6,4,6,45,223.5,74.0,2.6,19.5,117.5,313.56,258.55
2016,6,4,7,0,7.0,100.0,2.7,20.0,102.0,96.75,75.31
2016,6,4,7,15,35.0,128.5,2.85,20.5,142.0,168.04,135.05
2016,6,4,7,30,63.0,157.0,3.0,21.0,182.0,225.55,181.82
2016,6,4,7,45,129.5,183.5,3.15,21.5,244.5,340.51,273.92
2016,6,4,8,0,196.0,210.0,3.3,22.0,307.0,434.82,346.89
2016,6,4,8,15,250.0,227.5,3.45,22.5,365.5,529.56,417.33
2016,6,4,8,30,304.0,245.0,3.6,23.0,424.0,599.84,468.09
2016,6,4,8,45,209.0,277.5,3.75,23.5,406.0,509.11,395.95
2016,6,4,9,0,114.0,310.0,3.9,24.0,388.0,441.3,340.63
2016,6,4,9,15,269.5,303.5,4.0,24.0,503.0,607.75,467.27
2016,6,4,9,30,425.0,297.0,4.1,24.0,618.0,769.31,584.18
2016,6,4,9,45,407.0,323.0,4.2,24.5,644.0,763.88,576.31
2016,6,4,10,0,389.0,349.0,4.3,25.0,670.0,736.88,554.91
2016,6,4,10,15,328.5,387.5,4.35,25.0,666.5,700.61,526.52
2016,6,4,10,30,268.0,426.0,4.4,25.0,663.0,663.59,497.69
2016,6,4,10,45,239.5,446.5,4.45,25.5,663.5,621.68,465.78
2016,6,4,11,0,211.0,467.0,4.5,26.0,664.0,598.37,446.95
2016,6,4,11,15,261.0,466.0,4.55,26.0,714.5,633.82,472.56
2016,6,4,11,30,311.0,465.0,4.6,26.0,765.0,649.91,484.08
2016,6,4,11,45,360.0,450.0,4.65,26.0,801.0,648.95,483.55
2016,6,4,12,0,409.0,435.0,4.7,26.0,837.0,643.39,479.48
2016,6,4,12,15,431.0,441.5,4.75,26.0,867.0,629.96,468.91
2016,6,4,12,30,453.0,448.0,4.8,26.0,897.0,611.28,454.25
2016,6,4,12,45,449.0,445.5,4.85,26.0,889.0,569.53,422.65
2016,6,4,13,0,445.0,443.0,4.9,26.0,881.0,528.41,390.99
2016,6,4,13,15,442.0,433.0,4.9,26.0,864.0,484.16,356.39
2016,6,4,13,30,439.0,423.0,4.9,26.0,847.0,440.77,321.83
2016,6,4,13,45,286.0,446.0,4.95,26.0,720.0,376.04,274.53
2016,6,4,14,0,133.0,469.0,5.0,26.0,593.0,331.75,244.53
2016,6,4,14,15,222.5,442.5,4.95,26.0,643.0,321.73,233.01
2016,6,4,14,30,312.0,416.0,4.9,26.0,693.0,285.71,201.88
2016,6,4,14,45,290.5,404.0,4.85,26.0,654.5,250.18,177.88
2016,6,4,15,0,269.0,392.0,4.8,26.0,616.0,217.68,160.22
2016,6,4,15,15,135.0,269.5,4.7,25.5,382.0,168.15,132.58
2016,6,4,15,30,1.0,147.0,4.6,25.0,148.0,110.57,86.18
2016,6,4,15,45,139.5,224.5,4.55,25.0,320.0,146.42,115.86
2016,6,4,16,0,278.0,302.0,4.5,25.0,492.0,178.59,142.39
2016,6,4,16,15,285.0,276.0,4.3,25.0,458.0,167.67,133.81
2016,6,4,16,30,292.0,250.0,4.1,25.0,424.0,155.93,124.61
2016,6,4,16,45,315.0,221.0,3.9,25.0,393.0,142.19,113.7
2016,6,4,17,0,338.0,192.0,3.7,25.0,362.0,127.49,101.91
2016,6,4,17,15,329.0,169.5,3.35,24.5,319.5,114.91,91.95
2016,6,4,17,30,320.0,147.0,3.0,24.0,277.0,101.74,81.35
2016,6,4,17,45,426.5,110.0,2.65,23.5,255.5,78.66,62.11
2016,6,4,18,0,533.0,73.0,2.3,23.0,234.0,57.47,44.15
2016,6,4,18,15,468.5,64.5,2.05,22.5,185.0,51.19,38.78
2016,6,4,18,30,404.0,56.0,1.8,22.0,136.0,44.88,33.14
2016,6,4,18,45,308.0,43.5,1.55,21.5,94.0,33.23,22.71
2016,6,4,19,0,212.0,31.0,1.3,21.0,52.0,23.61,13.43
2016,6,4,19,15,106.0,15.5,1.3,20.5,26.0,11.83,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,59.5,15.5,3.3,19.0,20.5,57.67,0.0
2016,6,5,6,0,119.0,31.0,3.5,19.0,41.0,165.85,122.63
2016,6,5,6,15,189.5,48.5,3.6,19.5,78.5,269.18,217.33
2016,6,5,6,30,260.0,66.0,3.7,20.0,116.0,356.57,292.34
2016,6,5,6,45,322.5,78.0,3.8,20.5,160.0,432.4,355.45
2016,6,5,7,0,385.0,90.0,3.9,21.0,204.0,511.1,417.7
2016,6,5,7,15,382.5,112.0,4.0,21.5,244.5,542.97,440.79
2016,6,5,7,30,380.0,134.0,4.1,22.0,285.0,572.21,460.6
2016,6,5,7,45,387.5,155.5,4.25,23.0,329.0,608.29,484.29
2016,6,5,8,0,395.0,177.0,4.4,24.0,373.0,642.22,505.68
2016,6,5,8,15,582.5,140.5,4.45,24.0,466.0,800.45,621.57
2016,6,5,8,30,770.0,104.0,4.5,24.0,559.0,940.52,717.34
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.5,964.12,729.27
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,984.32,739.68
2016,6,5,9,15,830.0,111.0,4.6,25.0,706.0,992.96,743.43
2016,6,5,9,30,844.0,114.0,4.6,25.0,752.0,983.89,735.46
2016,6,5,9,45,857.0,115.0,4.65,25.5,792.5,982.04,731.63
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,976.49,725.45
2016,6,5,10,15,688.5,231.0,4.75,26.0,813.5,918.02,684.58
2016,6,5,10,30,507.0,346.0,4.8,26.0,794.0,826.59,616.0
2016,6,5,10,45,517.0,358.5,4.85,26.5,827.5,822.44,611.46
2016,6,5,11,0,527.0,371.0,4.9,27.0,861.0,814.79,604.03
2016,6,5,11,15,718.0,247.0,4.9,27.0,929.5,840.08,625.23
2016,6,5,11,30,909.0,123.0,4.9,27.0,998.0,831.72,621.4
2016,6,5,11,45,537.0,314.5,4.95,27.5,833.5,682.0,508.36
2016,6,5,12,0,165.0,506.0,5.0,28.0,669.0,521.61,386.01
2016,6,5,12,15,546.0,311.0,4.95,28.0,852.0,614.2,457.74
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,657.89,489.96
2016,6,5,12,45,925.5,116.5,4.9,28.0,1031.0,607.5,449.92
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,556.11,408.48
2016,6,5,13,15,921.5,116.5,4.85,28.0,1015.0,502.68,364.32
2016,6,5,13,30,919.0,116.0,4.8,28.0,1003.0,448.47,318.47
2016,6,5,13,45,913.5,116.5,4.8,28.0,983.0,393.13,271.01
2016,6,5,14,0,908.0,117.0,4.8,28.0,963.0,337.61,223.05
2016,6,5,14,15,902.5,115.5,4.7,28.0,936.0,281.04,175.05
2016,6,5,14,30,897.0,114.0,4.6,28.0,909.0,224.75,130.33
2016,6,5,14,45,886.5,114.0,4.6,28.0,875.0,169.15,93.38
2016,6,5,15,0,876.0,114.0,4.6,28.0,841.0,114.77,71.16
2016,6,5,15,15,866.0,112.0,4.5,27.5,801.0,96.15,73.42
2016,6,5,15,30,856.0,110.0,4.4,27.0,761.0,95.56,73.26
2016,6,5,15,45,844.5,106.5,4.3,27.0,716.5,93.9,72.09
2016,6,5,16,0,833.0,103.0,4.2,27.0,672.0,82.73,63.1
2016,6,5,16,15,789.5,106.5,3.95,26.5,614.0,84.76,65.12
2016,6,5,16,30,746.0,110.0,3.7,26.0,556.0,87.14,67.44
2016,6,5,16,45,676.5,116.0,3.45,26.0,492.0,83.72,64.83
2016,6,5,17,0,607.0,122.0,3.2,26.0,428.0,87.71,68.41
2016,6,5,17,15,568.0,118.0,2.85,25.5,378.5,86.08,67.44
2016,6,5,17,30,529.0,114.0,2.5,25.0,329.0,82.35,64.67
2016,6,5,17,45,501.0,100.0,2.15,24.5,279.5,73.36,57.35
2016,6,5,18,0,473.0,86.0,1.8,24.0,230.0,64.03,49.58
2016,6,5,18,15,422.0,73.0,1.65,23.0,182.0,54.79,41.79
2016,6,5,18,30,371.0,60.0,1.5,22.0,134.0,45.37,33.58
2016,6,5,18,45,290.5,46.0,1.4,21.5,93.0,34.88,24.14
2016,6,5,19,0,210.0,32.0,1.3,21.0,52.0,24.33,14.08
2016,6,5,19,15,105.0,16.0,1.3,20.5,26.0,12.2,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,136.5,14.0,2.2,17.0,26.5,115.27,0.0
2016,6,6,6,0,273.0,28.0,2.4,18.0,53.0,308.12,230.9
2016,6,6,6,15,381.5,38.5,2.6,18.5,98.0,420.04,337.85
2016,6,6,6,30,490.0,49.0,2.8,19.0,143.0,539.58,436.42
2016,6,6,6,45,557.0,56.0,3.0,19.5,195.5,622.31,502.17
2016,6,6,7,0,624.0,63.0,3.2,20.0,248.0,706.86,565.96
2016,6,6,7,15,669.0,68.5,3.15,20.5,303.5,769.31,609.42
2016,6,6,7,30,714.0,74.0,3.1,21.0,359.0,825.39,646.36
2016,6,6,7,45,746.0,78.0,3.1,22.0,414.0,871.82,674.09
2016,6,6,8,0,778.0,82.0,3.1,23.0,469.0,916.06,699.38
2016,6,6,8,15,801.0,85.5,3.2,23.5,522.5,947.99,717.72
2016,6,6,8,30,824.0,89.0,3.3,24.0,576.0,976.93,733.92
2016,6,6,8,45,841.5,92.0,3.4,24.5,626.0,983.29,734.92
2016,6,6,9,0,859.0,95.0,3.5,25.0,676.0,999.18,742.61
2016,6,6,9,15,872.0,97.5,3.5,25.0,722.0,1006.34,745.26
2016,6,6,9,30,885.0,100.0,3.5,25.0,768.0,1009.82,745.71
2016,6,6,9,45,894.5,102.0,3.5,25.5,808.5,1005.48,739.76
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,997.36,731.59
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,983.02,720.64
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,964.96,707.45
2016,6,6,10,45,923.5,108.5,3.4,26.5,945.0,940.48,689.15
2016,6,6,11,0,928.0,110.0,3.4,27.0,972.0,912.49,668.71
2016,6,6,11,15,931.5,110.5,3.35,27.0,992.0,879.39,645.97
2016,6,6,11,30,935.0,111.0,3.3,27.0,1012.0,843.11,621.14
2016,6,6,11,45,938.5,110.5,3.25,27.5,1024.5,803.01,592.51
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,760.14,560.25
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,713.17,525.45
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,664.39,488.59
2016,6,6,12,45,941.5,110.0,3.1,28.0,1040.5,613.09,449.15
2016,6,6,13,0,940.0,110.0,3.1,28.0,1036.0,560.75,407.83
2016,6,6,13,15,937.5,109.5,3.05,28.0,1023.5,506.64,363.89
2016,6,6,13,30,935.0,109.0,3.0,28.0,1011.0,451.71,318.16
2016,6,6,13,45,930.0,108.5,3.0,28.0,991.0,395.21,270.41
2016,6,6,14,0,925.0,108.0,3.0,28.0,971.0,338.5,221.99
2016,6,6,14,15,919.5,107.0,2.95,28.0,943.5,281.37,173.92
2016,6,6,14,30,914.0,106.0,2.9,28.0,916.0,224.5,128.96
2016,6,6,14,45,901.5,107.0,2.85,28.0,881.0,168.34,91.75
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,113.61,69.31
2016,6,6,15,15,878.5,106.0,2.75,28.0,805.5,93.49,71.03
2016,6,6,15,30,868.0,104.0,2.7,28.0,765.0,92.76,70.61
2016,6,6,15,45,855.5,101.5,2.65,28.0,720.0,91.49,69.76
2016,6,6,16,0,843.0,99.0,2.6,28.0,675.0,90.03,68.76
2016,6,6,16,15,825.5,96.0,2.45,27.5,625.5,79.12,60.14
2016,6,6,16,30,808.0,93.0,2.3,27.0,576.0,77.52,59.16
2016,6,6,16,45,785.5,89.0,2.2,27.0,523.5,75.03,57.31
2016,6,6,17,0,763.0,85.0,2.1,27.0,471.0,72.41,55.35
2016,6,6,17,15,732.0,81.0,1.95,26.5,416.5,69.52,53.25
2016,6,6,17,30,701.0,77.0,1.8,26.0,362.0,66.57,51.08
2016,6,6,17,45,658.5,71.0,1.7,25.5,307.5,57.09,43.29
2016,6,6,18,0,616.0,65.0,1.6,25.0,253.0,52.61,39.64
2016,6,6,18,15,551.5,58.0,1.45,24.0,201.0,47.09,35.02
2016,6,6,18,30,487.0,51.0,1.3,23.0,149.0,41.59,30.21
2016,6,6,18,45,386.0,40.5,1.2,22.5,103.5,33.05,22.5
2016,6,6,19,0,285.0,30.0,1.1,22.0,58.0,24.54,14.26
2016,6,6,19,15,142.5,15.0,1.1,21.5,29.0,12.1,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.5,0.9,18.5,24.5,91.57,0.0
2016,6,7,6,0,208.0,31.0,0.9,19.0,49.0,257.6,190.91
2016,6,7,6,15,311.0,43.5,1.0,19.5,92.5,362.15,288.52
2016,6,7,6,30,414.0,56.0,1.1,20.0,136.0,481.25,384.51
2016,6,7,6,45,480.0,65.0,1.2,20.5,186.0,564.2,448.62
2016,6,7,7,0,546.0,74.0,1.3,21.0,236.0,648.79,510.73
2016,6,7,7,15,593.0,81.0,1.25,21.5,289.5,713.71,554.39
2016,6,7,7,30,640.0,88.0,1.2,22.0,343.0,778.16,595.61
2016,6,7,7,45,673.0,93.5,1.2,23.0,396.5,825.78,623.02
2016,6,7,8,0,706.0,99.0,1.2,24.0,450.0,871.54,648.33
2016,6,7,8,15,731.0,103.5,1.3,24.5,502.0,905.63,668.0
2016,6,7,8,30,756.0,108.0,1.4,25.0,554.0,930.65,681.69
2016,6,7,8,45,412.5,202.0,1.55,26.0,449.0,681.28,509.46
2016,6,7,9,0,69.0,296.0,1.7,27.0,344.0,355.08,267.36
2016,6,7,9,15,50.0,296.5,1.7,27.0,332.5,329.27,248.49
2016,6,7,9,30,31.0,297.0,1.7,27.0,321.0,304.63,229.02
2016,6,7,9,45,116.0,349.0,1.75,27.5,444.0,459.27,342.99
2016,6,7,10,0,201.0,401.0,1.8,28.0,567.0,585.13,430.79
2016,6,7,10,15,119.5,386.0,1.8,28.0,486.0,480.32,353.99
2016,6,7,10,30,38.0,371.0,1.8,28.0,405.0,360.61,266.36
2016,6,7,10,45,456.5,251.5,1.8,28.0,674.5,671.05,495.35
2016,6,7,11,0,875.0,132.0,1.8,28.0,944.0,886.22,638.84
2016,6,7,11,15,545.5,310.0,1.85,28.0,820.5,749.71,541.87
2016,6,7,11,30,216.0,488.0,1.9,28.0,697.0,584.88,423.86
2016,6,7,11,45,231.0,492.0,1.95,28.5,718.0,579.63,420.33
2016,6,7,12,0,246.0,496.0,2.0,29.0,739.0,571.97,413.92
2016,6,7,12,15,333.5,470.0,2.0,29.0,800.0,588.35,425.45
2016,6,7,12,30,421.0,444.0,2.0,29.0,861.0,594.01,428.69
2016,6,7,12,45,659.5,286.0,2.05,29.0,937.0,579.16,418.75
2016,6,7,13,0,898.0,128.0,2.1,29.0,1013.0,551.08,396.71
2016,6,7,13,15,604.5,299.5,2.1,29.0,892.0,472.56,338.17
2016,6,7,13,30,311.0,471.0,2.1,29.0,771.0,428.66,307.02
2016,6,7,13,45,598.0,297.5,2.15,29.5,860.5,384.62,267.21
2016,6,7,14,0,885.0,124.0,2.2,30.0,950.0,336.75,219.48
2016,6,7,14,15,515.5,283.0,2.2,30.0,761.0,280.58,186.49
2016,6,7,14,30,146.0,442.0,2.2,30.0,572.0,287.06,204.89
2016,6,7,14,45,260.0,401.0,2.25,30.0,621.5,246.88,172.29
2016,6,7,15,0,374.0,360.0,2.3,30.0,671.0,211.31,149.84
2016,6,7,15,15,604.0,237.5,2.25,29.5,711.0,134.1,102.93
2016,6,7,15,30,834.0,115.0,2.2,29.0,751.0,97.41,73.99
2016,6,7,15,45,819.5,112.5,2.2,29.0,706.0,86.73,65.57
2016,6,7,16,0,805.0,110.0,2.2,29.0,661.0,86.11,65.26
2016,6,7,16,15,553.0,180.0,2.1,28.5,546.0,115.49,89.56
2016,6,7,16,30,301.0,250.0,2.0,28.0,431.0,156.09,122.93
2016,6,7,16,45,514.5,171.5,1.9,28.0,446.0,113.73,88.78
2016,6,7,17,0,728.0,93.0,1.8,28.0,461.0,77.26,59.07
2016,6,7,17,15,696.5,88.0,1.7,27.5,408.0,68.22,51.92
2016,6,7,17,30,665.0,83.0,1.6,27.0,355.0,64.98,49.51
2016,6,7,17,45,620.5,77.0,1.55,27.0,301.5,60.75,46.1
2016,6,7,18,0,576.0,71.0,1.5,27.0,248.0,56.48,42.57
2016,6,7,18,15,512.0,63.0,1.35,26.0,197.0,50.44,37.56
2016,6,7,18,30,448.0,55.0,1.2,25.0,146.0,44.39,32.32
2016,6,7,18,45,351.5,44.0,1.1,24.5,102.0,35.65,24.49
2016,6,7,19,0,255.0,33.0,1.0,24.0,58.0,26.91,16.09
2016,6,7,19,15,127.5,16.5,1.05,23.5,29.0,12.63,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,86.0,16.0,0.25,21.5,23.5,78.18,0.0
2016,6,8,6,0,172.0,32.0,0.2,22.0,47.0,230.63,167.58
2016,6,8,6,15,269.0,46.5,0.35,22.0,89.0,332.03,260.39
2016,6,8,6,30,366.0,61.0,0.5,22.0,131.0,440.89,348.09
2016,6,8,6,45,443.0,69.5,0.7,22.5,181.5,535.66,420.88
2016,6,8,7,0,520.0,78.0,0.9,23.0,232.0,629.21,489.52
2016,6,8,7,15,563.5,83.0,1.1,23.5,281.0,687.86,530.66
2016,6,8,7,30,607.0,88.0,1.3,24.0,330.0,745.73,570.06
2016,6,8,7,45,616.5,101.0,1.55,25.0,377.5,779.26,590.93
2016,6,8,8,0,626.0,114.0,1.8,26.0,425.0,810.11,609.58
2016,6,8,8,15,682.5,112.0,1.9,26.0,485.5,867.28,646.6
2016,6,8,8,30,739.0,110.0,2.0,26.0,546.0,915.51,676.86
2016,6,8,8,45,756.0,114.5,2.15,26.5,594.0,935.96,687.85
2016,6,8,9,0,773.0,119.0,2.3,27.0,642.0,953.09,696.95
2016,6,8,9,15,787.5,122.0,2.35,27.0,686.5,962.48,701.52
2016,6,8,9,30,802.0,125.0,2.4,27.0,731.0,968.29,704.0
2016,6,8,9,45,811.0,128.5,2.45,27.5,769.5,965.5,699.71
2016,6,8,10,0,820.0,132.0,2.5,28.0,808.0,959.04,693.31
2016,6,8,10,15,513.5,284.5,2.5,28.0,714.0,797.08,581.91
2016,6,8,10,30,207.0,437.0,2.5,28.0,620.0,599.24,439.29
2016,6,8,10,45,525.5,290.0,2.5,28.5,773.5,769.27,562.89
2016,6,8,11,0,844.0,143.0,2.5,29.0,927.0,869.04,630.22
2016,6,8,11,15,848.0,144.5,2.5,29.0,946.5,839.02,609.06
2016,6,8,11,30,852.0,146.0,2.5,29.0,966.0,805.91,586.96
2016,6,8,11,45,839.0,157.5,2.5,29.0,974.0,764.21,557.9
2016,6,8,12,0,826.0,169.0,2.5,29.0,982.0,732.92,534.56
2016,6,8,12,15,826.5,169.5,2.5,29.0,986.0,688.32,502.23
2016,6,8,12,30,827.0,170.0,2.5,29.0,990.0,642.07,468.08
2016,6,8,12,45,821.0,173.5,2.55,29.0,985.0,593.02,431.22
2016,6,8,13,0,815.0,177.0,2.6,29.0,980.0,543.6,393.06
2016,6,8,13,15,575.0,316.0,2.6,29.0,880.0,469.42,337.47
2016,6,8,13,30,335.0,455.0,2.6,29.0,780.0,429.69,308.52
2016,6,8,13,45,566.0,314.5,2.65,29.0,849.0,391.6,274.27
2016,6,8,14,0,797.0,174.0,2.7,29.0,918.0,336.11,223.15
2016,6,8,14,15,789.5,172.0,2.7,29.0,891.5,282.97,179.25
2016,6,8,14,30,782.0,170.0,2.7,29.0,865.0,230.61,138.32
2016,6,8,14,45,768.0,170.0,2.7,29.0,831.0,179.55,104.3
2016,6,8,15,0,754.0,170.0,2.7,29.0,797.0,130.4,82.89
2016,6,8,15,15,513.0,260.5,2.7,28.5,678.0,146.39,113.39
2016,6,8,15,30,272.0,351.0,2.7,28.0,559.0,196.69,153.95
2016,6,8,15,45,310.5,319.0,2.7,28.0,543.0,185.58,145.38
2016,6,8,16,0,349.0,287.0,2.7,28.0,527.0,173.3,135.98
2016,6,8,16,15,310.5,271.5,2.6,27.5,473.0,166.02,130.8
2016,6,8,16,30,272.0,256.0,2.5,27.0,419.0,158.38,125.3
2016,6,8,16,45,437.5,193.5,2.4,27.0,428.0,124.5,98.06
2016,6,8,17,0,603.0,131.0,2.3,27.0,437.0,93.48,72.82
2016,6,8,17,15,567.5,123.0,2.15,26.5,385.0,89.4,69.88
2016,6,8,17,30,532.0,115.0,2.0,26.0,333.0,83.0,64.9
2016,6,8,17,45,488.5,105.0,1.85,26.0,282.5,76.36,59.5
2016,6,8,18,0,445.0,95.0,1.7,26.0,232.0,69.56,53.84
2016,6,8,18,15,381.5,82.5,1.6,25.5,183.5,60.72,46.39
2016,6,8,18,30,318.0,70.0,1.5,25.0,135.0,51.76,38.59
2016,6,8,18,45,236.0,53.5,1.4,24.5,93.5,39.78,27.97
2016,6,8,19,0,154.0,37.0,1.3,24.0,52.0,27.66,16.75
2016,6,8,19,15,77.0,18.5,1.35,23.5,26.0,14.09,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.5,16.0,1.0,20.5,23.0,70.9,0.0
2016,6,9,6,0,153.0,32.0,1.1,21.0,46.0,215.25,157.93
2016,6,9,6,15,244.0,47.0,1.0,21.5,86.5,311.75,247.24
2016,6,9,6,30,335.0,62.0,0.9,22.0,127.0,415.21,331.12
2016,6,9,6,45,407.0,72.5,0.85,22.5,176.0,499.86,395.83
2016,6,9,7,0,479.0,83.0,0.8,23.0,225.0,596.53,465.48
2016,6,9,7,15,526.5,91.0,1.0,23.5,276.5,662.11,511.81
2016,6,9,7,30,574.0,99.0,1.2,24.0,328.0,727.24,556.45
2016,6,9,7,45,612.0,104.5,1.4,25.0,380.5,778.99,589.43
2016,6,9,8,0,650.0,110.0,1.6,26.0,433.0,829.07,620.47
2016,6,9,8,15,676.5,115.0,1.7,26.0,483.5,864.83,642.72
2016,6,9,8,30,703.0,120.0,1.8,26.0,534.0,898.01,663.21
2016,6,9,8,45,723.5,123.5,1.95,26.5,582.5,920.32,675.71
2016,6,9,9,0,744.0,127.0,2.1,27.0,631.0,932.46,681.66
2016,6,9,9,15,759.5,130.5,2.2,27.0,675.0,943.56,687.96
2016,6,9,9,30,775.0,134.0,2.3,27.0,719.0,951.11,692.08
2016,6,9,9,45,787.0,136.5,2.4,27.5,758.5,950.46,689.68
2016,6,9,10,0,799.0,139.0,2.5,28.0,798.0,946.15,685.12
2016,6,9,10,15,808.0,141.0,2.6,28.0,831.0,934.76,677.48
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,919.77,667.62
2016,6,9,10,45,824.0,144.5,2.8,28.5,891.0,884.46,643.21
2016,6,9,11,0,831.0,146.0,2.9,29.0,918.0,860.66,626.51
2016,6,9,11,15,835.5,147.5,2.95,29.0,938.0,831.44,607.04
2016,6,9,11,30,840.0,149.0,3.0,29.0,958.0,799.15,585.5
2016,6,9,11,45,844.5,148.0,3.1,29.0,970.5,762.11,560.0
2016,6,9,12,0,849.0,147.0,3.2,29.0,983.0,722.48,531.7
2016,6,9,12,15,850.0,147.0,3.25,29.0,987.5,678.9,499.76
2016,6,9,12,30,851.0,147.0,3.3,29.0,992.0,633.8,465.95
2016,6,9,12,45,587.5,310.0,3.35,29.5,892.5,554.9,404.82
2016,6,9,13,0,324.0,473.0,3.4,30.0,793.0,495.42,359.07
2016,6,9,13,15,583.5,310.0,3.4,30.0,877.5,470.42,338.57
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,438.61,308.68
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.0,386.7,264.98
2016,6,9,14,0,835.0,144.0,3.4,30.0,924.0,334.58,220.77
2016,6,9,14,15,828.5,142.5,3.35,29.5,898.0,281.82,177.08
2016,6,9,14,30,822.0,141.0,3.3,29.0,872.0,229.48,136.07
2016,6,9,14,45,795.0,150.0,3.3,29.0,835.0,172.67,98.04
2016,6,9,15,0,768.0,159.0,3.3,29.0,798.0,126.15,78.97
2016,6,9,15,15,755.5,156.0,3.25,29.0,759.5,105.41,80.36
2016,6,9,15,30,743.0,153.0,3.2,29.0,721.0,105.89,80.94
2016,6,9,15,45,546.5,220.0,3.2,29.0,624.5,133.08,103.1
2016,6,9,16,0,350.0,287.0,3.2,29.0,528.0,173.3,135.64
2016,6,9,16,15,507.0,212.5,3.1,28.5,533.0,132.66,103.46
2016,6,9,16,30,664.0,138.0,3.0,28.0,538.0,95.16,73.39
2016,6,9,16,45,635.5,133.0,2.95,28.0,487.5,93.39,72.23
2016,6,9,17,0,607.0,128.0,2.9,28.0,437.0,91.52,70.95
2016,6,9,17,15,572.0,120.5,2.7,27.5,385.5,87.71,68.2
2016,6,9,17,30,537.0,113.0,2.5,27.0,334.0,83.74,65.26
2016,6,9,17,45,492.0,103.5,2.35,27.0,283.0,75.44,58.49
2016,6,9,18,0,447.0,94.0,2.2,27.0,232.0,68.93,53.09
2016,6,9,18,15,384.0,82.0,2.05,26.0,184.0,60.41,46.04
2016,6,9,18,30,321.0,70.0,1.9,25.0,136.0,51.79,38.62
2016,6,9,18,45,240.0,53.5,1.75,24.5,94.5,39.81,28.01
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,27.69,16.83
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,14.11,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,103.0,15.0,1.0,21.5,24.0,90.25,0.0
2016,6,10,6,0,206.0,30.0,1.1,22.0,48.0,253.41,185.86
2016,6,10,6,15,304.5,42.0,1.25,22.0,90.0,353.41,279.77
2016,6,10,6,30,403.0,54.0,1.4,22.0,132.0,468.76,373.58
2016,6,10,6,45,472.5,62.5,1.6,22.5,181.5,553.61,439.76
2016,6,10,7,0,542.0,71.0,1.8,23.0,231.0,640.45,504.37
2016,6,10,7,15,587.0,77.5,1.9,23.5,283.0,702.6,547.7
2016,6,10,7,30,632.0,84.0,2.0,24.0,335.0,764.3,589.12
2016,6,10,7,45,666.5,88.5,2.1,24.5,387.5,811.95,619.41
2016,6,10,8,0,701.0,93.0,2.2,25.0,440.0,857.89,647.86
2016,6,10,8,15,725.0,97.0,2.25,25.0,491.5,884.61,663.65
2016,6,10,8,30,749.0,101.0,2.3,25.0,543.0,914.85,681.87
2016,6,10,8,45,767.0,104.5,2.35,25.5,591.0,935.31,692.12
2016,6,10,9,0,785.0,108.0,2.4,26.0,639.0,952.49,700.31
2016,6,10,9,15,799.0,110.5,2.4,26.5,683.0,960.98,702.44
2016,6,10,9,30,813.0,113.0,2.4,27.0,727.0,951.99,693.45
2016,6,10,9,45,824.0,115.5,2.4,27.5,766.5,950.43,689.67
2016,6,10,10,0,835.0,118.0,2.4,28.0,806.0,945.29,683.66
2016,6,10,10,15,843.0,120.0,2.4,28.0,839.5,933.12,674.69
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,917.41,663.62
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.5,895.89,647.63
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,870.98,629.62
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,840.65,609.39
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,807.24,587.15
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,770.48,561.63
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,730.96,532.58
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,686.66,500.42
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,640.66,466.3
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,592.27,429.77
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,542.98,391.46
2016,6,10,13,15,883.5,120.5,2.6,30.0,983.5,491.76,350.48
2016,6,10,13,30,881.0,120.0,2.6,30.0,972.0,439.81,307.82
2016,6,10,13,45,876.5,119.5,2.6,30.0,953.0,386.54,263.25
2016,6,10,14,0,872.0,119.0,2.6,30.0,934.0,333.03,217.99
2016,6,10,14,15,866.5,118.0,2.6,30.0,908.0,278.97,172.89
2016,6,10,14,30,861.0,117.0,2.6,30.0,882.0,225.17,130.49
2016,6,10,14,45,851.5,116.5,2.65,30.0,849.0,171.62,94.5
2016,6,10,15,0,842.0,116.0,2.7,30.0,816.0,119.16,71.49
2016,6,10,15,15,831.5,113.5,2.65,30.0,777.5,95.64,72.13
2016,6,10,15,30,821.0,111.0,2.6,30.0,739.0,94.86,71.69
2016,6,10,15,45,803.0,110.5,2.6,30.0,694.5,84.97,63.88
2016,6,10,16,0,785.0,110.0,2.6,30.0,650.0,85.44,64.45
2016,6,10,16,15,767.0,107.0,2.5,29.5,602.5,84.33,63.88
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,83.11,63.23
2016,6,10,16,45,719.0,102.0,2.35,29.0,503.0,82.19,62.7
2016,6,10,17,0,689.0,100.0,2.3,29.0,451.0,74.94,56.95
2016,6,10,17,15,656.5,95.0,2.15,28.5,399.0,72.02,54.87
2016,6,10,17,30,624.0,90.0,2.0,28.0,347.0,69.03,52.68
2016,6,10,17,45,570.0,85.5,1.85,28.0,294.0,66.0,50.31
2016,6,10,18,0,516.0,81.0,1.7,28.0,241.0,63.06,47.92
2016,6,10,18,15,453.0,71.5,1.55,27.5,191.5,56.27,42.24
2016,6,10,18,30,390.0,62.0,1.4,27.0,142.0,46.93,34.19
2016,6,10,18,45,294.5,49.0,1.3,26.5,99.0,37.03,25.45
2016,6,10,19,0,199.0,36.0,1.2,26.0,56.0,27.16,16.29
2016,6,10,19,15,99.5,18.0,1.2,25.5,28.0,13.68,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,57.5,16.5,1.75,22.5,21.5,56.74,0.0
2016,6,11,6,0,115.0,33.0,2.0,23.0,43.0,167.2,121.35
2016,6,11,6,15,201.0,50.0,2.2,23.0,82.5,280.54,222.6
2016,6,11,6,30,287.0,67.0,2.4,23.0,122.0,380.67,306.76
2016,6,11,6,45,358.5,78.5,2.6,23.5,169.5,464.57,374.54
2016,6,11,7,0,430.0,90.0,2.8,24.0,217.0,551.83,441.44
2016,6,11,7,15,479.0,99.5,2.9,24.5,268.0,617.15,488.89
2016,6,11,7,30,528.0,109.0,3.0,25.0,319.0,693.6,542.73
2016,6,11,7,45,269.5,138.0,3.1,25.5,246.0,442.46,350.65
2016,6,11,8,0,11.0,167.0,3.2,26.0,173.0,154.76,118.71
2016,6,11,8,15,16.5,191.0,3.25,26.0,200.5,181.22,139.74
2016,6,11,8,30,22.0,215.0,3.3,26.0,228.0,207.36,159.78
2016,6,11,8,45,358.5,181.0,3.35,26.5,422.5,601.98,465.47
2016,6,11,9,0,695.0,147.0,3.4,27.0,617.0,913.41,681.95
2016,6,11,9,15,448.0,252.0,3.4,27.0,563.0,757.38,567.41
2016,6,11,9,30,201.0,357.0,3.4,27.0,509.0,562.53,422.86
2016,6,11,9,45,258.5,366.5,3.45,27.5,572.5,641.77,479.29
2016,6,11,10,0,316.0,376.0,3.5,28.0,636.0,694.0,514.62
2016,6,11,10,15,293.5,400.0,3.5,28.0,650.0,680.52,503.02
2016,6,11,10,30,271.0,424.0,3.5,28.0,664.0,665.55,490.91
2016,6,11,10,45,269.0,439.5,3.55,28.0,683.5,659.88,486.11
2016,6,11,11,0,267.0,455.0,3.6,28.0,703.0,652.28,479.97
2016,6,11,11,15,515.5,326.5,3.6,28.0,818.5,740.31,546.03
2016,6,11,11,30,764.0,198.0,3.6,28.0,934.0,792.92,585.65
2016,6,11,11,45,761.5,203.0,3.6,28.5,945.0,755.77,557.09
2016,6,11,12,0,759.0,208.0,3.6,29.0,956.0,716.23,527.18
2016,6,11,12,15,760.5,208.5,3.55,29.0,960.5,674.19,496.07
2016,6,11,12,30,762.0,209.0,3.5,29.0,965.0,630.61,463.25
2016,6,11,12,45,596.0,324.5,3.5,29.5,915.0,570.04,415.72
2016,6,11,13,0,430.0,440.0,3.5,30.0,865.0,522.64,378.41
2016,6,11,13,15,435.5,432.0,3.45,30.0,857.5,484.48,349.06
2016,6,11,13,30,441.0,424.0,3.4,30.0,850.0,446.2,318.95
2016,6,11,13,45,429.5,411.0,3.4,30.0,819.5,399.04,282.38
2016,6,11,14,0,418.0,398.0,3.4,30.0,789.0,353.8,247.0
2016,6,11,14,15,366.0,407.5,3.35,30.0,743.0,325.36,225.64
2016,6,11,14,30,314.0,417.0,3.3,30.0,697.0,290.21,201.01
2016,6,11,14,45,362.0,379.5,3.25,30.0,690.5,251.12,171.98
2016,6,11,15,0,410.0,342.0,3.2,30.0,684.0,193.16,134.92
2016,6,11,15,15,530.5,272.0,3.15,30.0,692.0,152.26,117.32
2016,6,11,15,30,651.0,202.0,3.1,30.0,700.0,120.19,92.02
2016,6,11,15,45,402.0,261.0,3.05,30.0,562.5,149.35,115.64
2016,6,11,16,0,153.0,320.0,3.0,30.0,425.0,193.76,151.23
2016,6,11,16,15,361.5,249.0,2.9,29.5,473.5,156.02,121.74
2016,6,11,16,30,570.0,178.0,2.8,29.0,522.0,117.15,90.96
2016,6,11,16,45,543.0,169.0,2.7,29.0,473.0,112.84,87.81
2016,6,11,17,0,516.0,160.0,2.6,29.0,424.0,108.3,84.41
2016,6,11,17,15,479.5,150.0,2.4,28.5,373.5,102.74,80.31
2016,6,11,17,30,443.0,140.0,2.2,28.0,323.0,96.96,75.96
2016,6,11,17,45,397.5,127.0,2.05,27.5,273.0,88.94,69.65
2016,6,11,18,0,352.0,114.0,1.9,27.0,223.0,80.67,62.97
2016,6,11,18,15,292.5,97.5,1.8,26.5,176.5,70.23,54.23
2016,6,11,18,30,233.0,81.0,1.7,26.0,130.0,58.51,44.14
2016,6,11,18,45,161.0,60.0,1.65,26.0,89.5,43.73,31.13
2016,6,11,19,0,89.0,39.0,1.6,26.0,49.0,28.79,17.65
2016,6,11,19,15,44.5,19.5,1.65,25.5,24.5,14.9,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,54.0,16.0,2.2,22.5,21.0,53.66,0.0
2016,6,12,6,0,108.0,32.0,2.4,23.0,42.0,159.03,115.17
2016,6,12,6,15,189.0,50.0,2.45,23.5,81.0,250.83,199.3
2016,6,12,6,30,270.0,68.0,2.5,24.0,120.0,367.22,295.02
2016,6,12,6,45,268.0,85.5,2.65,24.5,151.0,371.25,299.89
2016,6,12,7,0,266.0,103.0,2.8,25.0,182.0,394.37,317.88
2016,6,12,7,15,232.0,130.5,2.9,25.0,209.0,400.0,320.58
2016,6,12,7,30,198.0,158.0,3.0,25.0,236.0,379.43,302.99
2016,6,12,7,45,116.5,173.5,3.1,25.5,221.5,314.06,248.39
2016,6,12,8,0,35.0,189.0,3.2,26.0,207.0,223.36,173.75
2016,6,12,8,15,115.5,224.5,3.25,26.0,291.5,364.7,284.88
2016,6,12,8,30,196.0,260.0,3.3,26.0,376.0,482.73,374.0
2016,6,12,8,45,295.0,264.0,3.35,26.5,455.0,606.06,463.79
2016,6,12,9,0,394.0,268.0,3.4,27.0,534.0,703.87,532.62
2016,6,12,9,15,244.0,308.5,3.4,27.0,477.5,587.62,443.84
2016,6,12,9,30,94.0,349.0,3.4,27.0,421.0,422.84,319.51
2016,6,12,9,45,299.0,327.0,3.4,27.5,571.0,640.86,481.09
2016,6,12,10,0,504.0,305.0,3.4,28.0,721.0,826.94,610.08
2016,6,12,10,15,486.5,329.0,3.35,28.0,744.0,814.42,597.99
2016,6,12,10,30,469.0,353.0,3.3,28.0,767.0,799.24,585.66
2016,6,12,10,45,464.0,371.5,3.3,28.5,791.5,788.03,575.54
