Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,11,0,459.0,390.0,3.3,29.0,816.0,774.02,563.6
2016,6,12,11,15,458.5,404.5,3.3,29.0,838.5,757.76,551.47
2016,6,12,11,30,458.0,419.0,3.3,29.0,861.0,738.67,537.39
2016,6,12,11,45,439.0,427.0,3.35,29.5,855.0,697.96,507.59
2016,6,12,12,0,420.0,435.0,3.4,30.0,849.0,656.53,477.25
2016,6,12,12,15,418.0,438.0,3.35,30.0,851.5,622.7,452.75
2016,6,12,12,30,416.0,441.0,3.3,30.0,854.0,591.17,429.42
2016,6,12,12,45,342.5,466.0,3.3,30.0,805.5,532.47,386.56
2016,6,12,13,0,269.0,491.0,3.3,30.0,757.0,479.56,347.88
2016,6,12,13,15,349.0,456.5,3.3,30.0,797.0,468.7,338.39
2016,6,12,13,30,429.0,422.0,3.3,30.0,837.0,440.74,315.23
2016,6,12,13,45,438.0,409.0,3.3,30.0,825.5,401.54,283.94
2016,6,12,14,0,447.0,396.0,3.3,30.0,814.0,361.92,251.96
2016,6,12,14,15,338.5,417.0,3.25,30.0,728.5,324.16,225.7
2016,6,12,14,30,230.0,438.0,3.2,30.0,643.0,302.0,213.02
2016,6,12,14,45,402.0,362.0,3.2,30.0,704.0,234.14,157.74
2016,6,12,15,0,574.0,286.0,3.2,30.0,765.0,177.73,120.02
2016,6,12,15,15,559.5,272.5,3.15,30.0,721.0,153.43,118.26
2016,6,12,15,30,545.0,259.0,3.1,30.0,677.0,149.66,115.55
2016,6,12,15,45,556.5,231.5,3.05,30.0,636.5,139.11,107.41
2016,6,12,16,0,568.0,204.0,3.0,30.0,596.0,127.55,98.42
2016,6,12,16,15,460.5,224.0,2.9,29.5,526.5,137.45,106.92
2016,6,12,16,30,353.0,244.0,2.8,29.0,457.0,154.25,121.04
2016,6,12,16,45,351.5,218.5,2.7,29.0,414.5,141.62,111.18
2016,6,12,17,0,350.0,193.0,2.6,29.0,372.0,128.25,100.7
2016,6,12,17,15,399.0,164.5,2.4,28.5,346.5,109.87,86.16
2016,6,12,17,30,448.0,136.0,2.2,28.0,321.0,94.55,73.94
2016,6,12,17,45,407.5,122.5,2.05,28.0,272.5,86.22,67.23
2016,6,12,18,0,367.0,109.0,1.9,28.0,224.0,77.62,60.14
2016,6,12,18,15,306.5,94.0,1.85,27.5,177.0,67.53,51.73
2016,6,12,18,30,246.0,79.0,1.8,27.0,130.0,57.4,43.03
2016,6,12,18,45,176.5,59.0,1.75,26.5,90.5,43.22,30.65
2016,6,12,19,0,107.0,39.0,1.7,26.0,51.0,28.89,17.77
2016,6,12,19,15,53.5,19.5,1.85,25.5,25.5,14.78,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,16.5,2.9,23.5,22.0,59.34,0.0
2016,6,13,6,0,122.0,33.0,3.0,24.0,44.0,172.91,125.06
2016,6,13,6,15,213.5,49.5,3.15,24.0,84.0,290.02,229.95
2016,6,13,6,30,305.0,66.0,3.3,24.0,124.0,394.6,317.87
2016,6,13,6,45,391.5,74.0,3.5,24.5,174.0,487.41,392.39
2016,6,13,7,0,478.0,82.0,3.7,25.0,224.0,593.58,473.51
2016,6,13,7,15,526.5,90.0,3.75,25.5,275.5,660.06,521.31
2016,6,13,7,30,575.0,98.0,3.8,26.0,327.0,726.18,567.11
2016,6,13,7,45,624.5,100.0,3.85,26.5,381.5,784.98,606.1
2016,6,13,8,0,674.0,102.0,3.9,27.0,436.0,842.31,642.97
2016,6,13,8,15,699.5,106.5,3.85,27.0,486.5,876.78,663.99
2016,6,13,8,30,725.0,111.0,3.8,27.0,537.0,908.67,683.09
2016,6,13,8,45,749.5,112.0,3.8,27.5,586.5,926.15,691.2
2016,6,13,9,0,774.0,113.0,3.8,28.0,636.0,947.14,701.78
2016,6,13,9,15,788.0,116.0,3.75,28.0,680.0,956.35,705.59
2016,6,13,9,30,802.0,119.0,3.7,28.0,724.0,962.01,707.28
2016,6,13,9,45,814.0,121.0,3.7,28.5,763.5,960.93,703.58
2016,6,13,10,0,826.0,123.0,3.7,29.0,803.0,942.14,688.44
2016,6,13,10,15,834.0,125.0,3.65,29.0,836.0,930.16,679.2
2016,6,13,10,30,842.0,127.0,3.6,29.0,869.0,914.66,667.74
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.5,892.93,651.28
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,867.86,632.78
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,837.85,612.1
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,804.78,589.42
2016,6,13,11,45,862.0,134.0,3.5,30.5,973.0,767.28,562.39
2016,6,13,12,0,864.0,135.0,3.5,31.0,985.0,727.2,532.24
2016,6,13,12,15,864.5,135.0,3.5,31.0,989.5,683.19,499.94
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,637.59,465.81
2016,6,13,12,45,538.5,319.5,3.5,31.5,853.5,543.7,394.05
2016,6,13,13,0,212.0,504.0,3.5,32.0,713.0,466.69,336.32
2016,6,13,13,15,533.0,320.0,3.5,32.0,838.0,464.08,332.2
2016,6,13,13,30,854.0,136.0,3.5,32.0,963.0,440.33,307.88
2016,6,13,13,45,847.5,136.5,3.5,32.0,943.5,388.26,264.36
2016,6,13,14,0,841.0,137.0,3.5,32.0,924.0,336.19,220.5
2016,6,13,14,15,835.0,135.5,3.5,31.5,898.0,283.38,176.97
2016,6,13,14,30,829.0,134.0,3.5,31.0,872.0,230.92,135.84
2016,6,13,14,45,584.5,254.5,3.5,31.0,766.0,198.34,123.79
2016,6,13,15,0,340.0,375.0,3.5,31.0,660.0,219.25,154.97
2016,6,13,15,15,372.5,343.0,3.4,31.0,641.0,193.78,149.5
2016,6,13,15,30,405.0,311.0,3.3,31.0,622.0,170.39,131.44
2016,6,13,15,45,398.5,294.0,3.25,31.0,584.5,176.35,136.49
2016,6,13,16,0,392.0,277.0,3.2,31.0,547.0,169.53,131.44
2016,6,13,16,15,419.5,246.0,3.05,30.5,516.5,148.08,114.95
2016,6,13,16,30,447.0,215.0,2.9,30.0,486.0,134.51,104.64
2016,6,13,16,45,408.5,202.5,2.8,30.0,432.5,128.74,100.34
2016,6,13,17,0,370.0,190.0,2.7,30.0,379.0,127.03,99.31
2016,6,13,17,15,346.5,170.5,2.5,29.5,332.0,115.81,90.68
2016,6,13,17,30,323.0,151.0,2.3,29.0,285.0,104.15,81.57
2016,6,13,17,45,298.0,132.0,2.15,28.5,242.0,92.35,72.19
2016,6,13,18,0,273.0,113.0,2.0,28.0,199.0,80.16,62.27
2016,6,13,18,15,236.0,94.5,1.95,27.5,158.5,67.78,51.95
2016,6,13,18,30,199.0,76.0,1.9,27.0,118.0,55.11,41.11
2016,6,13,18,45,146.5,57.0,1.9,27.0,83.0,41.75,29.36
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,28.19,17.15
2016,6,13,19,15,47.0,19.0,2.05,26.5,24.0,14.43,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.0,16.5,2.9,23.5,21.0,50.19,0.0
2016,6,14,6,0,98.0,33.0,3.2,24.0,42.0,153.82,110.36
2016,6,14,6,15,185.0,51.0,3.3,24.0,81.5,249.56,198.12
2016,6,14,6,30,272.0,69.0,3.4,24.0,121.0,370.22,298.35
2016,6,14,6,45,330.5,84.0,3.55,24.0,167.5,446.74,361.28
2016,6,14,7,0,389.0,99.0,3.7,24.0,214.0,525.66,423.7
2016,6,14,7,15,204.0,120.0,3.75,24.0,181.5,358.24,289.37
2016,6,14,7,30,19.0,141.0,3.8,24.0,149.0,144.13,112.67
2016,6,14,7,45,9.5,134.5,3.9,24.5,138.5,123.16,95.07
2016,6,14,8,0,0.0,128.0,4.0,25.0,128.0,104.61,79.21
2016,6,14,8,15,3.5,155.5,3.9,25.5,158.0,132.57,101.19
2016,6,14,8,30,7.0,183.0,3.8,26.0,188.0,160.34,122.59
2016,6,14,8,45,120.0,244.0,3.7,26.5,325.5,379.52,294.25
2016,6,14,9,0,233.0,305.0,3.6,27.0,463.0,557.04,425.29
2016,6,14,9,15,165.5,328.0,3.45,27.5,444.0,505.22,382.33
2016,6,14,9,30,98.0,351.0,3.3,28.0,425.0,429.16,323.17
2016,6,14,9,45,97.0,371.0,3.15,28.5,447.5,440.67,329.97
2016,6,14,10,0,96.0,391.0,3.0,29.0,470.0,451.37,335.8
2016,6,14,10,15,85.0,402.0,2.95,29.0,474.5,442.79,328.42
2016,6,14,10,30,74.0,413.0,2.9,29.0,479.0,434.3,321.28
2016,6,14,10,45,92.5,437.0,2.85,29.5,521.5,464.51,341.96
2016,6,14,11,0,111.0,461.0,2.8,30.0,564.0,492.3,360.43
2016,6,14,11,15,99.0,466.0,2.9,30.0,559.5,475.27,347.67
2016,6,14,11,30,87.0,471.0,3.0,30.0,555.0,458.62,335.41
2016,6,14,11,45,133.0,488.0,3.1,30.5,618.5,504.16,367.38
2016,6,14,12,0,179.0,505.0,3.2,31.0,682.0,533.14,386.95
2016,6,14,12,15,217.0,502.0,3.35,31.0,717.5,536.22,389.12
2016,6,14,12,30,255.0,499.0,3.5,31.0,753.0,532.51,386.33
2016,6,14,12,45,230.0,502.0,3.7,31.0,730.5,498.52,361.65
2016,6,14,13,0,205.0,505.0,3.9,31.0,708.0,464.02,336.58
2016,6,14,13,15,145.0,489.5,4.0,31.0,632.5,404.49,293.72
2016,6,14,13,30,85.0,474.0,4.1,31.0,557.0,362.76,263.92
2016,6,14,13,45,103.0,471.5,4.25,31.0,570.0,355.05,257.67
2016,6,14,14,0,121.0,469.0,4.4,31.0,583.0,331.18,239.3
2016,6,14,14,15,203.5,447.5,4.4,31.0,632.5,323.63,230.21
2016,6,14,14,30,286.0,426.0,4.4,31.0,682.0,290.85,202.35
2016,6,14,14,45,346.5,385.5,4.45,31.0,683.5,253.57,173.92
2016,6,14,15,0,407.0,345.0,4.5,31.0,685.0,196.09,136.25
2016,6,14,15,15,607.0,231.0,4.45,31.0,711.0,130.04,99.34
2016,6,14,15,30,807.0,117.0,4.4,31.0,737.0,87.26,65.31
2016,6,14,15,45,792.5,114.5,4.4,31.0,693.5,86.86,65.18
2016,6,14,16,0,778.0,112.0,4.4,31.0,650.0,86.34,64.94
2016,6,14,16,15,760.0,108.5,4.25,30.5,602.5,84.98,64.17
2016,6,14,16,30,742.0,105.0,4.1,30.0,555.0,83.49,63.3
2016,6,14,16,45,716.0,102.0,4.0,30.0,504.0,82.03,62.33
2016,6,14,17,0,690.0,99.0,3.9,30.0,453.0,74.24,56.14
2016,6,14,17,15,658.5,94.0,3.6,29.5,401.0,71.32,54.06
2016,6,14,17,30,627.0,89.0,3.3,29.0,349.0,68.31,51.86
2016,6,14,17,45,582.0,82.5,3.05,28.5,297.0,63.95,48.48
2016,6,14,18,0,537.0,76.0,2.8,28.0,245.0,59.53,44.95
2016,6,14,18,15,474.0,68.0,2.65,27.5,196.0,53.71,40.09
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,47.87,35.02
2016,6,14,18,45,318.0,48.0,2.4,27.0,104.0,36.5,25.0
2016,6,14,19,0,225.0,36.0,2.3,27.0,61.0,27.3,16.47
2016,6,14,19,15,112.5,18.0,2.4,26.5,30.5,13.72,0.02
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,17.0,2.85,23.5,19.0,31.59,0.0
2016,6,15,6,0,48.0,34.0,3.0,24.0,38.0,100.46,69.86
2016,6,15,6,15,117.5,56.5,3.15,24.0,76.5,204.69,161.01
2016,6,15,6,30,187.0,79.0,3.3,24.0,115.0,294.5,237.03
2016,6,15,6,45,260.5,94.5,3.5,24.5,161.5,379.03,306.73
2016,6,15,7,0,334.0,110.0,3.7,25.0,208.0,488.93,392.88
2016,6,15,7,15,364.5,120.0,3.8,25.5,247.5,534.67,426.82
2016,6,15,7,30,395.0,130.0,3.9,26.0,287.0,580.41,459.72
2016,6,15,7,45,472.5,135.5,4.05,26.5,350.5,666.56,521.98
2016,6,15,8,0,550.0,141.0,4.2,27.0,414.0,753.21,581.83
2016,6,15,8,15,579.5,148.0,4.3,27.0,464.0,804.44,616.02
2016,6,15,8,30,609.0,155.0,4.4,27.0,514.0,842.75,640.9
2016,6,15,8,45,652.0,151.0,4.5,27.5,565.0,879.8,663.46
2016,6,15,9,0,695.0,147.0,4.6,28.0,616.0,913.5,683.52
2016,6,15,9,15,712.0,151.0,4.6,28.5,660.0,926.63,688.98
2016,6,15,9,30,729.0,155.0,4.6,29.0,704.0,936.35,692.37
2016,6,15,9,45,757.5,149.0,4.7,29.5,747.0,935.22,689.37
2016,6,15,10,0,786.0,143.0,4.8,30.0,790.0,938.89,689.81
2016,6,15,10,15,795.5,145.0,4.8,30.0,823.5,928.48,681.65
2016,6,15,10,30,805.0,147.0,4.8,30.0,857.0,914.48,671.32
2016,6,15,10,45,821.0,143.0,4.85,30.5,886.5,882.63,648.11
2016,6,15,11,0,837.0,139.0,4.9,31.0,916.0,862.5,633.0
2016,6,15,11,15,841.5,140.5,4.85,31.0,936.5,833.64,612.71
2016,6,15,11,30,846.0,142.0,4.8,31.0,957.0,801.69,590.41
2016,6,15,11,45,856.5,137.0,4.8,31.5,971.5,766.51,564.53
2016,6,15,12,0,867.0,132.0,4.8,32.0,986.0,728.45,535.54
2016,6,15,12,15,868.0,132.5,4.7,32.0,990.5,685.15,502.97
2016,6,15,12,30,869.0,133.0,4.6,32.0,995.0,640.16,468.61
2016,6,15,12,45,869.5,132.0,4.55,32.0,992.5,592.78,432.02
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,544.51,393.82
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,494.13,353.04
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,443.07,310.75
2016,6,15,13,45,861.0,129.0,4.2,32.0,949.5,390.59,266.61
2016,6,15,14,0,857.0,128.0,4.1,32.0,931.0,337.84,221.85
2016,6,15,14,15,851.0,127.0,4.0,32.0,905.5,284.51,177.24
2016,6,15,14,30,845.0,126.0,3.9,32.0,880.0,231.49,135.21
2016,6,15,14,45,836.5,124.5,3.8,32.5,847.5,178.42,98.63
2016,6,15,15,0,828.0,123.0,3.7,33.0,815.0,126.35,74.13
2016,6,15,15,15,818.0,120.5,3.6,32.5,777.0,98.55,73.72
2016,6,15,15,30,808.0,118.0,3.5,32.0,739.0,87.82,65.47
2016,6,15,15,45,794.0,115.5,3.45,32.0,696.0,87.46,65.36
2016,6,15,16,0,780.0,113.0,3.4,32.0,653.0,86.98,65.15
2016,6,15,16,15,762.0,110.0,3.25,31.5,605.5,85.96,64.66
2016,6,15,16,30,744.0,107.0,3.1,31.0,558.0,84.83,64.09
2016,6,15,16,45,722.0,102.5,3.0,31.0,508.0,82.49,62.41
2016,6,15,17,0,700.0,98.0,2.9,31.0,458.0,73.81,55.52
2016,6,15,17,15,668.5,93.0,2.7,30.5,406.0,70.84,53.41
2016,6,15,17,30,637.0,88.0,2.5,30.0,354.0,67.78,51.19
2016,6,15,17,45,597.0,81.0,2.3,29.5,302.0,63.1,47.55
2016,6,15,18,0,557.0,74.0,2.1,29.0,250.0,58.3,43.72
2016,6,15,18,15,495.0,66.0,2.05,28.5,200.0,52.4,38.82
2016,6,15,18,30,433.0,58.0,2.0,28.0,150.0,46.47,33.69
2016,6,15,18,45,343.0,47.0,1.95,27.5,106.5,37.88,26.1
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,27.43,16.61
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,13.76,0.42
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,61.5,16.5,3.45,23.5,22.0,59.62,0.0
2016,6,16,6,0,123.0,33.0,3.7,24.0,44.0,174.14,125.25
2016,6,16,6,15,216.5,49.0,3.8,24.0,84.0,291.56,231.4
2016,6,16,6,30,310.0,65.0,3.9,24.0,124.0,397.12,320.5
2016,6,16,6,45,398.0,73.5,4.05,24.5,174.0,492.11,396.86
2016,6,16,7,0,486.0,82.0,4.2,25.0,224.0,600.37,479.77
2016,6,16,7,15,535.0,89.5,4.2,25.5,276.0,666.98,527.73
2016,6,16,7,30,584.0,97.0,4.2,26.0,328.0,733.19,573.59
2016,6,16,7,45,634.0,98.5,4.25,26.5,383.0,792.01,612.72
2016,6,16,8,0,684.0,100.0,4.3,27.0,438.0,849.36,649.71
2016,6,16,8,15,709.5,104.5,4.3,27.5,489.5,884.04,669.88
2016,6,16,8,30,735.0,109.0,4.3,28.0,541.0,909.6,683.61
2016,6,16,8,45,761.0,109.5,4.35,28.5,591.0,934.93,697.37
2016,6,16,9,0,787.0,110.0,4.4,29.0,641.0,956.98,708.86
2016,6,16,9,15,801.5,112.5,4.4,29.0,685.5,966.23,713.0
2016,6,16,9,30,816.0,115.0,4.4,29.0,730.0,971.92,715.01
2016,6,16,9,45,830.0,115.5,4.45,29.5,770.0,957.36,702.57
2016,6,16,10,0,844.0,116.0,4.5,30.0,810.0,953.32,697.47
2016,6,16,10,15,852.0,118.0,4.5,30.5,843.5,941.36,686.98
2016,6,16,10,30,860.0,120.0,4.5,31.0,877.0,925.82,674.35
2016,6,16,10,45,867.5,120.0,4.55,31.5,904.5,904.42,658.25
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,879.62,640.04
2016,6,16,11,15,879.0,121.0,4.6,32.0,952.0,849.37,619.36
2016,6,16,11,30,883.0,122.0,4.6,32.0,972.0,816.0,596.62
2016,6,16,11,45,885.0,122.5,4.6,32.0,984.0,777.75,570.51
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,736.89,540.71
2016,6,16,12,15,887.5,123.5,4.6,32.0,1000.5,692.71,507.98
2016,6,16,12,30,888.0,124.0,4.6,32.0,1005.0,646.81,473.38
2016,6,16,12,45,887.0,123.5,4.6,32.5,1002.0,598.19,435.12
2016,6,16,13,0,886.0,123.0,4.6,33.0,999.0,548.74,395.4
2016,6,16,13,15,884.0,122.5,4.55,33.0,987.5,497.91,354.45
2016,6,16,13,30,882.0,122.0,4.5,33.0,976.0,446.29,311.87
2016,6,16,13,45,878.0,121.0,4.45,33.0,957.5,392.99,267.21
2016,6,16,14,0,874.0,120.0,4.4,33.0,939.0,339.39,221.86
2016,6,16,14,15,868.5,118.5,4.35,33.0,913.5,285.04,176.49
2016,6,16,14,30,863.0,117.0,4.3,33.0,888.0,230.96,133.64
2016,6,16,14,45,849.5,119.0,4.25,33.0,854.0,178.11,97.64
2016,6,16,15,0,836.0,121.0,4.2,33.0,820.0,126.74,73.91
2016,6,16,15,15,825.5,119.0,4.1,32.5,781.5,98.05,73.35
2016,6,16,15,30,815.0,117.0,4.0,32.0,743.0,87.47,65.2
2016,6,16,15,45,800.5,114.5,3.95,32.0,699.5,87.06,65.04
2016,6,16,16,0,786.0,112.0,3.9,32.0,656.0,86.53,64.8
2016,6,16,16,15,768.5,108.5,3.75,31.5,608.5,85.17,64.03
2016,6,16,16,30,751.0,105.0,3.6,31.0,561.0,83.68,63.17
2016,6,16,16,45,726.0,101.5,3.5,31.0,510.5,81.89,61.93
2016,6,16,17,0,701.0,98.0,3.4,31.0,460.0,73.81,55.53
2016,6,16,17,15,669.5,93.0,3.15,30.5,407.5,70.84,53.42
2016,6,16,17,30,638.0,88.0,2.9,30.0,355.0,67.79,51.19
2016,6,16,17,45,593.0,82.5,2.7,30.0,302.5,64.09,48.27
2016,6,16,18,0,548.0,77.0,2.5,30.0,250.0,60.38,45.27
2016,6,16,18,15,485.5,68.5,2.35,29.0,200.5,54.19,40.23
2016,6,16,18,30,423.0,60.0,2.2,28.0,151.0,47.94,34.93
2016,6,16,18,45,329.0,48.5,2.1,27.5,107.0,36.94,25.32
2016,6,16,19,0,235.0,37.0,2.0,27.0,63.0,28.06,17.15
2016,6,16,19,15,117.5,18.5,2.1,26.5,31.5,14.1,0.91
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,85.5,16.0,2.9,22.5,23.5,77.38,0.0
2016,6,17,6,0,171.0,32.0,3.2,23.0,47.0,229.68,166.27
2016,6,17,6,15,272.0,46.0,3.35,23.5,89.0,332.77,264.58
2016,6,17,6,30,373.0,60.0,3.5,24.0,131.0,444.03,356.65
2016,6,17,6,45,465.0,66.0,3.65,24.5,183.0,549.51,439.99
2016,6,17,7,0,557.0,72.0,3.8,25.0,235.0,654.09,518.78
2016,6,17,7,15,603.5,78.5,3.8,25.5,288.5,718.17,563.92
2016,6,17,7,30,650.0,85.0,3.8,26.0,342.0,781.81,606.95
2016,6,17,7,45,695.5,86.0,3.85,26.5,397.0,836.06,642.01
2016,6,17,8,0,741.0,87.0,3.9,27.0,452.0,883.34,671.29
2016,6,17,8,15,764.5,90.5,3.9,27.5,504.0,915.85,689.57
2016,6,17,8,30,788.0,94.0,3.9,28.0,556.0,945.5,705.73
2016,6,17,8,45,811.0,94.5,3.9,28.5,606.5,967.8,716.81
2016,6,17,9,0,834.0,95.0,3.9,29.0,657.0,973.68,717.02
2016,6,17,9,15,847.0,97.5,3.85,29.0,702.0,981.53,719.95
2016,6,17,9,30,860.0,100.0,3.8,29.0,747.0,985.82,720.66
2016,6,17,9,45,872.5,100.5,3.8,29.5,787.5,983.77,716.27
2016,6,17,10,0,885.0,101.0,3.8,30.0,828.0,978.05,709.73
2016,6,17,10,15,892.0,102.5,3.75,30.5,861.5,964.35,697.9
2016,6,17,10,30,899.0,104.0,3.7,31.0,895.0,947.02,683.96
2016,6,17,10,45,905.5,104.0,3.7,31.5,922.5,924.22,666.94
2016,6,17,11,0,912.0,104.0,3.7,32.0,950.0,897.96,647.84
2016,6,17,11,15,915.0,105.0,3.65,32.0,970.0,866.25,626.3
2016,6,17,11,30,918.0,106.0,3.6,32.0,990.0,831.41,602.72
2016,6,17,11,45,921.0,105.5,3.55,32.5,1002.0,792.36,575.15
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,750.61,544.5
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,705.11,511.11
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,657.76,475.77
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,607.89,437.97
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,557.02,398.46
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,504.37,356.59
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,450.9,312.98
2016,6,17,13,45,913.0,103.0,3.05,33.5,973.5,395.9,266.77
2016,6,17,14,0,909.0,102.0,3.0,34.0,954.0,340.56,219.92
2016,6,17,14,15,903.5,101.0,2.95,34.0,928.0,284.7,173.69
2016,6,17,14,30,898.0,100.0,2.9,34.0,902.0,229.07,129.91
2016,6,17,14,45,890.0,99.0,2.85,34.0,869.0,173.56,91.98
2016,6,17,15,0,882.0,98.0,2.8,34.0,836.0,118.98,66.3
2016,6,17,15,15,872.5,96.0,2.75,33.5,797.5,87.92,64.93
2016,6,17,15,30,863.0,94.0,2.7,33.0,759.0,87.07,64.57
2016,6,17,15,45,851.0,92.0,2.7,33.0,715.0,85.97,63.84
2016,6,17,16,0,839.0,90.0,2.7,33.0,671.0,84.69,63.0
2016,6,17,16,15,823.0,87.5,2.6,32.5,623.0,82.83,61.82
2016,6,17,16,30,807.0,85.0,2.5,32.0,575.0,80.79,60.52
2016,6,17,16,45,787.0,81.5,2.45,32.0,524.0,69.93,51.89
2016,6,17,17,0,767.0,78.0,2.4,32.0,473.0,67.54,50.14
2016,6,17,17,15,738.5,74.0,2.25,31.5,420.5,64.52,47.96
2016,6,17,17,30,710.0,70.0,2.1,31.0,368.0,61.42,45.68
2016,6,17,17,45,672.0,65.5,2.0,30.5,315.0,57.72,42.86
2016,6,17,18,0,634.0,61.0,1.9,30.0,262.0,49.88,36.46
2016,6,17,18,15,576.5,55.0,1.75,29.0,211.0,45.03,32.53
2016,6,17,18,30,519.0,49.0,1.6,28.0,160.0,40.2,28.43
2016,6,17,18,45,428.5,40.0,1.5,27.5,114.5,32.81,21.89
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,25.46,15.08
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,12.49,0.43
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,74.0,16.0,2.15,23.5,22.5,68.62,0.0
2016,6,18,6,0,148.0,32.0,2.4,24.0,45.0,211.45,151.29
2016,6,18,6,15,246.0,46.5,2.45,24.0,86.0,311.92,246.64
2016,6,18,6,30,344.0,61.0,2.5,24.0,127.0,420.33,336.72
2016,6,18,6,45,418.5,70.5,2.65,24.5,176.0,505.82,404.46
2016,6,18,7,0,493.0,80.0,2.8,25.0,225.0,604.21,478.73
2016,6,18,7,15,541.5,88.0,2.7,25.5,277.0,671.02,525.48
2016,6,18,7,30,590.0,96.0,2.6,26.0,329.0,737.48,569.91
2016,6,18,7,45,624.5,102.0,2.55,26.5,381.0,786.81,600.79
2016,6,18,8,0,659.0,108.0,2.5,27.0,433.0,834.41,629.56
2016,6,18,8,15,685.5,113.0,2.4,27.0,484.5,870.57,650.69
2016,6,18,8,30,712.0,118.0,2.3,27.0,536.0,904.16,669.74
2016,6,18,8,45,734.5,121.0,2.2,27.5,584.5,921.07,676.19
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,942.57,685.69
2016,6,18,9,15,772.5,127.0,1.9,28.0,678.0,953.51,688.48
2016,6,18,9,30,788.0,130.0,1.7,28.0,723.0,960.9,688.97
2016,6,18,9,45,803.0,130.5,1.55,28.5,763.5,961.42,684.38
2016,6,18,10,0,818.0,131.0,1.4,29.0,804.0,958.24,677.6
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.5,932.62,658.32
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,918.2,646.38
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.5,898.91,630.09
2016,6,18,11,0,856.0,134.0,0.8,30.0,928.0,876.14,611.84
2016,6,18,11,15,860.5,135.0,0.85,30.0,948.5,846.54,593.99
2016,6,18,11,30,865.0,136.0,0.9,30.0,969.0,813.84,574.12
2016,6,18,11,45,861.5,141.5,1.0,30.5,980.0,775.39,549.5
2016,6,18,12,0,858.0,147.0,1.1,31.0,991.0,734.43,521.6
2016,6,18,12,15,859.0,147.0,1.2,31.0,996.0,690.75,492.26
2016,6,18,12,30,860.0,147.0,1.3,31.0,1001.0,645.46,460.8
2016,6,18,12,45,861.0,146.0,1.4,31.0,999.0,598.52,427.06
2016,6,18,13,0,862.0,145.0,1.5,31.0,997.0,550.73,391.44
2016,6,18,13,15,860.0,144.5,1.55,31.0,986.0,500.84,352.82
2016,6,18,13,30,858.0,144.0,1.6,31.0,975.0,450.23,312.44
2016,6,18,13,45,855.0,142.0,1.65,31.5,957.0,397.83,269.15
2016,6,18,14,0,852.0,140.0,1.7,32.0,939.0,345.07,225.05
2016,6,18,14,15,845.5,138.5,1.7,32.0,913.0,291.52,181.17
2016,6,18,14,30,839.0,137.0,1.7,32.0,887.0,238.36,139.59
2016,6,18,14,45,829.0,136.0,1.75,32.0,854.0,185.56,103.6
2016,6,18,15,0,819.0,135.0,1.8,32.0,821.0,124.33,71.75
2016,6,18,15,15,558.5,241.5,1.8,32.0,699.5,133.71,101.57
2016,6,18,15,30,298.0,348.0,1.8,32.0,578.0,195.76,150.34
2016,6,18,15,45,530.0,237.0,1.8,32.0,616.5,140.81,107.51
2016,6,18,16,0,762.0,126.0,1.8,32.0,655.0,94.3,70.87
2016,6,18,16,15,742.5,122.0,1.75,31.5,607.0,92.96,70.22
2016,6,18,16,30,723.0,118.0,1.7,31.0,559.0,84.26,63.54
2016,6,18,16,45,692.5,115.5,1.65,31.0,507.0,83.41,63.08
2016,6,18,17,0,662.0,113.0,1.6,31.0,455.0,82.56,62.63
2016,6,18,17,15,534.5,125.5,1.5,30.5,382.0,90.06,69.17
2016,6,18,17,30,407.0,138.0,1.4,30.0,309.0,94.95,73.59
2016,6,18,17,45,448.0,113.5,1.35,29.5,277.0,81.07,62.45
2016,6,18,18,0,489.0,89.0,1.3,29.0,245.0,68.51,52.24
2016,6,18,18,15,427.0,78.5,1.25,28.5,196.0,58.54,43.97
2016,6,18,18,30,365.0,68.0,1.2,28.0,147.0,50.82,37.36
2016,6,18,18,45,273.0,54.0,1.15,27.5,103.5,40.39,28.23
2016,6,18,19,0,181.0,40.0,1.1,27.0,60.0,29.94,18.74
2016,6,18,19,15,90.5,20.0,1.15,26.5,30.0,15.13,2.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,16.0,1.5,22.5,20.5,51.18,0.0
2016,6,19,6,0,102.0,32.0,1.7,23.0,41.0,155.53,110.23
2016,6,19,6,15,187.5,49.5,1.8,23.5,80.0,249.01,196.97
2016,6,19,6,30,273.0,67.0,1.9,24.0,119.0,367.81,294.35
2016,6,19,6,45,347.5,78.5,2.05,24.5,166.5,453.75,363.37
2016,6,19,7,0,422.0,90.0,2.2,25.0,214.0,543.33,431.44
2016,6,19,7,15,472.0,99.5,2.2,25.5,264.5,609.41,478.61
2016,6,19,7,30,522.0,109.0,2.2,26.0,315.0,686.41,531.71
2016,6,19,7,45,567.0,113.5,2.25,26.5,367.5,743.75,569.17
2016,6,19,8,0,612.0,118.0,2.3,27.0,420.0,799.53,604.57
2016,6,19,8,15,568.5,148.0,2.2,27.0,452.5,793.08,596.78
2016,6,19,8,30,525.0,178.0,2.1,27.0,485.0,772.12,579.65
2016,6,19,8,45,461.0,222.5,2.05,27.5,509.5,753.61,561.48
2016,6,19,9,0,397.0,267.0,2.0,28.0,534.0,706.33,524.54
2016,6,19,9,15,262.5,311.0,1.95,28.0,492.5,609.81,452.77
2016,6,19,9,30,128.0,355.0,1.9,28.0,451.0,488.02,362.55
2016,6,19,9,45,112.0,371.5,1.9,28.5,459.0,479.84,355.26
2016,6,19,10,0,96.0,388.0,1.9,29.0,467.0,448.88,331.49
2016,6,19,10,15,65.0,374.0,1.95,29.0,429.0,396.8,293.15
2016,6,19,10,30,34.0,360.0,2.0,29.0,391.0,347.4,256.48
2016,6,19,10,45,118.5,412.5,2.1,29.0,522.0,483.92,356.0
2016,6,19,11,0,203.0,465.0,2.2,29.0,653.0,592.6,431.99
2016,6,19,11,15,295.5,444.0,2.3,29.0,724.5,647.81,470.68
2016,6,19,11,30,388.0,423.0,2.4,29.0,796.0,681.34,494.5
2016,6,19,11,45,610.0,289.5,2.5,29.5,885.0,721.76,524.68
2016,6,19,12,0,832.0,156.0,2.6,30.0,974.0,722.56,527.21
2016,6,19,12,15,452.0,316.5,2.65,30.0,762.0,562.42,410.56
2016,6,19,12,30,72.0,477.0,2.7,30.0,550.0,407.5,296.57
2016,6,19,12,45,98.5,489.0,2.75,30.0,587.5,419.31,305.46
2016,6,19,13,0,125.0,501.0,2.8,30.0,625.0,421.2,306.32
2016,6,19,13,15,182.5,493.5,2.8,30.0,672.0,425.93,308.65
2016,6,19,13,30,240.0,486.0,2.8,30.0,719.0,424.91,305.97
2016,6,19,13,45,259.5,471.0,2.85,30.0,718.5,386.72,276.78
2016,6,19,14,0,279.0,456.0,2.9,30.0,718.0,358.96,254.6
2016,6,19,14,15,257.5,447.0,2.9,29.5,683.5,322.66,227.89
2016,6,19,14,30,236.0,438.0,2.9,29.0,649.0,305.68,216.12
2016,6,19,14,45,520.5,286.5,2.9,29.0,729.5,216.16,139.87
2016,6,19,15,0,805.0,135.0,2.9,29.0,810.0,124.1,72.6
2016,6,19,15,15,794.0,132.5,2.8,29.0,772.0,93.41,70.62
2016,6,19,15,30,783.0,130.0,2.7,29.0,734.0,93.62,70.97
2016,6,19,15,45,772.5,125.5,2.65,29.0,692.0,92.53,70.26
2016,6,19,16,0,762.0,121.0,2.6,29.0,650.0,91.22,69.39
2016,6,19,16,15,744.0,117.0,2.5,29.0,603.0,89.8,68.44
2016,6,19,16,30,726.0,113.0,2.4,29.0,556.0,88.22,67.38
2016,6,19,16,45,706.0,107.5,2.35,29.0,506.5,78.76,59.83
2016,6,19,17,0,686.0,102.0,2.3,29.0,457.0,75.99,57.78
2016,6,19,17,15,654.5,96.5,2.1,28.5,405.0,72.81,55.49
2016,6,19,17,30,623.0,91.0,1.9,28.0,353.0,69.53,53.07
2016,6,19,17,45,584.5,83.5,1.7,27.5,302.0,64.62,49.23
2016,6,19,18,0,546.0,76.0,1.5,27.0,251.0,59.57,45.17
2016,6,19,18,15,486.0,68.0,1.4,26.5,201.5,53.76,40.32
2016,6,19,18,30,426.0,60.0,1.3,26.0,152.0,47.92,35.25
2016,6,19,18,45,340.5,48.0,1.25,25.5,108.5,38.61,27.01
2016,6,19,19,0,255.0,36.0,1.2,25.0,65.0,27.46,16.92
2016,6,19,19,15,127.5,18.0,1.2,24.5,32.5,13.77,1.6
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.5,15.0,1.3,21.5,22.0,72.67,0.0
2016,6,20,6,0,161.0,30.0,1.5,22.0,44.0,217.94,155.76
2016,6,20,6,15,257.5,43.5,1.6,22.5,84.0,316.26,250.48
2016,6,20,6,30,354.0,57.0,1.7,23.0,124.0,422.5,337.77
2016,6,20,6,45,426.5,66.0,1.85,24.0,172.0,514.3,409.1
2016,6,20,7,0,499.0,75.0,2.0,25.0,220.0,603.52,474.88
2016,6,20,7,15,546.0,82.0,2.05,25.5,271.5,667.55,519.71
2016,6,20,7,30,593.0,89.0,2.1,26.0,323.0,731.28,562.56
2016,6,20,7,45,632.0,93.0,2.15,26.5,375.5,782.41,595.1
2016,6,20,8,0,671.0,97.0,2.2,27.0,428.0,832.03,625.76
2016,6,20,8,15,696.5,101.5,2.15,27.5,478.5,866.76,644.82
2016,6,20,8,30,722.0,106.0,2.1,28.0,529.0,892.8,657.84
2016,6,20,8,45,517.5,196.5,2.1,28.5,513.0,782.29,579.73
2016,6,20,9,0,313.0,287.0,2.1,29.0,497.0,643.56,477.51
2016,6,20,9,15,216.5,320.0,2.05,29.0,470.0,548.69,408.32
2016,6,20,9,30,120.0,353.0,2.0,29.0,443.0,477.97,354.48
2016,6,20,9,45,79.5,346.5,1.95,29.5,407.5,398.46,295.53
2016,6,20,10,0,39.0,340.0,1.9,30.0,372.0,345.18,254.87
2016,6,20,10,15,196.0,367.5,1.85,30.0,539.0,536.62,394.59
2016,6,20,10,30,353.0,395.0,1.8,30.0,706.0,716.14,516.75
2016,6,20,10,45,603.0,260.5,1.75,30.5,811.0,820.06,587.09
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,867.56,616.87
2016,6,20,11,15,857.5,127.0,1.7,31.0,936.5,838.44,597.21
2016,6,20,11,30,862.0,128.0,1.7,31.0,957.0,806.22,576.29
2016,6,20,11,45,619.0,284.0,1.7,31.5,884.0,724.96,516.75
2016,6,20,12,0,376.0,440.0,1.7,32.0,811.0,630.32,447.93
2016,6,20,12,15,361.0,451.0,1.7,32.0,808.0,598.31,425.87
2016,6,20,12,30,346.0,462.0,1.7,32.0,805.0,566.01,402.92
2016,6,20,12,45,610.5,293.0,1.75,32.5,897.0,563.83,401.92
2016,6,20,13,0,875.0,124.0,1.8,33.0,989.0,546.45,387.28
2016,6,20,13,15,873.5,123.5,1.8,33.0,978.5,496.49,348.16
2016,6,20,13,30,872.0,123.0,1.8,33.0,968.0,445.7,307.5
2016,6,20,13,45,869.5,121.5,1.85,33.0,950.5,393.25,264.73
2016,6,20,14,0,867.0,120.0,1.9,33.0,933.0,340.35,220.91
2016,6,20,14,15,861.5,118.5,1.95,33.0,908.0,286.43,176.63
2016,6,20,14,30,856.0,117.0,2.0,33.0,883.0,232.76,134.49
2016,6,20,14,45,831.5,125.5,2.05,33.0,847.0,182.17,100.48
2016,6,20,15,0,807.0,134.0,2.1,33.0,811.0,124.41,71.21
2016,6,20,15,15,796.5,131.5,2.15,33.0,773.5,92.93,69.0
2016,6,20,15,30,786.0,129.0,2.2,33.0,736.0,93.13,69.35
2016,6,20,15,45,771.5,126.0,2.25,33.0,693.0,92.76,69.24
2016,6,20,16,0,757.0,123.0,2.3,33.0,650.0,92.27,69.03
2016,6,20,16,15,739.0,119.5,2.3,32.5,603.0,91.22,68.55
2016,6,20,16,30,721.0,116.0,2.3,32.0,556.0,82.98,62.26
2016,6,20,16,45,695.5,112.0,2.3,32.0,505.5,81.27,61.1
2016,6,20,17,0,670.0,108.0,2.3,32.0,455.0,79.47,59.87
2016,6,20,17,15,637.5,102.5,2.15,31.5,403.5,76.45,57.75
2016,6,20,17,30,605.0,97.0,2.0,31.0,352.0,73.34,55.53
2016,6,20,17,45,559.0,90.5,1.95,30.5,300.0,69.22,52.41
2016,6,20,18,0,513.0,84.0,1.9,30.0,248.0,65.04,49.15
2016,6,20,18,15,450.5,74.5,1.75,29.0,198.5,58.33,43.71
2016,6,20,18,30,388.0,65.0,1.6,28.0,149.0,48.99,35.83
2016,6,20,18,45,296.5,52.5,1.45,27.5,106.0,39.51,27.51
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,30.06,18.88
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,15.16,2.47
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,15.5,2.4,22.5,21.0,62.07,0.0
2016,6,21,6,0,132.0,31.0,2.7,23.0,42.0,196.59,139.06
2016,6,21,6,15,229.5,45.5,2.75,23.5,82.0,296.53,234.88
2016,6,21,6,30,327.0,60.0,2.8,24.0,122.0,403.86,324.34
2016,6,21,6,45,400.5,70.0,2.85,24.5,170.0,488.64,391.81
2016,6,21,7,0,474.0,80.0,2.9,25.0,218.0,586.06,465.6
2016,6,21,7,15,523.5,88.0,2.85,25.5,269.5,653.44,513.43
2016,6,21,7,30,573.0,96.0,2.8,26.0,321.0,720.58,559.08
2016,6,21,7,45,612.0,101.0,2.8,27.0,373.5,772.9,591.59
2016,6,21,8,0,651.0,106.0,2.8,28.0,426.0,823.67,621.93
2016,6,21,8,15,678.0,110.5,2.65,28.5,476.5,859.73,641.61
2016,6,21,8,30,705.0,115.0,2.5,29.0,527.0,893.3,659.14
2016,6,21,8,45,726.0,119.0,2.35,29.5,575.5,910.3,665.36
2016,6,21,9,0,747.0,123.0,2.2,30.0,624.0,931.56,674.32
2016,6,21,9,15,762.5,126.0,2.1,30.5,668.5,942.7,677.11
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,950.35,677.79
2016,6,21,9,45,791.0,131.0,1.9,31.5,753.0,950.79,674.04
2016,6,21,10,0,804.0,133.0,1.8,32.0,793.0,947.6,668.22
2016,6,21,10,15,813.0,135.0,1.75,32.0,826.5,936.87,659.81
2016,6,21,10,30,822.0,137.0,1.7,32.0,860.0,908.16,640.37
2016,6,21,10,45,831.5,137.0,1.7,32.5,888.0,889.31,626.69
2016,6,21,11,0,841.0,137.0,1.7,33.0,916.0,867.04,610.88
2016,6,21,11,15,558.0,304.5,1.75,33.0,826.5,760.97,538.22
2016,6,21,11,30,275.0,472.0,1.8,33.0,737.0,632.4,447.71
2016,6,21,11,45,572.0,301.5,1.9,33.5,861.5,702.94,500.31
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,732.91,522.93
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,689.72,492.22
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,644.8,460.09
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,596.91,424.98
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,548.29,388.28
2016,6,21,13,15,866.0,131.5,2.25,34.0,979.0,498.34,349.48
2016,6,21,13,30,864.0,131.0,2.3,34.0,968.0,447.64,308.95
2016,6,21,13,45,859.0,130.5,2.35,34.0,949.5,395.18,266.19
2016,6,21,14,0,854.0,130.0,2.4,34.0,931.0,342.55,222.64
2016,6,21,14,15,848.0,129.0,2.4,34.0,906.0,289.39,178.96
2016,6,21,14,30,842.0,128.0,2.4,34.0,881.0,236.54,137.47
2016,6,21,14,45,839.0,123.0,2.45,34.0,850.0,182.56,100.09
2016,6,21,15,0,836.0,118.0,2.5,34.0,819.0,128.99,73.49
2016,6,21,15,15,825.5,116.0,2.5,34.0,781.0,96.5,71.54
2016,6,21,15,30,815.0,114.0,2.5,34.0,743.0,96.07,71.39
2016,6,21,15,45,801.5,111.5,2.5,34.0,700.0,85.25,62.97
2016,6,21,16,0,788.0,109.0,2.5,34.0,657.0,84.68,62.7
2016,6,21,16,15,770.5,106.0,2.45,33.5,610.0,83.57,62.14
2016,6,21,16,30,753.0,103.0,2.4,33.0,563.0,82.35,61.49
2016,6,21,16,45,731.5,98.5,2.4,33.0,513.0,79.91,59.74
2016,6,21,17,0,710.0,94.0,2.4,33.0,463.0,77.33,57.87
2016,6,21,17,15,679.5,89.5,2.3,32.5,410.5,68.67,51.14
2016,6,21,17,30,649.0,85.0,2.2,32.0,358.0,65.87,49.14
2016,6,21,17,45,611.0,78.0,2.1,31.5,306.5,61.13,45.48
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,56.25,41.62
2016,6,21,18,15,513.0,64.0,1.8,30.0,205.0,51.01,37.4
2016,6,21,18,30,453.0,57.0,1.6,29.0,155.0,45.78,32.99
2016,6,21,18,45,366.5,46.0,1.45,28.5,111.0,37.14,25.42
2016,6,21,19,0,280.0,35.0,1.3,28.0,67.0,28.45,17.5
2016,6,21,19,15,140.0,17.5,1.35,27.5,33.5,13.44,1.68
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,22.5,21.5,72.21,0.0
2016,6,22,6,0,160.0,30.0,2.9,23.0,43.0,216.36,152.86
2016,6,22,6,15,260.0,43.5,3.05,23.5,83.5,318.45,252.55
2016,6,22,6,30,360.0,57.0,3.2,24.0,124.0,427.64,343.24
2016,6,22,6,45,434.0,65.5,3.35,24.5,172.5,520.11,416.84
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,610.31,485.36
2016,6,22,7,15,556.0,81.0,3.5,25.5,273.0,675.5,531.91
2016,6,22,7,30,604.0,88.0,3.5,26.0,325.0,740.44,576.38
