Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,7,45,641.0,92.5,3.5,27.0,377.5,790.49,607.43
2016,6,22,8,0,678.0,97.0,3.5,28.0,430.0,838.96,636.37
2016,6,22,8,15,703.5,101.5,3.45,28.5,481.0,873.83,656.18
2016,6,22,8,30,729.0,106.0,3.4,29.0,532.0,899.97,669.79
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.5,922.87,681.44
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,942.55,690.93
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,953.24,695.95
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,960.4,698.86
2016,6,22,9,45,812.0,120.0,3.4,30.5,758.0,959.82,695.49
2016,6,22,10,0,824.0,122.0,3.4,31.0,798.0,941.57,680.86
2016,6,22,10,15,832.5,124.0,3.45,31.5,832.0,930.59,671.61
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,916.06,660.16
2016,6,22,10,45,848.5,127.0,3.55,32.5,893.5,896.18,645.37
2016,6,22,11,0,856.0,128.0,3.6,33.0,921.0,872.87,628.49
2016,6,22,11,15,860.5,129.0,3.65,33.0,941.5,843.65,609.07
2016,6,22,11,30,865.0,130.0,3.7,33.0,962.0,811.32,587.58
2016,6,22,11,45,873.5,126.5,3.75,33.5,976.5,775.62,562.62
2016,6,22,12,0,882.0,123.0,3.8,34.0,991.0,737.06,534.08
2016,6,22,12,15,592.5,303.5,3.85,34.0,888.0,643.4,463.91
2016,6,22,12,30,303.0,484.0,3.9,34.0,785.0,555.31,398.31
2016,6,22,12,45,594.5,302.5,3.95,34.0,890.5,561.89,404.58
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,551.74,395.45
2016,6,22,13,15,883.5,120.5,4.0,34.0,985.5,500.79,354.76
2016,6,22,13,30,881.0,120.0,4.0,34.0,975.0,449.1,312.61
2016,6,22,13,45,877.5,119.0,4.05,34.0,956.5,396.11,268.63
2016,6,22,14,0,874.0,118.0,4.1,34.0,938.0,342.76,223.79
2016,6,22,14,15,868.5,117.0,4.1,34.0,913.0,288.73,178.8
2016,6,22,14,30,863.0,116.0,4.1,34.0,888.0,234.93,136.06
2016,6,22,14,45,841.5,122.5,4.1,34.0,852.5,183.29,100.77
2016,6,22,15,0,820.0,129.0,4.1,34.0,817.0,133.85,77.4
2016,6,22,15,15,513.5,248.0,4.05,33.5,672.0,139.68,105.91
2016,6,22,15,30,207.0,367.0,4.0,33.0,527.0,215.75,165.93
2016,6,22,15,45,263.5,333.0,4.0,33.0,524.5,190.06,146.14
2016,6,22,16,0,320.0,299.0,4.0,33.0,522.0,177.84,136.97
2016,6,22,16,15,366.0,264.0,3.9,32.5,501.5,163.51,126.31
2016,6,22,16,30,412.0,229.0,3.8,32.0,481.0,140.99,109.0
2016,6,22,16,45,546.0,167.0,3.75,32.0,470.0,111.51,85.64
2016,6,22,17,0,680.0,105.0,3.7,32.0,459.0,77.73,58.46
2016,6,22,17,15,648.5,100.0,3.5,31.5,407.0,74.98,56.57
2016,6,22,17,30,617.0,95.0,3.3,31.0,355.0,72.14,54.56
2016,6,22,17,45,573.5,88.0,3.15,30.5,303.0,67.62,51.1
2016,6,22,18,0,530.0,81.0,3.0,30.0,251.0,63.01,47.47
2016,6,22,18,15,469.0,72.0,2.8,29.5,201.5,56.59,42.17
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,50.09,36.6
2016,6,22,18,45,321.0,50.5,2.45,28.5,108.5,38.29,26.38
2016,6,22,19,0,234.0,38.0,2.3,28.0,65.0,28.79,17.77
2016,6,22,19,15,117.0,19.0,2.4,27.5,32.5,14.48,2.39
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.0,15.0,2.95,22.5,21.5,67.64,0.0
2016,6,23,6,0,148.0,30.0,3.1,23.0,43.0,206.39,144.66
2016,6,23,6,15,246.5,45.0,3.25,23.5,83.5,309.96,245.69
2016,6,23,6,30,345.0,60.0,3.4,24.0,124.0,419.44,337.09
2016,6,23,6,45,433.0,67.0,3.55,24.5,174.0,520.72,417.72
2016,6,23,7,0,521.0,74.0,3.7,25.0,224.0,622.19,494.81
2016,6,23,7,15,569.0,80.5,3.7,25.5,276.5,687.09,541.06
2016,6,23,7,30,617.0,87.0,3.7,26.0,329.0,751.66,585.23
2016,6,23,7,45,665.0,88.0,3.7,26.5,383.5,808.09,621.98
2016,6,23,8,0,713.0,89.0,3.7,27.0,438.0,857.28,652.59
2016,6,23,8,15,737.5,93.0,3.65,27.5,489.5,891.42,671.88
2016,6,23,8,30,762.0,97.0,3.6,28.0,541.0,922.8,689.02
2016,6,23,8,45,787.0,97.0,3.6,28.5,591.0,946.76,701.28
2016,6,23,9,0,812.0,97.0,3.6,29.0,641.0,967.48,711.38
2016,6,23,9,15,825.5,99.5,3.55,29.5,686.0,962.92,704.55
2016,6,23,9,30,839.0,102.0,3.5,30.0,731.0,968.13,704.54
2016,6,23,9,45,852.0,102.5,3.5,30.5,771.0,967.08,700.85
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,962.42,695.05
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,949.83,685.7
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,933.65,674.21
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,912.5,658.58
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,887.89,640.83
2016,6,23,11,15,897.5,107.5,3.65,32.0,954.5,856.91,620.25
2016,6,23,11,30,901.0,108.0,3.7,32.0,975.0,822.84,597.59
2016,6,23,11,45,896.0,114.0,3.75,32.5,985.5,783.67,570.26
2016,6,23,12,0,891.0,120.0,3.8,33.0,996.0,741.95,539.64
2016,6,23,12,15,892.0,120.0,3.8,33.0,1001.0,697.88,507.53
2016,6,23,12,30,893.0,120.0,3.8,33.0,1006.0,652.01,473.44
2016,6,23,12,45,891.0,121.0,3.85,33.5,1003.0,603.72,436.01
2016,6,23,13,0,889.0,122.0,3.9,34.0,1000.0,554.6,397.11
2016,6,23,13,15,887.0,121.5,3.9,34.0,989.5,503.71,356.67
2016,6,23,13,30,885.0,121.0,3.9,34.0,979.0,452.02,314.55
2016,6,23,13,45,880.0,120.5,3.95,34.0,960.5,398.54,270.28
2016,6,23,14,0,875.0,120.0,4.0,34.0,942.0,344.84,225.26
2016,6,23,14,15,869.5,119.0,3.95,34.0,916.5,290.71,180.2
2016,6,23,14,30,864.0,118.0,3.9,34.0,891.0,236.82,137.38
2016,6,23,14,45,856.5,116.0,3.9,34.0,858.5,182.57,99.55
2016,6,23,15,0,849.0,114.0,3.9,34.0,826.0,129.19,72.95
2016,6,23,15,15,838.5,112.0,3.85,33.5,788.0,94.92,70.52
2016,6,23,15,30,828.0,110.0,3.8,33.0,750.0,94.41,70.44
2016,6,23,15,45,812.5,108.5,3.8,33.0,706.0,93.81,70.14
2016,6,23,16,0,797.0,107.0,3.8,33.0,662.0,83.72,62.24
2016,6,23,16,15,779.0,104.0,3.75,32.5,614.5,82.53,61.61
2016,6,23,16,30,761.0,101.0,3.7,32.0,567.0,81.23,60.89
2016,6,23,16,45,734.5,98.5,3.7,32.0,515.5,79.96,60.07
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,72.61,54.29
2016,6,23,17,15,677.5,91.0,3.5,31.5,412.0,69.6,52.15
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,66.5,49.89
2016,6,23,17,45,599.5,81.0,3.15,30.5,307.0,63.04,47.29
2016,6,23,18,0,552.0,76.0,3.0,30.0,254.0,59.61,44.62
2016,6,23,18,15,491.5,68.0,2.75,29.5,204.0,53.78,39.81
2016,6,23,18,30,431.0,60.0,2.5,29.0,154.0,47.92,34.79
2016,6,23,18,45,340.0,49.0,2.3,28.5,110.0,37.39,25.63
2016,6,23,19,0,249.0,38.0,2.1,28.0,66.0,28.86,17.85
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.0,14.5,2.53
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,71.5,15.0,1.8,22.5,21.0,65.72,0.0
2016,6,24,6,0,143.0,30.0,2.0,23.0,42.0,201.98,140.09
2016,6,24,6,15,245.0,44.5,2.15,23.5,82.5,307.94,243.02
2016,6,24,6,30,347.0,59.0,2.3,24.0,123.0,419.59,335.37
2016,6,24,6,45,438.0,65.5,2.5,24.5,174.0,523.37,417.18
2016,6,24,7,0,529.0,72.0,2.7,25.0,225.0,626.97,495.1
2016,6,24,7,15,577.0,79.0,2.75,25.5,277.5,692.62,541.34
2016,6,24,7,30,625.0,86.0,2.8,26.0,330.0,758.02,585.61
2016,6,24,7,45,441.5,141.5,2.85,26.5,326.5,643.08,499.66
2016,6,24,8,0,258.0,197.0,2.9,27.0,323.0,504.52,391.8
2016,6,24,8,15,519.0,144.0,2.95,27.5,434.0,726.52,556.11
2016,6,24,8,30,780.0,91.0,3.0,28.0,545.0,933.7,693.83
2016,6,24,8,45,808.5,89.0,3.05,28.5,596.0,945.86,696.89
2016,6,24,9,0,837.0,87.0,3.1,29.0,647.0,968.01,708.28
2016,6,24,9,15,656.5,178.5,3.15,29.5,637.0,902.14,661.75
2016,6,24,9,30,476.0,270.0,3.2,30.0,627.0,795.5,584.53
2016,6,24,9,45,478.0,289.0,3.3,30.5,663.5,803.89,588.43
2016,6,24,10,0,480.0,308.0,3.4,31.0,700.0,809.22,589.55
2016,6,24,10,15,690.0,200.5,3.5,31.0,792.0,895.04,650.94
2016,6,24,10,30,900.0,93.0,3.6,31.0,884.0,939.83,679.28
2016,6,24,10,45,907.0,93.0,3.7,31.5,911.0,918.14,663.1
2016,6,24,11,0,914.0,93.0,3.8,32.0,938.0,892.96,645.19
2016,6,24,11,15,917.0,93.5,3.9,32.0,958.0,861.44,624.43
2016,6,24,11,30,920.0,94.0,4.0,32.0,978.0,826.81,601.54
2016,6,24,11,45,510.5,292.5,4.1,32.0,784.5,652.66,476.76
2016,6,24,12,0,101.0,491.0,4.2,32.0,591.0,463.38,336.62
2016,6,24,12,15,266.0,468.0,4.25,32.0,732.0,548.37,399.02
2016,6,24,12,30,431.0,445.0,4.3,32.0,873.0,606.06,439.27
2016,6,24,12,45,334.5,472.0,4.4,32.0,803.5,537.12,388.89
2016,6,24,13,0,238.0,499.0,4.5,32.0,734.0,480.77,347.86
2016,6,24,13,15,271.5,487.0,4.5,31.5,752.5,455.77,329.56
2016,6,24,13,30,305.0,475.0,4.5,31.0,771.0,435.78,313.84
2016,6,24,13,45,248.5,474.5,4.55,31.0,712.5,386.4,277.48
2016,6,24,14,0,192.0,474.0,4.6,31.0,654.0,357.96,256.89
2016,6,24,14,15,514.5,302.5,4.55,31.0,767.0,300.72,202.63
2016,6,24,14,30,837.0,131.0,4.5,31.0,880.0,239.01,141.98
2016,6,24,14,45,826.5,130.5,4.5,31.0,847.5,186.52,104.97
2016,6,24,15,0,816.0,130.0,4.5,31.0,815.0,135.2,79.05
2016,6,24,15,15,517.0,248.0,4.4,30.5,675.0,139.73,107.3
2016,6,24,15,30,218.0,366.0,4.3,30.0,535.0,215.68,167.98
2016,6,24,15,45,152.5,340.0,4.25,30.0,455.0,202.66,157.96
2016,6,24,16,0,87.0,314.0,4.2,30.0,375.0,200.13,156.38
2016,6,24,16,15,394.0,222.0,4.05,29.5,467.0,134.06,104.16
2016,6,24,16,30,701.0,130.0,3.9,29.0,559.0,90.77,69.47
2016,6,24,16,45,481.5,172.0,3.8,29.0,454.5,112.79,87.81
2016,6,24,17,0,262.0,214.0,3.7,29.0,350.0,137.62,108.44
2016,6,24,17,15,257.5,189.5,3.45,28.5,311.0,124.61,98.33
2016,6,24,17,30,253.0,165.0,3.2,28.0,272.0,110.94,87.56
2016,6,24,17,45,236.5,143.0,2.95,28.0,232.0,97.89,76.97
2016,6,24,18,0,220.0,121.0,2.7,28.0,192.0,84.33,65.78
2016,6,24,18,15,193.0,100.5,2.45,27.5,154.5,71.08,54.76
2016,6,24,18,30,166.0,80.0,2.2,27.0,117.0,57.44,43.14
2016,6,24,18,45,123.5,60.0,2.0,26.5,83.5,43.65,31.13
2016,6,24,19,0,81.0,40.0,1.8,26.0,50.0,29.85,18.85
2016,6,24,19,15,40.5,20.0,1.85,25.5,25.0,15.42,3.23
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,9.05,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,18.72,7.53
2016,6,25,6,15,15.0,44.0,2.55,24.0,46.5,63.82,46.04
2016,6,25,6,30,30.0,65.0,2.6,24.0,70.0,100.62,77.54
2016,6,25,6,45,49.5,86.5,2.65,24.0,99.0,141.16,111.92
2016,6,25,7,0,69.0,108.0,2.7,24.0,128.0,181.51,145.51
2016,6,25,7,15,61.0,129.0,2.85,24.0,149.5,195.1,155.89
2016,6,25,7,30,53.0,150.0,3.0,24.0,171.0,207.67,165.14
2016,6,25,7,45,135.5,176.0,3.2,24.5,239.5,337.3,268.86
2016,6,25,8,0,218.0,202.0,3.4,25.0,308.0,447.23,353.5
2016,6,25,8,15,178.5,229.5,3.55,25.0,323.0,435.93,341.81
2016,6,25,8,30,139.0,257.0,3.7,25.0,338.0,422.36,328.96
2016,6,25,8,45,135.5,281.5,3.85,25.5,366.5,440.17,340.38
2016,6,25,9,0,132.0,306.0,4.0,26.0,395.0,456.71,350.67
2016,6,25,9,15,132.5,329.5,4.05,26.0,424.0,474.92,362.87
2016,6,25,9,30,133.0,353.0,4.1,26.0,453.0,491.83,374.08
2016,6,25,9,45,192.0,370.0,4.15,26.5,523.0,558.57,422.49
2016,6,25,10,0,251.0,387.0,4.2,27.0,593.0,644.58,482.87
2016,6,25,10,15,284.0,397.0,4.2,27.0,639.5,671.58,501.15
2016,6,25,10,30,317.0,407.0,4.2,27.0,686.0,695.52,517.41
2016,6,25,10,45,358.0,402.0,4.25,27.5,726.0,709.3,526.01
2016,6,25,11,0,399.0,397.0,4.3,28.0,766.0,719.57,532.08
2016,6,25,11,15,297.5,442.0,4.25,28.0,721.0,649.72,479.83
2016,6,25,11,30,196.0,487.0,4.2,28.0,676.0,572.69,422.78
2016,6,25,11,45,119.5,459.5,4.2,28.0,575.5,473.51,350.62
2016,6,25,12,0,43.0,432.0,4.2,28.0,475.0,374.99,277.9
2016,6,25,12,15,21.5,281.5,4.15,28.0,303.5,235.61,175.02
2016,6,25,12,30,0.0,131.0,4.1,28.0,132.0,101.67,73.31
2016,6,25,12,45,1.0,135.5,4.05,28.5,137.5,105.43,76.17
2016,6,25,13,0,2.0,140.0,4.0,29.0,143.0,109.03,78.78
2016,6,25,13,15,1.0,133.0,3.95,29.0,134.5,102.87,74.06
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,96.9,69.52
2016,6,25,13,45,6.0,185.0,3.85,29.0,191.0,142.48,104.3
2016,6,25,14,0,12.0,244.0,3.8,29.0,256.0,185.36,136.58
2016,6,25,14,15,16.5,281.5,3.75,28.5,297.0,210.11,155.3
2016,6,25,14,30,21.0,319.0,3.7,28.0,338.0,232.48,172.28
2016,6,25,14,45,13.0,242.0,3.7,28.0,253.5,178.31,131.95
2016,6,25,15,0,5.0,165.0,3.7,28.0,169.0,123.91,91.0
2016,6,25,15,15,2.5,148.5,3.7,28.0,150.5,111.82,85.86
2016,6,25,15,30,0.0,132.0,3.7,28.0,132.0,100.06,76.52
2016,6,25,15,45,5.5,176.0,3.7,28.0,180.0,130.35,101.3
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,158.47,124.26
2016,6,25,16,15,5.5,162.0,3.65,27.5,166.0,120.16,93.7
2016,6,25,16,30,0.0,104.0,3.6,27.0,104.0,79.59,60.8
2016,6,25,16,45,0.0,82.0,3.6,27.0,82.0,63.09,47.32
2016,6,25,17,0,0.0,60.0,3.6,27.0,60.0,46.03,33.21
2016,6,25,17,15,0.0,86.5,3.4,26.5,86.5,66.32,50.53
2016,6,25,17,30,0.0,113.0,3.2,26.0,113.0,84.06,65.79
2016,6,25,17,45,0.0,96.0,3.05,26.0,96.0,71.86,55.68
2016,6,25,18,0,0.0,79.0,2.9,26.0,79.0,59.57,45.37
2016,6,25,18,15,0.0,63.5,2.65,25.5,63.5,48.21,35.77
2016,6,25,18,30,0.0,48.0,2.4,25.0,48.0,36.74,25.89
2016,6,25,18,45,0.0,34.0,2.15,25.0,34.0,25.97,16.41
2016,6,25,19,0,0.0,20.0,1.9,25.0,20.0,15.23,6.92
2016,6,25,19,15,0.0,10.0,1.95,24.5,10.0,7.59,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.0,1.2,22.5,5.0,3.93,0.0
2016,6,26,6,0,0.0,10.0,1.3,23.0,10.0,7.58,0.0
2016,6,26,6,15,0.0,20.5,1.45,23.0,20.5,15.6,6.94
2016,6,26,6,30,0.0,31.0,1.6,23.0,31.0,23.64,13.83
2016,6,26,6,45,0.0,44.0,1.8,23.5,44.0,33.64,22.24
2016,6,26,7,0,0.0,57.0,2.0,24.0,57.0,43.66,30.54
2016,6,26,7,15,9.5,97.5,2.05,24.0,101.5,91.7,70.34
2016,6,26,7,30,19.0,138.0,2.1,24.0,146.0,141.74,110.96
2016,6,26,7,45,70.5,172.0,2.2,24.5,205.5,246.08,194.95
2016,6,26,8,0,122.0,206.0,2.3,25.0,265.0,356.47,280.14
2016,6,26,8,15,263.5,210.0,2.35,25.5,357.5,522.15,405.84
2016,6,26,8,30,405.0,214.0,2.4,26.0,450.0,691.48,526.9
2016,6,26,8,45,591.0,160.0,2.45,26.5,538.0,828.32,621.01
2016,6,26,9,0,777.0,106.0,2.5,27.0,626.0,943.2,693.81
2016,6,26,9,15,791.5,109.0,2.55,27.5,670.0,953.62,696.73
2016,6,26,9,30,806.0,112.0,2.6,28.0,714.0,960.53,698.48
2016,6,26,9,45,630.0,213.0,2.7,28.5,700.0,886.81,647.89
2016,6,26,10,0,454.0,314.0,2.8,29.0,686.0,790.19,577.18
2016,6,26,10,15,399.5,356.0,2.85,29.5,693.5,741.72,541.78
2016,6,26,10,30,345.0,398.0,2.9,30.0,701.0,713.3,519.16
2016,6,26,10,45,326.5,418.5,3.0,30.5,712.5,696.44,505.69
2016,6,26,11,0,308.0,439.0,3.1,31.0,724.0,678.12,491.22
2016,6,26,11,15,591.0,279.0,3.15,31.0,841.5,770.11,559.69
2016,6,26,11,30,874.0,119.0,3.2,31.0,959.0,811.87,590.88
2016,6,26,11,45,621.5,281.0,3.25,31.0,883.0,727.76,528.56
2016,6,26,12,0,369.0,443.0,3.3,31.0,807.0,630.09,456.37
2016,6,26,12,15,611.0,292.0,3.3,31.0,897.0,650.14,473.55
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,642.45,469.23
2016,6,26,12,45,465.5,310.0,3.35,31.5,771.5,501.97,364.97
2016,6,26,13,0,78.0,479.0,3.4,32.0,556.0,389.47,281.99
2016,6,26,13,15,244.0,450.5,3.4,32.0,687.5,421.18,303.78
2016,6,26,13,30,410.0,422.0,3.4,32.0,819.0,439.81,313.23
2016,6,26,13,45,419.0,410.0,3.4,32.0,809.5,402.25,283.34
2016,6,26,14,0,428.0,398.0,3.4,32.0,800.0,364.25,252.89
2016,6,26,14,15,423.5,385.0,3.35,32.0,773.5,321.9,219.7
2016,6,26,14,30,419.0,372.0,3.3,32.0,747.0,280.71,188.3
2016,6,26,14,45,422.0,355.0,3.3,32.0,721.5,239.77,159.23
2016,6,26,15,0,425.0,338.0,3.3,32.0,696.0,199.29,135.63
2016,6,26,15,15,481.5,301.0,3.25,31.5,688.5,163.48,125.38
2016,6,26,15,30,538.0,264.0,3.2,31.0,681.0,151.25,116.28
2016,6,26,15,45,548.0,240.5,3.15,31.0,643.5,142.88,109.92
2016,6,26,16,0,558.0,217.0,3.1,31.0,606.0,133.64,102.84
2016,6,26,16,15,603.0,182.5,2.95,30.5,576.0,117.38,90.27
2016,6,26,16,30,648.0,148.0,2.8,30.0,546.0,100.32,76.92
2016,6,26,16,45,660.5,126.5,2.7,30.0,501.5,89.36,68.24
2016,6,26,17,0,673.0,105.0,2.6,30.0,457.0,77.53,58.78
2016,6,26,17,15,641.5,100.0,2.3,29.5,405.0,74.79,56.87
2016,6,26,17,30,610.0,95.0,2.0,29.0,353.0,71.97,54.86
2016,6,26,17,45,566.5,88.0,1.7,29.0,301.5,67.47,51.28
2016,6,26,18,0,523.0,81.0,1.4,29.0,250.0,62.87,47.53
2016,6,26,18,15,462.0,72.5,1.3,28.5,201.0,56.85,42.57
2016,6,26,18,30,401.0,64.0,1.2,28.0,152.0,48.43,35.38
2016,6,26,18,45,311.5,51.5,1.15,27.5,108.5,38.93,27.06
2016,6,26,19,0,222.0,39.0,1.1,27.0,65.0,29.44,18.46
2016,6,26,19,15,111.0,19.5,1.1,26.5,32.5,14.83,3.02
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,86.0,13.5,1.4,22.5,20.5,75.34,0.0
2016,6,27,6,0,172.0,27.0,1.6,23.0,41.0,217.19,146.71
2016,6,27,6,15,272.5,40.0,1.65,23.5,81.0,322.99,253.89
2016,6,27,6,30,373.0,53.0,1.7,24.0,121.0,438.26,347.83
2016,6,27,6,45,458.5,58.5,1.75,24.5,170.0,532.85,421.39
2016,6,27,7,0,544.0,64.0,1.8,25.0,219.0,629.89,492.9
2016,6,27,7,15,513.5,86.5,1.75,25.5,258.0,641.49,498.99
2016,6,27,7,30,483.0,109.0,1.7,26.0,297.0,638.03,493.96
2016,6,27,7,45,476.0,131.5,1.7,26.5,339.5,664.65,510.39
2016,6,27,8,0,469.0,154.0,1.7,27.0,382.0,688.05,523.6
2016,6,27,8,15,517.5,157.5,1.7,27.5,436.0,741.82,557.88
2016,6,27,8,30,566.0,161.0,1.7,28.0,490.0,805.7,597.58
2016,6,27,8,45,488.5,209.5,1.75,29.0,511.5,768.15,566.38
2016,6,27,9,0,411.0,258.0,1.8,30.0,533.0,735.82,538.89
2016,6,27,9,15,622.0,178.5,1.8,30.0,627.0,867.77,629.21
2016,6,27,9,30,833.0,99.0,1.8,30.0,721.0,959.76,685.18
2016,6,27,9,45,843.5,101.0,1.8,30.5,761.0,958.19,680.31
2016,6,27,10,0,854.0,103.0,1.8,31.0,801.0,953.02,674.38
2016,6,27,10,15,862.0,104.5,1.8,31.5,834.5,941.28,664.55
2016,6,27,10,30,870.0,106.0,1.8,32.0,868.0,925.98,652.74
2016,6,27,10,45,658.0,245.5,1.8,32.5,833.0,859.35,607.01
2016,6,27,11,0,446.0,385.0,1.8,33.0,798.0,764.05,538.69
2016,6,27,11,15,434.0,399.0,1.8,33.0,808.5,738.82,521.83
2016,6,27,11,30,422.0,413.0,1.8,33.0,819.0,711.66,503.05
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,739.6,524.36
2016,6,27,12,0,879.0,121.0,1.8,34.0,986.0,736.42,523.96
2016,6,27,12,15,880.0,121.5,1.8,34.0,991.0,693.28,493.4
2016,6,27,12,30,881.0,122.0,1.8,34.0,996.0,648.3,461.18
2016,6,27,12,45,880.0,122.0,1.8,34.5,993.0,600.49,425.29
2016,6,27,13,0,879.0,122.0,1.8,35.0,990.0,551.8,387.91
2016,6,27,13,15,877.0,121.5,1.85,35.0,980.0,501.42,349.29
2016,6,27,13,30,875.0,121.0,1.9,35.0,970.0,450.25,308.88
2016,6,27,13,45,870.0,120.5,1.95,35.0,951.5,397.29,266.14
2016,6,27,14,0,865.0,120.0,2.0,35.0,933.0,344.11,222.5
2016,6,27,14,15,859.5,119.0,2.0,35.0,908.0,290.51,178.64
2016,6,27,14,30,854.0,118.0,2.0,35.0,883.0,237.13,136.74
2016,6,27,14,45,831.5,125.0,2.0,35.0,847.5,185.96,101.92
2016,6,27,15,0,809.0,132.0,2.0,35.0,812.0,127.43,71.2
2016,6,27,15,15,798.0,130.0,2.0,35.0,774.5,92.03,67.67
2016,6,27,15,30,787.0,128.0,2.0,35.0,737.0,92.46,68.2
2016,6,27,15,45,773.0,125.0,2.05,35.0,694.5,92.09,68.08
2016,6,27,16,0,759.0,122.0,2.1,35.0,652.0,91.59,67.87
2016,6,27,16,15,741.0,118.5,2.1,34.5,605.0,90.53,67.38
2016,6,27,16,30,723.0,115.0,2.1,34.0,558.0,89.33,66.79
2016,6,27,16,45,699.5,110.0,2.15,34.0,508.0,80.03,59.55
2016,6,27,17,0,676.0,105.0,2.2,34.0,458.0,77.58,57.8
2016,6,27,17,15,644.5,99.5,2.1,33.5,406.5,74.51,55.65
2016,6,27,17,30,613.0,94.0,2.0,33.0,355.0,71.33,53.38
2016,6,27,17,45,571.5,87.0,1.9,32.5,303.5,66.83,49.97
2016,6,27,18,0,530.0,80.0,1.8,32.0,252.0,62.22,46.38
2016,6,27,18,15,471.0,71.5,1.65,31.0,202.5,56.18,41.54
2016,6,27,18,30,412.0,63.0,1.5,30.0,153.0,50.08,36.44
2016,6,27,18,45,326.5,50.5,1.35,29.0,110.0,38.34,26.38
2016,6,27,19,0,241.0,38.0,1.2,28.0,67.0,28.83,17.87
2016,6,27,19,15,120.5,19.0,1.2,27.5,33.5,14.49,2.83
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,51.0,14.0,2.05,23.5,18.0,49.37,0.0
2016,6,28,6,0,102.0,28.0,2.4,24.0,36.0,144.83,95.04
2016,6,28,6,15,183.0,46.0,2.45,24.5,74.0,259.71,203.37
2016,6,28,6,30,264.0,64.0,2.5,25.0,112.0,355.78,284.01
2016,6,28,6,45,330.0,78.0,2.6,26.0,158.5,437.23,349.38
2016,6,28,7,0,396.0,92.0,2.7,27.0,205.0,521.77,413.52
2016,6,28,7,15,445.0,103.0,2.5,27.5,255.0,588.24,460.86
2016,6,28,7,30,494.0,114.0,2.3,28.0,305.0,655.39,506.31
2016,6,28,7,45,531.5,122.0,2.1,29.0,356.0,707.25,537.71
2016,6,28,8,0,569.0,130.0,1.9,30.0,407.0,770.11,575.07
2016,6,28,8,15,597.5,137.0,1.7,30.5,457.0,810.4,596.58
2016,6,28,8,30,626.0,144.0,1.5,31.0,507.0,848.25,615.7
2016,6,28,8,45,648.5,149.5,1.35,31.5,554.5,875.54,627.82
2016,6,28,9,0,671.0,155.0,1.2,32.0,602.0,899.81,637.69
2016,6,28,9,15,688.0,159.5,1.2,32.0,646.0,914.13,644.6
2016,6,28,9,30,705.0,164.0,1.2,32.0,690.0,925.09,649.63
2016,6,28,9,45,716.5,168.5,1.25,32.5,729.0,927.05,648.7
2016,6,28,10,0,728.0,173.0,1.3,33.0,768.0,925.51,645.84
2016,6,28,10,15,738.5,176.0,1.4,33.0,801.5,908.7,635.69
2016,6,28,10,30,749.0,179.0,1.5,33.0,835.0,897.85,629.4
2016,6,28,10,45,753.0,183.5,1.65,33.5,861.5,878.82,617.22
2016,6,28,11,0,757.0,188.0,1.8,34.0,888.0,856.46,602.9
2016,6,28,11,15,601.5,302.0,1.9,34.0,866.5,798.37,562.0
2016,6,28,11,30,446.0,416.0,2.0,34.0,845.0,733.74,516.49
2016,6,28,11,45,502.5,370.5,2.1,34.0,860.0,710.75,503.01
2016,6,28,12,0,559.0,325.0,2.2,34.0,875.0,682.58,485.21
2016,6,28,12,15,422.5,407.0,2.25,34.0,824.0,612.1,435.06
2016,6,28,12,30,286.0,489.0,2.3,34.0,773.0,550.5,390.99
2016,6,28,12,45,225.0,497.5,2.4,34.0,720.5,497.16,353.76
2016,6,28,13,0,164.0,506.0,2.5,34.0,668.0,447.25,318.72
2016,6,28,13,15,133.0,494.5,2.55,33.5,625.0,405.4,289.81
2016,6,28,13,30,102.0,483.0,2.6,33.0,582.0,377.88,270.84
2016,6,28,13,45,51.0,293.5,2.7,33.0,343.0,227.84,164.0
2016,6,28,14,0,0.0,104.0,2.8,33.0,104.0,80.11,55.6
2016,6,28,14,15,0.0,92.5,2.9,32.5,92.5,71.43,49.29
2016,6,28,14,30,0.0,81.0,3.0,32.0,81.0,62.78,42.84
2016,6,28,14,45,0.0,75.0,3.1,32.0,75.0,58.13,39.34
2016,6,28,15,0,0.0,69.0,3.2,32.0,69.0,53.39,35.77
2016,6,28,15,15,7.0,159.5,3.25,31.5,165.0,119.61,90.87
2016,6,28,15,30,14.0,250.0,3.3,31.0,261.0,178.74,138.09
2016,6,28,15,45,8.5,208.5,3.35,31.0,215.0,151.78,116.98
2016,6,28,16,0,3.0,167.0,3.4,31.0,169.0,123.88,95.05
2016,6,28,16,15,76.0,221.5,3.35,30.5,268.0,151.49,117.73
2016,6,28,16,30,149.0,276.0,3.3,30.0,367.0,172.64,135.27
2016,6,28,16,45,157.5,250.0,3.25,30.0,339.0,159.62,125.21
2016,6,28,17,0,166.0,224.0,3.2,30.0,311.0,145.97,114.64
2016,6,28,17,15,168.0,198.5,3.0,29.5,278.5,131.83,103.76
2016,6,28,17,30,170.0,173.0,2.8,29.0,246.0,117.13,92.26
2016,6,28,17,45,160.0,149.5,2.6,28.5,210.5,102.79,80.85
2016,6,28,18,0,150.0,126.0,2.4,28.0,175.0,88.04,68.87
2016,6,28,18,15,130.0,104.0,2.15,27.5,140.5,73.62,56.89
2016,6,28,18,30,110.0,82.0,1.9,27.0,106.0,58.9,44.37
2016,6,28,18,45,81.5,61.0,1.7,26.5,76.0,44.44,31.8
2016,6,28,19,0,53.0,40.0,1.5,26.0,46.0,29.74,18.79
2016,6,28,19,15,26.5,20.0,1.35,25.5,23.0,15.39,3.47
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,13.0,2.05,23.5,19.0,67.35,0.0
2016,6,29,6,0,152.0,26.0,2.3,24.0,38.0,198.21,129.66
2016,6,29,6,15,249.0,40.5,2.3,24.0,77.5,304.82,239.54
2016,6,29,6,30,346.0,55.0,2.3,24.0,117.0,412.51,329.42
2016,6,29,6,45,419.5,64.0,2.35,24.5,165.0,504.38,402.15
2016,6,29,7,0,493.0,73.0,2.4,25.0,213.0,594.38,469.88
2016,6,29,7,15,541.5,80.5,2.4,25.5,264.0,660.49,516.67
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,726.45,561.33
2016,6,29,7,45,628.0,93.0,2.4,26.5,367.5,778.15,594.26
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,828.36,625.2
2016,6,29,8,15,692.5,102.5,2.4,27.5,471.5,864.39,645.72
2016,6,29,8,30,719.0,107.0,2.4,28.0,523.0,891.47,660.01
2016,6,29,8,45,368.0,168.5,2.4,28.5,382.5,598.31,452.84
2016,6,29,9,0,17.0,230.0,2.4,29.0,242.0,211.02,158.17
2016,6,29,9,15,69.0,290.0,2.45,29.0,341.0,343.36,259.5
2016,6,29,9,30,121.0,350.0,2.5,29.0,440.0,477.28,356.63
2016,6,29,9,45,229.5,356.5,2.55,29.5,539.5,582.45,431.85
2016,6,29,10,0,338.0,363.0,2.6,30.0,639.0,706.15,516.62
2016,6,29,10,15,243.5,398.0,2.65,30.0,601.5,634.92,463.67
2016,6,29,10,30,149.0,433.0,2.7,30.0,564.0,545.45,398.99
2016,6,29,10,45,498.0,283.0,2.75,30.5,739.5,744.82,543.82
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,872.68,630.01
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,843.81,609.79
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,811.83,588.71
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,776.52,564.2
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,738.35,536.16
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,695.23,504.95
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,650.29,471.77
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.0,602.54,435.07
2016,6,29,13,0,874.0,128.0,3.1,33.0,991.0,553.94,396.87
2016,6,29,13,15,871.5,127.5,3.1,33.0,980.5,503.45,356.99
2016,6,29,13,30,869.0,127.0,3.1,33.0,970.0,452.25,315.49
2016,6,29,13,45,864.0,126.5,3.1,33.0,952.0,399.5,271.93
2016,6,29,14,0,859.0,126.0,3.1,33.0,934.0,346.54,227.59
2016,6,29,14,15,853.5,125.0,3.1,33.0,909.0,293.16,183.18
2016,6,29,14,30,848.0,124.0,3.1,33.0,884.0,240.0,140.78
2016,6,29,14,45,819.0,135.0,3.1,33.0,847.5,190.05,106.51
2016,6,29,15,0,790.0,146.0,3.1,33.0,811.0,134.29,77.3
2016,6,29,15,15,779.0,143.0,3.15,32.5,773.0,98.36,73.52
2016,6,29,15,30,768.0,140.0,3.2,32.0,735.0,98.57,74.04
2016,6,29,15,45,752.5,137.0,3.25,32.0,692.0,98.48,74.15
2016,6,29,16,0,737.0,134.0,3.3,32.0,649.0,98.26,74.18
2016,6,29,16,15,548.0,189.0,3.3,31.5,557.0,120.5,92.46
2016,6,29,16,30,359.0,244.0,3.3,31.0,465.0,154.2,120.03
2016,6,29,16,45,503.5,180.5,3.35,31.0,460.0,118.12,91.29
2016,6,29,17,0,648.0,117.0,3.4,31.0,455.0,84.68,64.38
2016,6,29,17,15,616.0,110.5,3.2,30.5,404.0,81.27,61.99
2016,6,29,17,30,584.0,104.0,3.0,30.0,353.0,77.72,59.41
2016,6,29,17,45,540.5,96.0,2.85,30.0,301.5,72.78,55.5
2016,6,29,18,0,497.0,88.0,2.7,30.0,250.0,67.71,51.39
2016,6,29,18,15,438.0,78.0,2.4,29.0,201.0,58.33,43.72
2016,6,29,18,30,379.0,68.0,2.1,28.0,152.0,50.95,37.51
2016,6,29,18,45,300.0,54.0,1.85,27.5,109.0,40.59,28.45
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,30.15,19.04
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,15.19,3.33
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,67.0,13.5,1.2,23.5,18.5,60.95,0.0
2016,6,30,6,0,134.0,27.0,1.4,24.0,37.0,185.66,118.74
2016,6,30,6,15,228.5,42.0,1.45,24.5,76.0,290.82,226.76
2016,6,30,6,30,323.0,57.0,1.5,25.0,115.0,396.01,313.67
2016,6,30,6,45,397.5,67.5,1.6,26.0,163.0,482.11,380.63
2016,6,30,7,0,472.0,78.0,1.7,27.0,211.0,580.74,453.22
2016,6,30,7,15,521.5,86.0,1.8,27.5,262.0,648.27,500.71
2016,6,30,7,30,571.0,94.0,1.9,28.0,313.0,715.59,546.26
2016,6,30,7,45,608.5,99.5,2.0,28.5,365.5,767.31,579.42
2016,6,30,8,0,646.0,105.0,2.1,29.0,418.0,817.48,610.72
2016,6,30,8,15,487.0,168.0,2.15,29.0,419.5,723.92,544.19
2016,6,30,8,30,328.0,231.0,2.2,29.0,421.0,608.91,459.05
2016,6,30,8,45,532.0,178.5,2.25,29.5,518.5,777.62,578.86
2016,6,30,9,0,736.0,126.0,2.3,30.0,616.0,925.1,672.67
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.5,937.75,677.6
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,946.88,681.67
2016,6,30,9,45,780.0,136.5,2.35,30.5,745.0,948.4,680.14
2016,6,30,10,0,792.0,140.0,2.4,31.0,785.0,946.25,676.5
2016,6,30,10,15,407.0,228.5,2.45,31.0,560.5,645.2,472.9
2016,6,30,10,30,22.0,317.0,2.5,31.0,336.0,278.83,204.45
2016,6,30,10,45,425.0,231.5,2.55,31.5,623.5,629.89,464.65
2016,6,30,11,0,828.0,146.0,2.6,32.0,911.0,867.56,623.76
2016,6,30,11,15,599.0,287.5,2.6,32.0,848.0,785.58,563.42
2016,6,30,11,30,370.0,429.0,2.6,32.0,785.0,676.07,484.85
2016,6,30,11,45,363.5,439.0,2.65,32.5,792.5,652.61,467.9
2016,6,30,12,0,357.0,449.0,2.7,33.0,800.0,627.62,449.28
2016,6,30,12,15,601.5,300.5,2.75,33.0,895.5,651.8,468.87
2016,6,30,12,30,846.0,152.0,2.8,33.0,991.0,647.28,466.99
2016,6,30,12,45,593.0,307.0,2.85,33.5,895.0,568.28,406.97
2016,6,30,13,0,340.0,462.0,2.9,34.0,799.0,505.58,359.83
2016,6,30,13,15,592.5,304.5,2.95,34.0,883.0,483.43,342.4
2016,6,30,13,30,845.0,147.0,3.0,34.0,967.0,453.77,315.46
2016,6,30,13,45,841.5,146.0,3.05,34.0,949.5,402.33,273.19
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,350.56,230.12
2016,6,30,14,15,831.5,143.5,3.15,34.0,907.0,297.62,186.46
2016,6,30,14,30,825.0,142.0,3.2,34.0,882.0,245.03,144.83
2016,6,30,14,45,825.5,134.5,3.3,34.0,852.0,191.03,106.54
2016,6,30,15,0,826.0,127.0,3.4,34.0,822.0,137.03,78.09
2016,6,30,15,15,815.5,124.5,3.45,34.0,784.5,100.22,74.52
2016,6,30,15,30,805.0,122.0,3.5,34.0,747.0,89.67,66.35
2016,6,30,15,45,461.5,222.5,3.55,34.0,576.5,130.97,99.29
2016,6,30,16,0,118.0,323.0,3.6,34.0,406.0,194.11,149.12
2016,6,30,16,15,431.0,216.0,3.6,33.5,486.5,131.77,100.57
2016,6,30,16,30,744.0,109.0,3.6,33.0,567.0,85.93,64.37
2016,6,30,16,45,722.0,104.5,3.65,32.5,516.5,83.65,62.93
2016,6,30,17,0,700.0,100.0,3.7,32.0,466.0,74.92,56.17
2016,6,30,17,15,670.0,95.0,3.6,31.5,414.0,72.04,54.14
2016,6,30,17,30,640.0,90.0,3.5,31.0,362.0,69.06,52.0
2016,6,30,17,45,599.0,83.5,3.4,31.0,310.0,64.77,48.61
2016,6,30,18,0,558.0,77.0,3.3,31.0,258.0,60.39,45.07
2016,6,30,18,15,500.0,68.5,3.0,30.0,208.0,54.22,40.1
2016,6,30,18,30,442.0,60.0,2.7,29.0,158.0,47.98,34.85
2016,6,30,18,45,357.0,48.5,2.4,28.5,113.5,39.05,27.03
2016,6,30,19,0,272.0,37.0,2.1,28.0,69.0,28.28,17.41
2016,6,30,19,15,136.0,18.5,2.05,27.5,34.5,14.17,2.68
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.0,1.4,23.5,19.0,72.91,0.0
2016,7,1,6,0,167.0,26.0,1.6,24.0,38.0,209.12,131.94
2016,7,1,6,15,268.5,40.0,1.6,24.5,78.5,320.5,249.93
2016,7,1,6,30,370.0,54.0,1.6,25.0,119.0,431.78,340.81
2016,7,1,6,45,443.0,63.0,1.65,25.5,168.0,524.04,412.58
2016,7,1,7,0,516.0,72.0,1.7,26.0,217.0,614.23,479.07
2016,7,1,7,15,565.0,79.5,1.75,26.5,269.5,681.4,525.77
2016,7,1,7,30,614.0,87.0,1.8,27.0,322.0,748.4,570.37
2016,7,1,7,45,650.5,92.5,1.9,28.0,375.5,799.75,601.78
2016,7,1,8,0,687.0,98.0,2.0,29.0,429.0,849.51,631.18
2016,7,1,8,15,713.0,102.5,2.05,29.5,481.0,885.33,651.4
2016,7,1,8,30,739.0,107.0,2.1,30.0,533.0,912.06,665.48
2016,7,1,8,45,759.5,110.5,2.15,30.5,582.5,935.98,677.71
2016,7,1,9,0,780.0,114.0,2.2,31.0,632.0,956.62,687.81
2016,7,1,9,15,795.0,117.0,2.2,31.0,677.0,967.63,692.74
2016,7,1,9,30,810.0,120.0,2.2,31.0,722.0,975.07,695.62
2016,7,1,9,45,822.5,121.5,2.25,31.5,762.5,974.64,692.83
2016,7,1,10,0,835.0,123.0,2.3,32.0,803.0,956.36,679.02
2016,7,1,10,15,844.0,125.0,2.35,32.5,837.5,945.94,670.51
2016,7,1,10,30,853.0,127.0,2.4,33.0,872.0,931.91,659.78
2016,7,1,10,45,860.5,127.5,2.45,33.5,900.5,911.52,645.18
2016,7,1,11,0,868.0,128.0,2.5,34.0,929.0,887.69,628.54
2016,7,1,11,15,872.0,129.0,2.55,34.0,949.5,857.91,609.43
2016,7,1,11,30,876.0,130.0,2.6,34.0,970.0,825.0,588.26
2016,7,1,11,45,872.5,135.0,2.65,34.5,981.5,786.36,562.08
2016,7,1,12,0,869.0,140.0,2.7,35.0,993.0,745.19,532.4
2016,7,1,12,15,870.0,140.0,2.75,35.0,998.5,701.5,501.69
2016,7,1,12,30,871.0,140.0,2.8,35.0,1004.0,656.05,469.0
2016,7,1,12,45,564.5,317.0,2.9,35.0,876.5,566.59,403.2
2016,7,1,13,0,258.0,494.0,3.0,35.0,749.0,482.78,342.76
2016,7,1,13,15,561.5,316.0,3.05,35.0,863.0,484.47,342.12
2016,7,1,13,30,865.0,138.0,3.1,35.0,977.0,457.73,316.91
2016,7,1,13,45,572.5,297.5,3.2,35.0,849.0,389.22,267.93
2016,7,1,14,0,280.0,457.0,3.3,35.0,721.0,363.5,253.31
2016,7,1,14,15,215.5,452.0,3.35,35.0,651.5,333.35,232.46
2016,7,1,14,30,151.0,447.0,3.4,35.0,582.0,296.38,207.92
2016,7,1,14,45,489.5,288.0,3.5,35.0,704.0,217.37,138.26
2016,7,1,15,0,828.0,129.0,3.6,35.0,826.0,138.43,78.64
2016,7,1,15,15,817.0,127.0,3.65,34.5,788.0,91.04,67.12
2016,7,1,15,30,806.0,125.0,3.7,34.0,750.0,91.37,67.72
2016,7,1,15,45,792.0,122.0,3.75,34.0,706.5,90.91,67.52
2016,7,1,16,0,778.0,119.0,3.8,34.0,663.0,90.3,67.22
2016,7,1,16,15,759.5,115.5,3.8,33.5,615.5,89.12,66.62
2016,7,1,16,30,741.0,112.0,3.8,33.0,568.0,87.81,65.93
2016,7,1,16,45,716.0,108.0,3.85,33.0,517.0,79.18,59.17
2016,7,1,17,0,691.0,104.0,3.9,33.0,466.0,77.26,57.84
2016,7,1,17,15,659.5,99.0,3.75,32.5,413.5,74.46,55.9
2016,7,1,17,30,628.0,94.0,3.6,32.0,361.0,71.58,53.86
2016,7,1,17,45,584.5,87.5,3.5,31.5,308.5,67.38,50.67
2016,7,1,18,0,541.0,81.0,3.4,31.0,256.0,63.1,47.34
2016,7,1,18,15,481.0,72.0,3.15,30.0,206.0,56.67,42.15
2016,7,1,18,30,421.0,63.0,2.9,29.0,156.0,50.15,36.67
2016,7,1,18,45,334.0,51.0,2.65,28.5,112.0,38.75,26.78
2016,7,1,19,0,247.0,39.0,2.4,28.0,68.0,29.57,18.46
2016,7,1,19,15,123.5,19.5,2.45,27.5,34.0,14.87,3.07
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
