Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,16.5,37.65,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,33.0,120.18,72.04
2016,7,2,6,15,159.0,46.5,3.1,24.5,70.5,223.36,174.51
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,343.09,274.32
2016,7,2,6,45,329.0,77.0,3.5,25.5,156.0,435.18,349.81
2016,7,2,7,0,411.0,89.0,3.7,26.0,204.0,531.63,424.9
2016,7,2,7,15,464.0,98.5,3.75,26.5,254.5,600.29,475.45
2016,7,2,7,30,517.0,108.0,3.8,27.0,305.0,669.87,524.72
2016,7,2,7,45,566.0,112.5,3.9,27.5,358.5,741.11,573.57
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,801.39,613.16
2016,7,2,8,15,643.5,122.5,4.05,28.5,463.5,840.37,636.81
2016,7,2,8,30,672.0,128.0,4.1,29.0,515.0,876.89,658.48
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,905.81,673.35
2016,7,2,9,0,729.0,131.0,4.2,31.0,614.0,931.69,686.04
2016,7,2,9,15,745.5,134.5,4.25,31.5,659.0,937.07,686.43
2016,7,2,9,30,762.0,138.0,4.3,32.0,704.0,946.79,689.98
2016,7,2,9,45,779.5,138.0,4.35,32.5,745.5,950.14,689.43
2016,7,2,10,0,797.0,138.0,4.4,33.0,787.0,949.77,686.64
2016,7,2,10,15,806.5,140.5,4.4,33.0,821.5,940.49,679.34
2016,7,2,10,30,816.0,143.0,4.4,33.0,856.0,927.54,669.85
2016,7,2,10,45,826.5,142.5,4.45,33.5,884.5,894.49,646.15
2016,7,2,11,0,837.0,142.0,4.5,34.0,913.0,873.0,630.32
2016,7,2,11,15,841.5,143.0,4.5,34.0,934.0,844.22,610.73
2016,7,2,11,30,846.0,144.0,4.5,34.0,955.0,812.34,589.13
2016,7,2,11,45,849.5,144.0,4.55,34.5,968.5,775.97,563.2
2016,7,2,12,0,853.0,144.0,4.6,35.0,982.0,736.95,534.14
2016,7,2,12,15,854.0,144.5,4.6,35.0,987.5,694.17,502.97
2016,7,2,12,30,855.0,145.0,4.6,35.0,993.0,649.64,469.93
2016,7,2,12,45,855.0,144.5,4.65,35.5,991.0,602.69,433.6
2016,7,2,13,0,855.0,144.0,4.7,36.0,989.0,554.91,395.9
2016,7,2,13,15,853.0,143.5,4.7,36.0,978.5,505.3,356.69
2016,7,2,13,30,851.0,143.0,4.7,36.0,968.0,454.99,315.94
2016,7,2,13,45,847.0,142.0,4.75,36.0,950.5,403.04,273.19
2016,7,2,14,0,843.0,141.0,4.8,36.0,933.0,350.8,229.63
2016,7,2,14,15,837.0,139.5,4.8,36.0,908.0,297.68,185.68
2016,7,2,14,30,831.0,138.0,4.8,36.0,883.0,244.86,143.79
2016,7,2,14,45,821.0,137.0,4.85,36.0,851.0,192.21,106.9
2016,7,2,15,0,811.0,136.0,4.9,36.0,819.0,131.32,73.43
2016,7,2,15,15,800.0,133.5,4.9,35.5,781.0,93.93,69.17
2016,7,2,15,30,789.0,131.0,4.9,35.0,743.0,94.16,69.68
2016,7,2,15,45,490.0,227.5,4.9,35.0,600.5,134.39,101.67
2016,7,2,16,0,191.0,324.0,4.9,35.0,458.0,196.73,150.81
2016,7,2,16,15,454.0,222.0,4.85,34.5,509.5,135.62,103.33
2016,7,2,16,30,717.0,120.0,4.8,34.0,561.0,85.11,63.48
2016,7,2,16,45,687.0,117.0,4.75,34.0,509.5,84.03,62.85
2016,7,2,17,0,657.0,114.0,4.7,34.0,458.0,82.92,62.19
2016,7,2,17,15,623.5,108.5,4.5,33.5,406.0,80.07,60.24
2016,7,2,17,30,590.0,103.0,4.3,33.0,354.0,77.13,58.19
2016,7,2,17,45,541.5,96.0,4.15,32.5,302.0,72.79,54.93
2016,7,2,18,0,493.0,89.0,4.0,32.0,250.0,68.4,51.53
2016,7,2,18,15,430.0,79.5,3.75,31.0,200.5,59.24,44.11
2016,7,2,18,30,367.0,70.0,3.5,30.0,151.0,52.2,38.22
2016,7,2,18,45,275.5,56.0,3.3,29.5,107.5,41.8,29.18
2016,7,2,19,0,184.0,42.0,3.1,29.0,64.0,31.38,19.82
2016,7,2,19,15,92.0,21.0,3.15,28.5,32.0,15.87,3.57
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,11.5,4.75,24.0,11.5,9.05,0.0
2016,7,3,6,0,0.0,23.0,4.9,24.0,23.0,20.76,7.19
2016,7,3,6,15,34.0,43.5,5.1,24.5,49.5,82.32,60.85
2016,7,3,6,30,68.0,64.0,5.3,25.0,76.0,150.7,118.69
2016,7,3,6,45,105.0,84.0,5.5,25.5,110.0,206.42,165.92
2016,7,3,7,0,142.0,104.0,5.7,26.0,144.0,263.29,212.99
2016,7,3,7,15,123.0,128.0,5.75,26.5,168.0,274.09,220.22
2016,7,3,7,30,104.0,152.0,5.8,27.0,192.0,282.57,225.12
2016,7,3,7,45,60.5,160.0,5.9,28.0,184.5,221.87,174.3
2016,7,3,8,0,17.0,168.0,6.0,29.0,177.0,163.43,125.3
2016,7,3,8,15,72.0,210.5,6.0,29.5,251.5,282.61,219.41
2016,7,3,8,30,127.0,253.0,6.0,30.0,326.0,406.86,313.88
2016,7,3,8,45,87.0,263.5,6.05,30.5,315.5,346.62,265.37
2016,7,3,9,0,47.0,274.0,6.1,31.0,305.0,310.61,235.41
2016,7,3,9,15,76.5,309.5,6.05,31.0,364.5,372.97,282.34
2016,7,3,9,30,106.0,345.0,6.0,31.0,424.0,433.54,326.95
2016,7,3,9,45,124.0,369.5,5.95,31.5,467.0,492.2,368.21
2016,7,3,10,0,142.0,394.0,5.9,32.0,510.0,524.84,390.23
2016,7,3,10,15,311.5,369.0,5.8,32.5,637.0,672.43,497.5
2016,7,3,10,30,481.0,344.0,5.7,33.0,764.0,809.01,592.35
2016,7,3,10,45,382.5,394.5,5.65,33.5,735.5,727.12,530.82
2016,7,3,11,0,284.0,445.0,5.6,34.0,707.0,664.72,483.25
2016,7,3,11,15,333.0,434.0,5.5,34.0,748.5,675.34,490.82
2016,7,3,11,30,382.0,423.0,5.4,34.0,790.0,681.75,494.99
2016,7,3,11,45,404.5,429.0,5.35,34.5,822.0,677.05,489.78
2016,7,3,12,0,427.0,435.0,5.3,35.0,854.0,671.38,483.76
2016,7,3,12,15,436.0,441.0,5.2,35.0,871.0,647.14,465.64
2016,7,3,12,30,445.0,447.0,5.1,35.0,888.0,620.49,445.65
2016,7,3,12,45,634.0,302.5,5.05,35.5,929.5,590.75,424.44
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,551.74,394.42
2016,7,3,13,15,820.5,157.0,4.9,36.0,960.5,500.94,354.23
2016,7,3,13,30,818.0,156.0,4.8,36.0,950.0,449.62,312.76
2016,7,3,13,45,815.5,154.0,4.75,36.0,933.0,397.28,269.77
2016,7,3,14,0,813.0,152.0,4.7,36.0,916.0,344.7,226.04
2016,7,3,14,15,806.5,150.5,4.6,36.0,891.0,291.29,182.04
2016,7,3,14,30,800.0,149.0,4.5,36.0,866.0,238.42,140.22
2016,7,3,14,45,793.0,145.5,4.45,36.0,835.0,185.11,102.61
2016,7,3,15,0,786.0,142.0,4.4,36.0,804.0,132.81,75.06
2016,7,3,15,15,775.0,139.5,4.4,36.0,767.0,96.3,70.85
2016,7,3,15,30,764.0,137.0,4.4,36.0,730.0,96.71,71.36
2016,7,3,15,45,752.5,132.5,4.4,36.0,688.0,95.8,70.81
2016,7,3,16,0,741.0,128.0,4.4,36.0,646.0,94.67,70.12
2016,7,3,16,15,722.5,124.0,4.4,35.5,599.5,93.46,69.52
2016,7,3,16,30,704.0,120.0,4.4,35.0,553.0,84.77,62.94
2016,7,3,16,45,684.0,113.5,4.45,35.0,504.0,81.79,60.77
2016,7,3,17,0,664.0,107.0,4.5,35.0,455.0,78.57,58.4
2016,7,3,17,15,632.0,102.0,4.4,34.5,403.5,75.9,56.59
2016,7,3,17,30,600.0,97.0,4.3,34.0,352.0,73.14,54.68
2016,7,3,17,45,562.0,88.5,4.25,33.5,301.0,67.73,50.53
2016,7,3,18,0,524.0,80.0,4.2,33.0,250.0,62.13,46.12
2016,7,3,18,15,462.5,71.5,4.1,32.5,201.0,56.07,41.19
2016,7,3,18,30,401.0,63.0,4.0,32.0,152.0,47.75,34.18
2016,7,3,18,45,315.0,51.0,3.95,31.5,109.0,38.61,26.28
2016,7,3,19,0,229.0,39.0,3.9,31.0,66.0,29.48,18.09
2016,7,3,19,15,114.5,19.5,4.0,30.5,33.0,14.84,2.84
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,24.5,7.5,5.9,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,11.42,1.17
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,29.8,17.95
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,49.31,34.43
2016,7,4,6,45,12.5,76.0,4.75,25.5,79.5,81.9,61.89
2016,7,4,7,0,25.0,98.0,4.9,26.0,105.0,128.04,99.97
2016,7,4,7,15,23.0,117.0,5.0,26.0,124.5,144.0,112.7
2016,7,4,7,30,21.0,136.0,5.1,26.0,144.0,142.57,111.19
2016,7,4,7,45,164.5,160.0,5.2,26.5,238.0,346.25,276.87
2016,7,4,8,0,308.0,184.0,5.3,27.0,332.0,539.51,426.08
2016,7,4,8,15,336.5,202.5,5.35,27.5,381.0,588.06,459.66
2016,7,4,8,30,365.0,221.0,5.4,28.0,430.0,635.32,492.1
2016,7,4,8,45,353.5,247.5,5.5,28.5,465.0,649.44,498.98
2016,7,4,9,0,342.0,274.0,5.6,29.0,500.0,661.03,504.18
2016,7,4,9,15,423.5,265.5,5.6,29.5,565.5,750.17,566.71
2016,7,4,9,30,505.0,257.0,5.6,30.0,631.0,813.74,609.97
2016,7,4,9,45,511.5,275.5,5.65,30.5,673.0,826.39,615.57
2016,7,4,10,0,518.0,294.0,5.7,31.0,715.0,835.76,619.2
2016,7,4,10,15,502.5,318.5,5.65,31.5,741.5,826.34,609.07
2016,7,4,10,30,487.0,343.0,5.6,32.0,768.0,814.06,597.26
2016,7,4,10,45,653.5,245.5,5.55,32.5,836.0,858.22,629.3
2016,7,4,11,0,820.0,148.0,5.5,33.0,904.0,878.35,642.12
2016,7,4,11,15,625.5,281.0,5.45,33.5,865.5,804.42,585.98
2016,7,4,11,30,431.0,414.0,5.4,34.0,827.0,722.53,523.11
2016,7,4,11,45,433.5,425.0,5.35,34.5,846.0,702.14,507.13
2016,7,4,12,0,436.0,436.0,5.3,35.0,865.0,679.04,488.99
2016,7,4,12,15,445.5,440.5,5.2,35.5,880.5,653.68,469.21
2016,7,4,12,30,455.0,445.0,5.1,36.0,896.0,625.93,447.59
2016,7,4,12,45,441.0,443.0,5.1,36.5,879.5,578.59,412.51
2016,7,4,13,0,427.0,441.0,5.1,37.0,863.0,532.76,378.21
2016,7,4,13,15,434.0,434.0,5.05,37.0,859.0,495.84,350.28
2016,7,4,13,30,441.0,427.0,5.0,37.0,855.0,458.61,321.51
2016,7,4,13,45,642.0,284.5,5.0,37.0,894.5,408.32,279.71
2016,7,4,14,0,843.0,142.0,5.0,37.0,934.0,351.94,229.72
2016,7,4,14,15,648.5,254.0,5.0,37.0,853.5,304.41,196.29
2016,7,4,14,30,454.0,366.0,5.0,37.0,773.0,286.52,188.14
2016,7,4,14,45,399.5,371.5,5.0,37.0,720.5,260.42,172.26
2016,7,4,15,0,345.0,377.0,5.0,37.0,668.0,226.98,155.0
2016,7,4,15,15,452.0,318.0,4.95,37.0,680.0,170.27,128.02
2016,7,4,15,30,559.0,259.0,4.9,37.0,692.0,149.39,112.17
2016,7,4,15,45,502.5,258.5,4.9,37.0,631.5,150.43,113.26
2016,7,4,16,0,446.0,258.0,4.9,37.0,571.0,151.54,114.43
2016,7,4,16,15,477.0,227.0,4.8,36.5,540.0,138.94,105.11
2016,7,4,16,30,508.0,196.0,4.7,36.0,509.0,125.13,94.74
2016,7,4,16,45,561.0,160.5,4.65,35.5,478.0,108.67,82.16
2016,7,4,17,0,614.0,125.0,4.6,35.0,447.0,89.12,66.91
2016,7,4,17,15,528.5,129.5,4.4,34.5,384.5,91.07,68.9
2016,7,4,17,30,443.0,134.0,4.2,34.0,322.0,93.02,70.9
2016,7,4,17,45,407.5,120.5,4.05,33.5,275.0,84.79,64.54
2016,7,4,18,0,372.0,107.0,3.9,33.0,228.0,76.27,57.79
2016,7,4,18,15,325.5,91.5,3.7,32.0,183.0,66.0,49.52
2016,7,4,18,30,279.0,76.0,3.5,31.0,138.0,55.44,40.74
2016,7,4,18,45,209.0,59.0,3.35,30.5,98.5,43.63,30.55
2016,7,4,19,0,139.0,42.0,3.2,30.0,59.0,31.2,19.56
2016,7,4,19,15,69.5,21.0,3.3,29.5,29.5,15.97,3.45
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.5,4.15,24.5,8.5,6.69,0.0
2016,7,5,6,0,0.0,17.0,4.2,25.0,17.0,12.96,1.83
2016,7,5,6,15,1.0,36.5,4.35,25.0,36.5,34.15,21.4
2016,7,5,6,30,2.0,56.0,4.5,25.0,56.0,54.32,38.55
2016,7,5,6,45,16.5,77.5,4.65,25.5,81.5,87.87,66.89
2016,7,5,7,0,31.0,99.0,4.8,26.0,107.0,135.43,106.18
2016,7,5,7,15,55.5,124.0,4.9,26.5,143.5,185.21,146.88
2016,7,5,7,30,80.0,149.0,5.0,27.0,180.0,234.86,186.54
2016,7,5,7,45,262.5,152.5,5.1,27.5,274.0,456.16,362.96
2016,7,5,8,0,445.0,156.0,5.2,28.0,368.0,667.31,521.92
2016,7,5,8,15,588.0,130.5,5.25,28.5,445.5,794.06,610.75
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,902.17,683.02
2016,7,5,8,45,760.5,104.0,5.35,29.5,574.0,930.09,698.34
2016,7,5,9,0,790.0,103.0,5.4,30.0,625.0,954.76,711.79
2016,7,5,9,15,804.5,105.5,5.4,30.5,670.0,964.93,715.11
2016,7,5,9,30,819.0,108.0,5.4,31.0,715.0,957.89,707.04
2016,7,5,9,45,835.5,107.0,5.4,31.5,756.5,959.25,704.94
2016,7,5,10,0,852.0,106.0,5.4,32.0,798.0,957.03,700.57
2016,7,5,10,15,860.0,107.5,5.4,32.5,832.0,945.48,690.19
2016,7,5,10,30,868.0,109.0,5.4,33.0,866.0,930.35,677.66
2016,7,5,10,45,876.5,108.5,5.4,33.5,894.5,910.2,661.98
2016,7,5,11,0,885.0,108.0,5.4,34.0,923.0,886.57,644.16
2016,7,5,11,15,889.0,109.0,5.35,34.0,944.0,857.0,623.57
2016,7,5,11,30,893.0,110.0,5.3,34.0,965.0,824.27,600.92
2016,7,5,11,45,888.0,116.0,5.3,34.5,976.5,785.53,573.23
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,744.24,542.51
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,700.58,510.23
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,655.04,476.01
2016,7,5,12,45,885.0,121.5,5.2,35.5,996.5,607.18,438.6
2016,7,5,13,0,885.0,121.0,5.2,36.0,994.0,558.28,399.66
2016,7,5,13,15,883.0,120.5,5.2,36.0,984.0,507.41,359.19
2016,7,5,13,30,881.0,120.0,5.2,36.0,974.0,455.73,317.08
2016,7,5,13,45,877.5,118.5,5.2,36.5,956.5,402.21,272.16
2016,7,5,14,0,874.0,117.0,5.2,37.0,939.0,348.32,226.56
2016,7,5,14,15,868.5,116.0,5.15,37.0,914.0,293.99,181.47
2016,7,5,14,30,863.0,115.0,5.1,37.0,889.0,239.87,138.44
2016,7,5,14,45,851.5,116.0,5.1,37.0,856.5,186.36,100.98
2016,7,5,15,0,840.0,117.0,5.1,37.0,824.0,134.09,74.37
2016,7,5,15,15,704.0,186.0,5.1,36.5,760.0,109.17,80.83
2016,7,5,15,30,568.0,255.0,5.1,36.0,696.0,147.73,111.44
2016,7,5,15,45,682.0,180.5,5.1,36.0,679.5,111.92,83.54
2016,7,5,16,0,796.0,106.0,5.1,36.0,663.0,83.02,60.89
2016,7,5,16,15,779.0,103.0,5.1,35.5,616.0,81.84,60.28
2016,7,5,16,30,762.0,100.0,5.1,35.0,569.0,80.55,59.58
2016,7,5,16,45,740.0,96.5,5.1,35.0,518.5,78.69,58.3
2016,7,5,17,0,718.0,93.0,5.1,35.0,468.0,76.73,56.94
2016,7,5,17,15,688.0,88.5,5.0,34.5,416.0,68.14,50.28
2016,7,5,17,30,658.0,84.0,4.9,34.0,364.0,65.3,48.26
2016,7,5,17,45,615.5,78.5,4.8,33.5,311.5,61.5,45.41
2016,7,5,18,0,573.0,73.0,4.7,33.0,259.0,57.67,42.43
2016,7,5,18,15,513.0,65.5,4.55,32.0,208.5,52.11,37.99
2016,7,5,18,30,453.0,58.0,4.4,31.0,158.0,46.53,33.32
2016,7,5,18,45,359.0,48.0,4.3,30.5,113.5,38.67,26.45
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,28.95,17.74
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,14.52,2.52
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,36.79,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,113.13,58.45
2016,7,6,6,15,165.5,42.5,4.9,25.0,67.5,222.09,172.99
2016,7,6,6,30,259.0,60.0,5.0,25.0,105.0,346.56,278.32
2016,7,6,6,45,352.0,69.5,5.15,25.5,153.0,445.13,359.84
2016,7,6,7,0,445.0,79.0,5.3,26.0,201.0,548.98,441.53
2016,7,6,7,15,497.5,87.5,5.4,26.5,252.0,627.1,500.22
2016,7,6,7,30,550.0,96.0,5.5,27.0,303.0,697.73,551.13
2016,7,6,7,45,600.0,98.5,5.6,27.5,357.0,757.99,592.75
2016,7,6,8,0,650.0,101.0,5.7,28.0,411.0,816.91,632.3
2016,7,6,8,15,677.5,106.0,5.75,28.5,462.0,854.69,655.66
2016,7,6,8,30,705.0,111.0,5.8,29.0,513.0,890.02,677.02
2016,7,6,8,45,730.5,112.5,5.9,29.5,563.0,909.64,687.45
2016,7,6,9,0,756.0,114.0,6.0,30.0,613.0,933.3,700.78
2016,7,6,9,15,772.0,117.0,6.0,30.5,658.0,945.62,705.74
2016,7,6,9,30,788.0,120.0,6.0,31.0,703.0,954.44,708.47
2016,7,6,9,45,803.0,121.0,6.05,31.5,744.0,956.38,706.96
2016,7,6,10,0,818.0,122.0,6.1,32.0,785.0,940.52,693.6
2016,7,6,10,15,827.0,124.0,6.05,32.5,820.0,930.6,684.03
2016,7,6,10,30,836.0,126.0,6.0,33.0,855.0,917.11,672.22
2016,7,6,10,45,845.0,126.0,6.0,33.5,883.5,898.22,657.23
2016,7,6,11,0,854.0,126.0,6.0,34.0,912.0,875.88,640.1
2016,7,6,11,15,859.0,127.0,5.95,34.0,933.5,847.55,620.14
2016,7,6,11,30,864.0,128.0,5.9,34.0,955.0,816.06,598.11
2016,7,6,11,45,870.0,126.5,5.9,34.5,969.5,780.34,572.21
2016,7,6,12,0,876.0,125.0,5.9,35.0,984.0,741.82,543.04
2016,7,6,12,15,877.5,125.5,5.85,35.0,990.0,699.05,511.13
2016,7,6,12,30,879.0,126.0,5.8,35.0,996.0,654.34,477.25
2016,7,6,12,45,880.5,124.5,5.8,35.5,994.5,606.88,439.89
2016,7,6,13,0,882.0,123.0,5.8,36.0,993.0,558.29,400.95
2016,7,6,13,15,880.0,122.5,5.75,36.0,983.5,507.5,360.25
2016,7,6,13,30,878.0,122.0,5.7,36.0,974.0,455.91,317.96
2016,7,6,13,45,875.0,121.0,5.7,36.5,957.0,402.97,273.29
2016,7,6,14,0,872.0,120.0,5.7,37.0,940.0,349.58,227.9
2016,7,6,14,15,866.5,119.0,5.7,37.0,915.0,295.28,182.76
2016,7,6,14,30,861.0,118.0,5.7,37.0,890.0,241.2,139.68
2016,7,6,14,45,846.5,120.5,5.7,37.0,856.5,188.07,102.52
2016,7,6,15,0,832.0,123.0,5.7,37.0,823.0,136.48,76.39
2016,7,6,15,15,821.5,121.0,5.7,36.5,785.5,98.72,72.67
2016,7,6,15,30,811.0,119.0,5.7,36.0,748.0,88.2,64.69
2016,7,6,15,45,793.5,118.0,5.7,36.0,704.0,88.63,65.2
2016,7,6,16,0,776.0,117.0,5.7,36.0,660.0,89.03,65.7
2016,7,6,16,15,758.0,113.5,5.7,35.5,612.5,87.82,65.07
2016,7,6,16,30,740.0,110.0,5.7,35.0,565.0,86.47,64.35
2016,7,6,16,45,709.5,108.5,5.75,35.0,513.5,79.33,58.83
2016,7,6,17,0,679.0,107.0,5.8,35.0,462.0,78.91,58.72
2016,7,6,17,15,646.5,101.5,5.7,34.5,410.0,75.87,56.59
2016,7,6,17,30,614.0,96.0,5.6,34.0,358.0,72.72,54.35
2016,7,6,17,45,561.5,91.0,5.55,33.5,304.5,69.52,52.03
2016,7,6,18,0,509.0,86.0,5.5,33.0,251.0,66.39,49.67
2016,7,6,18,15,444.5,77.0,5.3,32.0,201.5,57.74,42.67
2016,7,6,18,30,380.0,68.0,5.1,31.0,152.0,50.96,37.01
2016,7,6,18,45,282.0,55.5,4.95,30.5,108.0,41.5,28.78
2016,7,6,19,0,184.0,43.0,4.8,30.0,64.0,32.08,20.25
2016,7,6,19,15,92.0,21.5,4.7,29.5,32.0,16.38,3.43
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,6.69,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,12.97,1.17
2016,7,7,6,15,9.0,37.0,5.1,25.5,39.0,42.38,28.02
2016,7,7,6,30,18.0,57.0,5.2,26.0,61.0,80.44,60.0
2016,7,7,6,45,38.0,79.0,5.35,26.5,89.0,122.53,95.46
2016,7,7,7,0,58.0,101.0,5.5,27.0,117.0,164.14,129.98
2016,7,7,7,15,90.5,125.5,5.55,27.5,157.0,240.8,191.91
2016,7,7,7,30,123.0,150.0,5.6,28.0,197.0,299.27,238.06
2016,7,7,7,45,108.5,174.0,5.65,28.5,220.0,310.65,244.88
2016,7,7,8,0,94.0,198.0,5.7,29.0,243.0,297.78,233.02
2016,7,7,8,15,424.5,146.0,5.75,29.5,384.0,634.99,495.58
2016,7,7,8,30,755.0,94.0,5.8,30.0,525.0,913.68,691.96
2016,7,7,8,45,779.5,95.0,5.85,31.0,575.0,938.93,703.11
2016,7,7,9,0,804.0,96.0,5.9,32.0,625.0,960.99,713.26
2016,7,7,9,15,818.0,98.5,5.9,32.5,670.5,957.53,707.34
2016,7,7,9,30,832.0,101.0,5.9,33.0,716.0,963.87,708.39
2016,7,7,9,45,844.5,102.0,5.9,33.5,756.5,963.48,705.01
2016,7,7,10,0,857.0,103.0,5.9,34.0,797.0,959.49,699.45
2016,7,7,10,15,865.0,104.5,5.85,34.0,831.5,947.98,690.25
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,932.87,678.86
2016,7,7,10,45,879.0,107.0,5.8,34.5,894.0,911.86,662.56
2016,7,7,11,0,885.0,108.0,5.8,35.0,922.0,887.4,644.15
2016,7,7,11,15,889.0,109.0,5.75,35.0,943.0,857.85,623.55
2016,7,7,11,30,893.0,110.0,5.7,35.0,964.0,825.12,600.87
2016,7,7,11,45,886.5,117.0,5.7,35.5,975.0,786.03,572.89
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,744.4,541.87
2016,7,7,12,15,880.5,124.0,5.65,36.0,991.5,700.45,509.39
2016,7,7,12,30,881.0,124.0,5.6,36.0,997.0,654.67,474.99
2016,7,7,12,45,878.5,125.5,5.55,36.5,994.0,606.72,437.37
2016,7,7,13,0,876.0,127.0,5.5,37.0,991.0,557.89,398.4
2016,7,7,13,15,873.5,126.5,5.45,37.0,981.0,507.06,357.99
2016,7,7,13,30,871.0,126.0,5.4,37.0,971.0,455.51,316.06
2016,7,7,13,45,864.5,127.0,5.4,37.5,952.5,402.69,271.86
2016,7,7,14,0,858.0,128.0,5.4,38.0,934.0,349.77,227.25
2016,7,7,14,15,852.5,126.5,5.4,37.5,909.0,295.88,183.15
2016,7,7,14,30,847.0,125.0,5.4,37.0,884.0,242.2,140.88
2016,7,7,14,45,836.5,125.0,5.4,37.0,851.5,189.02,103.55
2016,7,7,15,0,826.0,125.0,5.4,37.0,819.0,136.97,76.89
2016,7,7,15,15,815.5,122.5,5.4,37.0,781.5,99.25,72.91
2016,7,7,15,30,805.0,120.0,5.4,37.0,744.0,88.56,64.69
2016,7,7,15,45,788.5,118.5,5.4,37.0,700.5,88.77,65.02
2016,7,7,16,0,772.0,117.0,5.4,37.0,657.0,88.91,65.31
2016,7,7,16,15,754.0,114.0,5.45,36.5,610.0,88.02,64.95
2016,7,7,16,30,736.0,111.0,5.5,36.0,563.0,87.03,64.51
2016,7,7,16,45,708.0,108.5,5.55,35.5,512.0,79.3,58.67
2016,7,7,17,0,680.0,106.0,5.6,35.0,461.0,78.3,58.22
2016,7,7,17,15,648.0,100.5,5.55,34.5,409.0,75.24,56.08
2016,7,7,17,30,616.0,95.0,5.5,34.0,357.0,72.07,53.82
2016,7,7,17,45,572.0,88.5,5.45,33.5,305.0,67.91,50.7
2016,7,7,18,0,528.0,82.0,5.4,33.0,253.0,63.68,47.42
2016,7,7,18,15,464.5,73.5,5.25,32.5,203.0,57.66,42.51
2016,7,7,18,30,401.0,65.0,5.1,32.0,153.0,49.11,35.31
2016,7,7,18,45,310.5,52.5,5.0,31.5,109.5,39.62,27.09
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,30.14,18.57
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,15.19,2.58
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,36.5,12.5,3.85,24.5,14.5,37.14,0.0
2016,7,8,6,0,73.0,25.0,4.0,25.0,29.0,113.93,52.13
2016,7,8,6,15,171.0,42.5,4.15,25.5,67.0,246.77,190.5
2016,7,8,6,30,269.0,60.0,4.3,26.0,105.0,355.62,283.44
2016,7,8,6,45,360.5,69.5,4.5,26.5,153.5,453.03,363.34
2016,7,8,7,0,452.0,79.0,4.7,27.0,202.0,555.68,443.38
2016,7,8,7,15,237.5,107.0,4.75,27.5,173.0,373.97,299.98
2016,7,8,7,30,23.0,135.0,4.8,28.0,144.0,144.09,111.34
2016,7,8,7,45,14.0,143.5,4.85,28.5,149.0,139.24,106.74
2016,7,8,8,0,5.0,152.0,4.9,29.0,154.0,135.01,102.36
2016,7,8,8,15,360.0,131.0,4.9,29.5,335.5,551.02,431.3
2016,7,8,8,30,715.0,110.0,4.9,30.0,517.0,899.33,677.47
2016,7,8,8,45,743.5,110.5,4.95,30.5,567.5,921.03,686.88
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,946.64,700.9
2016,7,8,9,15,787.0,113.5,5.0,31.5,663.5,957.4,704.55
2016,7,8,9,30,802.0,116.0,5.0,32.0,709.0,964.62,706.06
2016,7,8,9,45,544.5,245.0,5.0,32.5,658.0,829.13,609.88
2016,7,8,10,0,287.0,374.0,5.0,33.0,607.0,670.03,491.47
2016,7,8,10,15,571.0,246.0,4.95,33.5,734.5,829.7,606.61
2016,7,8,10,30,855.0,118.0,4.9,34.0,862.0,928.06,670.89
2016,7,8,10,45,864.5,117.0,4.9,34.5,891.0,908.46,655.07
2016,7,8,11,0,874.0,116.0,4.9,35.0,920.0,885.37,637.83
2016,7,8,11,15,878.5,117.0,4.85,35.0,941.0,856.33,617.81
2016,7,8,11,30,883.0,118.0,4.8,35.0,962.0,824.09,595.74
2016,7,8,11,45,884.5,119.5,4.8,35.5,975.5,786.86,569.4
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,746.93,540.04
2016,7,8,12,15,887.0,121.5,4.8,36.0,995.0,703.5,508.48
2016,7,8,12,30,888.0,122.0,4.8,36.0,1001.0,658.14,474.89
2016,7,8,12,45,889.0,121.0,4.8,36.5,999.5,610.32,437.87
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,561.33,399.21
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.0,510.08,358.83
2016,7,8,13,30,886.0,119.0,4.8,37.0,978.0,458.02,316.78
2016,7,8,13,45,882.0,118.5,4.8,37.0,960.0,404.5,272.73
2016,7,8,14,0,878.0,118.0,4.8,37.0,942.0,350.62,227.81
2016,7,8,14,15,872.5,117.0,4.8,37.0,917.5,295.92,182.56
2016,7,8,14,30,867.0,116.0,4.8,37.0,893.0,241.41,139.31
2016,7,8,14,45,854.0,117.5,4.8,37.0,860.0,187.56,101.7
2016,7,8,15,0,841.0,119.0,4.8,37.0,827.0,135.1,75.1
2016,7,8,15,15,831.0,117.0,4.8,37.0,789.5,97.1,71.2
2016,7,8,15,30,821.0,115.0,4.8,37.0,752.0,96.71,71.07
2016,7,8,15,45,805.0,113.5,4.8,37.0,708.0,86.41,63.13
2016,7,8,16,0,789.0,112.0,4.8,37.0,664.0,86.41,63.31
2016,7,8,16,15,771.5,109.0,4.8,36.5,617.0,85.38,62.83
2016,7,8,16,30,754.0,106.0,4.8,36.0,570.0,84.24,62.26
2016,7,8,16,45,726.5,103.5,4.8,36.0,518.5,83.09,61.56
2016,7,8,17,0,699.0,101.0,4.8,36.0,467.0,75.54,55.72
2016,7,8,17,15,667.5,96.0,4.7,35.5,414.5,72.66,53.73
2016,7,8,17,30,636.0,91.0,4.6,35.0,362.0,69.69,51.63
2016,7,8,17,45,588.5,86.0,4.5,34.5,309.0,66.4,49.22
2016,7,8,18,0,541.0,81.0,4.4,34.0,256.0,63.13,46.75
2016,7,8,18,15,478.0,72.5,4.15,33.0,205.5,57.06,41.91
2016,7,8,18,30,415.0,64.0,3.9,32.0,155.0,50.94,36.82
2016,7,8,18,45,319.0,52.0,3.7,31.0,110.5,39.33,26.91
2016,7,8,19,0,223.0,40.0,3.5,30.0,66.0,30.15,18.67
2016,7,8,19,15,111.5,20.0,3.55,29.5,33.0,15.19,2.43
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.0,10.5,3.45,23.5,11.0,13.5,0.0
2016,7,9,6,0,14.0,21.0,3.6,24.0,22.0,34.54,10.62
2016,7,9,6,15,63.5,41.5,3.75,24.5,51.0,120.99,91.24
2016,7,9,6,30,113.0,62.0,3.9,25.0,80.0,188.74,149.88
2016,7,9,6,45,154.0,82.0,4.05,25.5,117.5,267.74,215.37
2016,7,9,7,0,195.0,102.0,4.2,26.0,155.0,330.75,266.68
2016,7,9,7,15,224.0,121.0,4.2,26.5,194.5,382.02,306.71
2016,7,9,7,30,253.0,140.0,4.2,27.0,234.0,433.55,345.57
2016,7,9,7,45,353.0,146.0,4.2,28.0,300.0,562.68,442.05
2016,7,9,8,0,453.0,152.0,4.2,29.0,366.0,671.09,519.29
2016,7,9,8,15,588.5,130.0,4.2,29.5,442.5,794.57,604.13
2016,7,9,8,30,724.0,108.0,4.2,30.0,519.0,906.12,676.95
2016,7,9,8,45,412.5,201.5,4.2,30.5,440.5,683.83,516.05
2016,7,9,9,0,101.0,295.0,4.2,31.0,362.0,390.84,294.62
2016,7,9,9,15,161.0,319.0,4.15,31.5,434.0,495.11,371.32
2016,7,9,9,30,221.0,343.0,4.1,32.0,506.0,572.65,425.69
2016,7,9,9,45,134.5,345.5,4.1,32.5,446.5,478.62,354.28
2016,7,9,10,0,48.0,348.0,4.1,33.0,387.0,364.35,268.33
2016,7,9,10,15,122.0,388.0,4.05,33.0,493.0,489.75,359.81
2016,7,9,10,30,196.0,428.0,4.0,33.0,599.0,586.9,428.17
2016,7,9,10,45,215.5,441.0,4.0,33.5,634.5,602.58,437.24
2016,7,9,11,0,235.0,454.0,4.0,34.0,670.0,615.74,444.84
2016,7,9,11,15,137.0,431.0,3.95,34.5,558.0,495.21,357.94
2016,7,9,11,30,39.0,408.0,3.9,35.0,446.0,369.91,266.84
2016,7,9,11,45,101.0,454.5,3.85,35.5,553.5,448.39,322.73
2016,7,9,12,0,163.0,501.0,3.8,36.0,661.0,524.89,374.9
2016,7,9,12,15,253.5,481.0,3.75,36.0,731.5,554.3,395.37
2016,7,9,12,30,344.0,461.0,3.7,36.0,802.0,571.12,406.6
2016,7,9,12,45,371.0,448.0,3.65,36.0,815.0,547.43,389.06
2016,7,9,13,0,398.0,435.0,3.6,36.0,828.0,521.62,369.66
2016,7,9,13,15,374.5,440.5,3.55,36.0,807.0,480.91,339.51
2016,7,9,13,30,351.0,446.0,3.5,36.0,786.0,442.38,310.71
2016,7,9,13,45,579.0,302.5,3.5,36.0,851.5,396.48,272.35
2016,7,9,14,0,807.0,159.0,3.5,36.0,917.0,348.08,227.92
2016,7,9,14,15,800.0,157.5,3.45,36.0,892.0,294.54,184.14
2016,7,9,14,30,793.0,156.0,3.4,36.0,867.0,241.6,142.5
2016,7,9,14,45,791.5,149.5,3.35,36.0,837.0,187.44,104.18
2016,7,9,15,0,790.0,143.0,3.3,36.0,807.0,133.71,75.54
2016,7,9,15,15,778.5,140.5,3.2,35.5,769.5,97.0,71.5
2016,7,9,15,30,767.0,138.0,3.1,35.0,732.0,97.4,72.17
2016,7,9,15,45,749.0,136.5,3.05,35.0,689.0,98.08,72.87
2016,7,9,16,0,731.0,135.0,3.0,35.0,646.0,98.7,73.57
2016,7,9,16,15,711.5,131.0,3.0,35.0,599.0,89.79,66.68
2016,7,9,16,30,692.0,127.0,3.0,35.0,552.0,88.67,66.02
2016,7,9,16,45,373.0,169.0,3.0,35.0,395.5,108.4,82.06
2016,7,9,17,0,54.0,211.0,3.0,35.0,239.0,141.91,109.1
2016,7,9,17,15,50.0,188.0,2.85,34.5,211.5,127.89,98.45
2016,7,9,17,30,46.0,165.0,2.7,34.0,184.0,113.56,87.45
2016,7,9,17,45,253.0,130.0,2.55,33.5,214.0,90.49,69.13
2016,7,9,18,0,460.0,95.0,2.4,33.0,244.0,69.7,52.34
2016,7,9,18,15,396.0,84.0,2.35,32.0,195.0,61.84,46.06
2016,7,9,18,30,332.0,73.0,2.3,31.0,146.0,53.91,39.45
2016,7,9,18,45,242.0,58.0,2.25,30.5,103.5,42.94,29.96
2016,7,9,19,0,152.0,43.0,2.2,30.0,61.0,31.87,20.04
2016,7,9,19,15,76.0,21.5,2.5,29.5,30.5,16.31,2.8
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,24.0,11.0,16.11,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,40.47,11.8
2016,7,10,6,15,91.5,43.5,2.75,24.5,57.5,149.9,114.13
2016,7,10,6,30,162.0,66.0,3.0,25.0,93.0,256.65,204.1
2016,7,10,6,45,231.0,83.5,3.3,25.5,137.0,339.45,273.11
2016,7,10,7,0,300.0,101.0,3.6,26.0,181.0,426.21,342.91
2016,7,10,7,15,155.5,114.0,3.7,26.5,156.5,286.12,229.58
2016,7,10,7,30,11.0,127.0,3.8,27.0,132.0,123.44,94.72
2016,7,10,7,45,40.0,159.5,3.9,27.5,178.0,202.66,158.39
2016,7,10,8,0,69.0,192.0,4.0,28.0,224.0,265.74,207.53
2016,7,10,8,15,39.0,187.0,4.0,28.5,206.0,222.13,171.35
2016,7,10,8,30,9.0,182.0,4.0,29.0,188.0,162.88,123.3
2016,7,10,8,45,29.0,227.0,4.0,29.5,246.0,246.7,187.84
2016,7,10,9,0,49.0,272.0,4.0,30.0,304.0,311.65,236.24
2016,7,10,9,15,186.5,296.5,3.95,30.0,432.0,496.11,375.51
2016,7,10,9,30,324.0,321.0,3.9,30.0,560.0,677.17,505.09
2016,7,10,9,45,249.0,356.0,3.9,30.5,546.0,627.56,464.8
2016,7,10,10,0,174.0,391.0,3.9,31.0,532.0,554.72,409.77
2016,7,10,10,15,241.0,398.0,3.9,31.5,602.0,635.51,466.22
2016,7,10,10,30,308.0,405.0,3.9,32.0,672.0,689.65,502.61
2016,7,10,10,45,313.0,418.5,3.9,32.5,698.0,688.47,499.48
2016,7,10,11,0,318.0,432.0,3.9,33.0,724.0,684.96,495.11
2016,7,10,11,15,547.0,307.0,3.9,33.0,824.0,761.49,551.59
2016,7,10,11,30,776.0,182.0,3.9,33.0,924.0,803.99,583.59
2016,7,10,11,45,459.5,340.5,3.9,33.5,782.0,658.58,476.35
2016,7,10,12,0,143.0,499.0,3.9,34.0,640.0,508.96,365.96
2016,7,10,12,15,242.5,480.5,3.9,34.0,720.5,546.66,393.6
2016,7,10,12,30,342.0,462.0,3.9,34.0,801.0,570.81,410.18
2016,7,10,12,45,576.0,315.0,3.95,34.5,884.0,567.54,407.93
2016,7,10,13,0,810.0,168.0,4.0,35.0,967.0,553.82,395.79
2016,7,10,13,15,808.0,167.5,4.05,35.0,957.5,503.75,356.53
2016,7,10,13,30,806.0,167.0,4.1,35.0,948.0,453.13,315.95
2016,7,10,13,45,801.5,166.0,4.15,35.0,930.5,400.84,273.26
2016,7,10,14,0,797.0,165.0,4.2,35.0,913.0,348.52,229.94
2016,7,10,14,15,790.5,163.5,4.2,35.0,889.0,295.56,186.34
2016,7,10,14,30,784.0,162.0,4.2,35.0,865.0,243.15,144.84
2016,7,10,14,45,772.5,161.5,4.2,35.0,833.0,191.37,108.43
2016,7,10,15,0,761.0,161.0,4.2,35.0,801.0,141.11,82.27
2016,7,10,15,15,749.0,158.0,4.2,35.0,764.0,105.57,78.46
2016,7,10,15,30,737.0,155.0,4.2,35.0,727.0,106.14,79.12
2016,7,10,15,45,713.5,155.5,4.25,35.0,683.0,99.29,73.89
2016,7,10,16,0,690.0,156.0,4.3,35.0,639.0,101.32,75.71
2016,7,10,16,15,669.0,151.5,4.3,34.5,592.0,100.57,75.5
2016,7,10,16,30,648.0,147.0,4.3,34.0,545.0,99.69,75.21
2016,7,10,16,45,605.5,147.0,4.3,34.0,493.0,101.07,76.58
2016,7,10,17,0,563.0,147.0,4.3,34.0,441.0,102.68,78.17
2016,7,10,17,15,526.0,139.0,4.1,33.5,389.5,96.8,73.85
2016,7,10,17,30,489.0,131.0,3.9,33.0,338.0,92.03,70.39
2016,7,10,17,45,419.5,125.0,3.75,32.5,285.0,87.86,67.34
2016,7,10,18,0,350.0,119.0,3.6,32.0,232.0,83.75,64.23
2016,7,10,18,15,285.5,104.0,3.4,31.0,184.5,74.27,56.61
2016,7,10,18,30,221.0,89.0,3.2,30.0,137.0,63.51,47.62
2016,7,10,18,45,137.0,67.5,3.0,29.5,94.5,48.47,34.66
2016,7,10,19,0,53.0,46.0,2.8,29.0,52.0,33.33,21.28
2016,7,10,19,15,26.5,23.0,2.9,28.5,26.0,17.32,3.06
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.5,10.0,4.5,24.5,10.0,11.98,0.0
2016,7,11,6,0,11.0,20.0,4.6,25.0,20.0,30.74,5.96
2016,7,11,6,15,72.5,44.5,4.75,25.0,55.5,137.78,103.86
2016,7,11,6,30,134.0,69.0,4.9,25.0,91.0,223.0,177.52
2016,7,11,6,45,222.0,85.0,5.1,25.5,137.0,334.48,270.38
2016,7,11,7,0,310.0,101.0,5.3,26.0,183.0,435.76,352.82
2016,7,11,7,15,367.5,113.5,5.45,26.5,233.0,530.0,425.78
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,605.46,482.47
2016,7,11,7,45,488.5,129.0,5.75,28.0,337.5,675.4,531.79
2016,7,11,8,0,552.0,132.0,5.9,29.0,392.0,756.2,587.32
2016,7,11,8,15,584.5,139.0,6.0,29.5,443.5,801.0,616.37
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,843.39,643.37
2016,7,11,8,45,462.5,212.0,6.2,30.5,487.5,747.17,569.46
2016,7,11,9,0,308.0,278.0,6.3,31.0,480.0,632.71,480.57
2016,7,11,9,15,515.5,217.0,6.35,31.5,584.0,793.74,598.88
2016,7,11,9,30,723.0,156.0,6.4,32.0,688.0,938.19,697.5
2016,7,11,9,45,741.5,157.5,6.5,32.5,730.0,935.32,692.32
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,938.11,691.86
2016,7,11,10,15,771.5,161.5,6.6,33.5,808.0,931.25,684.51
2016,7,11,10,30,783.0,164.0,6.6,34.0,844.0,920.67,674.86
2016,7,11,10,45,792.5,165.5,6.65,34.5,873.0,903.58,661.21
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,882.87,645.3
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.0,855.6,625.99
2016,7,11,11,30,814.0,170.0,6.6,35.0,946.0,825.04,604.4
2016,7,11,11,45,805.0,180.0,6.6,35.5,957.0,786.6,575.02
2016,7,11,12,0,796.0,190.0,6.6,36.0,968.0,745.71,543.78
2016,7,11,12,15,797.5,190.5,6.55,36.0,974.5,703.02,512.15
2016,7,11,12,30,799.0,191.0,6.5,36.0,981.0,658.43,478.63
2016,7,11,12,45,797.0,192.0,6.45,36.5,979.0,610.74,441.29
2016,7,11,13,0,795.0,193.0,6.4,37.0,977.0,562.36,402.82
2016,7,11,13,15,792.5,192.5,6.3,37.0,967.5,512.26,363.11
2016,7,11,13,30,790.0,192.0,6.2,37.0,958.0,461.78,322.23
2016,7,11,13,45,784.5,191.5,6.15,37.0,940.0,409.86,279.64
2016,7,11,14,0,779.0,191.0,6.1,37.0,922.0,358.1,236.7
2016,7,11,14,15,772.0,189.0,6.05,37.0,897.0,305.42,193.44
2016,7,11,14,30,765.0,187.0,6.0,37.0,872.0,253.44,152.44
2016,7,11,14,45,760.5,181.5,5.95,37.0,841.5,200.72,115.2
2016,7,11,15,0,756.0,176.0,5.9,37.0,811.0,148.79,87.66
2016,7,11,15,15,743.5,173.0,5.85,36.5,773.5,104.08,76.89
2016,7,11,15,30,731.0,170.0,5.8,36.0,736.0,104.96,77.94
2016,7,11,15,45,713.5,166.5,5.8,36.0,692.5,105.29,78.39
2016,7,11,16,0,696.0,163.0,5.8,36.0,649.0,105.5,78.77
2016,7,11,16,15,674.0,158.0,5.75,35.5,601.5,104.59,78.45
2016,7,11,16,30,652.0,153.0,5.7,35.0,554.0,103.53,78.02
2016,7,11,16,45,621.5,148.0,5.7,35.0,503.0,102.12,77.17
2016,7,11,17,0,591.0,143.0,5.7,35.0,452.0,100.64,76.27
2016,7,11,17,15,553.5,135.5,5.6,34.5,399.5,95.24,72.35
2016,7,11,17,30,516.0,128.0,5.5,34.0,347.0,90.67,69.04
2016,7,11,17,45,461.5,119.5,5.45,33.5,294.5,85.06,64.81
2016,7,11,18,0,407.0,111.0,5.4,33.0,242.0,79.37,60.4
2016,7,11,18,15,339.0,97.5,5.3,32.0,192.5,70.15,52.99
2016,7,11,18,30,271.0,84.0,5.2,31.0,143.0,60.88,45.25
2016,7,11,18,45,182.5,65.5,5.1,30.5,100.5,47.52,33.71
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,34.1,21.76
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,17.68,2.85
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.0,4.9,23.5,12.5,24.72,0.0
2016,7,12,6,0,43.0,22.0,5.0,24.0,25.0,71.09,17.54
