Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,15,135.5,41.5,5.15,24.5,61.5,199.38,152.94
2016,7,12,6,30,228.0,61.0,5.3,25.0,98.0,322.92,258.39
2016,7,12,6,45,326.5,71.5,5.45,25.5,146.5,426.49,345.09
2016,7,12,7,0,425.0,82.0,5.6,26.0,195.0,535.84,431.89
2016,7,12,7,15,272.0,114.5,5.6,26.5,193.0,418.69,337.9
2016,7,12,7,30,119.0,147.0,5.6,27.0,191.0,292.7,233.49
2016,7,12,7,45,187.0,167.5,5.7,27.5,249.0,380.67,303.33
2016,7,12,8,0,255.0,188.0,5.8,28.0,307.0,493.56,389.25
2016,7,12,8,15,480.0,150.5,5.85,28.5,409.0,697.69,544.2
2016,7,12,8,30,705.0,113.0,5.9,29.0,511.0,893.87,681.37
2016,7,12,8,45,732.5,114.5,5.95,30.0,561.5,915.29,690.54
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,941.2,703.6
2016,7,12,9,15,776.0,119.0,6.0,31.5,657.5,953.66,708.55
2016,7,12,9,30,792.0,122.0,6.0,32.0,703.0,962.56,711.25
2016,7,12,9,45,806.5,123.0,6.0,32.5,744.5,964.05,709.11
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,947.51,695.05
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,937.54,685.46
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,923.99,673.63
2016,7,12,10,45,847.5,128.0,5.9,34.5,884.0,904.54,658.33
2016,7,12,11,0,856.0,128.0,5.9,35.0,913.0,881.63,640.9
2016,7,12,11,15,860.5,129.0,5.85,35.0,934.5,852.74,620.69
2016,7,12,11,30,865.0,130.0,5.8,35.0,956.0,820.7,598.41
2016,7,12,11,45,874.5,126.0,5.8,35.5,971.5,785.6,573.08
2016,7,12,12,0,884.0,122.0,5.8,36.0,987.0,747.53,544.55
2016,7,12,12,15,885.0,122.0,5.75,36.0,992.5,703.75,512.13
2016,7,12,12,30,886.0,122.0,5.7,36.0,998.0,658.04,477.74
2016,7,12,12,45,888.5,120.0,5.7,36.5,997.0,610.4,440.45
2016,7,12,13,0,891.0,118.0,5.7,37.0,996.0,561.46,401.43
2016,7,12,13,15,888.5,117.5,5.65,37.0,985.5,509.75,360.25
2016,7,12,13,30,886.0,117.0,5.6,37.0,975.0,457.27,317.49
2016,7,12,13,45,883.5,115.0,5.6,37.0,957.5,403.26,272.76
2016,7,12,14,0,881.0,113.0,5.6,37.0,940.0,348.75,227.05
2016,7,12,14,15,495.5,276.0,5.55,37.0,739.0,285.3,188.15
2016,7,12,14,30,110.0,439.0,5.5,37.0,538.0,300.65,212.21
2016,7,12,14,45,483.5,273.0,5.5,37.0,682.5,209.39,132.04
2016,7,12,15,0,857.0,107.0,5.5,37.0,827.0,129.41,70.84
2016,7,12,15,15,847.0,105.0,5.5,37.0,789.0,91.65,66.96
2016,7,12,15,30,837.0,103.0,5.5,37.0,751.0,91.01,66.63
2016,7,12,15,45,820.0,102.5,5.5,37.0,707.0,90.79,66.62
2016,7,12,16,0,803.0,102.0,5.5,37.0,663.0,80.89,58.96
2016,7,12,16,15,786.0,99.0,5.5,36.5,615.5,79.61,58.26
2016,7,12,16,30,769.0,96.0,5.5,36.0,568.0,78.2,57.45
2016,7,12,16,45,739.5,95.0,5.55,35.5,516.0,77.72,57.41
2016,7,12,17,0,710.0,94.0,5.6,35.0,464.0,77.3,57.42
2016,7,12,17,15,679.0,89.5,5.55,34.5,411.5,68.65,50.72
2016,7,12,17,30,648.0,85.0,5.5,34.0,359.0,65.84,48.73
2016,7,12,17,45,598.5,80.5,5.5,33.5,306.0,62.69,46.4
2016,7,12,18,0,549.0,76.0,5.5,33.0,253.0,59.59,44.04
2016,7,12,18,15,487.0,68.0,5.4,32.5,202.5,53.77,39.28
2016,7,12,18,30,425.0,60.0,5.3,32.0,152.0,47.91,34.3
2016,7,12,18,45,330.0,48.5,5.25,31.5,108.0,36.95,24.86
2016,7,12,19,0,235.0,37.0,5.2,31.0,64.0,28.07,16.81
2016,7,12,19,15,117.5,18.5,5.15,30.5,32.0,14.1,0.77
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,44.0,10.5,4.05,24.5,13.0,41.13,0.0
2016,7,13,6,0,88.0,21.0,4.2,25.0,26.0,115.59,24.37
2016,7,13,6,15,198.5,36.5,4.35,25.5,63.5,260.66,199.46
2016,7,13,6,30,309.0,52.0,4.5,26.0,101.0,378.52,301.27
2016,7,13,6,45,411.0,58.5,4.65,26.5,151.0,489.64,391.36
2016,7,13,7,0,513.0,65.0,4.8,27.0,201.0,602.57,478.89
2016,7,13,7,15,565.0,71.5,4.9,27.5,253.0,671.27,529.54
2016,7,13,7,30,617.0,78.0,5.0,28.0,305.0,740.08,578.2
2016,7,13,7,45,668.0,79.0,5.15,29.0,360.5,799.78,617.53
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,853.33,651.27
2016,7,13,8,15,744.0,83.5,5.4,30.5,468.0,888.17,672.2
2016,7,13,8,30,769.0,87.0,5.5,31.0,520.0,920.33,691.07
2016,7,13,8,45,792.5,88.0,5.6,31.5,570.5,944.77,704.49
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,953.18,707.05
2016,7,13,9,15,830.0,91.5,5.7,32.5,666.5,963.3,710.38
2016,7,13,9,30,844.0,94.0,5.7,33.0,712.0,969.9,711.46
2016,7,13,9,45,855.0,95.5,5.75,33.5,753.0,968.74,707.83
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,963.93,702.0
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,952.51,691.98
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,937.45,679.75
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.0,916.45,663.74
2016,7,13,11,0,893.0,103.0,6.0,36.0,920.0,891.96,645.57
2016,7,13,11,15,897.0,103.5,6.0,36.0,941.5,861.86,624.87
2016,7,13,11,30,901.0,104.0,6.0,36.0,963.0,828.59,602.06
2016,7,13,11,45,881.0,120.5,6.0,36.5,970.5,786.57,572.09
2016,7,13,12,0,861.0,137.0,6.0,37.0,978.0,742.08,538.85
2016,7,13,12,15,862.0,137.5,6.0,37.0,984.0,699.12,507.27
2016,7,13,12,30,863.0,138.0,6.0,37.0,990.0,654.3,473.72
2016,7,13,12,45,861.5,138.0,6.05,37.5,988.0,606.25,436.35
2016,7,13,13,0,860.0,138.0,6.1,38.0,986.0,557.32,397.57
2016,7,13,13,15,858.0,137.5,6.1,38.0,976.0,507.06,357.67
2016,7,13,13,30,856.0,137.0,6.1,38.0,966.0,456.08,316.23
2016,7,13,13,45,851.0,137.0,6.1,38.0,948.0,403.6,272.88
2016,7,13,14,0,846.0,137.0,6.1,38.0,930.0,350.91,228.87
2016,7,13,14,15,840.5,135.5,6.05,38.0,905.5,297.28,184.46
2016,7,13,14,30,835.0,134.0,6.0,38.0,881.0,243.88,142.13
2016,7,13,14,45,816.5,138.5,6.0,38.0,847.0,183.99,100.35
2016,7,13,15,0,798.0,143.0,6.0,38.0,813.0,133.31,75.02
2016,7,13,15,15,786.5,140.5,5.95,37.5,775.5,97.36,71.31
2016,7,13,15,30,775.0,138.0,5.9,37.0,738.0,97.75,71.95
2016,7,13,15,45,755.5,137.5,5.9,37.0,694.0,98.95,73.07
2016,7,13,16,0,736.0,137.0,5.9,37.0,650.0,100.17,74.23
2016,7,13,16,15,716.5,133.0,5.85,36.5,603.0,91.15,67.45
2016,7,13,16,30,697.0,129.0,5.8,36.0,556.0,90.08,66.97
2016,7,13,16,45,663.5,126.5,5.75,36.0,504.5,89.49,66.74
2016,7,13,17,0,630.0,124.0,5.7,36.0,453.0,88.94,66.55
2016,7,13,17,15,595.0,118.0,5.6,35.5,401.0,86.03,64.6
2016,7,13,17,30,560.0,112.0,5.5,35.0,349.0,83.04,62.54
2016,7,13,17,45,504.5,105.5,5.4,34.5,296.0,76.85,57.81
2016,7,13,18,0,449.0,99.0,5.3,34.0,243.0,72.17,54.21
2016,7,13,18,15,382.0,87.5,5.0,33.0,193.5,64.02,47.68
2016,7,13,18,30,315.0,76.0,4.7,32.0,144.0,55.8,40.82
2016,7,13,18,45,222.0,60.0,4.45,31.5,101.5,44.19,30.8
2016,7,13,19,0,129.0,44.0,4.2,31.0,59.0,32.34,20.19
2016,7,13,19,15,64.5,22.0,4.05,30.5,29.5,16.58,1.44
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,61.5,10.0,3.6,23.5,13.5,53.79,0.0
2016,7,14,6,0,123.0,20.0,3.8,24.0,27.0,154.97,22.88
2016,7,14,6,15,246.0,33.0,3.95,24.5,66.0,293.26,225.03
2016,7,14,6,30,369.0,46.0,4.1,25.0,105.0,425.64,338.29
2016,7,14,6,45,451.5,54.5,4.25,26.0,154.0,520.95,415.07
2016,7,14,7,0,534.0,63.0,4.4,27.0,203.0,619.33,490.08
2016,7,14,7,15,586.0,69.0,4.5,27.5,256.0,687.81,540.09
2016,7,14,7,30,638.0,75.0,4.6,28.0,309.0,756.37,588.1
2016,7,14,7,45,674.5,80.0,4.75,28.5,363.0,807.78,622.39
2016,7,14,8,0,711.0,85.0,4.9,29.0,417.0,851.8,650.62
2016,7,14,8,15,737.0,89.0,4.9,29.5,469.5,888.27,672.09
2016,7,14,8,30,763.0,93.0,4.9,30.0,522.0,922.02,691.33
2016,7,14,8,45,781.0,96.5,4.95,31.0,571.5,943.97,701.21
2016,7,14,9,0,799.0,100.0,5.0,32.0,621.0,962.64,708.89
2016,7,14,9,15,813.5,103.0,4.95,32.5,667.0,973.66,712.26
2016,7,14,9,30,828.0,106.0,4.9,33.0,713.0,967.47,704.42
2016,7,14,9,45,837.0,109.0,4.85,33.5,753.0,965.75,699.87
2016,7,14,10,0,846.0,112.0,4.8,34.0,793.0,960.4,693.09
2016,7,14,10,15,854.5,114.0,4.75,34.5,828.0,949.86,683.16
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,935.67,671.28
2016,7,14,10,45,867.0,118.5,4.7,35.5,891.0,914.17,655.02
2016,7,14,11,0,871.0,121.0,4.7,36.0,919.0,889.24,636.72
2016,7,14,11,15,875.5,122.0,4.7,36.0,940.0,860.08,617.05
2016,7,14,11,30,880.0,123.0,4.7,36.0,961.0,827.72,595.3
2016,7,14,11,45,880.5,124.5,4.7,36.5,974.0,789.57,568.5
2016,7,14,12,0,881.0,126.0,4.7,37.0,987.0,748.81,538.68
2016,7,14,12,15,882.0,126.5,4.7,37.0,993.0,705.33,507.26
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,659.9,473.82
2016,7,14,12,45,880.0,128.0,4.75,37.5,996.0,610.9,436.29
2016,7,14,13,0,877.0,129.0,4.8,38.0,993.0,561.02,397.37
2016,7,14,13,15,874.5,128.5,4.85,38.0,982.5,509.73,357.29
2016,7,14,13,30,872.0,128.0,4.9,38.0,972.0,457.71,315.57
2016,7,14,13,45,866.0,128.5,4.95,38.0,954.0,404.33,271.94
2016,7,14,14,0,860.0,129.0,5.0,38.0,936.0,350.82,227.6
2016,7,14,14,15,854.5,127.5,5.05,38.0,911.0,296.41,182.84
2016,7,14,14,30,849.0,126.0,5.1,38.0,886.0,242.23,140.09
2016,7,14,14,45,838.5,126.0,5.15,38.0,853.5,188.53,102.78
2016,7,14,15,0,828.0,126.0,5.2,38.0,821.0,135.97,76.39
2016,7,14,15,15,817.5,124.0,5.25,37.5,783.5,100.11,73.43
2016,7,14,15,30,807.0,122.0,5.3,37.0,746.0,89.84,65.69
2016,7,14,15,45,792.0,120.0,5.35,37.0,702.5,89.84,65.87
2016,7,14,16,0,777.0,118.0,5.4,37.0,659.0,89.76,65.99
2016,7,14,16,15,759.0,114.5,5.35,36.5,612.0,88.57,65.39
2016,7,14,16,30,741.0,111.0,5.3,36.0,565.0,87.24,64.69
2016,7,14,16,45,714.5,108.0,5.25,35.5,513.5,79.23,58.62
2016,7,14,17,0,688.0,105.0,5.2,35.0,462.0,77.92,57.92
2016,7,14,17,15,655.5,99.5,5.05,34.5,409.5,74.81,55.73
2016,7,14,17,30,623.0,94.0,4.9,34.0,357.0,71.59,53.44
2016,7,14,17,45,574.0,88.5,4.8,33.5,304.0,68.03,50.8
2016,7,14,18,0,525.0,83.0,4.7,33.0,251.0,64.49,48.09
2016,7,14,18,15,460.0,74.0,4.45,32.5,200.5,58.11,42.87
2016,7,14,18,30,395.0,65.0,4.2,32.0,150.0,49.04,35.22
2016,7,14,18,45,294.0,52.5,4.0,31.5,106.0,39.49,26.92
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,29.99,18.28
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,15.14,0.34
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,8.26,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,21.7,0.0
2016,7,15,6,15,106.5,40.5,3.85,25.0,57.5,175.79,132.27
2016,7,15,6,30,213.0,60.0,3.9,25.0,94.0,291.67,232.59
2016,7,15,6,45,312.0,71.5,4.0,25.5,142.5,414.27,333.21
2016,7,15,7,0,411.0,83.0,4.1,26.0,191.0,524.99,420.32
2016,7,15,7,15,469.5,92.5,4.15,26.5,243.0,598.93,475.59
2016,7,15,7,30,528.0,102.0,4.2,27.0,295.0,683.8,536.62
2016,7,15,7,45,355.0,147.5,4.3,28.0,286.5,543.05,427.29
2016,7,15,8,0,182.0,193.0,4.4,29.0,278.0,404.29,315.8
2016,7,15,8,15,434.5,158.0,4.4,29.5,393.0,661.45,510.64
2016,7,15,8,30,687.0,123.0,4.4,30.0,508.0,888.72,667.21
2016,7,15,8,45,705.5,129.0,4.45,31.0,557.0,913.35,677.77
2016,7,15,9,0,724.0,135.0,4.5,32.0,606.0,934.84,687.42
2016,7,15,9,15,741.5,139.0,4.45,32.5,652.0,949.57,693.48
2016,7,15,9,30,759.0,143.0,4.4,33.0,698.0,952.89,692.13
2016,7,15,9,45,766.0,149.5,4.35,33.5,737.0,952.84,688.81
2016,7,15,10,0,773.0,156.0,4.3,34.0,776.0,949.11,683.29
2016,7,15,10,15,782.5,158.0,4.15,34.5,811.0,939.65,673.76
2016,7,15,10,30,792.0,160.0,4.0,35.0,846.0,926.54,662.08
2016,7,15,10,45,791.5,167.0,3.85,35.5,872.0,905.32,645.37
2016,7,15,11,0,791.0,174.0,3.7,36.0,898.0,880.72,626.72
2016,7,15,11,15,796.0,175.5,3.55,36.5,919.0,852.75,606.07
2016,7,15,11,30,801.0,177.0,3.4,37.0,940.0,821.55,583.16
2016,7,15,11,45,792.0,186.0,3.3,37.5,950.0,782.46,554.43
2016,7,15,12,0,783.0,195.0,3.2,38.0,960.0,741.06,524.03
2016,7,15,12,15,784.5,195.5,3.2,38.0,966.0,698.73,494.36
2016,7,15,12,30,786.0,196.0,3.2,38.0,972.0,654.51,462.78
2016,7,15,12,45,781.5,198.0,3.2,38.5,968.5,606.38,426.88
2016,7,15,13,0,777.0,200.0,3.2,39.0,965.0,557.77,389.91
2016,7,15,13,15,774.5,199.5,3.3,39.0,955.0,508.26,352.46
2016,7,15,13,30,772.0,199.0,3.4,39.0,945.0,458.4,313.68
2016,7,15,13,45,765.0,198.5,3.5,39.0,927.0,406.62,272.66
2016,7,15,14,0,758.0,198.0,3.6,39.0,909.0,355.2,231.29
2016,7,15,14,15,751.0,196.0,3.7,39.0,884.0,303.45,189.83
2016,7,15,14,30,744.0,194.0,3.8,39.0,859.0,245.75,145.66
2016,7,15,14,45,727.0,195.5,3.95,39.0,826.0,194.67,110.79
2016,7,15,15,0,710.0,197.0,4.1,39.0,793.0,145.79,86.09
2016,7,15,15,15,696.5,193.5,4.1,38.5,755.0,113.0,83.05
2016,7,15,15,30,683.0,190.0,4.1,38.0,717.0,114.12,84.32
2016,7,15,15,45,666.5,184.5,4.2,38.0,674.5,113.91,84.36
2016,7,15,16,0,650.0,179.0,4.3,38.0,632.0,113.5,84.28
2016,7,15,16,15,627.5,173.5,4.3,37.5,585.0,112.74,84.11
2016,7,15,16,30,605.0,168.0,4.3,37.0,538.0,111.82,83.85
2016,7,15,16,45,575.5,161.0,4.3,37.0,488.0,109.61,82.39
2016,7,15,17,0,546.0,154.0,4.3,37.0,438.0,105.24,79.22
2016,7,15,17,15,507.5,145.5,4.15,36.5,386.0,100.42,75.83
2016,7,15,17,30,469.0,137.0,4.0,36.0,334.0,95.44,72.26
2016,7,15,17,45,417.0,126.0,3.85,35.5,283.0,88.51,67.02
2016,7,15,18,0,365.0,115.0,3.7,35.0,232.0,81.42,61.51
2016,7,15,18,15,298.0,100.0,3.4,34.0,183.5,71.91,53.92
2016,7,15,18,30,231.0,85.0,3.1,33.0,135.0,61.06,44.94
2016,7,15,18,45,151.5,64.5,2.8,32.5,93.5,46.59,32.59
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,32.03,19.76
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,16.57,0.25
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.33,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,8.37,0.0
2016,7,16,6,15,0.0,30.5,2.95,24.5,30.5,27.45,15.51
2016,7,16,6,30,0.0,50.0,3.0,25.0,50.0,47.4,32.62
2016,7,16,6,45,15.0,72.0,3.15,25.5,76.0,82.37,62.16
2016,7,16,7,0,30.0,94.0,3.3,26.0,102.0,130.94,102.33
2016,7,16,7,15,40.5,116.5,3.3,26.5,129.5,163.79,128.91
2016,7,16,7,30,51.0,139.0,3.3,27.0,157.0,196.21,154.5
2016,7,16,7,45,76.0,166.0,3.35,27.5,198.5,248.75,195.75
2016,7,16,8,0,101.0,193.0,3.4,28.0,240.0,300.92,235.63
2016,7,16,8,15,247.5,200.0,3.4,28.5,333.5,497.78,386.32
2016,7,16,8,30,394.0,207.0,3.4,29.0,427.0,676.07,514.86
2016,7,16,8,45,440.0,213.0,3.45,30.0,481.0,726.45,546.26
2016,7,16,9,0,486.0,219.0,3.5,31.0,535.0,774.81,576.23
2016,7,16,9,15,441.5,257.0,3.45,31.5,560.5,762.63,562.74
2016,7,16,9,30,397.0,295.0,3.4,32.0,586.0,724.21,532.58
2016,7,16,9,45,608.5,210.0,3.4,33.0,685.0,868.36,630.87
2016,7,16,10,0,820.0,125.0,3.4,34.0,784.0,963.15,687.88
2016,7,16,10,15,829.5,127.0,3.35,34.5,819.5,939.24,668.82
2016,7,16,10,30,839.0,129.0,3.3,35.0,855.0,926.12,657.82
2016,7,16,10,45,847.5,129.5,3.3,35.5,884.0,907.07,643.44
2016,7,16,11,0,856.0,130.0,3.3,36.0,913.0,884.51,626.99
2016,7,16,11,15,684.0,260.5,3.3,36.0,895.5,841.03,595.73
2016,7,16,11,30,512.0,391.0,3.3,36.0,878.0,773.55,546.39
2016,7,16,11,45,679.0,271.5,3.3,36.5,927.5,772.58,547.78
2016,7,16,12,0,846.0,152.0,3.3,37.0,977.0,742.46,529.1
2016,7,16,12,15,847.5,152.0,3.35,37.0,983.5,699.59,498.81
2016,7,16,12,30,849.0,152.0,3.4,37.0,990.0,654.87,466.6
2016,7,16,12,45,847.5,152.5,3.5,37.5,987.5,607.29,430.8
2016,7,16,13,0,846.0,153.0,3.6,38.0,985.0,558.86,393.53
2016,7,16,13,15,843.5,152.5,3.65,38.0,975.0,508.62,354.71
2016,7,16,13,30,841.0,152.0,3.7,38.0,965.0,457.76,314.35
2016,7,16,13,45,836.0,151.5,3.8,38.0,947.5,405.43,272.05
2016,7,16,14,0,831.0,151.0,3.9,38.0,930.0,352.94,228.99
2016,7,16,14,15,825.0,149.5,4.0,38.0,905.0,295.13,182.33
2016,7,16,14,30,819.0,148.0,4.1,38.0,880.0,240.61,139.75
2016,7,16,14,45,813.0,144.0,4.2,38.0,848.5,185.37,101.33
2016,7,16,15,0,807.0,140.0,4.3,38.0,817.0,131.01,73.49
2016,7,16,15,15,795.5,137.5,4.35,37.5,779.0,96.13,70.28
2016,7,16,15,30,784.0,135.0,4.4,37.0,741.0,96.43,70.85
2016,7,16,15,45,770.0,131.5,4.45,37.0,698.0,95.94,70.64
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,95.29,70.32
2016,7,16,16,15,736.5,124.5,4.55,36.5,607.0,94.34,69.94
2016,7,16,16,30,717.0,121.0,4.6,36.0,559.0,85.86,63.56
2016,7,16,16,45,691.5,116.5,4.65,36.0,508.0,83.98,62.29
2016,7,16,17,0,666.0,112.0,4.7,36.0,457.0,81.99,60.93
2016,7,16,17,15,632.0,106.0,4.65,35.5,404.5,78.73,58.66
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,75.35,56.27
2016,7,16,17,45,551.5,93.0,4.55,34.5,299.0,70.97,52.99
2016,7,16,18,0,505.0,86.0,4.5,34.0,246.0,66.52,49.55
2016,7,16,18,15,440.0,76.0,4.25,33.0,196.0,57.01,41.86
2016,7,16,18,30,375.0,66.0,4.0,32.0,146.0,49.54,35.62
2016,7,16,18,45,282.5,52.5,3.75,31.5,102.5,39.4,26.83
2016,7,16,19,0,190.0,39.0,3.5,31.0,59.0,29.26,17.61
2016,7,16,19,15,95.0,19.5,3.4,30.5,29.5,14.77,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,35.0,9.5,2.65,23.5,11.0,33.6,0.0
2016,7,17,6,0,70.0,19.0,2.9,24.0,22.0,96.53,0.0
2016,7,17,6,15,178.0,35.5,2.95,24.5,59.0,244.15,183.92
2016,7,17,6,30,286.0,52.0,3.0,25.0,96.0,360.14,285.83
2016,7,17,6,45,378.5,62.0,3.15,25.5,145.0,459.48,366.88
2016,7,17,7,0,471.0,72.0,3.3,26.0,194.0,572.53,454.4
2016,7,17,7,15,526.0,80.0,3.3,26.5,246.0,645.69,507.84
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,718.92,558.92
2016,7,17,7,45,626.5,92.5,3.3,28.0,353.0,777.91,596.58
2016,7,17,8,0,672.0,97.0,3.3,29.0,408.0,835.57,631.87
2016,7,17,8,15,700.0,101.5,3.3,29.5,460.5,873.77,654.02
2016,7,17,8,30,728.0,106.0,3.3,30.0,513.0,909.47,674.17
2016,7,17,8,45,750.5,109.5,3.35,30.5,563.5,929.1,683.67
2016,7,17,9,0,773.0,113.0,3.4,31.0,614.0,952.31,695.65
2016,7,17,9,15,789.0,116.0,3.4,31.5,660.0,964.82,700.26
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,973.72,702.71
2016,7,17,9,45,818.0,121.0,3.45,33.0,747.5,974.76,699.17
2016,7,17,10,0,831.0,123.0,3.5,34.0,789.0,957.78,684.28
2016,7,17,10,15,839.5,125.0,3.5,34.0,824.5,947.17,676.32
2016,7,17,10,30,848.0,127.0,3.5,34.0,860.0,932.93,666.14
2016,7,17,10,45,855.0,128.0,3.55,34.5,888.5,912.78,651.24
2016,7,17,11,0,862.0,129.0,3.6,35.0,917.0,889.14,634.25
2016,7,17,11,15,866.5,130.0,3.65,35.5,938.5,859.95,613.76
2016,7,17,11,30,871.0,131.0,3.7,36.0,960.0,827.56,591.27
2016,7,17,11,45,877.5,129.0,3.75,36.5,974.5,791.32,566.27
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,752.22,538.07
2016,7,17,12,15,884.5,127.0,3.85,37.0,994.5,707.8,506.5
2016,7,17,12,30,885.0,127.0,3.9,37.0,1000.0,661.47,472.91
2016,7,17,12,45,885.0,126.5,4.0,37.0,997.5,613.03,437.1
2016,7,17,13,0,885.0,126.0,4.1,37.0,995.0,563.43,399.41
2016,7,17,13,15,882.0,125.5,4.1,37.0,984.5,511.33,358.67
2016,7,17,13,30,879.0,125.0,4.1,37.0,974.0,458.54,316.34
2016,7,17,13,45,875.0,124.0,4.2,37.5,956.0,404.51,271.65
2016,7,17,14,0,871.0,123.0,4.3,38.0,938.0,350.15,226.22
2016,7,17,14,15,865.0,121.5,4.3,37.5,912.5,294.86,181.28
2016,7,17,14,30,859.0,120.0,4.3,37.0,887.0,239.84,138.27
2016,7,17,14,45,851.0,118.5,4.35,37.0,855.0,185.02,100.18
2016,7,17,15,0,843.0,117.0,4.4,37.0,823.0,131.09,73.3
2016,7,17,15,15,832.5,114.5,4.4,37.0,785.0,96.02,70.35
2016,7,17,15,30,822.0,112.0,4.4,37.0,747.0,95.29,69.95
2016,7,17,15,45,808.0,110.0,4.4,37.0,703.5,84.62,61.72
2016,7,17,16,0,794.0,108.0,4.4,37.0,660.0,84.29,61.64
2016,7,17,16,15,776.0,104.5,4.4,36.5,612.0,82.82,60.8
2016,7,17,16,30,758.0,101.0,4.4,36.0,564.0,81.22,59.85
2016,7,17,16,45,734.0,97.5,4.4,36.0,513.0,79.34,58.57
2016,7,17,17,0,710.0,94.0,4.4,36.0,462.0,77.38,57.21
2016,7,17,17,15,679.0,89.5,4.3,35.5,409.5,68.71,50.54
2016,7,17,17,30,648.0,85.0,4.2,35.0,357.0,65.91,48.56
2016,7,17,17,45,602.5,79.5,4.15,34.5,304.0,62.12,45.72
2016,7,17,18,0,557.0,74.0,4.1,34.0,251.0,58.31,42.78
2016,7,17,18,15,494.0,66.0,3.85,33.0,200.0,52.41,38.05
2016,7,17,18,30,431.0,58.0,3.6,32.0,149.0,46.49,33.08
2016,7,17,18,45,333.5,46.5,3.35,31.5,105.0,37.46,25.22
2016,7,17,19,0,236.0,35.0,3.1,31.0,61.0,26.62,15.47
2016,7,17,19,15,118.0,17.5,3.05,30.5,30.5,13.35,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.5,9.0,1.75,23.5,10.5,31.34,0.0
2016,7,18,6,0,65.0,18.0,2.0,24.0,21.0,90.16,0.0
2016,7,18,6,15,172.5,34.0,2.15,24.5,56.5,237.26,177.46
2016,7,18,6,30,280.0,50.0,2.3,25.0,92.0,352.01,278.52
2016,7,18,6,45,367.0,60.0,2.5,25.5,139.5,446.32,355.46
2016,7,18,7,0,454.0,70.0,2.7,26.0,187.0,554.67,439.35
2016,7,18,7,15,509.0,78.0,2.75,26.5,238.0,627.26,492.43
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,700.07,543.33
2016,7,18,7,45,402.5,135.5,2.85,28.0,292.5,600.19,466.45
2016,7,18,8,0,241.0,185.0,2.9,29.0,296.0,477.35,369.53
2016,7,18,8,15,232.5,211.5,2.9,29.5,329.5,497.7,382.26
2016,7,18,8,30,224.0,238.0,2.9,30.0,363.0,491.24,375.04
2016,7,18,8,45,493.5,172.5,2.95,30.5,482.0,735.2,552.68
2016,7,18,9,0,763.0,107.0,3.0,31.0,601.0,935.28,683.37
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.5,947.92,686.23
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,957.02,688.45
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,957.0,685.36
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,939.28,671.19
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,930.03,664.16
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,917.17,654.9
2016,7,18,10,45,840.0,126.0,2.9,33.5,871.5,897.48,640.09
2016,7,18,11,0,846.0,128.0,2.9,34.0,900.0,874.35,623.26
2016,7,18,11,15,850.5,129.0,2.9,34.0,921.5,845.71,604.24
2016,7,18,11,30,855.0,130.0,2.9,34.0,943.0,813.92,583.21
2016,7,18,11,45,852.5,134.5,2.9,34.5,955.5,776.41,557.23
2016,7,18,12,0,850.0,139.0,2.9,35.0,968.0,736.35,527.95
2016,7,18,12,15,851.0,139.5,2.9,35.0,974.0,693.69,497.53
2016,7,18,12,30,852.0,140.0,2.9,35.0,980.0,649.16,465.15
2016,7,18,12,45,851.5,140.0,2.95,35.5,978.0,601.97,429.39
2016,7,18,13,0,851.0,140.0,3.0,36.0,976.0,553.76,392.04
2016,7,18,13,15,849.0,139.5,3.05,36.0,966.5,503.61,353.13
2016,7,18,13,30,847.0,139.0,3.1,36.0,957.0,452.75,312.56
2016,7,18,13,45,844.5,137.0,3.15,36.0,940.0,400.25,269.8
2016,7,18,14,0,842.0,135.0,3.2,36.0,923.0,347.32,226.03
2016,7,18,14,15,836.0,133.5,3.25,36.0,898.0,293.5,181.88
2016,7,18,14,30,830.0,132.0,3.3,36.0,873.0,239.98,139.79
2016,7,18,14,45,814.5,134.5,3.35,36.0,840.0,187.63,103.83
2016,7,18,15,0,799.0,137.0,3.4,36.0,807.0,127.62,72.2
2016,7,18,15,15,788.0,134.5,3.45,35.5,769.5,94.33,69.44
2016,7,18,15,30,777.0,132.0,3.5,35.0,732.0,94.58,69.97
2016,7,18,15,45,760.0,130.0,3.55,35.0,688.5,94.81,70.33
2016,7,18,16,0,743.0,128.0,3.6,35.0,645.0,94.97,70.66
2016,7,18,16,15,724.0,124.5,3.65,34.5,597.5,86.59,64.33
2016,7,18,16,30,705.0,121.0,3.7,34.0,550.0,85.61,63.9
2016,7,18,16,45,678.0,116.5,3.8,34.0,499.5,83.71,62.6
2016,7,18,17,0,651.0,112.0,3.9,34.0,449.0,81.71,61.23
2016,7,18,17,15,617.0,106.5,3.9,33.5,397.0,78.82,59.25
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,75.84,57.16
2016,7,18,17,45,538.0,93.0,3.95,33.0,293.0,70.82,53.21
2016,7,18,18,0,493.0,85.0,4.0,33.0,241.0,65.67,49.06
2016,7,18,18,15,428.0,75.5,3.9,32.5,191.5,56.54,41.56
2016,7,18,18,30,363.0,66.0,3.8,32.0,142.0,49.43,35.51
2016,7,18,18,45,273.5,51.5,3.75,31.5,99.5,38.64,26.17
2016,7,18,19,0,184.0,37.0,3.7,31.0,57.0,27.8,16.35
2016,7,18,19,15,92.0,18.5,3.7,30.5,28.5,14.02,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,8.26,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,23.99,0.0
2016,7,19,6,15,171.0,32.0,1.35,25.5,57.5,232.56,172.07
2016,7,19,6,30,342.0,43.0,1.3,26.0,94.0,399.17,311.15
2016,7,19,6,45,430.5,50.5,1.3,26.5,142.0,497.41,388.16
2016,7,19,7,0,519.0,58.0,1.3,27.0,190.0,599.2,463.51
2016,7,19,7,15,570.5,64.5,1.3,27.5,242.0,667.45,510.82
2016,7,19,7,30,622.0,71.0,1.3,28.0,294.0,735.98,555.97
2016,7,19,7,45,664.0,74.0,1.3,28.5,347.5,789.71,589.0
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,837.44,616.93
2016,7,19,8,15,732.0,80.5,1.35,29.5,453.0,873.3,636.98
2016,7,19,8,30,758.0,84.0,1.4,30.0,505.0,906.55,655.09
2016,7,19,8,45,779.5,86.0,1.5,30.5,555.0,930.33,667.66
2016,7,19,9,0,801.0,88.0,1.6,31.0,605.0,938.12,670.18
2016,7,19,9,15,815.5,90.5,1.75,31.5,651.0,948.9,675.48
2016,7,19,9,30,830.0,93.0,1.9,32.0,697.0,956.21,678.58
2016,7,19,9,45,842.5,94.5,2.1,33.0,738.5,956.76,676.69
2016,7,19,10,0,855.0,96.0,2.3,34.0,780.0,953.66,672.55
2016,7,19,10,15,863.5,97.5,2.45,34.0,815.0,942.94,665.96
2016,7,19,10,30,872.0,99.0,2.6,34.0,850.0,928.58,657.15
2016,7,19,10,45,878.5,100.0,2.8,34.5,879.0,908.24,643.59
2016,7,19,11,0,885.0,101.0,3.0,35.0,908.0,884.39,627.74
2016,7,19,11,15,889.0,102.0,3.15,35.0,929.5,854.96,609.19
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,822.33,588.42
2016,7,19,11,45,894.0,105.0,3.45,35.5,964.5,785.11,563.29
2016,7,19,12,0,895.0,107.0,3.6,36.0,978.0,745.15,535.38
2016,7,19,12,15,555.0,304.0,3.75,36.0,845.5,628.63,450.08
2016,7,19,12,30,215.0,501.0,3.9,36.0,713.0,520.06,370.4
2016,7,19,12,45,554.5,304.5,4.05,36.5,850.0,549.64,392.86
2016,7,19,13,0,894.0,108.0,4.2,37.0,987.0,556.53,395.27
2016,7,19,13,15,892.0,107.5,4.25,37.0,977.0,504.66,354.35
2016,7,19,13,30,890.0,107.0,4.3,37.0,967.0,451.92,311.88
2016,7,19,13,45,498.5,285.0,4.4,37.0,765.0,363.74,250.5
2016,7,19,14,0,107.0,463.0,4.5,37.0,563.0,340.8,240.96
2016,7,19,14,15,488.5,284.5,4.55,37.0,722.5,286.75,188.79
2016,7,19,14,30,870.0,106.0,4.6,37.0,882.0,233.34,133.16
2016,7,19,14,45,861.5,105.0,4.65,37.0,850.0,178.12,94.9
2016,7,19,15,0,853.0,104.0,4.7,37.0,818.0,123.84,68.26
2016,7,19,15,15,663.0,193.5,4.7,36.5,733.0,112.11,83.14
2016,7,19,15,30,473.0,283.0,4.7,36.0,648.0,158.77,120.03
2016,7,19,15,45,522.0,247.0,4.75,36.0,627.5,145.69,110.05
2016,7,19,16,0,571.0,211.0,4.8,36.0,607.0,131.15,98.94
2016,7,19,16,15,542.5,201.0,4.8,35.5,555.5,127.12,96.28
2016,7,19,16,30,514.0,191.0,4.8,35.0,504.0,122.81,93.37
2016,7,19,16,45,458.5,187.0,4.8,34.5,447.5,121.01,92.47
2016,7,19,17,0,403.0,183.0,4.8,34.0,391.0,119.23,91.58
2016,7,19,17,15,494.5,140.5,4.7,33.5,367.0,97.21,74.24
2016,7,19,17,30,586.0,98.0,4.6,33.0,343.0,73.83,55.51
2016,7,19,17,45,545.0,89.0,4.6,33.0,291.0,68.06,50.95
2016,7,19,18,0,504.0,80.0,4.6,33.0,239.0,62.1,46.11
2016,7,19,18,15,447.0,70.0,4.35,32.5,190.5,55.0,40.28
2016,7,19,18,30,390.0,60.0,4.1,32.0,142.0,45.56,32.29
2016,7,19,18,45,297.0,47.5,3.95,31.5,99.0,35.99,23.98
2016,7,19,19,0,204.0,35.0,3.8,31.0,56.0,26.46,15.23
2016,7,19,19,15,102.0,17.5,3.7,30.5,28.0,13.31,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.5,8.0,1.45,24.5,9.5,6.29,0.0
2016,7,20,6,0,63.0,16.0,1.7,25.0,19.0,83.76,0.0
2016,7,20,6,15,175.5,32.0,1.75,25.5,54.5,236.97,174.29
2016,7,20,6,30,288.0,48.0,1.8,26.0,90.0,356.25,279.53
2016,7,20,6,45,385.0,56.5,1.85,26.5,138.5,464.28,365.75
2016,7,20,7,0,482.0,65.0,1.9,27.0,187.0,574.6,449.2
2016,7,20,7,15,536.5,72.5,1.9,27.5,239.0,646.51,500.34
2016,7,20,7,30,591.0,80.0,1.9,28.0,291.0,718.7,549.21
2016,7,20,7,45,636.5,83.0,1.9,28.5,345.0,775.6,585.34
2016,7,20,8,0,682.0,86.0,1.9,29.0,399.0,831.29,619.39
2016,7,20,8,15,709.5,90.5,1.95,29.5,451.5,863.44,637.26
2016,7,20,8,30,737.0,95.0,2.0,30.0,504.0,899.28,657.45
2016,7,20,8,45,759.5,97.5,2.05,30.5,554.0,924.62,670.5
2016,7,20,9,0,782.0,100.0,2.1,31.0,604.0,946.76,681.53
2016,7,20,9,15,797.5,103.0,2.2,31.5,650.0,958.93,686.76
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,953.89,681.25
2016,7,20,9,45,826.5,107.0,2.45,32.5,737.5,954.69,680.22
2016,7,20,10,0,840.0,108.0,2.6,33.0,779.0,951.88,676.94
2016,7,20,10,15,848.5,110.0,2.75,33.5,814.5,941.55,668.99
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,927.58,658.85
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,908.08,645.25
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,885.05,629.43
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,855.98,610.7
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,823.69,589.82
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,783.47,562.43
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,740.82,531.74
2016,7,20,12,15,624.0,286.5,3.65,36.0,896.0,663.41,473.98
2016,7,20,12,30,390.0,436.0,3.7,36.0,820.0,584.05,415.59
2016,7,20,12,45,276.5,469.0,3.8,36.5,741.5,507.74,360.84
2016,7,20,13,0,163.0,502.0,3.9,37.0,663.0,447.09,317.06
2016,7,20,13,15,509.5,318.5,3.95,37.0,812.0,463.82,327.13
2016,7,20,13,30,856.0,135.0,4.0,37.0,961.0,453.73,313.17
2016,7,20,13,45,850.0,135.0,4.05,37.0,943.0,400.44,269.56
2016,7,20,14,0,844.0,135.0,4.1,37.0,925.0,347.07,225.43
2016,7,20,14,15,838.5,134.0,4.1,37.0,900.0,293.38,181.28
2016,7,20,14,30,833.0,133.0,4.1,37.0,875.0,239.91,139.25
2016,7,20,14,45,800.5,145.5,4.2,37.0,837.5,182.21,100.2
2016,7,20,15,0,768.0,158.0,4.3,37.0,800.0,135.43,79.04
2016,7,20,15,15,756.0,155.0,4.3,36.5,762.5,104.56,77.2
2016,7,20,15,30,744.0,152.0,4.3,36.0,725.0,105.03,77.93
2016,7,20,15,45,722.5,151.5,4.3,36.0,681.0,97.76,72.39
2016,7,20,16,0,701.0,151.0,4.3,36.0,637.0,99.17,73.71
2016,7,20,16,15,666.0,151.5,4.25,35.5,586.5,100.86,75.44
2016,7,20,16,30,631.0,152.0,4.2,35.0,536.0,102.72,77.34
2016,7,20,16,45,438.0,182.5,4.2,35.0,437.5,117.98,89.83
2016,7,20,17,0,245.0,213.0,4.2,35.0,339.0,136.79,105.2
2016,7,20,17,15,231.0,191.0,4.1,34.5,299.5,124.94,96.28
2016,7,20,17,30,217.0,169.0,4.0,34.0,260.0,112.55,86.8
2016,7,20,17,45,330.5,132.5,3.95,34.0,247.5,93.14,71.25
2016,7,20,18,0,444.0,96.0,3.9,34.0,235.0,70.19,52.55
2016,7,20,18,15,377.0,84.0,3.6,33.5,186.0,61.67,45.59
2016,7,20,18,30,310.0,72.0,3.3,33.0,137.0,53.05,38.31
2016,7,20,18,45,224.5,55.5,3.0,32.5,95.0,41.1,28.01
2016,7,20,19,0,139.0,39.0,2.7,32.0,53.0,28.94,17.02
2016,7,20,19,15,69.5,19.5,2.7,31.5,26.5,14.74,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,50.5,8.0,2.25,23.5,10.0,6.29,0.0
2016,7,21,6,0,101.0,16.0,2.5,24.0,20.0,91.63,0.0
2016,7,21,6,15,225.0,29.5,2.6,24.5,56.5,272.96,201.34
2016,7,21,6,30,349.0,43.0,2.7,25.0,93.0,405.18,319.04
2016,7,21,6,45,439.0,51.0,2.8,26.0,142.5,505.85,399.93
2016,7,21,7,0,529.0,59.0,2.9,27.0,192.0,610.08,478.85
2016,7,21,7,15,582.0,65.0,2.8,27.5,244.5,679.39,528.27
2016,7,21,7,30,635.0,71.0,2.7,28.0,297.0,748.94,575.2
2016,7,21,7,45,675.0,75.0,2.6,29.0,351.5,802.44,607.45
2016,7,21,8,0,715.0,79.0,2.5,30.0,406.0,849.43,633.82
2016,7,21,8,15,741.0,83.0,2.3,30.5,458.5,886.08,652.73
2016,7,21,8,30,767.0,87.0,2.1,31.0,511.0,920.05,669.15
2016,7,21,8,45,787.0,89.5,1.9,32.0,561.5,942.97,676.46
2016,7,21,9,0,807.0,92.0,1.7,33.0,612.0,962.64,681.36
2016,7,21,9,15,821.5,94.5,1.7,33.5,658.0,960.16,676.26
2016,7,21,9,30,836.0,97.0,1.7,34.0,704.0,967.27,677.54
2016,7,21,9,45,847.0,99.5,1.75,34.5,745.5,967.21,675.07
2016,7,21,10,0,858.0,102.0,1.8,35.0,787.0,963.43,670.54
2016,7,21,10,15,866.5,103.5,1.95,35.5,822.5,952.43,662.88
2016,7,21,10,30,875.0,105.0,2.1,36.0,858.0,937.74,653.01
2016,7,21,10,45,880.0,107.0,2.25,36.5,886.5,916.65,639.16
2016,7,21,11,0,885.0,109.0,2.4,37.0,915.0,892.05,623.12
2016,7,21,11,15,889.5,110.0,2.45,37.0,937.0,862.69,604.55
2016,7,21,11,30,894.0,111.0,2.5,37.0,959.0,830.07,583.88
2016,7,21,11,45,895.0,112.5,2.65,37.5,972.5,792.02,559.05
2016,7,21,12,0,896.0,114.0,2.8,38.0,986.0,751.27,531.29
2016,7,21,12,15,897.0,114.5,2.9,38.0,992.5,707.32,500.87
2016,7,21,12,30,898.0,115.0,3.0,38.0,999.0,661.32,468.22
2016,7,21,12,45,897.5,115.0,3.1,38.5,997.0,612.4,431.71
2016,7,21,13,0,897.0,115.0,3.2,39.0,995.0,562.23,393.36
2016,7,21,13,15,895.0,114.5,3.25,39.0,985.0,509.89,353.13
2016,7,21,13,30,893.0,114.0,3.3,39.0,975.0,456.71,311.09
2016,7,21,13,45,892.0,111.0,3.4,39.0,958.0,401.69,266.71
2016,7,21,14,0,891.0,108.0,3.5,39.0,941.0,346.02,221.08
2016,7,21,14,15,886.0,107.0,3.55,39.0,916.0,290.0,175.42
2016,7,21,14,30,881.0,106.0,3.6,39.0,891.0,234.11,131.86
2016,7,21,14,45,874.5,104.0,3.65,39.0,859.5,177.82,93.42
2016,7,21,15,0,868.0,102.0,3.7,39.0,828.0,122.26,66.77
2016,7,21,15,15,858.5,100.0,3.7,38.5,789.5,89.58,64.86
2016,7,21,15,30,849.0,98.0,3.7,38.0,751.0,88.82,64.58
2016,7,21,15,45,836.5,95.5,3.7,38.0,707.5,87.5,63.71
2016,7,21,16,0,824.0,93.0,3.7,38.0,664.0,85.99,62.7
2016,7,21,16,15,807.5,90.5,3.65,37.5,616.0,84.19,61.6
2016,7,21,16,30,791.0,88.0,3.6,37.0,568.0,73.75,53.64
2016,7,21,16,45,769.5,84.5,3.6,37.0,517.0,71.54,52.08
2016,7,21,17,0,748.0,81.0,3.6,37.0,466.0,69.23,50.42
2016,7,21,17,15,718.5,77.0,3.5,36.5,413.0,66.3,48.37
2016,7,21,17,30,689.0,73.0,3.4,36.0,360.0,63.31,46.24
2016,7,21,17,45,648.0,68.0,3.35,35.5,306.5,54.79,39.52
2016,7,21,18,0,607.0,63.0,3.3,35.0,253.0,51.0,36.57
2016,7,21,18,15,546.5,56.0,2.9,34.0,201.5,45.49,32.15
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,39.98,27.52
2016,7,21,18,45,391.5,39.5,2.15,32.5,105.0,32.26,20.79
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,24.58,13.55
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,12.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
