Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,19.0,106.48,0.0
2016,7,22,6,15,248.5,27.0,2.35,25.5,56.0,293.26,213.55
2016,7,22,6,30,376.0,39.0,2.3,26.0,93.0,423.84,330.8
2016,7,22,6,45,459.5,47.0,2.3,27.0,142.0,518.79,406.41
2016,7,22,7,0,543.0,55.0,2.3,28.0,191.0,617.41,479.88
2016,7,22,7,15,595.0,61.0,2.15,28.5,243.5,685.99,527.6
2016,7,22,7,30,647.0,67.0,2.0,29.0,296.0,754.87,572.64
2016,7,22,7,45,685.0,71.0,1.9,30.0,350.0,801.41,599.18
2016,7,22,8,0,723.0,75.0,1.8,31.0,404.0,852.39,627.39
2016,7,22,8,15,748.5,78.5,1.85,31.5,456.5,887.98,647.17
2016,7,22,8,30,774.0,82.0,1.9,32.0,509.0,920.9,664.99
2016,7,22,8,45,795.0,84.0,2.0,33.0,559.5,944.28,675.68
2016,7,22,9,0,816.0,86.0,2.1,34.0,610.0,951.7,676.31
2016,7,22,9,15,830.5,88.5,2.2,34.5,656.5,962.49,680.7
2016,7,22,9,30,845.0,91.0,2.3,35.0,703.0,969.73,682.94
2016,7,22,9,45,856.5,92.5,2.4,35.5,744.5,969.14,680.44
2016,7,22,10,0,868.0,94.0,2.5,36.0,786.0,964.86,675.85
2016,7,22,10,15,876.0,95.5,2.55,36.0,821.5,953.43,667.92
2016,7,22,10,30,884.0,97.0,2.6,36.0,857.0,938.31,657.87
2016,7,22,10,45,890.5,98.0,2.65,36.5,886.0,917.64,643.12
2016,7,22,11,0,897.0,99.0,2.7,37.0,915.0,893.41,626.27
2016,7,22,11,15,901.0,100.0,2.75,37.0,936.5,863.56,607.21
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,830.45,586.06
2016,7,22,11,45,902.5,105.0,2.85,37.5,971.0,791.67,559.97
2016,7,22,12,0,900.0,109.0,2.9,38.0,984.0,750.25,531.26
2016,7,22,12,15,901.0,109.5,2.95,38.0,990.5,706.26,500.5
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,660.19,467.56
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.0,611.16,430.79
2016,7,22,13,0,901.0,110.0,3.1,39.0,993.0,560.84,392.2
2016,7,22,13,15,899.0,109.5,3.15,39.0,983.5,508.32,351.84
2016,7,22,13,30,897.0,109.0,3.2,39.0,974.0,454.93,309.64
2016,7,22,13,45,893.5,108.5,3.25,39.0,956.5,400.23,265.45
2016,7,22,14,0,890.0,108.0,3.3,39.0,939.0,345.11,220.23
2016,7,22,14,15,885.0,107.0,3.3,39.0,914.0,289.07,174.6
2016,7,22,14,30,880.0,106.0,3.3,39.0,889.0,233.17,131.11
2016,7,22,14,45,865.5,108.5,3.35,39.0,855.5,178.23,94.11
2016,7,22,15,0,851.0,111.0,3.4,39.0,822.0,124.83,69.4
2016,7,22,15,15,841.0,109.0,3.4,39.0,784.0,93.64,67.86
2016,7,22,15,30,831.0,107.0,3.4,39.0,746.0,93.05,67.58
2016,7,22,15,45,818.0,104.5,3.4,39.0,702.5,91.91,66.86
2016,7,22,16,0,805.0,102.0,3.4,39.0,659.0,81.14,58.6
2016,7,22,16,15,787.5,99.0,3.4,38.5,611.0,79.82,57.89
2016,7,22,16,30,770.0,96.0,3.4,38.0,563.0,78.39,57.08
2016,7,22,16,45,746.5,93.0,3.4,37.5,512.0,76.71,56.08
2016,7,22,17,0,723.0,90.0,3.4,37.0,461.0,74.96,55.03
2016,7,22,17,15,692.5,85.0,3.3,36.5,407.5,66.11,48.21
2016,7,22,17,30,662.0,80.0,3.2,36.0,354.0,62.83,45.85
2016,7,22,17,45,618.0,74.5,3.15,36.0,301.0,58.91,42.8
2016,7,22,18,0,574.0,69.0,3.1,36.0,248.0,54.96,39.64
2016,7,22,18,15,511.5,61.5,2.75,35.0,197.0,49.28,35.11
2016,7,22,18,30,449.0,54.0,2.4,34.0,146.0,43.61,30.35
2016,7,22,18,45,352.0,43.0,2.05,33.0,101.5,34.86,22.83
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,26.11,14.65
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,12.25,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,17.0,74.39,0.0
2016,7,23,6,15,194.0,29.0,2.6,25.5,52.5,247.92,178.63
2016,7,23,6,30,307.0,44.0,2.6,26.0,88.0,366.77,287.87
2016,7,23,6,45,392.5,54.0,2.65,27.0,135.5,468.26,369.58
2016,7,23,7,0,478.0,64.0,2.7,28.0,183.0,569.97,446.84
2016,7,23,7,15,532.0,72.0,2.55,28.5,235.0,642.02,498.39
2016,7,23,7,30,586.0,80.0,2.4,29.0,287.0,714.36,547.24
2016,7,23,7,45,630.5,84.0,2.3,30.0,341.0,771.64,582.25
2016,7,23,8,0,675.0,88.0,2.2,31.0,395.0,827.7,614.78
2016,7,23,8,15,702.5,92.5,2.2,31.5,447.5,865.55,636.02
2016,7,23,8,30,730.0,97.0,2.2,32.0,500.0,895.2,651.56
2016,7,23,8,45,755.5,99.0,2.2,32.5,550.5,923.01,665.75
2016,7,23,9,0,781.0,101.0,2.2,33.0,601.0,947.62,677.76
2016,7,23,9,15,796.5,103.5,2.25,33.5,647.5,959.17,681.99
2016,7,23,9,30,812.0,106.0,2.3,34.0,694.0,953.51,675.61
2016,7,23,9,45,827.0,106.5,2.35,34.5,736.0,955.25,674.25
2016,7,23,10,0,842.0,107.0,2.4,35.0,778.0,953.35,670.69
2016,7,23,10,15,851.0,109.0,2.45,35.5,814.0,943.44,662.31
2016,7,23,10,30,860.0,111.0,2.5,36.0,850.0,929.84,651.85
2016,7,23,10,45,869.0,111.0,2.65,36.5,879.5,910.63,638.8
2016,7,23,11,0,878.0,111.0,2.8,37.0,909.0,887.85,623.52
2016,7,23,11,15,882.5,112.0,2.9,37.0,931.0,858.58,605.06
2016,7,23,11,30,887.0,113.0,3.0,37.0,953.0,826.07,584.45
2016,7,23,11,45,890.5,113.0,3.1,37.5,967.0,788.86,559.5
2016,7,23,12,0,894.0,113.0,3.2,38.0,981.0,748.86,531.65
2016,7,23,12,15,895.0,113.5,3.25,38.0,987.5,704.96,500.76
2016,7,23,12,30,896.0,114.0,3.3,38.0,994.0,658.99,467.72
2016,7,23,12,45,896.0,113.5,3.4,38.5,992.5,610.04,430.99
2016,7,23,13,0,896.0,113.0,3.5,39.0,991.0,559.78,392.4
2016,7,23,13,15,894.0,112.5,3.55,39.0,981.0,507.39,351.95
2016,7,23,13,30,892.0,112.0,3.6,39.0,971.0,454.14,309.69
2016,7,23,13,45,888.5,111.0,3.65,39.0,953.5,399.31,265.26
2016,7,23,14,0,885.0,110.0,3.7,39.0,936.0,344.07,219.86
2016,7,23,14,15,879.5,109.0,3.7,39.0,911.0,288.1,174.23
2016,7,23,14,30,874.0,108.0,3.7,39.0,886.0,232.32,130.84
2016,7,23,14,45,859.5,111.0,3.7,39.0,852.0,177.9,94.27
2016,7,23,15,0,845.0,114.0,3.7,39.0,818.0,125.0,70.09
2016,7,23,15,15,834.5,112.0,3.7,38.5,780.0,94.96,69.06
2016,7,23,15,30,824.0,110.0,3.7,38.0,742.0,94.42,68.96
2016,7,23,15,45,810.0,107.5,3.75,38.0,698.5,93.3,68.26
2016,7,23,16,0,796.0,105.0,3.8,38.0,655.0,82.71,60.12
2016,7,23,16,15,778.5,101.5,3.8,37.5,607.0,81.16,59.22
2016,7,23,16,30,761.0,98.0,3.8,37.0,559.0,79.48,58.22
2016,7,23,16,45,737.5,94.5,3.8,37.0,507.5,77.53,56.88
2016,7,23,17,0,714.0,91.0,3.8,37.0,456.0,75.49,55.47
2016,7,23,17,15,683.0,86.0,3.75,36.5,403.0,66.6,48.62
2016,7,23,17,30,652.0,81.0,3.7,36.0,350.0,63.35,46.29
2016,7,23,17,45,608.0,75.5,3.65,36.0,297.0,59.48,43.27
2016,7,23,18,0,564.0,70.0,3.6,36.0,244.0,55.58,40.16
2016,7,23,18,15,501.0,62.0,3.3,35.0,193.5,49.57,35.34
2016,7,23,18,30,438.0,54.0,3.0,34.0,143.0,43.54,30.29
2016,7,23,18,45,341.0,42.5,2.75,33.5,99.0,34.41,22.38
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,25.25,13.8
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,11.86,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,31.0,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,24,6,0,62.0,14.0,2.6,25.0,16.0,59.52,0.0
2016,7,24,6,15,175.0,29.5,2.65,25.5,50.5,234.27,166.69
2016,7,24,6,30,288.0,45.0,2.7,26.0,85.0,352.76,277.01
2016,7,24,6,45,376.0,55.5,2.75,26.5,132.5,455.26,360.56
2016,7,24,7,0,464.0,66.0,2.8,27.0,180.0,559.61,441.21
2016,7,24,7,15,519.5,74.0,2.75,27.5,232.0,632.92,494.61
2016,7,24,7,30,575.0,82.0,2.7,28.0,284.0,706.51,545.5
2016,7,24,7,45,622.5,85.5,2.65,29.0,338.0,765.98,582.94
2016,7,24,8,0,670.0,89.0,2.6,30.0,392.0,824.27,617.95
2016,7,24,8,15,698.0,93.5,2.55,30.5,444.5,862.57,639.48
2016,7,24,8,30,726.0,98.0,2.5,31.0,497.0,892.52,655.08
2016,7,24,8,45,752.0,99.5,2.45,31.5,548.0,920.24,668.99
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,944.74,680.66
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,956.91,684.38
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,965.48,686.02
2016,7,24,9,45,823.5,108.0,2.3,34.0,733.0,953.54,674.01
2016,7,24,10,0,838.0,109.0,2.3,35.0,775.0,951.66,668.76
2016,7,24,10,15,846.5,110.5,2.3,35.5,810.5,940.75,659.33
2016,7,24,10,30,855.0,112.0,2.3,36.0,846.0,926.22,647.91
2016,7,24,10,45,862.0,113.5,2.35,36.5,875.0,906.67,633.97
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,883.59,617.96
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,854.44,599.45
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,822.07,578.89
2016,7,24,11,45,877.0,120.0,2.6,37.5,960.0,783.96,553.67
2016,7,24,12,0,876.0,123.0,2.7,38.0,973.0,743.24,525.38
2016,7,24,12,15,877.0,123.5,2.7,38.0,979.0,699.75,494.85
2016,7,24,12,30,878.0,124.0,2.7,38.0,985.0,654.26,462.25
2016,7,24,12,45,875.5,125.0,2.75,38.0,983.0,605.39,426.68
2016,7,24,13,0,873.0,126.0,2.8,38.0,981.0,555.46,389.33
2016,7,24,13,15,870.5,125.5,2.8,38.0,971.0,503.72,349.47
2016,7,24,13,30,868.0,125.0,2.8,38.0,961.0,451.24,307.93
2016,7,24,13,45,863.0,125.0,2.85,38.0,943.0,397.51,264.58
2016,7,24,14,0,858.0,125.0,2.9,38.0,925.0,343.55,220.4
2016,7,24,14,15,852.5,123.5,2.9,38.0,900.0,288.61,175.75
2016,7,24,14,30,847.0,122.0,2.9,38.0,875.0,233.9,133.32
2016,7,24,14,45,828.0,126.5,2.9,38.0,840.5,180.92,98.04
2016,7,24,15,0,809.0,131.0,2.9,38.0,806.0,120.17,67.89
2016,7,24,15,15,549.0,240.0,2.9,38.0,688.5,137.69,102.3
2016,7,24,15,30,289.0,349.0,2.9,38.0,571.0,196.26,147.44
2016,7,24,15,45,520.5,236.0,2.9,38.0,606.5,140.39,104.76
2016,7,24,16,0,752.0,123.0,2.9,38.0,642.0,92.41,67.68
2016,7,24,16,15,453.5,197.0,2.9,37.5,503.5,122.74,91.93
2016,7,24,16,30,155.0,271.0,2.9,37.0,365.0,170.24,129.59
2016,7,24,16,45,404.0,190.5,2.95,37.0,404.0,121.95,92.05
2016,7,24,17,0,653.0,110.0,3.0,37.0,443.0,80.67,59.57
2016,7,24,17,15,619.0,104.0,3.0,36.5,390.5,77.38,57.32
2016,7,24,17,30,585.0,98.0,3.0,36.0,338.0,73.99,54.92
2016,7,24,17,45,533.0,91.0,3.0,35.5,285.5,69.51,51.56
2016,7,24,18,0,481.0,84.0,3.0,35.0,233.0,64.99,48.06
2016,7,24,18,15,416.0,73.5,2.85,34.5,183.5,55.07,39.94
2016,7,24,18,30,351.0,63.0,2.7,34.0,134.0,47.26,33.32
2016,7,24,18,45,256.0,48.5,2.55,34.0,91.5,36.41,23.92
2016,7,24,19,0,161.0,34.0,2.4,34.0,49.0,25.54,13.82
2016,7,24,19,15,80.5,17.0,2.45,33.5,24.5,12.88,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,6.29,0.0
2016,7,25,6,15,50.0,31.0,2.05,26.0,38.0,98.0,65.79
2016,7,25,6,30,100.0,54.0,2.0,26.0,68.0,173.02,134.32
2016,7,25,6,45,156.5,77.5,2.0,26.5,110.5,270.67,214.58
2016,7,25,7,0,213.0,101.0,2.0,27.0,153.0,352.88,280.51
2016,7,25,7,15,304.0,105.5,2.0,27.0,200.5,439.89,349.51
2016,7,25,7,30,395.0,110.0,2.0,27.0,248.0,558.52,438.23
2016,7,25,7,45,402.5,137.5,2.0,27.5,299.0,604.26,467.99
2016,7,25,8,0,410.0,165.0,2.0,28.0,350.0,647.03,495.01
2016,7,25,8,15,443.5,176.5,1.9,28.0,400.0,694.88,526.19
2016,7,25,8,30,477.0,188.0,1.8,28.0,450.0,741.2,555.38
2016,7,25,8,45,514.5,192.0,1.75,28.5,499.5,781.05,579.03
2016,7,25,9,0,552.0,196.0,1.7,29.0,549.0,818.66,600.69
2016,7,25,9,15,573.0,203.0,1.6,29.5,594.0,840.16,610.52
2016,7,25,9,30,594.0,210.0,1.5,30.0,639.0,868.35,624.33
2016,7,25,9,45,632.5,203.0,1.4,30.5,683.5,887.2,632.54
2016,7,25,10,0,671.0,196.0,1.3,31.0,728.0,901.67,637.51
2016,7,25,10,15,683.0,199.5,1.35,31.5,763.5,896.83,632.5
2016,7,25,10,30,695.0,203.0,1.4,32.0,799.0,888.37,625.59
2016,7,25,10,45,723.0,193.5,1.45,33.0,832.5,878.22,616.51
2016,7,25,11,0,751.0,184.0,1.5,34.0,866.0,855.72,599.86
2016,7,25,11,15,757.5,185.5,1.65,34.5,887.5,829.84,583.5
2016,7,25,11,30,764.0,187.0,1.8,35.0,909.0,800.69,564.09
2016,7,25,11,45,789.5,173.0,1.95,35.5,929.0,770.49,543.97
2016,7,25,12,0,815.0,159.0,2.1,36.0,949.0,736.37,520.69
2016,7,25,12,15,417.0,245.5,2.2,36.0,650.0,493.24,353.36
2016,7,25,12,30,19.0,332.0,2.3,36.0,351.0,267.3,190.69
2016,7,25,12,45,423.5,242.5,2.45,36.5,656.5,435.08,312.2
2016,7,25,13,0,828.0,153.0,2.6,37.0,962.0,547.54,385.8
2016,7,25,13,15,825.5,152.5,2.7,37.0,952.5,497.59,346.66
2016,7,25,13,30,823.0,152.0,2.8,37.0,943.0,447.04,306.75
2016,7,25,13,45,532.5,307.0,2.9,37.5,816.0,387.07,263.93
2016,7,25,14,0,242.0,462.0,3.0,38.0,689.0,367.51,253.64
2016,7,25,14,15,134.0,401.0,3.1,38.0,526.0,285.45,198.44
2016,7,25,14,30,26.0,340.0,3.2,38.0,363.0,230.51,163.41
2016,7,25,14,45,85.0,373.5,3.35,38.0,445.0,248.63,174.73
2016,7,25,15,0,144.0,407.0,3.5,38.0,527.0,238.65,168.07
2016,7,25,15,15,163.5,386.5,3.6,37.5,516.5,222.0,167.03
2016,7,25,15,30,183.0,366.0,3.7,37.0,506.0,214.6,162.17
2016,7,25,15,45,219.5,338.0,3.8,36.5,496.0,203.88,154.71
2016,7,25,16,0,256.0,310.0,3.9,36.0,486.0,181.56,138.21
2016,7,25,16,15,250.5,286.0,4.0,35.5,447.5,171.49,131.09
2016,7,25,16,30,245.0,262.0,4.1,35.0,409.0,160.72,123.34
2016,7,25,16,45,144.0,231.0,4.2,35.0,315.5,149.67,115.05
2016,7,25,17,0,43.0,200.0,4.3,35.0,222.0,135.34,104.08
2016,7,25,17,15,21.5,152.5,4.25,34.0,163.5,110.7,85.03
2016,7,25,17,30,0.0,105.0,4.2,33.0,105.0,78.45,59.33
2016,7,25,17,45,0.0,88.0,4.2,32.5,88.0,66.19,49.52
2016,7,25,18,0,0.0,71.0,4.2,32.0,71.0,53.82,39.43
2016,7,25,18,15,0.0,55.5,4.05,31.5,55.5,42.39,29.91
2016,7,25,18,30,0.0,40.0,3.9,31.0,40.0,30.57,19.9
2016,7,25,18,45,0.0,27.0,3.8,30.5,27.0,20.59,11.31
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,10.64,2.53
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,5.31,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,14.12,0.0
2016,7,26,6,15,64.5,30.5,2.25,24.0,38.5,108.94,73.46
2016,7,26,6,30,119.0,53.0,2.3,24.0,69.0,204.84,160.6
2016,7,26,6,45,79.5,72.5,2.4,24.5,85.0,175.41,138.96
2016,7,26,7,0,40.0,92.0,2.5,25.0,101.0,141.95,111.66
2016,7,26,7,15,61.0,114.0,2.5,25.0,132.5,183.78,146.4
2016,7,26,7,30,82.0,136.0,2.5,25.0,164.0,225.79,180.34
2016,7,26,7,45,60.0,154.0,2.55,25.5,176.5,219.93,173.81
2016,7,26,8,0,38.0,172.0,2.6,26.0,189.0,213.28,166.66
2016,7,26,8,15,176.5,195.5,2.6,26.5,290.0,398.62,312.82
2016,7,26,8,30,315.0,219.0,2.6,27.0,391.0,587.68,452.3
2016,7,26,8,45,157.5,181.5,2.65,27.5,267.5,352.29,272.98
2016,7,26,9,0,0.0,144.0,2.7,28.0,144.0,115.36,85.4
2016,7,26,9,15,128.5,236.0,2.7,28.0,328.5,373.25,286.51
2016,7,26,9,30,257.0,328.0,2.7,28.0,513.0,621.21,465.47
2016,7,26,9,45,457.0,265.0,2.75,28.5,618.0,766.83,567.71
2016,7,26,10,0,657.0,202.0,2.8,29.0,723.0,894.13,653.66
2016,7,26,10,15,669.5,205.5,2.8,29.0,758.0,889.93,648.6
2016,7,26,10,30,682.0,209.0,2.8,29.0,793.0,882.11,642.37
2016,7,26,10,45,521.5,308.0,2.8,29.5,763.5,796.22,578.65
2016,7,26,11,0,361.0,407.0,2.8,30.0,734.0,702.93,510.24
2016,7,26,11,15,362.0,417.0,2.8,30.0,752.0,689.55,500.73
2016,7,26,11,30,363.0,427.0,2.8,30.0,770.0,674.04,489.24
2016,7,26,11,45,378.5,427.0,2.8,30.5,789.5,659.37,477.67
2016,7,26,12,0,394.0,427.0,2.8,31.0,809.0,642.01,464.13
2016,7,26,12,15,412.5,431.5,2.8,31.0,834.0,627.39,453.15
2016,7,26,12,30,431.0,436.0,2.8,31.0,859.0,608.19,438.72
2016,7,26,12,45,264.5,461.5,2.8,31.0,721.0,495.38,358.29
2016,7,26,13,0,98.0,487.0,2.8,31.0,583.0,407.27,295.18
2016,7,26,13,15,182.5,481.0,2.8,31.0,658.0,422.48,305.37
2016,7,26,13,30,267.0,475.0,2.8,31.0,733.0,422.92,303.38
2016,7,26,13,45,341.0,435.5,2.85,31.0,758.0,400.17,283.92
2016,7,26,14,0,415.0,396.0,2.9,31.0,783.0,359.31,250.18
2016,7,26,14,15,367.5,405.0,2.9,30.5,740.5,329.7,228.26
2016,7,26,14,30,320.0,414.0,2.9,30.0,698.0,293.77,203.2
2016,7,26,14,45,368.5,376.0,2.9,30.0,692.0,253.21,172.9
2016,7,26,15,0,417.0,338.0,2.9,30.0,686.0,193.88,134.73
2016,7,26,15,15,223.5,318.5,2.85,30.0,504.0,178.02,137.64
2016,7,26,15,30,30.0,299.0,2.8,30.0,322.0,192.48,149.36
2016,7,26,15,45,360.5,223.0,2.8,30.0,472.0,128.96,99.21
2016,7,26,16,0,691.0,147.0,2.8,30.0,622.0,96.98,73.78
2016,7,26,16,15,540.5,188.5,2.75,29.5,543.5,120.61,93.38
2016,7,26,16,30,390.0,230.0,2.7,29.0,465.0,148.03,116.07
2016,7,26,16,45,387.0,206.5,2.7,29.0,421.5,136.09,106.75
2016,7,26,17,0,384.0,183.0,2.7,29.0,378.0,119.16,93.33
2016,7,26,17,15,461.5,145.0,2.6,28.5,352.5,99.49,77.66
2016,7,26,17,30,539.0,107.0,2.5,28.0,327.0,79.67,61.6
2016,7,26,17,45,494.0,97.5,2.4,28.0,276.0,71.65,55.08
2016,7,26,18,0,449.0,88.0,2.3,28.0,225.0,65.04,49.6
2016,7,26,18,15,383.0,76.5,2.1,27.5,176.5,56.73,42.6
2016,7,26,18,30,317.0,65.0,1.9,27.0,128.0,48.34,35.29
2016,7,26,18,45,231.0,49.0,1.7,26.5,87.0,36.6,24.91
2016,7,26,19,0,145.0,33.0,1.5,26.0,46.0,24.75,13.55
2016,7,26,19,15,72.5,16.5,1.5,25.5,23.0,12.98,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,7.07,0.0
2016,7,27,6,15,48.5,30.5,0.8,23.5,37.0,96.25,63.01
2016,7,27,6,30,95.0,54.0,1.0,24.0,67.0,170.82,132.77
2016,7,27,6,45,161.0,76.0,1.2,24.5,110.0,273.25,217.35
2016,7,27,7,0,227.0,98.0,1.4,25.0,153.0,361.83,288.77
2016,7,27,7,15,284.5,114.5,1.45,25.5,201.0,436.12,346.24
2016,7,27,7,30,342.0,131.0,1.5,26.0,249.0,512.73,402.97
2016,7,27,7,45,278.5,156.5,1.55,26.5,263.5,483.6,377.39
2016,7,27,8,0,215.0,182.0,1.6,27.0,278.0,426.66,332.06
2016,7,27,8,15,252.5,202.5,1.6,27.5,329.5,509.18,391.14
2016,7,27,8,30,290.0,223.0,1.6,28.0,381.0,567.37,430.46
2016,7,27,8,45,404.0,212.5,1.65,28.5,456.5,691.44,516.56
2016,7,27,9,0,518.0,202.0,1.7,29.0,532.0,791.05,582.63
2016,7,27,9,15,314.5,268.0,1.75,29.0,473.0,623.27,461.79
2016,7,27,9,30,111.0,334.0,1.8,29.0,414.0,431.69,321.37
2016,7,27,9,45,113.5,356.0,1.85,29.5,442.5,472.53,349.77
2016,7,27,10,0,116.0,378.0,1.9,30.0,471.0,487.81,358.77
2016,7,27,10,15,291.5,356.5,2.0,30.0,602.5,646.15,472.42
2016,7,27,10,30,467.0,335.0,2.1,30.0,734.0,793.35,572.67
2016,7,27,10,45,239.5,287.5,2.25,30.5,493.0,500.16,368.25
2016,7,27,11,0,12.0,240.0,2.4,31.0,252.0,201.5,147.41
2016,7,27,11,15,50.0,350.0,2.5,31.0,398.0,337.15,248.26
2016,7,27,11,30,88.0,460.0,2.6,31.0,544.0,455.38,332.15
2016,7,27,11,45,365.5,369.5,2.75,31.0,723.0,610.94,445.4
2016,7,27,12,0,643.0,279.0,2.9,31.0,902.0,711.61,516.69
2016,7,27,12,15,645.0,279.5,2.95,31.0,908.0,672.03,487.62
2016,7,27,12,30,647.0,280.0,3.0,31.0,914.0,630.67,457.62
2016,7,27,12,45,650.5,277.0,3.15,31.0,913.5,586.5,425.27
2016,7,27,13,0,654.0,274.0,3.3,31.0,913.0,541.41,391.28
2016,7,27,13,15,651.0,273.0,3.35,31.0,903.5,493.77,354.28
2016,7,27,13,30,648.0,272.0,3.4,31.0,894.0,446.17,316.37
2016,7,27,13,45,646.0,267.0,3.45,31.0,877.5,396.75,276.32
2016,7,27,14,0,644.0,262.0,3.5,31.0,861.0,347.58,235.92
2016,7,27,14,15,449.5,346.5,3.5,31.0,759.0,306.53,208.51
2016,7,27,14,30,255.0,431.0,3.5,31.0,657.0,289.5,202.3
2016,7,27,14,45,457.0,323.0,3.5,31.0,709.5,224.22,147.74
2016,7,27,15,0,659.0,215.0,3.5,31.0,762.0,142.94,91.67
2016,7,27,15,15,554.0,252.0,3.45,30.5,697.5,143.91,110.6
2016,7,27,15,30,449.0,289.0,3.4,30.0,633.0,161.71,125.24
2016,7,27,15,45,522.0,242.0,3.35,30.0,618.0,143.76,111.18
2016,7,27,16,0,595.0,195.0,3.3,30.0,603.0,122.33,94.29
2016,7,27,16,15,339.0,228.0,3.15,30.0,457.0,144.68,112.6
2016,7,27,16,30,83.0,261.0,3.0,30.0,311.0,170.88,133.97
2016,7,27,16,45,96.0,238.5,2.85,30.0,291.0,158.15,124.12
2016,7,27,17,0,109.0,216.0,2.7,30.0,271.0,140.27,110.1
2016,7,27,17,15,98.0,192.5,2.3,29.5,237.5,130.45,102.7
2016,7,27,17,30,87.0,169.0,1.9,29.0,204.0,115.62,91.03
2016,7,27,17,45,205.5,141.0,1.55,28.5,207.5,96.13,75.31
2016,7,27,18,0,324.0,113.0,1.2,28.0,211.0,80.66,62.64
2016,7,27,18,15,257.5,96.0,1.1,27.5,164.0,68.71,52.65
2016,7,27,18,30,191.0,79.0,1.0,27.0,117.0,56.62,42.22
2016,7,27,18,45,120.5,56.5,0.9,27.0,78.0,40.93,28.41
2016,7,27,19,0,50.0,34.0,0.8,27.0,39.0,25.11,13.57
2016,7,27,19,15,25.0,17.0,0.8,26.5,19.5,13.38,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,7.87,0.0
2016,7,28,6,15,94.5,29.0,2.4,24.0,42.0,145.88,96.41
2016,7,28,6,30,189.0,48.0,2.5,24.0,74.0,275.14,216.38
2016,7,28,6,45,279.0,62.0,2.7,24.5,119.0,374.53,300.22
2016,7,28,7,0,369.0,76.0,2.9,25.0,164.0,479.58,384.32
2016,7,28,7,15,429.0,86.5,2.95,25.5,215.0,555.23,441.74
2016,7,28,7,30,489.0,97.0,3.0,26.0,266.0,632.51,497.78
2016,7,28,7,45,365.5,137.5,3.15,26.5,276.0,568.4,446.78
2016,7,28,8,0,242.0,178.0,3.3,27.0,286.0,472.22,370.19
2016,7,28,8,15,450.5,148.5,3.25,27.0,381.5,668.86,518.74
2016,7,28,8,30,659.0,119.0,3.2,27.0,477.0,858.02,648.83
2016,7,28,8,45,498.5,190.0,3.2,27.5,476.5,762.96,577.33
2016,7,28,9,0,338.0,261.0,3.2,28.0,476.0,648.21,490.07
2016,7,28,9,15,549.0,194.0,3.1,28.5,574.0,806.06,602.83
2016,7,28,9,30,760.0,127.0,3.0,29.0,672.0,939.33,687.68
2016,7,28,9,45,777.5,127.5,2.9,29.5,714.5,943.53,685.53
2016,7,28,10,0,795.0,128.0,2.8,30.0,757.0,943.95,682.16
2016,7,28,10,15,519.5,270.0,2.75,30.0,689.0,801.32,583.42
2016,7,28,10,30,244.0,412.0,2.7,30.0,621.0,639.92,466.22
2016,7,28,10,45,247.0,427.5,2.7,30.5,645.5,640.0,465.34
2016,7,28,11,0,250.0,443.0,2.7,31.0,670.0,637.94,462.06
2016,7,28,11,15,546.5,289.5,2.75,31.0,800.5,747.89,543.1
2016,7,28,11,30,843.0,136.0,2.8,31.0,931.0,808.75,587.31
2016,7,28,11,45,608.5,285.0,2.85,31.5,863.5,728.87,526.84
2016,7,28,12,0,374.0,434.0,2.9,32.0,796.0,632.74,455.61
2016,7,28,12,15,615.5,284.5,2.95,32.0,885.0,655.32,474.56
2016,7,28,12,30,857.0,135.0,3.0,32.0,974.0,647.08,470.06
2016,7,28,12,45,580.5,304.5,3.1,32.5,873.0,563.67,406.37
2016,7,28,13,0,304.0,474.0,3.2,33.0,772.0,496.85,356.0
2016,7,28,13,15,578.0,304.0,3.25,33.0,861.5,477.8,340.57
2016,7,28,13,30,852.0,134.0,3.3,33.0,951.0,447.18,312.29
2016,7,28,13,45,641.0,263.0,3.4,33.0,871.5,391.98,270.68
2016,7,28,14,0,430.0,392.0,3.5,33.0,792.0,360.77,249.29
2016,7,28,14,15,426.0,379.0,3.55,32.5,766.0,317.14,215.69
2016,7,28,14,30,422.0,366.0,3.6,32.0,740.0,274.65,183.93
2016,7,28,14,45,476.0,334.0,3.7,32.0,741.0,231.2,151.79
2016,7,28,15,0,530.0,302.0,3.8,32.0,742.0,182.45,123.89
2016,7,28,15,15,272.0,273.0,3.8,31.5,498.5,158.57,121.73
2016,7,28,15,30,14.0,244.0,3.8,31.0,255.0,174.76,135.1
2016,7,28,15,45,9.5,214.0,3.85,31.0,221.5,155.11,119.82
2016,7,28,16,0,5.0,184.0,3.9,31.0,188.0,135.02,104.13
2016,7,28,16,15,319.5,166.0,3.85,30.5,357.5,102.34,78.27
2016,7,28,16,30,634.0,148.0,3.8,30.0,527.0,100.87,77.53
2016,7,28,16,45,561.5,153.0,3.8,30.0,465.5,104.96,81.16
2016,7,28,17,0,489.0,158.0,3.8,30.0,404.0,106.76,82.95
2016,7,28,17,15,474.0,140.0,3.65,29.5,356.0,96.76,75.18
2016,7,28,17,30,459.0,122.0,3.5,29.0,308.0,86.2,66.83
2016,7,28,17,45,425.5,107.5,3.35,28.5,259.5,77.08,59.54
2016,7,28,18,0,392.0,93.0,3.2,28.0,211.0,67.62,51.78
2016,7,28,18,15,339.5,78.0,3.0,27.5,165.0,57.29,43.06
2016,7,28,18,30,287.0,63.0,2.8,27.0,119.0,46.72,33.89
2016,7,28,18,45,205.0,47.0,2.6,26.5,80.5,35.03,23.53
2016,7,28,19,0,123.0,31.0,2.4,26.0,42.0,23.27,12.01
2016,7,28,19,15,61.5,15.5,2.4,25.5,21.0,12.2,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,7.87,0.0
2016,7,29,6,15,103.5,28.0,1.95,24.0,41.5,150.63,97.44
2016,7,29,6,30,207.0,46.0,2.1,24.0,73.0,287.65,225.84
2016,7,29,6,45,291.5,60.0,2.25,24.5,118.5,382.86,306.08
2016,7,29,7,0,376.0,74.0,2.4,25.0,164.0,483.34,385.92
2016,7,29,7,15,436.5,84.5,2.45,25.0,214.5,559.69,444.38
2016,7,29,7,30,497.0,95.0,2.5,25.0,265.0,647.33,508.66
2016,7,29,7,45,541.0,102.5,2.6,25.5,317.5,707.83,550.02
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,767.01,589.22
2016,7,29,8,15,485.0,155.5,2.7,26.0,390.0,712.68,548.21
2016,7,29,8,30,385.0,201.0,2.7,26.0,410.0,637.69,490.7
2016,7,29,8,45,343.0,235.0,2.75,26.5,435.0,630.37,481.72
2016,7,29,9,0,301.0,269.0,2.8,27.0,460.0,619.86,470.2
2016,7,29,9,15,271.0,299.0,2.75,27.0,481.0,614.37,463.41
2016,7,29,9,30,241.0,329.0,2.7,27.0,502.0,582.28,438.34
2016,7,29,9,45,128.0,294.5,2.7,27.5,387.0,421.95,318.68
2016,7,29,10,0,15.0,260.0,2.7,28.0,272.0,228.28,170.91
2016,7,29,10,15,76.0,339.5,2.65,28.0,404.0,378.57,284.43
2016,7,29,10,30,137.0,419.0,2.6,28.0,536.0,526.24,390.12
2016,7,29,10,45,154.0,436.0,2.55,28.5,571.5,544.95,401.11
2016,7,29,11,0,171.0,453.0,2.5,29.0,607.0,561.22,410.96
2016,7,29,11,15,146.0,462.5,2.35,29.5,597.0,532.63,388.39
2016,7,29,11,30,121.0,472.0,2.2,30.0,587.0,504.71,366.71
2016,7,29,11,45,133.0,482.0,2.1,30.5,610.0,506.5,366.74
2016,7,29,12,0,145.0,492.0,2.0,31.0,633.0,506.06,364.99
2016,7,29,12,15,283.5,461.0,1.85,31.0,738.0,561.29,403.71
2016,7,29,12,30,422.0,430.0,1.7,31.0,843.0,597.9,427.63
2016,7,29,12,45,355.5,454.5,1.6,31.5,801.5,543.05,386.81
2016,7,29,13,0,289.0,479.0,1.5,32.0,760.0,491.93,349.36
2016,7,29,13,15,572.0,305.5,1.45,32.0,855.5,475.45,335.72
2016,7,29,13,30,855.0,132.0,1.4,32.0,951.0,446.52,308.73
2016,7,29,13,45,856.0,128.0,1.4,32.0,935.0,392.89,264.88
2016,7,29,14,0,857.0,124.0,1.4,32.0,919.0,338.47,219.81
2016,7,29,14,15,851.5,123.0,1.5,32.0,894.5,283.47,174.85
2016,7,29,14,30,846.0,122.0,1.6,32.0,870.0,228.7,132.19
2016,7,29,14,45,811.0,136.5,1.7,32.5,832.0,170.09,93.39
2016,7,29,15,0,776.0,151.0,1.8,33.0,794.0,123.33,74.96
2016,7,29,15,15,764.5,148.0,1.9,33.0,756.0,101.65,75.95
2016,7,29,15,30,753.0,145.0,2.0,33.0,718.0,101.91,76.37
2016,7,29,15,45,745.5,137.5,2.1,33.0,676.0,99.45,74.61
2016,7,29,16,0,738.0,130.0,2.2,33.0,634.0,96.64,72.58
2016,7,29,16,15,718.5,126.0,2.25,32.5,586.5,87.8,65.87
2016,7,29,16,30,699.0,122.0,2.3,32.0,539.0,86.54,65.22
2016,7,29,16,45,679.0,114.5,2.35,32.0,489.0,82.93,62.54
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,79.07,59.63
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,75.69,57.22
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,72.21,54.67
2016,7,29,17,45,548.5,86.5,1.7,30.5,281.0,66.69,50.36
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,61.01,45.79
2016,7,29,18,15,439.5,68.0,1.4,29.0,179.0,53.77,39.81
2016,7,29,18,30,373.0,58.0,1.3,28.0,129.0,43.98,31.43
2016,7,29,18,45,277.5,43.5,1.25,27.5,87.0,32.99,21.71
2016,7,29,19,0,182.0,29.0,1.2,27.0,45.0,22.0,10.76
2016,7,29,19,15,91.0,14.5,1.2,26.5,22.5,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,20.0,9.0,2.1,23.0,9.0,22.73,0.0
2016,7,30,6,15,116.5,27.5,2.25,23.5,41.0,160.0,101.28
2016,7,30,6,30,213.0,46.0,2.4,24.0,73.0,293.33,230.21
2016,7,30,6,45,310.5,58.0,2.6,24.5,119.5,396.93,317.47
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,506.99,404.78
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,591.47,468.27
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,670.58,524.74
2016,7,30,7,45,580.0,93.5,2.85,26.5,323.5,735.54,568.82
2016,7,30,8,0,632.0,98.0,2.9,27.0,378.0,799.34,610.55
2016,7,30,8,15,662.5,103.5,2.85,27.5,431.0,841.09,635.2
2016,7,30,8,30,693.0,109.0,2.8,28.0,484.0,880.44,657.72
2016,7,30,8,45,720.5,111.0,2.75,28.5,535.0,909.45,672.87
2016,7,30,9,0,748.0,113.0,2.7,29.0,586.0,929.19,681.78
2016,7,30,9,15,765.0,116.5,2.65,29.5,632.5,943.37,687.1
2016,7,30,9,30,782.0,120.0,2.6,30.0,679.0,953.93,690.18
2016,7,30,9,45,799.5,120.0,2.55,30.5,722.0,957.3,688.77
2016,7,30,10,0,817.0,120.0,2.5,31.0,765.0,942.84,676.18
2016,7,30,10,15,826.5,122.5,2.5,31.5,800.5,933.75,667.84
2016,7,30,10,30,836.0,125.0,2.5,32.0,836.0,920.96,657.27
2016,7,30,10,45,847.0,124.0,2.5,32.5,866.5,902.57,643.33
2016,7,30,11,0,858.0,123.0,2.5,33.0,897.0,880.59,627.29
2016,7,30,11,15,862.5,124.0,2.55,33.0,919.0,851.24,608.25
2016,7,30,11,30,867.0,125.0,2.6,33.0,941.0,818.7,587.13
2016,7,30,11,45,881.0,118.0,2.65,33.5,958.0,784.01,563.37
2016,7,30,12,0,895.0,111.0,2.7,34.0,975.0,746.08,536.37
2016,7,30,12,15,896.0,111.0,2.8,34.0,981.5,701.46,504.92
2016,7,30,12,30,897.0,111.0,2.9,34.0,988.0,654.77,471.2
2016,7,30,12,45,897.5,110.5,3.0,34.5,986.5,605.67,433.9
2016,7,30,13,0,898.0,110.0,3.1,35.0,985.0,555.13,394.55
2016,7,30,13,15,896.0,109.5,3.15,35.0,975.0,502.11,352.99
2016,7,30,13,30,894.0,109.0,3.2,35.0,965.0,448.2,309.55
2016,7,30,13,45,890.5,108.0,3.3,35.0,947.0,392.7,263.93
2016,7,30,14,0,887.0,107.0,3.4,35.0,929.0,336.79,217.33
2016,7,30,14,15,881.5,106.0,3.45,35.0,904.0,280.18,170.63
2016,7,30,14,30,876.0,105.0,3.5,35.0,879.0,223.77,126.57
2016,7,30,14,45,867.5,104.0,3.55,35.0,846.5,167.41,89.01
2016,7,30,15,0,859.0,103.0,3.6,35.0,814.0,112.0,65.31
2016,7,30,15,15,849.0,101.5,3.65,35.0,775.5,90.24,66.44
2016,7,30,15,30,839.0,100.0,3.7,35.0,737.0,89.73,66.2
2016,7,30,15,45,824.5,98.0,3.75,35.0,692.5,88.64,65.5
2016,7,30,16,0,810.0,96.0,3.8,35.0,648.0,87.38,64.69
2016,7,30,16,15,792.5,93.0,3.75,34.5,600.0,76.43,56.26
2016,7,30,16,30,775.0,90.0,3.7,34.0,552.0,74.82,55.29
2016,7,30,16,45,749.0,87.5,3.7,33.5,500.0,73.25,54.34
2016,7,30,17,0,723.0,85.0,3.7,33.0,448.0,71.65,53.37
2016,7,30,17,15,691.5,80.5,3.45,32.5,394.5,68.47,51.08
2016,7,30,17,30,660.0,76.0,3.2,32.0,341.0,60.21,44.55
2016,7,30,17,45,613.0,70.5,3.0,32.0,287.0,56.15,41.32
2016,7,30,18,0,566.0,65.0,2.8,32.0,233.0,52.08,37.98
2016,7,30,18,15,498.5,57.5,2.55,31.0,182.5,46.29,33.21
2016,7,30,18,30,431.0,50.0,2.3,30.0,132.0,40.51,28.23
2016,7,30,18,45,327.0,38.5,2.1,29.5,88.5,31.28,20.05
2016,7,30,19,0,223.0,27.0,1.9,29.0,45.0,22.04,10.37
2016,7,30,19,15,111.5,13.5,1.9,28.5,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,33.0,9.0,3.3,24.0,10.0,32.9,0.0
2016,7,31,6,15,152.5,25.0,3.4,24.5,42.5,201.75,124.17
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,335.39,263.02
2016,7,31,6,45,384.0,49.0,3.65,25.5,124.0,455.44,362.47
2016,7,31,7,0,496.0,57.0,3.8,26.0,173.0,578.52,459.16
2016,7,31,7,15,552.5,64.0,3.8,26.0,225.5,651.86,514.88
2016,7,31,7,30,609.0,71.0,3.8,26.0,278.0,725.7,568.43
2016,7,31,7,45,659.5,73.0,3.85,26.5,333.5,786.25,609.28
2016,7,31,8,0,710.0,75.0,3.9,27.0,389.0,840.87,644.51
2016,7,31,8,15,737.0,78.5,3.9,27.5,442.0,877.9,666.31
2016,7,31,8,30,764.0,82.0,3.9,28.0,495.0,912.28,685.91
2016,7,31,8,45,783.0,85.5,3.95,28.5,545.0,935.48,697.94
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,955.39,707.79
2016,7,31,9,15,817.0,91.5,4.0,29.5,642.0,953.54,702.91
2016,7,31,9,30,832.0,94.0,4.0,30.0,689.0,961.11,704.66
2016,7,31,9,45,845.0,95.5,4.05,30.5,731.0,961.86,702.27
2016,7,31,10,0,858.0,97.0,4.1,31.0,773.0,958.88,697.65
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.5,947.72,687.61
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,932.86,675.39
2016,7,31,10,45,882.0,100.5,4.15,32.5,873.5,911.92,659.64
2016,7,31,11,0,889.0,101.0,4.2,33.0,903.0,887.43,641.72
2016,7,31,11,15,893.5,102.0,4.2,33.0,925.0,857.77,621.56
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,824.82,599.24
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,787.43,572.94
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,747.15,543.84
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.0,702.22,511.1
2016,7,31,12,30,910.0,101.0,4.4,34.0,989.0,655.17,476.11
2016,7,31,12,45,908.5,101.5,4.45,34.5,987.0,605.17,437.23
2016,7,31,13,0,907.0,102.0,4.5,35.0,985.0,553.8,396.46
2016,7,31,13,15,905.0,101.5,4.55,35.0,975.0,500.38,353.96
2016,7,31,13,30,903.0,101.0,4.6,35.0,965.0,446.03,309.56
2016,7,31,13,45,897.0,102.0,4.65,35.5,946.5,390.39,262.74
2016,7,31,14,0,891.0,103.0,4.7,36.0,928.0,334.54,215.41
2016,7,31,14,15,886.0,102.0,4.7,35.5,903.0,277.79,168.79
2016,7,31,14,30,881.0,101.0,4.7,35.0,878.0,221.17,124.75
2016,7,31,14,45,859.0,108.0,4.7,35.0,842.0,167.19,89.54
2016,7,31,15,0,837.0,115.0,4.7,35.0,806.0,115.45,69.07
2016,7,31,15,15,827.0,113.0,4.7,35.0,768.0,95.47,70.61
2016,7,31,15,30,817.0,111.0,4.7,35.0,730.0,94.91,70.35
2016,7,31,15,45,799.5,110.0,4.75,35.0,685.5,84.88,62.55
2016,7,31,16,0,782.0,109.0,4.8,35.0,641.0,85.04,62.87
2016,7,31,16,15,763.5,105.5,4.8,34.5,592.5,83.57,62.03
2016,7,31,16,30,745.0,102.0,4.8,34.0,544.0,81.97,61.09
2016,7,31,16,45,717.0,99.0,4.8,34.0,492.0,80.38,60.03
2016,7,31,17,0,689.0,96.0,4.8,34.0,440.0,72.64,53.96
2016,7,31,17,15,655.5,91.0,4.65,33.5,387.0,69.61,51.82
2016,7,31,17,30,622.0,86.0,4.5,33.0,334.0,66.51,49.57
2016,7,31,17,45,571.5,79.5,4.35,32.5,280.5,62.03,46.11
2016,7,31,18,0,521.0,73.0,4.2,32.0,227.0,57.52,42.51
2016,7,31,18,15,451.0,64.0,4.05,31.0,177.0,50.86,37.02
2016,7,31,18,30,381.0,55.0,3.9,30.0,127.0,44.17,31.25
2016,7,31,18,45,273.5,41.5,3.75,29.5,84.5,31.54,20.21
2016,7,31,19,0,166.0,28.0,3.6,29.0,42.0,21.21,9.42
2016,7,31,19,15,83.0,14.0,3.7,28.5,21.0,11.02,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
