Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.5,0.0
2016,8,1,6,15,66.5,28.5,3.45,23.5,37.0,121.78,70.0
2016,8,1,6,30,132.0,51.0,3.6,24.0,68.0,217.35,169.62
2016,8,1,6,45,261.0,63.0,3.75,24.5,116.5,361.59,290.43
2016,8,1,7,0,390.0,75.0,3.9,25.0,165.0,498.65,400.56
2016,8,1,7,15,453.5,85.0,3.95,25.5,217.5,577.32,460.75
2016,8,1,7,30,517.0,95.0,4.0,26.0,270.0,666.96,526.41
2016,8,1,7,45,587.0,95.0,4.1,27.0,327.5,744.63,579.54
2016,8,1,8,0,657.0,95.0,4.2,28.0,385.0,820.82,629.5
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.5,862.69,654.98
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,902.09,678.41
2016,8,1,8,45,749.0,106.0,4.35,29.5,545.0,926.14,691.06
2016,8,1,9,0,779.0,107.0,4.4,30.0,598.0,954.1,706.37
2016,8,1,9,15,796.0,110.0,4.4,30.5,645.5,967.57,711.66
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,977.34,714.69
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,965.56,702.26
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,964.14,697.05
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,954.09,687.74
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,940.27,676.23
2016,8,1,10,45,872.0,119.5,4.4,34.5,883.0,920.79,661.24
2016,8,1,11,0,881.0,120.0,4.4,35.0,913.0,897.66,644.06
2016,8,1,11,15,885.5,121.0,4.4,35.0,936.0,867.52,623.73
2016,8,1,11,30,890.0,122.0,4.4,35.0,959.0,834.1,601.27
2016,8,1,11,45,894.5,122.0,4.45,35.5,974.0,796.75,575.16
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,756.49,545.73
2016,8,1,12,15,900.0,122.0,4.5,36.0,995.0,711.18,512.89
2016,8,1,12,30,901.0,122.0,4.5,36.0,1001.0,663.8,477.9
2016,8,1,12,45,902.5,121.0,4.5,36.5,999.5,614.28,439.63
2016,8,1,13,0,904.0,120.0,4.5,37.0,998.0,563.23,399.39
2016,8,1,13,15,901.5,119.5,4.5,37.0,988.0,509.24,356.87
2016,8,1,13,30,899.0,119.0,4.5,37.0,978.0,454.43,312.6
2016,8,1,13,45,896.5,117.5,4.5,37.0,960.0,398.35,266.39
2016,8,1,14,0,894.0,116.0,4.5,37.0,942.0,341.77,219.26
2016,8,1,14,15,888.0,114.5,4.5,37.0,916.0,284.04,171.94
2016,8,1,14,30,882.0,113.0,4.5,37.0,890.0,226.58,127.53
2016,8,1,14,45,875.0,111.0,4.5,37.0,857.0,169.22,89.93
2016,8,1,15,0,868.0,109.0,4.5,37.0,824.0,112.67,66.71
2016,8,1,15,15,857.5,107.0,4.45,36.5,785.0,93.46,68.57
2016,8,1,15,30,847.0,105.0,4.4,36.0,746.0,92.73,68.32
2016,8,1,15,45,834.5,102.0,4.4,36.0,701.0,91.2,67.28
2016,8,1,16,0,822.0,99.0,4.4,36.0,656.0,89.46,66.1
2016,8,1,16,15,804.0,96.0,4.35,35.5,607.0,78.69,57.84
2016,8,1,16,30,786.0,93.0,4.3,35.0,558.0,77.12,56.92
2016,8,1,16,45,762.5,89.0,4.3,35.0,505.0,74.64,55.13
2016,8,1,17,0,739.0,85.0,4.3,35.0,452.0,72.04,53.24
2016,8,1,17,15,706.0,80.5,4.0,34.5,397.5,68.8,50.93
2016,8,1,17,30,673.0,76.0,3.7,34.0,343.0,60.47,44.39
2016,8,1,17,45,626.0,70.5,3.4,33.5,288.5,56.39,41.24
2016,8,1,18,0,579.0,65.0,3.1,33.0,234.0,52.3,37.98
2016,8,1,18,15,509.0,57.0,2.9,32.0,182.5,46.07,32.86
2016,8,1,18,30,439.0,49.0,2.7,31.0,131.0,39.85,27.51
2016,8,1,18,45,325.0,37.5,2.5,30.0,87.0,30.52,19.3
2016,8,1,19,0,211.0,26.0,2.3,29.0,43.0,21.24,9.05
2016,8,1,19,15,105.5,13.0,2.5,28.5,21.5,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.0,22.0,2.55,23.5,36.0,162.94,91.24
2016,8,2,6,30,230.0,44.0,2.8,24.0,72.0,306.08,239.47
2016,8,2,6,45,348.0,53.0,3.1,24.5,121.0,423.17,337.94
2016,8,2,7,0,466.0,62.0,3.4,25.0,170.0,557.51,444.13
2016,8,2,7,15,526.0,70.0,3.45,25.5,222.5,635.21,502.55
2016,8,2,7,30,586.0,78.0,3.5,26.0,275.0,713.38,558.52
2016,8,2,7,45,643.0,79.5,3.55,27.0,331.5,779.64,602.27
2016,8,2,8,0,700.0,81.0,3.6,28.0,388.0,838.8,639.26
2016,8,2,8,15,728.0,85.0,3.55,28.5,441.5,877.44,661.67
2016,8,2,8,30,756.0,89.0,3.5,29.0,495.0,913.37,681.8
2016,8,2,8,45,781.5,90.5,3.5,30.0,547.0,940.56,694.64
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,964.47,705.18
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.5,962.76,700.03
2016,8,2,9,30,838.0,97.0,3.4,32.0,694.0,970.62,701.52
2016,8,2,9,45,851.5,98.0,3.35,32.5,736.5,971.06,698.28
2016,8,2,10,0,865.0,99.0,3.3,33.0,779.0,967.75,692.87
2016,8,2,10,15,873.5,100.5,3.25,33.5,815.0,956.3,682.46
2016,8,2,10,30,882.0,102.0,3.2,34.0,851.0,941.09,669.93
2016,8,2,10,45,889.5,102.5,3.2,34.5,880.5,920.24,654.34
2016,8,2,11,0,897.0,103.0,3.2,35.0,910.0,895.76,636.63
2016,8,2,11,15,901.0,104.0,3.2,35.0,932.0,865.21,616.4
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,831.37,594.08
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.0,792.85,567.72
2016,8,2,12,0,909.0,107.0,3.3,36.0,982.0,751.53,538.45
2016,8,2,12,15,909.5,107.0,3.35,36.0,988.0,705.88,505.99
2016,8,2,12,30,910.0,107.0,3.4,36.0,994.0,658.14,471.29
2016,8,2,12,45,910.0,107.0,3.45,36.5,992.0,608.33,433.29
2016,8,2,13,0,910.0,107.0,3.5,37.0,990.0,557.02,393.28
2016,8,2,13,15,907.5,106.5,3.55,37.0,979.5,502.91,351.01
2016,8,2,13,30,905.0,106.0,3.6,37.0,969.0,447.92,306.87
2016,8,2,13,45,901.5,105.0,3.7,37.0,951.0,391.57,260.72
2016,8,2,14,0,898.0,104.0,3.8,37.0,933.0,334.79,213.64
2016,8,2,14,15,892.5,103.0,3.85,37.0,907.5,277.31,166.59
2016,8,2,14,30,887.0,102.0,3.9,37.0,882.0,220.03,122.44
2016,8,2,14,45,879.5,100.5,3.95,37.0,849.0,162.66,85.14
2016,8,2,15,0,872.0,99.0,4.0,37.0,816.0,106.15,62.61
2016,8,2,15,15,862.0,97.0,4.0,36.5,777.0,88.38,64.57
2016,8,2,15,30,852.0,95.0,4.0,36.0,738.0,87.47,64.16
2016,8,2,15,45,839.0,93.0,4.05,36.0,694.0,86.3,63.4
2016,8,2,16,0,826.0,91.0,4.1,36.0,650.0,84.95,62.52
2016,8,2,16,15,808.5,88.0,4.05,35.5,601.0,82.72,61.07
2016,8,2,16,30,791.0,85.0,4.0,35.0,552.0,72.05,52.84
2016,8,2,16,45,768.0,82.0,4.0,35.0,500.0,70.05,51.42
2016,8,2,17,0,745.0,79.0,4.0,35.0,448.0,67.97,49.95
2016,8,2,17,15,714.0,74.5,3.8,34.5,394.0,64.6,47.5
2016,8,2,17,30,683.0,70.0,3.6,34.0,340.0,61.14,44.95
2016,8,2,17,45,637.0,65.0,3.45,33.5,286.0,52.65,38.16
2016,8,2,18,0,591.0,60.0,3.3,33.0,232.0,48.77,35.06
2016,8,2,18,15,523.0,53.0,3.0,32.0,180.5,43.17,30.44
2016,8,2,18,30,455.0,46.0,2.7,31.0,129.0,37.61,25.64
2016,8,2,18,45,341.5,35.0,2.4,30.5,85.5,28.6,17.64
2016,8,2,19,0,228.0,24.0,2.1,30.0,42.0,19.63,7.43
2016,8,2,19,15,114.0,12.0,2.2,29.5,21.0,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,151.5,18.5,2.35,24.5,37.0,191.48,101.56
2016,8,3,6,30,303.0,37.0,2.5,25.0,74.0,359.9,279.36
2016,8,3,6,45,406.0,46.0,2.65,25.5,122.5,471.64,372.32
2016,8,3,7,0,509.0,55.0,2.8,26.0,171.0,588.22,463.32
2016,8,3,7,15,566.5,61.5,2.75,26.5,224.0,662.06,517.56
2016,8,3,7,30,624.0,68.0,2.7,27.0,277.0,736.43,569.16
2016,8,3,7,45,669.5,71.5,2.7,28.0,332.5,794.45,605.79
2016,8,3,8,0,715.0,75.0,2.7,29.0,388.0,846.26,636.57
2016,8,3,8,15,742.5,79.0,2.7,29.5,441.5,884.5,658.42
2016,8,3,8,30,770.0,83.0,2.7,30.0,495.0,920.04,678.05
2016,8,3,8,45,791.0,85.5,2.7,31.0,546.5,943.94,688.34
2016,8,3,9,0,812.0,88.0,2.7,32.0,598.0,951.62,688.1
2016,8,3,9,15,827.5,90.5,2.65,32.5,645.0,963.14,691.57
2016,8,3,9,30,843.0,93.0,2.6,33.0,692.0,971.06,692.81
2016,8,3,9,45,854.5,95.0,2.6,33.5,734.5,970.64,689.38
2016,8,3,10,0,866.0,97.0,2.6,34.0,777.0,966.45,683.83
2016,8,3,10,15,874.5,99.0,2.6,34.5,813.0,955.51,674.27
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,940.78,662.57
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,919.91,647.59
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,895.4,630.48
2016,8,3,11,15,901.5,103.5,2.75,36.0,931.0,864.75,610.82
2016,8,3,11,30,906.0,104.0,2.8,36.0,953.0,830.82,589.03
2016,8,3,11,45,907.0,106.0,2.85,36.5,967.0,792.29,563.0
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,750.97,534.01
2016,8,3,12,15,909.0,108.0,2.95,37.0,987.0,705.6,502.09
2016,8,3,12,30,910.0,108.0,3.0,37.0,993.0,658.1,467.9
2016,8,3,12,45,910.0,107.5,3.1,37.5,991.5,607.83,430.11
2016,8,3,13,0,910.0,107.0,3.2,38.0,990.0,556.09,390.25
2016,8,3,13,15,907.5,106.5,3.25,38.0,979.5,501.89,348.2
2016,8,3,13,30,905.0,106.0,3.3,38.0,969.0,446.81,304.27
2016,8,3,13,45,902.0,105.0,3.4,38.0,951.0,390.53,258.45
2016,8,3,14,0,899.0,104.0,3.5,38.0,933.0,333.79,211.64
2016,8,3,14,15,893.5,103.0,3.55,38.0,907.5,276.16,164.78
2016,8,3,14,30,888.0,102.0,3.6,38.0,882.0,218.73,120.86
2016,8,3,14,45,878.0,102.0,3.65,38.0,848.5,161.75,84.42
2016,8,3,15,0,868.0,102.0,3.7,38.0,815.0,105.88,63.16
2016,8,3,15,15,858.0,100.0,3.75,37.5,776.0,89.87,65.45
2016,8,3,15,30,848.0,98.0,3.8,37.0,737.0,89.02,65.09
2016,8,3,15,45,835.5,95.5,3.9,37.0,693.0,87.62,64.17
2016,8,3,16,0,823.0,93.0,4.0,37.0,649.0,86.04,63.11
2016,8,3,16,15,805.5,90.0,4.0,36.5,600.0,75.02,54.67
2016,8,3,16,30,788.0,87.0,4.0,36.0,551.0,73.3,53.62
2016,8,3,16,45,765.0,83.5,4.0,36.0,498.5,71.02,51.98
2016,8,3,17,0,742.0,80.0,4.0,36.0,446.0,68.63,50.27
2016,8,3,17,15,710.5,76.0,3.9,35.5,392.0,65.65,48.15
2016,8,3,17,30,679.0,72.0,3.8,35.0,338.0,62.61,45.95
2016,8,3,17,45,633.5,66.5,3.7,34.5,284.0,53.68,38.84
2016,8,3,18,0,588.0,61.0,3.6,34.0,230.0,49.49,35.49
2016,8,3,18,15,519.5,53.5,3.3,33.0,178.5,43.54,30.59
2016,8,3,18,30,451.0,46.0,3.0,32.0,127.0,37.61,25.49
2016,8,3,18,45,339.0,35.0,2.7,31.5,83.5,28.62,17.51
2016,8,3,19,0,227.0,24.0,2.4,31.0,40.0,19.67,6.83
2016,8,3,19,15,113.5,12.0,2.3,30.5,20.0,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.5,17.5,2.65,24.5,37.0,200.3,99.03
2016,8,4,6,30,331.0,35.0,2.8,25.0,74.0,381.94,295.73
2016,8,4,6,45,431.0,43.0,3.0,25.5,122.5,490.02,386.61
2016,8,4,7,0,531.0,51.0,3.2,26.0,171.0,602.91,475.24
2016,8,4,7,15,587.5,57.5,3.2,26.5,224.5,676.17,529.53
2016,8,4,7,30,644.0,64.0,3.2,27.0,278.0,750.03,581.26
2016,8,4,7,45,685.0,67.5,3.25,28.0,333.0,798.68,611.76
2016,8,4,8,0,726.0,71.0,3.3,29.0,388.0,852.06,644.3
2016,8,4,8,15,753.0,75.0,3.3,29.5,441.5,889.9,666.12
2016,8,4,8,30,780.0,79.0,3.3,30.0,495.0,925.04,685.7
2016,8,4,8,45,798.5,82.0,3.3,31.0,546.0,947.09,694.91
2016,8,4,9,0,817.0,85.0,3.3,32.0,597.0,953.08,693.61
2016,8,4,9,15,832.0,87.5,3.3,32.5,644.0,964.13,697.28
2016,8,4,9,30,847.0,90.0,3.3,33.0,691.0,971.57,698.69
2016,8,4,9,45,856.0,93.5,3.3,33.5,733.0,970.35,694.72
2016,8,4,10,0,865.0,97.0,3.3,34.0,775.0,965.31,688.57
2016,8,4,10,15,874.0,98.5,3.3,34.5,811.0,954.29,678.84
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,939.5,666.93
2016,8,4,10,45,885.0,103.5,3.35,35.5,875.5,916.48,650.28
2016,8,4,11,0,887.0,107.0,3.4,36.0,904.0,889.96,631.55
2016,8,4,11,15,891.5,108.0,3.45,36.0,926.0,859.89,611.91
2016,8,4,11,30,896.0,109.0,3.5,36.0,948.0,826.53,590.1
2016,8,4,11,45,897.0,111.0,3.6,36.5,962.0,788.15,563.96
2016,8,4,12,0,898.0,113.0,3.7,37.0,976.0,747.0,534.67
2016,8,4,12,15,899.0,113.0,3.75,37.0,982.0,701.85,502.44
2016,8,4,12,30,900.0,113.0,3.8,37.0,988.0,654.6,467.99
2016,8,4,12,45,894.5,116.5,3.9,37.0,984.5,604.18,430.48
2016,8,4,13,0,889.0,120.0,4.0,37.0,981.0,552.66,391.12
2016,8,4,13,15,886.5,119.5,4.05,37.0,970.5,499.23,349.15
2016,8,4,13,30,884.0,119.0,4.1,37.0,960.0,444.98,305.41
2016,8,4,13,45,875.5,121.0,4.15,37.0,940.5,389.41,259.81
2016,8,4,14,0,867.0,123.0,4.2,37.0,921.0,333.94,213.84
2016,8,4,14,15,861.0,122.0,4.2,37.0,895.5,277.73,167.92
2016,8,4,14,30,855.0,121.0,4.2,37.0,870.0,221.81,125.09
2016,8,4,14,45,845.5,119.5,4.25,37.0,837.0,165.72,89.24
2016,8,4,15,0,836.0,118.0,4.3,37.0,804.0,110.74,68.54
2016,8,4,15,15,825.5,116.0,4.3,36.5,765.0,97.1,71.45
2016,8,4,15,30,815.0,114.0,4.3,36.0,726.0,86.56,63.46
2016,8,4,15,45,803.0,110.0,4.3,36.0,682.5,85.21,62.56
2016,8,4,16,0,791.0,106.0,4.3,36.0,639.0,83.67,61.52
2016,8,4,16,15,772.5,102.5,4.2,35.5,590.0,82.09,60.59
2016,8,4,16,30,754.0,99.0,4.1,35.0,541.0,80.39,59.57
2016,8,4,16,45,734.5,93.5,4.1,35.0,490.0,77.17,57.2
2016,8,4,17,0,715.0,88.0,4.1,35.0,439.0,73.76,54.66
2016,8,4,17,15,682.0,83.0,3.95,34.5,385.0,64.88,47.75
2016,8,4,17,30,649.0,78.0,3.8,34.0,331.0,61.53,45.28
2016,8,4,17,45,608.5,70.5,3.7,33.5,278.0,56.21,41.11
2016,8,4,18,0,568.0,63.0,3.6,33.0,225.0,50.75,36.7
2016,8,4,18,15,498.5,55.0,3.25,32.5,174.0,44.51,31.46
2016,8,4,18,30,429.0,47.0,2.9,32.0,123.0,38.28,26.01
2016,8,4,18,45,322.5,35.0,2.6,31.5,80.5,28.56,17.41
2016,8,4,19,0,216.0,23.0,2.3,31.0,38.0,18.83,5.61
2016,8,4,19,15,108.0,11.5,2.4,30.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.5,18.0,2.35,24.5,36.0,192.86,86.6
2016,8,5,6,30,313.0,36.0,2.5,25.0,72.0,367.56,283.9
2016,8,5,6,45,409.0,45.5,2.65,25.5,120.5,473.93,373.55
2016,8,5,7,0,505.0,55.0,2.8,26.0,169.0,584.85,460.58
2016,8,5,7,15,564.0,62.0,2.8,26.5,222.5,660.75,516.79
2016,8,5,7,30,623.0,69.0,2.8,27.0,276.0,737.25,570.32
2016,8,5,7,45,665.5,74.0,2.8,28.0,331.5,794.49,606.51
2016,8,5,8,0,708.0,79.0,2.8,29.0,387.0,844.59,636.23
2016,8,5,8,15,736.5,83.0,2.75,29.5,441.0,883.78,658.46
2016,8,5,8,30,765.0,87.0,2.7,30.0,495.0,920.24,678.33
2016,8,5,8,45,786.0,90.5,2.65,30.5,546.5,945.32,690.35
2016,8,5,9,0,807.0,94.0,2.6,31.0,598.0,967.04,700.14
2016,8,5,9,15,822.5,96.5,2.55,31.5,645.5,965.05,694.72
2016,8,5,9,30,838.0,99.0,2.5,32.0,693.0,972.72,695.88
2016,8,5,9,45,850.0,101.5,2.45,32.5,735.5,973.12,692.49
2016,8,5,10,0,862.0,104.0,2.4,33.0,778.0,969.7,686.94
2016,8,5,10,15,870.5,105.5,2.4,33.0,814.0,957.96,678.25
2016,8,5,10,30,879.0,107.0,2.4,33.0,850.0,942.47,667.43
2016,8,5,10,45,885.0,108.5,2.4,33.5,879.5,920.95,651.61
2016,8,5,11,0,891.0,110.0,2.4,34.0,909.0,895.82,633.71
2016,8,5,11,15,895.0,111.0,2.45,34.0,930.5,865.01,613.97
2016,8,5,11,30,899.0,112.0,2.5,34.0,952.0,830.93,592.09
2016,8,5,11,45,896.0,116.0,2.55,34.5,965.0,790.81,565.0
2016,8,5,12,0,893.0,120.0,2.6,35.0,978.0,748.1,534.68
2016,8,5,12,15,893.5,120.5,2.65,35.0,983.5,702.9,502.81
2016,8,5,12,30,894.0,121.0,2.7,35.0,989.0,655.65,468.69
2016,8,5,12,45,891.5,122.0,2.8,35.0,986.0,605.23,431.58
2016,8,5,13,0,889.0,123.0,2.9,35.0,983.0,553.59,392.41
2016,8,5,13,15,886.5,122.0,2.95,35.0,972.0,499.68,350.27
2016,8,5,13,30,884.0,121.0,3.0,35.0,961.0,444.98,306.29
2016,8,5,13,45,878.0,121.0,3.1,35.0,942.0,389.0,260.42
2016,8,5,14,0,872.0,121.0,3.2,35.0,923.0,332.91,213.9
2016,8,5,14,15,865.5,120.0,3.25,35.0,897.0,276.23,167.54
2016,8,5,14,30,859.0,119.0,3.3,35.0,871.0,219.9,124.38
2016,8,5,14,45,838.0,124.5,3.35,35.0,834.5,165.83,90.58
2016,8,5,15,0,817.0,130.0,3.4,35.0,798.0,103.94,65.21
2016,8,5,15,15,805.0,127.5,3.45,34.5,759.0,92.28,68.24
2016,8,5,15,30,793.0,125.0,3.5,34.0,720.0,92.23,68.51
2016,8,5,15,45,776.5,122.0,3.55,34.0,675.0,91.62,68.21
2016,8,5,16,0,760.0,119.0,3.6,34.0,630.0,90.9,67.84
2016,8,5,16,15,739.5,115.5,3.65,33.5,581.0,89.65,67.2
2016,8,5,16,30,719.0,112.0,3.7,33.0,532.0,81.37,60.88
2016,8,5,16,45,692.5,107.0,3.75,33.0,480.0,78.89,59.1
2016,8,5,17,0,666.0,102.0,3.8,33.0,428.0,76.3,57.22
2016,8,5,17,15,629.5,96.0,3.7,32.5,374.5,72.73,54.64
2016,8,5,17,30,593.0,90.0,3.6,32.0,321.0,69.07,51.93
2016,8,5,17,45,547.0,81.5,3.5,32.0,268.0,63.36,47.33
2016,8,5,18,0,501.0,73.0,3.4,32.0,215.0,57.52,42.49
2016,8,5,18,15,427.0,63.0,3.15,31.5,165.0,50.09,36.24
2016,8,5,18,30,353.0,53.0,2.9,31.0,115.0,40.29,27.77
2016,8,5,18,45,249.5,38.5,2.65,30.5,74.5,29.23,17.98
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.2,4.46
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.0,19.0,2.45,25.0,33.0,158.77,62.07
2016,8,6,6,30,242.0,38.0,2.6,25.0,66.0,307.62,237.9
2016,8,6,6,45,337.0,49.5,2.8,25.5,112.0,409.01,324.46
2016,8,6,7,0,432.0,61.0,3.0,26.0,158.0,525.38,416.87
2016,8,6,7,15,494.0,69.5,3.05,26.5,209.5,604.79,476.88
2016,8,6,7,30,556.0,78.0,3.1,27.0,261.0,684.87,534.38
2016,8,6,7,45,603.0,83.0,3.15,27.5,315.5,745.54,575.4
2016,8,6,8,0,650.0,88.0,3.2,28.0,370.0,805.08,614.17
2016,8,6,8,15,680.5,93.0,3.15,28.5,423.0,846.3,638.53
2016,8,6,8,30,711.0,98.0,3.1,29.0,476.0,885.11,660.73
2016,8,6,8,45,737.0,100.5,3.1,30.0,527.5,907.51,670.49
2016,8,6,9,0,763.0,103.0,3.1,31.0,579.0,933.03,682.29
2016,8,6,9,15,780.0,106.0,3.05,31.5,626.0,946.45,687.09
2016,8,6,9,30,797.0,109.0,3.0,32.0,673.0,956.24,689.69
2016,8,6,9,45,810.5,111.0,3.0,32.5,715.0,957.57,687.38
2016,8,6,10,0,824.0,113.0,3.0,33.0,757.0,941.7,674.28
2016,8,6,10,15,834.0,115.0,3.0,33.5,793.5,932.33,665.71
2016,8,6,10,30,844.0,117.0,3.0,34.0,830.0,919.23,654.89
2016,8,6,10,45,850.5,119.0,3.0,34.5,859.0,899.18,639.82
2016,8,6,11,0,857.0,121.0,3.0,35.0,888.0,875.57,622.67
2016,8,6,11,15,862.0,122.0,3.0,35.5,910.5,846.32,602.03
2016,8,6,11,30,867.0,123.0,3.0,36.0,933.0,813.83,579.4
2016,8,6,11,45,869.5,124.0,3.05,36.5,947.0,776.31,553.79
2016,8,6,12,0,872.0,125.0,3.1,37.0,961.0,736.05,524.71
2016,8,6,12,15,873.5,125.5,3.1,37.0,967.5,692.26,493.45
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,646.37,460.04
2016,8,6,12,45,872.5,127.0,3.15,37.0,971.5,596.7,423.3
2016,8,6,13,0,870.0,128.0,3.2,37.0,969.0,545.84,384.65
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.0,493.32,343.56
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,439.98,300.72
2016,8,6,13,45,860.0,127.0,3.25,37.0,930.0,384.83,255.74
2016,8,6,14,0,854.0,127.0,3.3,37.0,911.0,329.61,210.23
2016,8,6,14,15,848.0,126.0,3.25,37.0,885.5,273.94,165.03
2016,8,6,14,30,842.0,125.0,3.2,37.0,860.0,218.58,123.05
2016,8,6,14,45,831.0,124.5,3.2,37.0,827.0,163.43,88.61
2016,8,6,15,0,820.0,124.0,3.2,37.0,794.0,109.53,69.9
2016,8,6,15,15,808.5,121.5,3.15,37.0,755.0,89.18,65.05
2016,8,6,15,30,797.0,119.0,3.1,37.0,716.0,88.99,65.07
2016,8,6,15,45,781.5,116.5,3.1,37.0,671.5,88.55,64.9
2016,8,6,16,0,766.0,114.0,3.1,37.0,627.0,88.03,64.67
2016,8,6,16,15,746.5,110.0,3.05,36.5,578.0,86.33,63.68
2016,8,6,16,30,727.0,106.0,3.0,36.0,529.0,84.5,62.58
2016,8,6,16,45,701.0,101.5,3.0,36.0,477.5,75.67,55.73
2016,8,6,17,0,675.0,97.0,3.0,36.0,426.0,73.26,54.01
2016,8,6,17,15,639.0,91.5,2.9,35.5,372.5,69.89,51.61
2016,8,6,17,30,603.0,86.0,2.8,35.0,319.0,66.45,49.11
2016,8,6,17,45,553.5,78.5,2.7,34.5,265.5,61.31,45.11
2016,8,6,18,0,504.0,71.0,2.6,34.0,212.0,56.08,40.92
2016,8,6,18,15,428.5,61.5,2.3,33.0,162.5,48.98,35.06
2016,8,6,18,30,353.0,52.0,2.0,32.0,113.0,39.58,27.03
2016,8,6,18,45,241.5,37.5,1.75,31.5,72.5,28.47,17.21
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,17.42,2.98
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.5,20.0,2.7,25.5,31.5,143.85,46.84
2016,8,7,6,30,201.0,40.0,2.9,26.0,63.0,277.02,212.62
2016,8,7,6,45,309.0,52.0,3.1,26.5,109.5,388.88,308.05
2016,8,7,7,0,417.0,64.0,3.3,27.0,156.0,514.94,408.02
2016,8,7,7,15,480.0,73.0,3.3,27.5,208.0,595.93,469.22
2016,8,7,7,30,543.0,82.0,3.3,28.0,260.0,677.48,527.75
2016,8,7,7,45,597.0,85.5,3.35,29.0,315.0,743.08,571.23
2016,8,7,8,0,651.0,89.0,3.4,30.0,370.0,807.55,612.1
2016,8,7,8,15,682.0,94.0,3.3,30.5,423.5,849.26,636.37
2016,8,7,8,30,713.0,99.0,3.2,31.0,477.0,888.55,658.43
2016,8,7,8,45,740.0,101.0,3.15,31.5,529.0,911.18,669.25
2016,8,7,9,0,767.0,103.0,3.1,32.0,581.0,937.07,682.22
2016,8,7,9,15,784.0,106.0,2.95,32.5,628.0,950.44,686.18
2016,8,7,9,30,801.0,109.0,2.8,33.0,675.0,960.14,687.87
2016,8,7,9,45,816.0,110.5,2.7,34.0,717.5,948.66,675.17
2016,8,7,10,0,831.0,112.0,2.6,35.0,760.0,947.28,669.33
2016,8,7,10,15,840.0,114.0,2.55,35.0,796.0,936.78,660.99
2016,8,7,10,30,849.0,116.0,2.5,35.0,832.0,922.56,650.56
2016,8,7,10,45,857.5,116.5,2.45,35.5,862.0,902.74,635.46
2016,8,7,11,0,866.0,117.0,2.4,36.0,892.0,879.32,618.31
2016,8,7,11,15,870.5,118.5,2.45,36.5,914.0,849.85,598.23
2016,8,7,11,30,875.0,120.0,2.5,37.0,936.0,817.11,576.13
2016,8,7,11,45,879.5,119.0,2.55,37.5,950.5,779.21,550.7
2016,8,7,12,0,884.0,118.0,2.6,38.0,965.0,738.53,521.91
2016,8,7,12,15,885.5,118.5,2.65,38.0,971.0,694.35,491.0
2016,8,7,12,30,887.0,119.0,2.7,38.0,977.0,648.02,457.83
2016,8,7,12,45,886.5,118.5,2.8,38.5,975.0,598.01,420.49
2016,8,7,13,0,886.0,118.0,2.9,39.0,973.0,546.62,381.16
2016,8,7,13,15,884.0,117.5,2.95,39.0,963.0,493.34,340.02
2016,8,7,13,30,882.0,117.0,3.0,39.0,953.0,439.2,297.02
2016,8,7,13,45,878.0,116.0,3.1,39.0,934.5,383.33,251.86
2016,8,7,14,0,874.0,115.0,3.2,39.0,916.0,327.16,205.91
2016,8,7,14,15,868.0,113.5,3.2,39.0,890.0,270.12,160.04
2016,8,7,14,30,862.0,112.0,3.2,39.0,864.0,213.39,117.5
2016,8,7,14,45,846.0,115.0,3.25,39.0,829.5,158.45,84.1
2016,8,7,15,0,830.0,118.0,3.3,39.0,795.0,105.26,76.78
2016,8,7,15,15,819.0,115.5,3.3,38.5,756.0,96.77,70.55
2016,8,7,15,30,808.0,113.0,3.3,38.0,717.0,85.98,62.43
2016,8,7,15,45,792.5,110.5,3.3,38.0,672.0,85.38,62.14
2016,8,7,16,0,777.0,108.0,3.3,38.0,627.0,84.68,61.77
2016,8,7,16,15,757.5,104.5,3.3,37.5,578.0,83.14,60.89
2016,8,7,16,30,738.0,101.0,3.3,37.0,529.0,81.48,59.92
2016,8,7,16,45,711.5,97.0,3.3,37.0,477.0,79.21,58.34
2016,8,7,17,0,685.0,93.0,3.3,37.0,425.0,70.89,51.88
2016,8,7,17,15,649.5,88.0,3.2,36.5,371.5,67.76,49.67
2016,8,7,17,30,614.0,83.0,3.1,36.0,318.0,64.56,47.36
2016,8,7,17,45,562.5,76.0,3.05,35.5,264.5,59.65,43.56
2016,8,7,18,0,511.0,69.0,3.0,35.0,211.0,54.7,39.59
2016,8,7,18,15,436.5,59.5,2.7,34.0,161.0,47.54,33.69
2016,8,7,18,30,362.0,50.0,2.4,33.0,111.0,40.36,27.5
2016,8,7,18,45,247.5,36.0,2.1,32.5,70.5,27.42,16.2
2016,8,7,19,0,133.0,22.0,1.8,32.0,30.0,16.7,1.35
2016,8,7,19,15,66.5,11.0,1.85,31.5,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,21.0,2.7,25.5,29.0,108.84,26.5
2016,8,8,6,30,149.0,42.0,2.8,26.0,58.0,217.99,166.47
2016,8,8,6,45,251.5,56.5,2.95,26.5,103.5,345.69,273.92
2016,8,8,7,0,354.0,71.0,3.1,27.0,149.0,461.74,367.28
2016,8,8,7,15,419.5,82.0,3.1,27.5,200.0,542.63,429.13
2016,8,8,7,30,485.0,93.0,3.1,28.0,251.0,625.55,489.46
2016,8,8,7,45,543.5,98.0,3.1,28.5,306.0,706.0,545.2
2016,8,8,8,0,602.0,103.0,3.1,29.0,361.0,776.67,591.79
2016,8,8,8,15,634.5,109.0,3.05,29.5,414.0,820.73,618.22
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,862.38,642.45
2016,8,8,8,45,696.5,117.5,2.95,31.0,519.0,893.81,657.98
2016,8,8,9,0,726.0,120.0,2.9,32.0,571.0,922.14,671.22
2016,8,8,9,15,744.0,123.5,2.85,32.5,618.0,929.74,672.18
2016,8,8,9,30,762.0,127.0,2.8,33.0,665.0,941.07,675.84
2016,8,8,9,45,777.0,129.5,2.8,34.0,707.0,944.5,673.53
2016,8,8,10,0,792.0,132.0,2.8,35.0,749.0,944.09,669.0
2016,8,8,10,15,802.5,134.5,2.8,35.0,785.0,935.42,662.2
2016,8,8,10,30,813.0,137.0,2.8,35.0,821.0,922.93,653.2
2016,8,8,10,45,820.5,138.5,2.8,35.5,850.5,902.87,638.23
2016,8,8,11,0,828.0,140.0,2.8,36.0,880.0,865.98,612.71
2016,8,8,11,15,833.5,141.5,2.85,36.5,902.0,837.78,593.28
2016,8,8,11,30,839.0,143.0,2.9,37.0,924.0,806.33,571.72
2016,8,8,11,45,642.0,280.0,2.95,37.5,883.5,746.29,526.34
2016,8,8,12,0,445.0,417.0,3.0,38.0,843.0,671.51,471.36
2016,8,8,12,15,651.0,277.5,3.0,38.0,905.0,668.89,472.1
2016,8,8,12,30,857.0,138.0,3.0,38.0,967.0,641.48,454.36
2016,8,8,12,45,854.0,139.5,3.05,38.0,964.0,592.25,418.01
2016,8,8,13,0,851.0,141.0,3.1,38.0,961.0,541.92,379.94
2016,8,8,13,15,848.5,140.5,3.1,38.0,950.5,489.74,339.33
2016,8,8,13,30,846.0,140.0,3.1,38.0,940.0,436.84,297.09
2016,8,8,13,45,838.0,141.0,3.1,38.5,921.0,382.29,252.31
2016,8,8,14,0,830.0,142.0,3.1,39.0,902.0,327.9,207.46
2016,8,8,14,15,823.0,140.5,3.1,38.5,876.0,272.78,163.75
2016,8,8,14,30,816.0,139.0,3.1,38.0,850.0,210.92,118.01
2016,8,8,14,45,444.5,257.0,3.1,38.0,642.5,179.48,113.35
2016,8,8,15,0,73.0,375.0,3.1,38.0,435.0,231.87,173.95
2016,8,8,15,15,419.5,254.5,3.1,37.5,569.5,142.3,106.09
2016,8,8,15,30,766.0,134.0,3.1,37.0,704.0,96.89,71.24
2016,8,8,15,45,645.5,174.5,3.15,37.0,634.5,110.14,81.9
2016,8,8,16,0,525.0,215.0,3.2,37.0,565.0,133.56,100.51
2016,8,8,16,15,605.0,168.0,3.15,36.5,541.0,111.18,83.36
2016,8,8,16,30,685.0,121.0,3.1,36.0,517.0,86.27,64.0
2016,8,8,16,45,655.5,116.0,3.1,36.0,465.0,84.01,62.45
2016,8,8,17,0,626.0,111.0,3.1,36.0,413.0,81.66,60.81
2016,8,8,17,15,587.5,104.0,3.0,35.5,359.5,77.67,57.95
2016,8,8,17,30,549.0,97.0,2.9,35.0,306.0,73.57,54.93
2016,8,8,17,45,497.5,88.0,2.8,34.5,254.0,67.69,50.36
2016,8,8,18,0,446.0,79.0,2.7,34.0,202.0,59.09,43.39
2016,8,8,18,15,368.0,67.0,2.5,33.5,153.0,50.16,35.92
2016,8,8,18,30,290.0,55.0,2.3,33.0,104.0,41.2,28.16
2016,8,8,18,45,186.0,38.5,2.15,33.0,65.5,28.89,17.23
2016,8,8,19,0,82.0,22.0,2.0,33.0,27.0,16.58,0.0
2016,8,8,19,15,41.0,11.0,2.1,32.5,13.5,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.0,2.85,25.5,30.0,142.2,24.53
2016,8,9,6,30,205.0,38.0,3.0,26.0,60.0,277.97,212.21
2016,8,9,6,45,310.5,50.0,3.2,26.5,106.5,387.62,306.77
2016,8,9,7,0,416.0,62.0,3.4,27.0,153.0,511.91,405.7
2016,8,9,7,15,480.0,71.0,3.4,27.5,204.5,593.68,467.77
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,676.12,527.17
2016,8,9,7,45,597.5,84.0,3.4,29.0,311.5,741.77,570.62
2016,8,9,8,0,651.0,88.0,3.4,30.0,367.0,806.35,611.41
2016,8,9,8,15,682.0,93.0,3.35,30.5,420.5,848.01,635.94
2016,8,9,8,30,713.0,98.0,3.3,31.0,474.0,887.24,658.32
2016,8,9,8,45,742.0,99.5,3.25,31.5,526.5,911.32,670.15
2016,8,9,9,0,771.0,101.0,3.2,32.0,579.0,938.57,684.03
2016,8,9,9,15,787.5,104.0,3.15,32.5,626.0,951.34,688.34
2016,8,9,9,30,804.0,107.0,3.1,33.0,673.0,960.45,690.48
2016,8,9,9,45,820.0,108.0,3.05,33.5,716.0,949.47,679.88
2016,8,9,10,0,836.0,109.0,3.0,34.0,759.0,948.42,676.04
2016,8,9,10,15,845.5,111.0,2.95,34.5,795.5,938.27,666.51
2016,8,9,10,30,855.0,113.0,2.9,35.0,832.0,924.36,654.86
2016,8,9,10,45,864.0,113.0,2.9,35.5,862.0,904.3,639.88
2016,8,9,11,0,873.0,113.0,2.9,36.0,892.0,880.62,622.78
2016,8,9,11,15,878.0,114.0,2.95,36.5,914.5,850.88,602.25
2016,8,9,11,30,883.0,115.0,3.0,37.0,937.0,817.85,579.68
2016,8,9,11,45,892.0,111.5,3.1,37.5,953.0,781.02,554.89
2016,8,9,12,0,901.0,108.0,3.2,38.0,969.0,741.13,526.67
2016,8,9,12,15,902.0,108.5,3.3,38.0,975.0,696.02,494.9
2016,8,9,12,30,903.0,109.0,3.4,38.0,981.0,648.74,460.79
2016,8,9,12,45,903.5,108.0,3.5,38.0,979.0,598.24,423.47
2016,8,9,13,0,904.0,107.0,3.6,38.0,977.0,546.21,383.9
2016,8,9,13,15,517.0,292.5,3.65,38.0,789.0,440.89,308.37
2016,8,9,13,30,130.0,478.0,3.7,38.0,601.0,373.93,263.39
2016,8,9,13,45,511.5,291.0,3.8,38.5,760.5,359.38,243.93
2016,8,9,14,0,893.0,104.0,3.9,39.0,920.0,323.01,202.56
2016,8,9,14,15,628.5,245.5,3.95,39.0,812.0,275.88,173.0
2016,8,9,14,30,364.0,387.0,4.0,39.0,704.0,278.31,184.01
2016,8,9,14,45,615.5,243.0,4.05,39.0,753.0,183.04,110.32
2016,8,9,15,0,867.0,99.0,4.1,39.0,802.0,93.3,67.55
2016,8,9,15,15,856.5,97.0,4.1,38.5,762.5,88.4,64.08
2016,8,9,15,30,846.0,95.0,4.1,38.0,723.0,87.42,63.62
2016,8,9,15,45,832.0,92.5,4.15,38.0,678.0,85.88,62.58
2016,8,9,16,0,818.0,90.0,4.2,38.0,633.0,84.17,61.42
2016,8,9,16,15,800.0,87.5,4.15,37.5,584.0,73.49,53.27
2016,8,9,16,30,782.0,85.0,4.1,37.0,535.0,72.02,52.41
2016,8,9,16,45,756.5,82.0,4.1,37.0,482.0,69.96,50.96
2016,8,9,17,0,731.0,79.0,4.1,37.0,429.0,67.85,49.47
2016,8,9,17,15,697.5,74.5,4.0,36.5,375.0,64.45,47.02
2016,8,9,17,30,664.0,70.0,3.9,36.0,321.0,56.35,40.68
2016,8,9,17,45,613.0,64.5,3.8,35.5,266.5,52.08,37.37
2016,8,9,18,0,562.0,59.0,3.7,35.0,212.0,47.83,33.94
2016,8,9,18,15,486.5,51.0,3.35,34.0,161.5,41.45,28.65
2016,8,9,18,30,411.0,43.0,3.0,33.0,111.0,35.12,23.15
2016,8,9,18,45,288.0,31.0,2.65,32.5,69.5,25.29,14.32
2016,8,9,19,0,165.0,19.0,2.3,32.0,28.0,15.49,0.0
2016,8,9,19,15,82.5,9.5,2.25,31.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,102.0,19.0,2.5,25.5,30.0,141.3,10.63
2016,8,10,6,30,204.0,38.0,2.7,26.0,60.0,277.82,211.13
2016,8,10,6,45,304.5,51.0,2.9,26.5,105.5,384.47,303.75
2016,8,10,7,0,405.0,64.0,3.1,27.0,151.0,498.35,394.73
2016,8,10,7,15,469.0,73.5,3.15,27.5,203.0,586.28,461.62
2016,8,10,7,30,533.0,83.0,3.2,28.0,255.0,669.25,521.52
2016,8,10,7,45,586.0,87.5,3.3,28.5,310.0,735.09,566.66
2016,8,10,8,0,639.0,92.0,3.4,29.0,365.0,799.76,609.36
2016,8,10,8,15,670.5,97.0,3.4,29.5,418.0,841.77,634.6
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,881.35,657.7
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,903.98,669.3
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,930.45,683.51
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,943.68,688.27
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,953.24,690.82
2016,8,10,9,45,803.5,115.5,3.35,33.0,710.5,954.78,686.9
2016,8,10,10,0,818.0,117.0,3.3,34.0,753.0,938.81,671.96
2016,8,10,10,15,828.0,119.5,3.25,34.5,789.0,929.68,663.19
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,916.78,652.16
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,896.4,636.87
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,872.48,619.5
2016,8,10,11,15,859.0,124.0,3.2,36.0,906.0,842.97,599.92
2016,8,10,11,30,864.0,125.0,3.2,36.0,928.0,810.22,578.26
2016,8,10,11,45,868.5,125.0,3.2,36.5,942.5,773.18,552.57
2016,8,10,12,0,873.0,125.0,3.2,37.0,957.0,733.32,523.28
2016,8,10,12,15,874.0,125.0,3.25,37.0,963.0,688.49,491.4
2016,8,10,12,30,875.0,125.0,3.3,37.0,969.0,641.63,457.33
2016,8,10,12,45,874.5,125.0,3.4,37.5,967.0,592.15,419.75
2016,8,10,13,0,874.0,125.0,3.5,38.0,965.0,541.28,380.21
2016,8,10,13,15,871.5,124.5,3.55,38.0,954.5,488.0,338.55
2016,8,10,13,30,869.0,124.0,3.6,38.0,944.0,433.93,295.14
2016,8,10,13,45,865.5,122.5,3.65,38.5,925.5,378.3,249.12
2016,8,10,14,0,862.0,121.0,3.7,39.0,907.0,322.35,202.66
2016,8,10,14,15,856.0,119.5,3.7,39.0,881.0,265.68,157.15
2016,8,10,14,30,850.0,118.0,3.7,39.0,855.0,209.34,115.32
2016,8,10,14,45,842.0,116.0,3.75,39.0,822.5,153.06,81.7
2016,8,10,15,0,834.0,114.0,3.8,39.0,790.0,97.74,71.01
2016,8,10,15,15,823.0,112.0,3.8,38.5,750.5,95.25,69.43
2016,8,10,15,30,812.0,110.0,3.8,38.0,711.0,84.61,61.4
2016,8,10,15,45,797.5,107.0,3.85,38.0,666.0,83.64,60.82
2016,8,10,16,0,783.0,104.0,3.9,38.0,621.0,82.55,60.14
2016,8,10,16,15,763.5,100.5,3.9,37.5,572.0,80.89,59.16
2016,8,10,16,30,744.0,97.0,3.9,37.0,523.0,79.11,58.08
2016,8,10,16,45,717.0,93.0,3.9,37.0,470.5,76.71,56.38
2016,8,10,17,0,690.0,89.0,3.9,37.0,418.0,68.51,50.01
2016,8,10,17,15,654.0,84.0,3.8,36.5,364.5,65.25,47.68
2016,8,10,17,30,618.0,79.0,3.7,36.0,311.0,61.94,45.25
2016,8,10,17,45,566.0,72.0,3.65,36.0,257.5,56.91,41.24
2016,8,10,18,0,514.0,65.0,3.6,36.0,204.0,51.84,37.06
2016,8,10,18,15,435.5,56.0,3.35,35.0,154.0,44.93,31.35
2016,8,10,18,30,357.0,47.0,3.1,34.0,104.0,38.05,25.38
2016,8,10,18,45,178.5,36.0,2.9,33.5,64.5,27.06,15.51
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,18.06,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,9.83,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
