Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,3.0,17.0,2.9,26.5,17.0,16.77,0.0
2016,8,11,6,30,6.0,34.0,3.0,27.0,34.0,38.61,24.22
2016,8,11,6,45,32.5,56.0,3.2,27.5,62.0,96.39,72.64
2016,8,11,7,0,59.0,78.0,3.4,28.0,90.0,144.65,113.13
2016,8,11,7,15,73.5,101.5,3.45,28.5,121.5,183.82,145.11
2016,8,11,7,30,88.0,125.0,3.5,29.0,153.0,242.26,191.11
2016,8,11,7,45,210.0,140.0,3.55,29.5,224.5,397.74,313.68
2016,8,11,8,0,332.0,155.0,3.6,30.0,296.0,535.49,417.39
2016,8,11,8,15,525.5,124.0,3.55,30.5,383.0,728.26,555.48
2016,8,11,8,30,719.0,93.0,3.5,31.0,470.0,880.71,656.11
2016,8,11,8,45,561.5,164.5,3.45,32.0,477.5,798.79,594.27
2016,8,11,9,0,404.0,236.0,3.4,33.0,485.0,713.13,527.83
2016,8,11,9,15,603.5,170.0,3.3,33.5,576.0,846.96,619.69
2016,8,11,9,30,803.0,104.0,3.2,34.0,667.0,955.37,686.07
2016,8,11,9,45,816.0,106.5,3.1,34.5,709.0,943.24,673.61
2016,8,11,10,0,829.0,109.0,3.0,35.0,751.0,940.82,668.57
2016,8,11,10,15,838.5,110.5,2.95,35.5,787.0,930.16,658.76
2016,8,11,10,30,848.0,112.0,2.9,36.0,823.0,915.79,646.87
2016,8,11,10,45,853.5,114.5,2.85,36.5,852.0,895.03,631.14
2016,8,11,11,0,859.0,117.0,2.8,37.0,881.0,870.71,613.37
2016,8,11,11,15,864.0,118.0,2.85,37.5,903.0,841.16,593.06
2016,8,11,11,30,869.0,119.0,2.9,38.0,925.0,808.36,570.73
2016,8,11,11,45,864.0,125.0,2.95,38.5,937.0,768.85,543.95
2016,8,11,12,0,859.0,131.0,3.0,39.0,949.0,726.87,513.69
2016,8,11,12,15,860.5,131.0,3.1,39.0,955.0,682.76,482.83
2016,8,11,12,30,862.0,131.0,3.2,39.0,961.0,636.61,449.74
2016,8,11,12,45,642.0,274.5,3.3,39.0,892.0,570.35,400.45
2016,8,11,13,0,422.0,418.0,3.4,39.0,823.0,510.42,356.66
2016,8,11,13,15,633.0,278.0,3.5,39.0,878.0,477.02,330.71
2016,8,11,13,30,844.0,138.0,3.6,39.0,933.0,430.67,291.83
2016,8,11,13,45,834.0,140.5,3.7,39.0,913.0,376.18,247.64
2016,8,11,14,0,824.0,143.0,3.8,39.0,893.0,322.02,203.43
2016,8,11,14,15,817.0,141.5,3.85,39.0,867.0,261.24,155.34
2016,8,11,14,30,810.0,140.0,3.9,39.0,841.0,205.22,114.01
2016,8,11,14,45,798.0,139.5,3.95,39.0,807.5,150.09,81.39
2016,8,11,15,0,786.0,139.0,4.0,39.0,774.0,96.68,70.21
2016,8,11,15,15,773.5,136.0,4.0,38.5,734.5,96.63,70.53
2016,8,11,15,30,761.0,133.0,4.0,38.0,695.0,96.47,70.73
2016,8,11,15,45,746.0,129.0,4.0,38.0,651.0,95.51,70.16
2016,8,11,16,0,731.0,125.0,4.0,38.0,607.0,94.39,69.49
2016,8,11,16,15,601.5,159.0,3.95,37.5,534.5,105.93,79.0
2016,8,11,16,30,472.0,193.0,3.9,37.0,462.0,124.53,94.18
2016,8,11,16,45,557.5,147.5,3.85,37.0,434.5,101.61,76.28
2016,8,11,17,0,643.0,102.0,3.8,37.0,407.0,76.2,56.2
2016,8,11,17,15,604.5,96.0,3.65,36.5,354.0,72.65,53.68
2016,8,11,17,30,566.0,90.0,3.5,36.0,301.0,69.01,51.02
2016,8,11,17,45,516.0,81.0,3.4,35.5,248.5,62.93,46.27
2016,8,11,18,0,466.0,72.0,3.3,35.0,196.0,56.72,41.23
2016,8,11,18,15,387.5,61.0,2.95,34.5,147.0,46.22,32.46
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,37.82,25.16
2016,8,11,18,45,197.0,34.0,2.3,33.5,60.0,25.71,14.31
2016,8,11,19,0,85.0,18.0,2.0,33.0,22.0,13.63,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.0,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.5,19.5,3.05,25.5,26.5,100.28,0.0
2016,8,12,6,30,137.0,39.0,3.2,26.0,53.0,204.65,153.83
2016,8,12,6,45,239.5,54.0,3.35,26.5,97.5,332.64,263.27
2016,8,12,7,0,342.0,69.0,3.5,27.0,142.0,448.91,357.7
2016,8,12,7,15,409.5,80.5,3.55,27.5,193.0,531.94,422.03
2016,8,12,7,30,477.0,92.0,3.6,28.0,244.0,617.14,484.9
2016,8,12,7,45,534.5,97.0,3.65,29.0,298.5,696.06,539.29
2016,8,12,8,0,592.0,102.0,3.7,30.0,353.0,765.53,584.62
2016,8,12,8,15,625.5,108.0,3.65,30.5,406.0,810.39,612.02
2016,8,12,8,30,659.0,114.0,3.6,31.0,459.0,852.87,637.17
2016,8,12,8,45,688.0,117.0,3.6,32.0,510.5,884.22,653.23
2016,8,12,9,0,717.0,120.0,3.6,33.0,562.0,912.49,667.0
2016,8,12,9,15,735.5,124.0,3.4,33.5,608.5,920.9,667.75
2016,8,12,9,30,754.0,128.0,3.2,34.0,655.0,933.14,671.16
2016,8,12,9,45,767.5,131.0,3.05,35.0,696.5,935.47,667.12
2016,8,12,10,0,781.0,134.0,2.9,36.0,738.0,934.0,660.87
2016,8,12,10,15,619.5,231.5,2.7,36.5,725.0,864.42,611.29
2016,8,12,10,30,458.0,329.0,2.5,37.0,712.0,777.12,547.42
2016,8,12,10,45,477.5,342.5,2.35,37.5,755.0,784.39,549.61
2016,8,12,11,0,497.0,356.0,2.2,38.0,798.0,787.6,548.4
2016,8,12,11,15,659.5,252.5,2.15,38.0,854.5,808.25,564.02
2016,8,12,11,30,822.0,149.0,2.1,38.0,911.0,806.45,564.66
2016,8,12,11,45,800.0,167.5,2.05,38.5,918.5,764.6,534.39
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,720.65,502.72
2016,8,12,12,15,779.0,186.5,2.05,39.0,931.5,677.17,473.01
2016,8,12,12,30,780.0,187.0,2.1,39.0,937.0,631.77,441.2
2016,8,12,12,45,774.5,190.5,2.15,39.5,933.5,583.15,405.44
2016,8,12,13,0,769.0,194.0,2.2,40.0,930.0,533.76,368.27
2016,8,12,13,15,766.0,193.0,2.2,40.0,919.5,482.12,329.22
2016,8,12,13,30,763.0,192.0,2.2,40.0,909.0,430.11,288.83
2016,8,12,13,45,754.5,192.5,2.25,40.0,890.0,376.95,246.96
2016,8,12,14,0,746.0,193.0,2.3,40.0,871.0,324.35,205.15
2016,8,12,14,15,738.0,191.0,2.25,40.0,845.0,265.05,159.36
2016,8,12,14,30,730.0,189.0,2.2,40.0,819.0,211.35,120.6
2016,8,12,14,45,703.5,195.0,2.2,40.0,783.0,161.22,92.21
2016,8,12,15,0,677.0,201.0,2.2,40.0,747.0,116.58,85.06
2016,8,12,15,15,662.5,197.0,2.15,39.5,708.5,117.46,86.16
2016,8,12,15,30,648.0,193.0,2.1,39.0,670.0,118.24,87.16
2016,8,12,15,45,631.5,186.0,2.1,39.0,626.5,117.12,86.52
2016,8,12,16,0,615.0,179.0,2.1,39.0,583.0,115.77,85.73
2016,8,12,16,15,590.0,172.0,2.05,38.5,534.5,113.98,84.8
2016,8,12,16,30,565.0,165.0,2.0,38.0,486.0,110.86,82.83
2016,8,12,16,45,532.5,157.0,1.95,38.0,435.5,106.73,79.87
2016,8,12,17,0,500.0,149.0,1.9,38.0,385.0,102.41,76.76
2016,8,12,17,15,458.0,138.0,1.8,37.5,333.0,95.9,72.02
2016,8,12,17,30,416.0,127.0,1.7,37.0,281.0,89.18,67.0
2016,8,12,17,45,362.0,112.5,1.6,36.5,230.0,79.82,59.71
2016,8,12,18,0,308.0,98.0,1.5,36.0,179.0,70.69,52.38
2016,8,12,18,15,237.0,79.5,1.35,35.0,133.0,57.55,41.58
2016,8,12,18,30,166.0,61.0,1.2,34.0,87.0,44.28,30.34
2016,8,12,18,45,83.0,38.5,1.05,33.5,51.5,28.31,16.15
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,12.1,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,22.5,18.0,1.45,26.0,20.0,48.31,0.0
2016,8,13,6,30,45.0,36.0,1.4,26.0,40.0,101.92,73.34
2016,8,13,6,45,129.0,59.5,1.35,26.0,84.0,225.19,176.66
2016,8,13,7,0,213.0,83.0,1.3,26.0,128.0,332.93,264.43
2016,8,13,7,15,106.5,76.0,1.3,26.0,98.5,194.24,154.89
2016,8,13,7,30,0.0,69.0,1.3,26.0,69.0,54.04,38.59
2016,8,13,7,45,0.0,69.5,1.3,26.0,69.5,53.32,38.06
2016,8,13,8,0,0.0,70.0,1.3,26.0,70.0,53.71,38.24
2016,8,13,8,15,13.5,132.5,1.25,26.0,139.5,124.04,95.07
2016,8,13,8,30,27.0,195.0,1.2,26.0,209.0,220.14,169.96
2016,8,13,8,45,61.0,233.5,1.15,26.5,270.0,293.82,225.67
2016,8,13,9,0,95.0,272.0,1.1,27.0,331.0,366.08,278.4
2016,8,13,9,15,90.0,294.0,1.05,27.0,353.5,377.58,284.89
2016,8,13,9,30,85.0,316.0,1.0,27.0,376.0,388.39,291.24
2016,8,13,9,45,69.5,327.0,0.95,27.5,378.0,376.2,280.24
2016,8,13,10,0,54.0,338.0,0.9,28.0,380.0,364.42,269.84
2016,8,13,10,15,81.0,371.5,0.9,28.0,437.5,416.4,306.95
2016,8,13,10,30,108.0,405.0,0.9,28.0,495.0,465.53,340.88
2016,8,13,10,45,119.5,423.5,0.95,28.5,527.0,501.66,364.37
2016,8,13,11,0,131.0,442.0,1.0,29.0,559.0,515.33,372.5
2016,8,13,11,15,162.0,455.5,1.05,29.0,603.0,538.55,388.51
2016,8,13,11,30,193.0,469.0,1.1,29.0,647.0,558.09,401.73
2016,8,13,11,45,182.5,477.5,1.15,29.0,648.0,538.12,387.4
2016,8,13,12,0,172.0,486.0,1.2,29.0,649.0,517.84,373.12
2016,8,13,12,15,97.0,419.0,1.2,29.0,511.5,392.78,285.43
2016,8,13,12,30,22.0,352.0,1.2,29.0,374.0,283.34,206.99
2016,8,13,12,45,46.5,405.0,1.25,29.0,449.5,330.64,241.55
2016,8,13,13,0,71.0,458.0,1.3,29.0,525.0,370.3,269.24
2016,8,13,13,15,75.5,456.0,1.3,29.0,527.5,359.0,260.55
2016,8,13,13,30,80.0,454.0,1.3,29.0,530.0,347.14,251.64
2016,8,13,13,45,52.5,398.5,1.3,29.0,448.0,292.11,212.44
2016,8,13,14,0,25.0,343.0,1.3,29.0,366.0,242.2,177.02
2016,8,13,14,15,106.5,385.5,1.3,29.0,478.0,264.4,190.25
2016,8,13,14,30,188.0,428.0,1.3,29.0,590.0,281.96,199.74
2016,8,13,14,45,139.5,403.5,1.3,29.0,521.0,245.08,176.36
2016,8,13,15,0,91.0,379.0,1.3,29.0,452.0,232.77,179.96
2016,8,13,15,15,45.5,206.5,1.3,28.5,243.0,142.56,109.97
2016,8,13,15,30,0.0,34.0,1.3,28.0,34.0,26.15,16.03
2016,8,13,15,45,0.0,25.5,1.3,28.0,25.5,19.58,10.68
2016,8,13,16,0,0.0,17.0,1.3,28.0,17.0,13.03,5.25
2016,8,13,16,15,0.0,24.5,1.3,27.5,24.5,18.76,10.13
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,24.5,15.04
2016,8,13,16,45,0.0,81.0,1.3,27.0,81.0,62.27,46.88
2016,8,13,17,0,0.0,130.0,1.3,27.0,130.0,96.03,75.2
2016,8,13,17,15,0.0,112.5,1.25,26.5,112.5,83.58,65.17
2016,8,13,17,30,0.0,95.0,1.2,26.0,95.0,71.02,54.95
2016,8,13,17,45,0.0,78.0,1.15,26.0,78.0,58.7,44.62
2016,8,13,18,0,0.0,61.0,1.1,26.0,61.0,46.28,34.02
2016,8,13,18,15,0.0,45.0,1.05,26.0,45.0,34.44,23.73
2016,8,13,18,30,0.0,29.0,1.0,26.0,29.0,22.13,12.95
2016,8,13,18,45,0.0,17.0,1.0,26.0,17.0,12.94,4.52
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,3.93,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,31.0,17.5,4.6,24.0,20.5,54.37,0.0
2016,8,14,6,30,62.0,35.0,4.7,24.0,41.0,114.94,84.13
2016,8,14,6,45,128.0,55.5,4.85,24.0,79.0,216.8,172.73
2016,8,14,7,0,194.0,76.0,5.0,24.0,117.0,303.45,246.64
2016,8,14,7,15,245.0,93.0,5.15,24.0,160.5,372.51,304.37
2016,8,14,7,30,296.0,110.0,5.3,24.0,204.0,443.41,361.68
2016,8,14,7,45,185.0,140.0,5.45,24.5,202.5,351.51,284.76
2016,8,14,8,0,74.0,170.0,5.6,25.0,201.0,252.9,201.52
2016,8,14,8,15,171.5,192.0,5.75,25.0,277.5,394.27,315.2
2016,8,14,8,30,269.0,214.0,5.9,25.0,354.0,538.69,426.9
2016,8,14,8,45,145.0,218.0,6.05,25.5,294.5,385.08,303.68
2016,8,14,9,0,21.0,222.0,6.2,26.0,235.0,211.58,163.28
2016,8,14,9,15,125.5,271.5,6.15,26.0,358.0,412.34,321.31
2016,8,14,9,30,230.0,321.0,6.1,26.0,481.0,564.23,436.35
2016,8,14,9,45,247.0,340.0,6.1,26.5,522.0,614.04,470.24
2016,8,14,10,0,264.0,359.0,6.1,27.0,563.0,637.13,484.91
2016,8,14,10,15,139.5,312.0,5.95,27.0,420.5,434.23,331.94
2016,8,14,10,30,15.0,265.0,5.8,27.0,278.0,228.7,172.7
2016,8,14,10,45,25.0,315.5,5.7,27.0,337.5,296.05,223.99
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,345.11,260.44
2016,8,14,11,15,42.5,390.5,5.45,27.0,429.5,366.15,275.65
2016,8,14,11,30,50.0,415.0,5.3,27.0,462.0,385.31,289.41
2016,8,14,11,45,124.5,449.0,5.15,27.0,567.5,470.77,352.98
2016,8,14,12,0,199.0,483.0,5.0,27.0,673.0,534.33,398.9
2016,8,14,12,15,312.5,450.0,4.8,27.0,749.5,566.9,422.36
2016,8,14,12,30,426.0,417.0,4.6,27.0,826.0,583.45,433.2
2016,8,14,12,45,274.5,450.5,4.45,27.0,714.0,487.22,361.19
2016,8,14,13,0,123.0,484.0,4.3,27.0,602.0,409.38,303.42
2016,8,14,13,15,205.5,471.0,4.1,27.0,665.0,420.2,309.9
2016,8,14,13,30,288.0,458.0,3.9,27.0,728.0,412.54,301.27
2016,8,14,13,45,186.5,447.5,3.7,27.0,621.5,355.07,259.37
2016,8,14,14,0,85.0,437.0,3.5,27.0,515.0,312.72,230.21
2016,8,14,14,15,103.5,430.0,3.35,27.0,521.5,299.63,219.5
2016,8,14,14,30,122.0,423.0,3.2,27.0,528.0,268.95,196.01
2016,8,14,14,45,118.5,404.0,3.1,27.0,503.0,242.74,178.14
2016,8,14,15,0,115.0,385.0,3.0,27.0,478.0,219.74,172.36
2016,8,14,15,15,193.0,359.5,3.0,26.5,505.5,212.18,167.12
2016,8,14,15,30,271.0,334.0,3.0,26.0,533.0,191.1,151.01
2016,8,14,15,45,137.5,254.5,3.0,26.0,355.5,162.25,128.18
2016,8,14,16,0,4.0,175.0,3.0,26.0,178.0,128.63,101.2
2016,8,14,16,15,68.0,212.0,3.0,26.0,250.5,145.09,115.07
2016,8,14,16,30,132.0,249.0,3.0,26.0,323.0,158.33,126.29
2016,8,14,16,45,100.0,219.5,3.0,26.0,272.5,146.93,117.38
2016,8,14,17,0,68.0,190.0,3.0,26.0,222.0,128.9,102.92
2016,8,14,17,15,62.5,165.5,2.95,25.5,192.0,113.66,90.79
2016,8,14,17,30,57.0,141.0,2.9,25.0,162.0,98.07,78.14
2016,8,14,17,45,47.5,117.5,2.85,24.5,133.0,82.68,65.37
2016,8,14,18,0,38.0,94.0,2.8,24.0,104.0,67.01,52.06
2016,8,14,18,15,22.5,71.5,2.6,23.5,77.0,51.62,38.66
2016,8,14,18,30,7.0,49.0,2.4,23.0,50.0,36.12,24.93
2016,8,14,18,45,3.5,29.0,2.25,23.0,29.5,21.72,11.37
2016,8,14,19,0,0.0,9.0,2.1,23.0,9.0,7.08,0.0
2016,8,14,19,15,0.0,4.5,2.0,22.5,4.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,1.5,2.45,21.0,1.5,1.13,0.0
2016,8,15,6,30,0.0,3.0,2.5,21.0,3.0,2.27,0.0
2016,8,15,6,45,0.0,5.5,2.6,21.5,5.5,4.16,0.0
2016,8,15,7,0,0.0,8.0,2.7,22.0,8.0,6.06,0.0
2016,8,15,7,15,0.0,11.0,2.75,22.0,11.0,8.35,1.33
2016,8,15,7,30,0.0,14.0,2.8,22.0,14.0,10.64,3.26
2016,8,15,7,45,7.0,80.0,2.85,22.0,83.5,70.0,52.92
2016,8,15,8,0,14.0,146.0,2.9,22.0,153.0,143.37,112.87
2016,8,15,8,15,7.0,102.5,2.9,22.0,106.0,88.56,67.58
2016,8,15,8,30,0.0,59.0,2.9,22.0,59.0,45.25,31.65
2016,8,15,8,45,0.0,59.0,2.95,22.5,59.0,45.29,31.5
2016,8,15,9,0,0.0,59.0,3.0,23.0,59.0,45.33,31.34
2016,8,15,9,15,0.0,104.5,2.9,23.0,105.0,81.21,60.16
2016,8,15,9,30,0.0,150.0,2.8,23.0,151.0,119.54,90.48
2016,8,15,9,45,14.0,223.5,2.75,23.5,235.0,197.28,151.46
2016,8,15,10,0,28.0,297.0,2.7,24.0,319.0,297.25,227.4
2016,8,15,10,15,27.5,309.0,2.6,24.0,331.5,303.01,230.78
2016,8,15,10,30,27.0,321.0,2.5,24.0,344.0,308.48,234.26
2016,8,15,10,45,17.5,256.0,2.45,24.0,271.5,221.3,167.81
2016,8,15,11,0,8.0,191.0,2.4,24.0,199.0,157.77,118.74
2016,8,15,11,15,4.0,160.5,2.3,24.0,164.5,129.18,96.42
2016,8,15,11,30,0.0,130.0,2.2,24.0,130.0,101.45,74.63
2016,8,15,11,45,5.5,178.0,2.15,24.0,183.5,143.18,107.19
2016,8,15,12,0,11.0,226.0,2.1,24.0,237.0,183.87,138.4
2016,8,15,12,15,11.5,226.5,2.05,24.0,238.0,183.19,137.67
2016,8,15,12,30,12.0,227.0,2.0,24.0,239.0,182.4,136.97
2016,8,15,12,45,7.0,185.0,2.0,24.5,192.5,146.33,108.99
2016,8,15,13,0,2.0,143.0,2.0,25.0,146.0,111.18,81.7
2016,8,15,13,15,1.0,115.5,1.95,25.0,117.0,89.56,64.96
2016,8,15,13,30,0.0,88.0,1.9,25.0,88.0,68.13,48.27
2016,8,15,13,45,6.0,161.5,1.9,25.0,166.5,124.92,92.45
2016,8,15,14,0,12.0,235.0,1.9,25.0,245.0,178.02,132.97
2016,8,15,14,15,6.0,184.0,1.9,24.5,189.5,139.39,103.74
2016,8,15,14,30,0.0,133.0,1.9,24.0,134.0,101.25,74.7
2016,8,15,14,45,0.5,138.0,1.9,24.0,139.0,104.64,77.52
2016,8,15,15,0,1.0,143.0,1.9,24.0,144.0,107.89,84.0
2016,8,15,15,15,11.5,205.5,1.9,24.0,214.5,150.27,118.78
2016,8,15,15,30,22.0,268.0,1.9,24.0,285.0,188.77,150.12
2016,8,15,15,45,11.0,204.5,1.95,24.0,213.0,148.5,117.77
2016,8,15,16,0,0.0,141.0,2.0,24.0,141.0,105.7,83.0
2016,8,15,16,15,0.0,113.0,1.95,24.0,113.0,85.93,66.88
2016,8,15,16,30,0.0,85.0,1.9,24.0,85.0,65.41,49.91
2016,8,15,16,45,10.5,126.0,1.9,24.0,131.0,94.27,74.44
2016,8,15,17,0,21.0,167.0,1.9,24.0,177.0,119.69,96.02
2016,8,15,17,15,15.5,145.5,1.85,23.5,152.5,104.79,83.97
2016,8,15,17,30,10.0,124.0,1.8,23.0,128.0,89.77,71.67
2016,8,15,17,45,5.0,102.5,1.75,23.0,104.5,74.67,58.89
2016,8,15,18,0,0.0,81.0,1.7,23.0,81.0,59.46,45.77
2016,8,15,18,15,0.0,59.5,1.65,23.0,59.5,44.18,32.36
2016,8,15,18,30,0.0,38.0,1.6,23.0,38.0,28.73,18.66
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,16.8,7.3
2016,8,15,19,0,0.0,6.0,1.5,23.0,6.0,4.72,0.0
2016,8,15,19,15,0.0,3.0,1.55,22.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.0,1.0,0.76,0.0
2016,8,16,7,0,0.0,2.0,2.7,21.0,2.0,1.51,0.0
2016,8,16,7,15,0.0,3.0,2.75,21.0,3.0,2.27,0.0
2016,8,16,7,30,0.0,4.0,2.8,21.0,4.0,3.03,0.0
2016,8,16,7,45,0.0,4.5,2.85,21.5,4.5,3.42,0.0
2016,8,16,8,0,0.0,5.0,2.9,22.0,5.0,3.8,0.0
2016,8,16,8,15,9.0,94.5,2.85,22.5,99.5,83.26,63.38
2016,8,16,8,30,18.0,184.0,2.8,23.0,194.0,178.48,139.69
2016,8,16,8,45,15.5,194.0,2.8,23.5,203.0,181.92,141.28
2016,8,16,9,0,13.0,204.0,2.8,24.0,212.0,185.73,143.35
2016,8,16,9,15,14.0,219.0,2.7,24.0,228.5,198.13,152.54
2016,8,16,9,30,15.0,234.0,2.6,24.0,245.0,210.43,161.57
2016,8,16,9,45,32.5,283.0,2.55,24.5,308.0,293.23,224.56
2016,8,16,10,0,50.0,332.0,2.5,25.0,371.0,354.52,269.55
2016,8,16,10,15,73.0,365.0,2.35,25.0,424.5,402.27,304.3
2016,8,16,10,30,96.0,398.0,2.2,25.0,478.0,447.39,336.47
2016,8,16,10,45,94.5,413.0,2.1,25.5,494.0,450.19,336.54
2016,8,16,11,0,93.0,428.0,2.0,26.0,510.0,452.25,336.34
2016,8,16,11,15,82.0,432.5,1.9,26.0,506.0,436.22,323.75
2016,8,16,11,30,71.0,437.0,1.8,26.0,502.0,420.69,311.7
2016,8,16,11,45,66.0,439.0,1.7,26.0,500.5,408.12,302.01
2016,8,16,12,0,61.0,441.0,1.6,26.0,499.0,395.73,292.47
2016,8,16,12,15,42.0,399.0,1.55,26.0,439.0,340.37,252.06
2016,8,16,12,30,23.0,357.0,1.5,26.0,379.0,287.44,213.26
2016,8,16,12,45,40.0,398.5,1.5,26.5,437.5,321.82,238.05
2016,8,16,13,0,57.0,440.0,1.5,27.0,496.0,350.24,257.6
2016,8,16,13,15,112.5,457.5,1.55,27.0,564.0,369.19,270.35
2016,8,16,13,30,168.0,475.0,1.6,27.0,632.0,383.84,279.1
2016,8,16,13,45,129.0,456.0,1.7,27.0,575.5,339.56,247.12
2016,8,16,14,0,90.0,437.0,1.8,27.0,519.0,313.18,228.77
2016,8,16,14,15,46.0,291.0,1.85,26.5,333.0,208.88,153.62
2016,8,16,14,30,2.0,145.0,1.9,26.0,147.0,110.18,80.83
2016,8,16,14,45,6.5,188.0,2.0,26.0,193.5,139.95,104.07
2016,8,16,15,0,11.0,231.0,2.1,26.0,240.0,167.05,131.04
2016,8,16,15,15,35.5,274.5,2.2,26.0,301.0,180.06,141.72
2016,8,16,15,30,60.0,318.0,2.3,26.0,362.0,202.0,159.6
2016,8,16,15,45,60.0,297.5,2.4,26.0,339.0,191.09,151.27
2016,8,16,16,0,60.0,277.0,2.5,26.0,316.0,179.79,142.68
2016,8,16,16,15,76.5,259.5,2.5,25.5,305.0,170.05,135.54
2016,8,16,16,30,93.0,242.0,2.5,25.0,294.0,159.91,128.01
2016,8,16,16,45,46.5,170.0,2.55,25.0,196.0,118.77,94.5
2016,8,16,17,0,0.0,98.0,2.6,25.0,98.0,74.28,57.59
2016,8,16,17,15,0.0,84.5,2.45,24.5,84.5,64.36,49.54
2016,8,16,17,30,0.0,71.0,2.3,24.0,71.0,54.37,41.25
2016,8,16,17,45,0.0,58.0,2.2,24.0,58.0,44.43,32.78
2016,8,16,18,0,0.0,45.0,2.1,24.0,45.0,34.4,24.09
2016,8,16,18,15,0.0,33.0,1.95,23.5,33.0,25.18,16.01
2016,8,16,18,30,0.0,21.0,1.8,23.0,21.0,15.98,7.86
2016,8,16,18,45,0.0,12.0,1.7,23.0,12.0,9.11,1.22
2016,8,16,19,0,0.0,3.0,1.6,23.0,3.0,2.36,0.0
2016,8,16,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,93.2,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,263.53,195.0
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,372.73,295.98
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,498.56,397.54
2016,8,17,7,15,229.5,86.0,2.7,24.0,135.0,347.66,281.26
2016,8,17,7,30,49.0,117.0,2.8,24.0,132.0,174.96,139.09
2016,8,17,7,45,80.5,144.0,2.95,24.5,174.5,234.37,187.53
2016,8,17,8,0,112.0,171.0,3.1,25.0,217.0,315.4,250.83
2016,8,17,8,15,100.0,195.0,3.15,25.0,240.5,303.85,240.28
2016,8,17,8,30,88.0,219.0,3.2,25.0,264.0,313.22,246.01
2016,8,17,8,45,134.5,246.5,3.25,25.5,324.0,409.74,319.2
2016,8,17,9,0,181.0,274.0,3.3,26.0,384.0,481.26,371.53
2016,8,17,9,15,184.5,298.5,3.3,26.0,418.5,503.6,386.18
2016,8,17,9,30,188.0,323.0,3.3,26.0,453.0,524.32,399.78
2016,8,17,9,45,208.0,343.0,3.3,26.5,496.0,554.78,420.08
2016,8,17,10,0,228.0,363.0,3.3,27.0,539.0,583.12,438.54
2016,8,17,10,15,212.0,385.0,3.3,27.0,554.5,576.76,432.11
2016,8,17,10,30,196.0,407.0,3.3,27.0,570.0,569.31,425.22
2016,8,17,10,45,193.0,423.5,3.3,27.5,589.0,567.35,421.91
2016,8,17,11,0,190.0,440.0,3.3,28.0,608.0,564.02,417.7
2016,8,17,11,15,227.0,446.5,3.3,28.0,652.0,583.71,431.56
2016,8,17,11,30,264.0,453.0,3.3,28.0,696.0,610.95,450.18
2016,8,17,11,45,190.0,464.0,3.3,28.0,640.0,531.35,392.03
2016,8,17,12,0,116.0,475.0,3.3,28.0,584.0,468.25,345.53
2016,8,17,12,15,108.5,475.5,3.3,28.0,578.5,442.81,326.99
2016,8,17,12,30,101.0,476.0,3.3,28.0,573.0,424.52,313.33
2016,8,17,12,45,117.0,479.5,3.3,28.5,591.5,420.15,309.16
2016,8,17,13,0,133.0,483.0,3.3,29.0,610.0,412.52,302.37
2016,8,17,13,15,83.0,433.0,3.25,29.0,512.0,346.18,254.14
2016,8,17,13,30,33.0,383.0,3.2,29.0,414.0,283.2,208.59
2016,8,17,13,45,106.5,417.5,3.2,29.0,514.0,310.23,226.54
2016,8,17,14,0,180.0,452.0,3.2,29.0,614.0,332.17,239.27
2016,8,17,14,15,90.0,282.0,3.15,28.5,363.0,202.82,146.64
2016,8,17,14,30,0.0,112.0,3.1,28.0,112.0,85.92,61.64
2016,8,17,14,45,131.5,243.0,3.1,28.0,348.0,163.86,118.24
2016,8,17,15,0,263.0,374.0,3.1,28.0,584.0,204.38,159.85
2016,8,17,15,15,131.5,247.0,3.05,28.0,352.0,157.44,122.71
2016,8,17,15,30,0.0,120.0,3.0,28.0,120.0,91.4,69.66
2016,8,17,15,45,0.0,117.0,2.95,28.0,117.0,89.14,68.06
2016,8,17,16,0,0.0,114.0,2.9,28.0,114.0,86.84,66.38
2016,8,17,16,15,14.0,161.5,2.8,27.5,169.5,119.25,93.4
2016,8,17,16,30,28.0,209.0,2.7,27.0,225.0,141.17,111.85
2016,8,17,16,45,14.0,113.5,2.65,27.0,121.5,85.77,66.44
2016,8,17,17,0,0.0,18.0,2.6,27.0,18.0,13.72,6.02
2016,8,17,17,15,0.0,15.5,2.45,26.5,15.5,11.8,4.45
2016,8,17,17,30,0.0,13.0,2.3,26.0,13.0,9.88,2.85
2016,8,17,17,45,0.0,10.5,2.15,25.5,10.5,7.97,1.23
2016,8,17,18,0,0.0,8.0,2.0,25.0,8.0,6.06,0.0
2016,8,17,18,15,0.0,5.5,1.9,24.5,5.5,4.16,0.0
2016,8,17,18,30,0.0,3.0,1.8,24.0,3.0,2.27,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.0,1.5,1.13,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,6.69,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,12.94,4.06
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,25.22,14.88
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,39.33,26.83
2016,8,18,7,15,0.0,67.5,1.75,23.0,67.5,56.29,41.06
2016,8,18,7,30,0.0,86.0,1.8,23.0,86.0,72.7,54.62
2016,8,18,7,45,0.0,78.5,1.9,23.5,78.5,61.81,45.46
2016,8,18,8,0,0.0,71.0,2.0,24.0,71.0,54.48,39.23
2016,8,18,8,15,11.0,129.0,2.05,24.0,134.5,118.42,91.39
2016,8,18,8,30,22.0,187.0,2.1,24.0,198.0,186.05,145.07
2016,8,18,8,45,27.0,211.0,2.2,24.5,226.5,211.47,164.14
2016,8,18,9,0,32.0,235.0,2.3,25.0,255.0,259.4,200.28
2016,8,18,9,15,117.0,278.0,2.3,25.0,357.5,411.54,316.95
2016,8,18,9,30,202.0,321.0,2.3,25.0,460.0,536.16,408.32
2016,8,18,9,45,184.5,344.5,2.3,25.5,478.0,533.08,402.59
2016,8,18,10,0,167.0,368.0,2.3,26.0,496.0,528.9,397.01
2016,8,18,10,15,95.5,339.5,2.25,26.0,414.0,398.07,300.09
2016,8,18,10,30,24.0,311.0,2.2,26.0,332.0,277.25,208.54
2016,8,18,10,45,114.5,374.5,2.15,26.0,475.5,450.18,337.78
2016,8,18,11,0,205.0,438.0,2.1,26.0,619.0,574.91,426.07
2016,8,18,11,15,154.0,446.0,2.05,26.0,584.0,522.3,386.18
2016,8,18,11,30,103.0,454.0,2.0,26.0,549.0,460.36,340.78
2016,8,18,11,45,146.0,467.0,1.95,26.0,603.5,500.43,369.55
2016,8,18,12,0,189.0,480.0,1.9,26.0,658.0,523.21,385.1
2016,8,18,12,15,188.0,483.5,1.85,26.0,661.5,504.56,370.87
2016,8,18,12,30,187.0,487.0,1.8,26.0,665.0,485.24,356.34
2016,8,18,12,45,216.0,481.5,1.8,26.5,686.5,475.88,348.34
2016,8,18,13,0,245.0,476.0,1.8,27.0,708.0,463.41,337.6
2016,8,18,13,15,216.5,474.0,1.75,27.0,677.5,424.43,308.61
2016,8,18,13,30,188.0,472.0,1.7,27.0,647.0,388.59,282.05
2016,8,18,13,45,237.0,452.5,1.7,27.0,668.5,371.6,267.38
2016,8,18,14,0,286.0,433.0,1.7,27.0,690.0,336.77,238.93
2016,8,18,14,15,143.5,285.5,1.7,26.5,414.0,215.29,154.31
2016,8,18,14,30,1.0,138.0,1.7,26.0,138.0,104.98,76.82
2016,8,18,14,45,0.5,108.5,1.75,26.0,108.5,83.31,60.25
2016,8,18,15,0,0.0,79.0,1.8,26.0,79.0,61.07,45.05
2016,8,18,15,15,3.0,135.0,1.85,26.0,137.5,102.22,78.98
2016,8,18,15,30,6.0,191.0,1.9,26.0,196.0,140.1,109.95
2016,8,18,15,45,4.0,179.0,1.95,26.0,182.5,131.67,103.34
2016,8,18,16,0,2.0,167.0,2.0,26.0,169.0,123.16,96.72
2016,8,18,16,15,1.0,102.0,2.0,26.0,103.0,78.1,59.85
2016,8,18,16,30,0.0,37.0,2.0,26.0,37.0,28.33,18.35
2016,8,18,16,45,4.0,94.5,2.05,26.0,96.5,72.27,55.54
2016,8,18,17,0,8.0,152.0,2.1,26.0,156.0,109.92,87.24
2016,8,18,17,15,4.0,132.5,2.0,25.5,134.5,96.22,76.19
2016,8,18,17,30,0.0,113.0,1.9,25.0,113.0,82.43,64.92
2016,8,18,17,45,0.0,92.0,1.85,25.0,92.0,67.64,52.44
2016,8,18,18,0,0.0,71.0,1.8,25.0,71.0,52.72,39.61
2016,8,18,18,15,0.0,51.5,1.85,24.5,51.5,38.65,27.36
2016,8,18,18,30,0.0,32.0,1.9,24.0,32.0,24.43,14.82
2016,8,18,18,45,0.0,18.0,1.95,23.5,18.0,13.72,3.99
2016,8,18,19,0,0.0,4.0,2.0,23.0,4.0,3.15,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,14.0,2.0,23.0,14.0,11.02,0.0
2016,8,19,6,30,0.0,28.0,2.2,23.0,28.0,26.75,14.13
2016,8,19,6,45,29.5,50.5,2.4,23.5,56.5,88.51,66.88
2016,8,19,7,0,59.0,73.0,2.6,24.0,85.0,140.65,111.36
2016,8,19,7,15,82.0,96.0,2.8,24.0,118.0,205.56,165.17
2016,8,19,7,30,105.0,119.0,3.0,24.0,151.0,252.88,203.87
2016,8,19,7,45,158.5,142.0,3.2,24.5,202.0,329.98,265.57
2016,8,19,8,0,212.0,165.0,3.4,25.0,253.0,407.61,325.65
2016,8,19,8,15,432.5,138.5,3.5,25.5,350.0,640.34,503.4
2016,8,19,8,30,653.0,112.0,3.6,26.0,447.0,843.18,644.98
2016,8,19,8,45,420.5,192.0,3.7,26.5,416.5,686.31,527.28
2016,8,19,9,0,188.0,272.0,3.8,27.0,386.0,486.21,373.73
2016,8,19,9,15,102.5,255.0,3.8,27.0,318.0,370.65,284.94
2016,8,19,9,30,17.0,238.0,3.8,27.0,250.0,216.38,164.41
2016,8,19,9,45,103.0,302.5,3.8,27.5,381.0,407.0,310.18
2016,8,19,10,0,189.0,367.0,3.8,28.0,512.0,549.18,413.36
2016,8,19,10,15,508.5,243.5,3.75,28.0,658.5,759.22,568.22
2016,8,19,10,30,828.0,120.0,3.7,28.0,805.0,899.23,663.95
2016,8,19,10,45,536.5,275.5,3.7,28.5,726.0,771.9,570.53
2016,8,19,11,0,245.0,431.0,3.7,29.0,647.0,618.98,455.7
2016,8,19,11,15,317.5,416.5,3.65,29.0,703.0,645.49,475.61
2016,8,19,11,30,390.0,402.0,3.6,29.0,759.0,666.18,490.1
2016,8,19,11,45,250.5,437.0,3.6,29.0,667.5,562.54,414.09
2016,8,19,12,0,111.0,472.0,3.6,29.0,576.0,455.03,335.1
2016,8,19,12,15,209.0,467.0,3.55,29.0,665.0,505.51,372.12
2016,8,19,12,30,307.0,462.0,3.5,29.0,754.0,539.65,395.67
2016,8,19,12,45,368.0,435.0,3.45,29.0,784.0,525.01,383.85
2016,8,19,13,0,429.0,408.0,3.4,29.0,814.0,500.53,364.31
2016,8,19,13,15,358.5,430.0,3.35,29.0,767.0,451.81,327.37
2016,8,19,13,30,288.0,452.0,3.3,29.0,720.0,405.07,292.43
2016,8,19,13,45,213.0,450.5,3.25,29.0,646.5,361.94,261.04
2016,8,19,14,0,138.0,449.0,3.2,29.0,573.0,318.17,230.28
2016,8,19,14,15,228.0,421.5,3.1,29.0,619.0,303.74,215.63
2016,8,19,14,30,318.0,394.0,3.0,29.0,665.0,264.2,183.29
2016,8,19,14,45,255.5,388.5,2.95,29.0,600.5,227.11,162.2
2016,8,19,15,0,193.0,383.0,2.9,29.0,536.0,221.75,172.68
2016,8,19,15,15,465.0,261.0,2.7,28.5,602.5,149.26,115.86
2016,8,19,15,30,737.0,139.0,2.5,28.0,669.0,100.4,76.98
2016,8,19,15,45,621.0,175.0,2.4,28.0,601.0,111.79,86.52
2016,8,19,16,0,505.0,211.0,2.3,28.0,533.0,132.33,103.47
2016,8,19,16,15,581.5,165.5,2.15,28.0,507.0,110.99,86.36
2016,8,19,16,30,658.0,120.0,2.0,28.0,481.0,86.06,66.17
2016,8,19,16,45,633.5,112.0,1.9,28.0,429.5,81.92,63.03
2016,8,19,17,0,609.0,104.0,1.8,28.0,378.0,77.54,59.63
2016,8,19,17,15,566.0,97.0,1.7,27.5,325.0,73.32,56.45
2016,8,19,17,30,523.0,90.0,1.6,27.0,272.0,69.02,53.11
2016,8,19,17,45,468.0,79.5,1.55,26.5,220.5,61.83,47.19
2016,8,19,18,0,413.0,69.0,1.5,26.0,169.0,51.98,38.79
2016,8,19,18,15,323.5,56.5,1.55,25.5,122.0,42.52,30.47
2016,8,19,18,30,234.0,44.0,1.6,25.0,75.0,33.07,21.85
2016,8,19,18,45,117.0,26.5,1.7,25.0,42.0,19.94,7.53
2016,8,19,19,0,0.0,9.0,1.8,25.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,2.75,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,5.3,0.0
2016,8,20,6,45,0.0,14.5,2.0,23.5,14.5,11.01,3.26
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,16.73,8.13
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,23.63,13.95
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,30.54,19.7
2016,8,20,7,45,0.0,52.5,2.3,24.0,52.5,40.17,27.61
2016,8,20,8,0,0.0,65.0,2.4,24.0,65.0,49.84,35.45
2016,8,20,8,15,0.0,77.5,2.5,24.0,77.5,59.53,43.21
2016,8,20,8,30,0.0,90.0,2.6,24.0,90.0,69.59,51.18
2016,8,20,8,45,0.0,90.0,2.75,24.5,90.0,69.31,50.64
2016,8,20,9,0,0.0,90.0,2.9,25.0,90.0,69.33,50.36
2016,8,20,9,15,0.0,112.0,2.9,25.0,112.0,87.52,64.7
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,105.87,79.02
2016,8,20,9,45,1.5,146.5,2.95,25.5,147.5,117.57,87.88
2016,8,20,10,0,3.0,159.0,3.0,26.0,161.0,129.12,96.55
2016,8,20,10,15,6.5,189.5,2.95,26.0,195.0,157.55,118.5
2016,8,20,10,30,10.0,220.0,2.9,26.0,229.0,185.57,139.88
2016,8,20,10,45,10.0,216.5,2.9,26.0,225.5,181.4,136.39
2016,8,20,11,0,10.0,213.0,2.9,26.0,222.0,177.37,133.11
2016,8,20,11,15,11.0,224.0,2.85,26.0,234.0,186.0,139.55
2016,8,20,11,30,12.0,235.0,2.8,26.0,246.0,194.34,145.72
2016,8,20,11,45,14.5,270.5,2.8,26.5,284.0,222.88,166.86
2016,8,20,12,0,17.0,306.0,2.8,27.0,322.0,250.37,186.92
2016,8,20,12,15,23.0,343.0,2.7,27.0,365.0,280.05,208.76
2016,8,20,12,30,29.0,380.0,2.6,27.0,408.0,309.21,229.95
2016,8,20,12,45,30.5,383.0,2.55,27.0,412.0,304.75,226.36
2016,8,20,13,0,32.0,386.0,2.5,27.0,416.0,299.9,222.58
2016,8,20,13,15,24.0,337.5,2.45,26.5,360.0,256.05,190.47
2016,8,20,13,30,16.0,289.0,2.4,26.0,304.0,221.22,164.92
2016,8,20,13,45,13.5,258.5,2.35,26.0,271.0,196.51,146.39
2016,8,20,14,0,11.0,228.0,2.3,26.0,238.0,172.52,128.31
2016,8,20,14,15,11.0,231.0,2.15,26.0,240.5,172.72,128.55
2016,8,20,14,30,11.0,234.0,2.0,26.0,243.0,172.71,128.69
2016,8,20,14,45,11.0,234.0,1.95,26.0,243.0,170.48,127.35
2016,8,20,15,0,11.0,234.0,1.9,26.0,243.0,168.81,132.4
2016,8,20,15,15,9.5,221.0,1.75,25.5,228.5,160.0,125.82
2016,8,20,15,30,8.0,208.0,1.6,25.0,214.0,151.08,119.14
2016,8,20,15,45,4.0,180.5,1.45,25.0,183.5,132.58,104.4
2016,8,20,16,0,0.0,153.0,1.3,25.0,153.0,113.71,89.27
2016,8,20,16,15,0.0,139.5,1.15,25.0,139.5,104.12,81.66
2016,8,20,16,30,0.0,126.0,1.0,25.0,126.0,94.44,73.93
2016,8,20,16,45,131.5,152.0,0.85,25.0,210.5,105.92,83.77
2016,8,20,17,0,263.0,178.0,0.7,25.0,295.0,118.43,94.41
2016,8,20,17,15,240.0,156.5,0.6,24.5,252.5,105.81,84.34
2016,8,20,17,30,217.0,135.0,0.5,24.0,210.0,92.71,73.73
2016,8,20,17,45,256.0,110.5,0.4,24.0,183.0,78.1,61.44
2016,8,20,18,0,295.0,86.0,0.3,24.0,156.0,62.28,47.85
2016,8,20,18,15,213.0,67.5,0.35,24.0,111.0,49.27,36.37
2016,8,20,18,30,131.0,49.0,0.4,24.0,66.0,35.82,24.18
2016,8,20,18,45,65.5,24.5,0.45,24.0,33.0,18.4,5.68
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
