Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,20.0,5.0,3.93,0.0
2016,8,21,6,30,0.0,10.0,2.6,20.0,10.0,7.58,0.0
2016,8,21,6,45,0.0,20.5,2.6,20.5,20.5,15.6,7.1
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,23.64,14.01
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,33.24,22.2
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,42.88,30.3
2016,8,21,7,45,0.0,60.0,2.5,21.5,60.0,45.96,32.74
2016,8,21,8,0,0.0,64.0,2.5,22.0,64.0,49.06,35.12
2016,8,21,8,15,0.0,86.5,2.55,22.0,86.5,67.06,49.77
2016,8,21,8,30,0.0,109.0,2.6,22.0,109.0,86.52,65.42
2016,8,21,8,45,4.5,151.0,2.65,22.5,154.0,128.77,99.23
2016,8,21,9,0,9.0,193.0,2.7,23.0,199.0,171.31,132.54
2016,8,21,9,15,4.5,173.0,2.6,23.0,176.5,145.69,111.6
2016,8,21,9,30,0.0,153.0,2.5,23.0,154.0,122.24,92.55
2016,8,21,9,45,6.5,196.0,2.45,23.5,201.5,165.41,126.32
2016,8,21,10,0,13.0,239.0,2.4,24.0,249.0,208.27,159.06
2016,8,21,10,15,20.0,278.0,2.1,24.0,294.5,247.32,188.48
2016,8,21,10,30,27.0,317.0,1.8,24.0,340.0,304.7,230.99
2016,8,21,10,45,32.0,342.0,1.5,24.5,370.0,326.78,245.85
2016,8,21,11,0,37.0,367.0,1.2,25.0,400.0,347.44,259.37
2016,8,21,11,15,28.5,344.0,0.95,25.0,370.0,313.14,233.13
2016,8,21,11,30,20.0,321.0,0.7,25.0,340.0,269.99,200.71
2016,8,21,11,45,21.5,335.0,0.45,25.5,355.5,279.36,206.49
2016,8,21,12,0,23.0,349.0,0.2,26.0,371.0,288.13,211.26
2016,8,21,12,15,30.5,377.0,0.5,26.0,406.0,315.09,231.56
2016,8,21,12,30,38.0,405.0,0.8,26.0,441.0,333.02,245.09
2016,8,21,12,45,53.5,427.0,1.1,26.0,478.0,348.53,256.79
2016,8,21,13,0,69.0,449.0,1.4,26.0,515.0,360.85,265.92
2016,8,21,13,15,165.0,453.0,1.55,26.0,607.0,387.05,283.66
2016,8,21,13,30,261.0,457.0,1.7,26.0,699.0,396.02,287.31
2016,8,21,13,45,220.5,452.5,1.9,26.0,653.5,363.81,263.45
2016,8,21,14,0,180.0,448.0,2.1,26.0,608.0,327.09,236.98
2016,8,21,14,15,241.0,422.0,2.2,25.5,629.5,304.65,217.98
2016,8,21,14,30,302.0,396.0,2.3,25.0,651.0,260.71,184.04
2016,8,21,14,45,188.5,378.5,2.45,25.0,535.5,231.78,170.39
2016,8,21,15,0,75.0,361.0,2.6,25.0,420.0,223.78,176.99
2016,8,21,15,15,59.0,329.0,2.6,25.0,374.0,207.74,164.6
2016,8,21,15,30,43.0,297.0,2.6,25.0,328.0,191.0,151.6
2016,8,21,15,45,25.0,244.5,2.65,25.0,262.5,173.23,137.7
2016,8,21,16,0,7.0,192.0,2.7,25.0,197.0,139.33,110.49
2016,8,21,16,15,21.0,201.0,2.65,24.5,213.5,144.27,115.2
2016,8,21,16,30,35.0,210.0,2.6,24.0,230.0,141.51,113.54
2016,8,21,16,45,17.5,154.0,2.55,24.0,164.0,112.4,89.7
2016,8,21,17,0,0.0,98.0,2.5,24.0,98.0,74.11,57.76
2016,8,21,17,15,0.0,84.0,2.35,24.0,84.0,63.84,49.25
2016,8,21,17,30,0.0,70.0,2.2,24.0,70.0,53.5,40.53
2016,8,21,17,45,0.0,56.5,2.1,24.0,56.5,43.28,31.78
2016,8,21,18,0,0.0,43.0,2.0,24.0,43.0,32.87,22.72
2016,8,21,18,15,0.0,30.5,1.9,23.5,30.5,23.26,14.27
2016,8,21,18,30,0.0,18.0,1.8,23.0,18.0,13.69,5.76
2016,8,21,18,45,0.0,9.0,1.7,23.0,9.0,6.83,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.39,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.75,0.0
2016,8,22,6,45,0.0,3.0,2.1,22.5,3.0,2.27,0.0
2016,8,22,7,0,0.0,5.0,2.3,23.0,5.0,3.78,0.0
2016,8,22,7,15,0.0,7.0,2.35,23.5,7.0,5.31,0.0
2016,8,22,7,30,0.0,9.0,2.4,24.0,9.0,6.83,0.02
2016,8,22,7,45,0.0,11.0,2.45,24.5,11.0,8.36,1.28
2016,8,22,8,0,0.0,13.0,2.5,25.0,13.0,9.9,2.51
2016,8,22,8,15,0.0,11.5,2.6,25.0,11.5,8.76,1.55
2016,8,22,8,30,0.0,10.0,2.7,25.0,10.0,7.63,0.59
2016,8,22,8,45,21.0,126.0,2.85,25.5,139.0,134.16,103.32
2016,8,22,9,0,42.0,242.0,3.0,26.0,268.0,278.31,215.11
2016,8,22,9,15,80.5,279.5,3.05,26.0,333.5,352.6,271.6
2016,8,22,9,30,119.0,317.0,3.1,26.0,399.0,448.52,342.68
2016,8,22,9,45,131.0,340.5,3.2,26.5,436.0,475.73,360.84
2016,8,22,10,0,143.0,364.0,3.3,27.0,473.0,501.11,377.79
2016,8,22,10,15,217.0,375.0,3.35,27.0,549.0,570.48,428.63
2016,8,22,10,30,291.0,386.0,3.4,27.0,625.0,655.22,488.61
2016,8,22,10,45,293.5,401.0,3.45,27.5,650.0,652.7,484.39
2016,8,22,11,0,296.0,416.0,3.5,28.0,675.0,647.93,479.16
2016,8,22,11,15,368.0,398.5,3.5,28.0,728.5,669.5,494.83
2016,8,22,11,30,440.0,381.0,3.5,28.0,782.0,695.35,512.69
2016,8,22,11,45,402.0,403.5,3.55,28.0,774.5,645.94,476.56
2016,8,22,12,0,364.0,426.0,3.6,28.0,767.0,607.06,447.79
2016,8,22,12,15,613.5,276.0,3.6,28.0,854.5,628.56,465.38
2016,8,22,12,30,863.0,126.0,3.6,28.0,942.0,617.74,457.78
2016,8,22,12,45,865.0,124.5,3.6,28.5,940.0,568.19,417.74
2016,8,22,13,0,867.0,123.0,3.6,29.0,938.0,517.02,375.71
2016,8,22,13,15,656.5,255.5,3.6,29.0,868.5,458.37,329.64
2016,8,22,13,30,446.0,388.0,3.6,29.0,799.0,416.3,297.88
2016,8,22,13,45,463.0,373.5,3.6,29.0,792.5,375.03,264.04
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,332.32,228.89
2016,8,22,14,15,452.0,352.0,3.6,29.0,743.5,283.43,191.83
2016,8,22,14,30,424.0,345.0,3.6,29.0,701.0,238.44,160.67
2016,8,22,14,45,418.5,332.0,3.6,29.0,671.5,196.06,136.62
2016,8,22,15,0,413.0,319.0,3.6,29.0,642.0,173.2,134.71
2016,8,22,15,15,606.5,214.0,3.6,29.0,660.0,127.77,98.66
2016,8,22,15,30,800.0,109.0,3.6,29.0,678.0,84.67,64.0
2016,8,22,15,45,779.0,108.5,3.6,29.0,631.5,84.97,64.47
2016,8,22,16,0,758.0,108.0,3.6,29.0,585.0,85.31,64.95
2016,8,22,16,15,736.0,104.0,3.4,28.5,535.0,83.33,63.68
2016,8,22,16,30,714.0,100.0,3.2,28.0,485.0,74.97,57.11
2016,8,22,16,45,679.0,97.0,3.05,28.0,431.0,73.28,55.94
2016,8,22,17,0,644.0,94.0,2.9,28.0,377.0,71.63,54.78
2016,8,22,17,15,601.0,87.5,2.7,27.5,323.0,67.43,51.56
2016,8,22,17,30,558.0,81.0,2.5,27.0,269.0,63.16,48.2
2016,8,22,17,45,492.5,73.0,2.35,26.5,216.0,57.43,43.46
2016,8,22,18,0,427.0,65.0,2.2,26.0,163.0,51.71,38.51
2016,8,22,18,15,331.5,52.5,2.25,25.5,115.5,39.77,28.03
2016,8,22,18,30,236.0,40.0,2.3,25.0,68.0,30.21,19.2
2016,8,22,18,45,118.0,20.0,2.35,25.0,34.0,15.2,1.29
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,15.5,3.7,23.0,20.5,62.91,0.0
2016,8,23,6,30,124.0,31.0,3.8,23.0,41.0,181.65,123.8
2016,8,23,6,45,231.0,47.0,3.9,23.5,84.0,318.04,252.6
2016,8,23,7,0,338.0,63.0,4.0,24.0,127.0,438.99,353.4
2016,8,23,7,15,412.0,74.0,4.2,24.0,178.5,526.59,424.44
2016,8,23,7,30,486.0,85.0,4.4,24.0,230.0,625.33,500.87
2016,8,23,7,45,543.5,91.0,4.6,24.5,285.5,696.84,553.13
2016,8,23,8,0,601.0,97.0,4.8,25.0,341.0,767.07,602.7
2016,8,23,8,15,411.0,155.0,4.9,25.5,333.0,638.8,503.8
2016,8,23,8,30,221.0,213.0,5.0,26.0,325.0,465.4,366.74
2016,8,23,8,45,482.5,161.5,5.1,26.5,440.0,712.76,555.73
2016,8,23,9,0,744.0,110.0,5.2,27.0,555.0,917.09,697.59
2016,8,23,9,15,763.0,113.0,5.2,27.0,603.0,931.54,704.24
2016,8,23,9,30,782.0,116.0,5.2,27.0,651.0,942.21,709.52
2016,8,23,9,45,804.0,114.5,5.2,27.5,695.5,946.8,709.37
2016,8,23,10,0,826.0,113.0,5.2,28.0,740.0,934.23,697.73
2016,8,23,10,15,836.5,115.5,5.2,28.0,776.5,924.46,689.74
2016,8,23,10,30,847.0,118.0,5.2,28.0,813.0,910.82,679.27
2016,8,23,10,45,859.0,116.5,5.25,28.5,844.0,890.84,663.59
2016,8,23,11,0,871.0,115.0,5.3,29.0,875.0,867.13,645.53
2016,8,23,11,15,876.5,116.0,5.25,29.0,897.0,836.58,623.67
2016,8,23,11,30,882.0,117.0,5.2,29.0,919.0,802.7,599.58
2016,8,23,11,45,884.5,118.0,5.2,29.5,933.5,763.39,570.21
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,721.31,537.38
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,675.65,502.52
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,627.8,465.26
2016,8,23,12,45,890.0,119.5,5.2,30.5,956.5,576.48,423.68
2016,8,23,13,0,890.0,119.0,5.2,31.0,954.0,523.65,380.01
2016,8,23,13,15,888.0,118.5,5.15,31.0,943.0,468.63,334.34
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,412.69,286.9
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,354.96,237.53
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,297.0,188.21
2016,8,23,14,15,870.5,115.0,5.05,31.0,865.5,238.63,140.87
2016,8,23,14,30,864.0,114.0,5.0,31.0,838.0,180.67,99.91
2016,8,23,14,45,848.0,116.0,4.95,31.0,802.0,124.25,73.44
2016,8,23,15,0,832.0,118.0,4.9,31.0,766.0,98.57,74.4
2016,8,23,15,15,819.5,115.5,4.8,30.5,725.5,87.88,66.1
2016,8,23,15,30,807.0,113.0,4.7,30.0,685.0,87.36,65.99
2016,8,23,15,45,787.0,111.5,4.65,30.0,637.5,87.15,66.01
2016,8,23,16,0,767.0,110.0,4.6,30.0,590.0,86.93,66.05
2016,8,23,16,15,744.5,106.5,4.35,29.5,539.5,85.31,65.07
2016,8,23,16,30,722.0,103.0,4.1,29.0,489.0,77.11,58.67
2016,8,23,16,45,686.5,99.0,3.9,29.0,434.5,74.82,57.01
2016,8,23,17,0,651.0,95.0,3.7,29.0,380.0,72.52,55.31
2016,8,23,17,15,607.5,89.0,3.4,28.5,325.0,68.67,52.4
2016,8,23,17,30,564.0,83.0,3.1,28.0,270.0,64.8,49.38
2016,8,23,17,45,497.0,74.5,2.85,27.5,216.5,58.72,44.35
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,52.63,39.09
2016,8,23,18,15,331.0,53.0,2.55,26.5,115.0,40.11,28.14
2016,8,23,18,30,232.0,40.0,2.5,26.0,67.0,30.18,18.95
2016,8,23,18,45,116.0,20.0,2.5,25.5,33.5,15.18,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,114.5,13.5,2.75,22.5,22.5,104.27,0.0
2016,8,24,6,30,229.0,27.0,3.0,23.0,45.0,281.89,189.86
2016,8,24,6,45,350.0,37.5,3.3,23.5,91.0,413.09,325.56
2016,8,24,7,0,471.0,48.0,3.6,24.0,137.0,545.6,434.08
2016,8,24,7,15,540.0,55.5,3.75,24.0,191.0,630.09,501.54
2016,8,24,7,30,609.0,63.0,3.9,24.0,245.0,715.7,566.4
2016,8,24,7,45,663.5,66.0,4.1,24.5,302.0,774.51,607.85
2016,8,24,8,0,718.0,69.0,4.3,25.0,359.0,839.71,652.29
2016,8,24,8,15,748.0,73.0,4.3,25.5,414.0,879.66,676.59
2016,8,24,8,30,778.0,77.0,4.3,26.0,469.0,916.82,698.44
2016,8,24,8,45,803.5,79.0,4.35,26.5,522.5,943.59,713.0
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,954.52,716.73
2016,8,24,9,15,844.5,83.0,4.4,27.0,624.0,964.22,721.01
2016,8,24,9,30,860.0,85.0,4.4,27.0,672.0,970.19,722.94
2016,8,24,9,45,872.5,87.0,4.4,27.5,715.0,969.29,719.04
2016,8,24,10,0,885.0,89.0,4.4,28.0,758.0,964.43,712.74
2016,8,24,10,15,893.5,90.5,4.4,28.5,794.5,951.18,701.09
2016,8,24,10,30,902.0,92.0,4.4,29.0,831.0,934.05,687.11
2016,8,24,10,45,908.0,93.0,4.4,29.5,860.0,910.29,668.93
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,882.85,648.49
2016,8,24,11,15,918.0,95.0,4.35,30.0,911.0,850.17,625.72
2016,8,24,11,30,922.0,96.0,4.3,30.0,933.0,814.13,600.73
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,771.75,571.4
2016,8,24,12,0,910.0,108.0,4.3,30.0,955.0,726.84,537.99
2016,8,24,12,15,910.5,108.0,4.25,30.0,960.0,679.33,502.07
2016,8,24,12,30,911.0,108.0,4.2,30.0,965.0,629.68,463.78
2016,8,24,12,45,908.0,109.0,4.2,30.5,961.0,576.94,421.52
2016,8,24,13,0,905.0,110.0,4.2,31.0,957.0,522.85,377.27
2016,8,24,13,15,902.5,109.5,4.15,31.0,945.5,466.89,331.2
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,410.04,283.32
2016,8,24,13,45,573.5,272.0,4.1,31.0,793.5,343.39,236.3
2016,8,24,14,0,247.0,435.0,4.1,31.0,653.0,322.14,228.03
2016,8,24,14,15,560.5,271.0,4.05,30.5,745.0,258.09,167.76
2016,8,24,14,30,874.0,107.0,4.0,30.0,837.0,175.57,96.28
2016,8,24,14,45,853.5,111.5,3.95,30.0,800.0,119.68,71.36
2016,8,24,15,0,833.0,116.0,3.9,30.0,763.0,97.66,73.95
2016,8,24,15,15,821.0,113.5,3.85,30.0,722.0,86.89,65.42
2016,8,24,15,30,809.0,111.0,3.8,30.0,681.0,86.32,65.14
2016,8,24,15,45,789.0,109.0,3.75,30.0,634.0,85.75,64.86
2016,8,24,16,0,769.0,107.0,3.7,30.0,587.0,85.14,64.57
2016,8,24,16,15,747.0,103.0,3.5,29.5,536.0,83.1,63.26
2016,8,24,16,30,725.0,99.0,3.3,29.0,485.0,80.96,61.86
2016,8,24,16,45,694.0,94.5,3.1,29.0,431.5,72.09,54.74
2016,8,24,17,0,663.0,90.0,2.9,29.0,378.0,69.4,52.71
2016,8,24,17,15,620.5,84.0,2.6,28.5,323.0,65.41,49.67
2016,8,24,17,30,578.0,78.0,2.3,28.0,268.0,61.38,46.5
2016,8,24,17,45,508.5,70.5,2.05,27.5,214.0,55.87,41.93
2016,8,24,18,0,439.0,63.0,1.8,27.0,160.0,50.41,37.2
2016,8,24,18,15,342.5,50.0,1.75,26.5,112.5,38.08,26.4
2016,8,24,18,30,246.0,37.0,1.7,26.0,65.0,28.1,17.13
2016,8,24,18,45,123.0,18.5,1.65,25.5,32.5,14.09,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.0,1.4,22.0,21.5,100.19,0.0
2016,8,25,6,30,220.0,26.0,1.6,22.0,43.0,271.93,178.68
2016,8,25,6,45,328.0,39.0,1.8,22.5,88.5,395.24,310.35
2016,8,25,7,0,436.0,52.0,2.0,23.0,134.0,518.48,410.84
2016,8,25,7,15,506.5,60.5,2.1,23.5,187.0,605.35,478.28
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,693.19,542.6
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,754.99,585.1
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,815.53,625.04
2016,8,25,8,15,702.0,87.0,2.4,25.0,406.0,857.57,651.4
2016,8,25,8,30,734.0,92.0,2.4,25.0,461.0,890.91,671.37
2016,8,25,8,45,759.5,95.0,2.4,25.5,513.5,918.8,686.11
2016,8,25,9,0,785.0,98.0,2.4,26.0,566.0,943.21,698.4
2016,8,25,9,15,802.0,101.0,2.35,26.0,613.5,955.33,703.5
2016,8,25,9,30,819.0,104.0,2.3,26.0,661.0,963.62,706.31
2016,8,25,9,45,835.0,105.0,2.25,26.5,704.5,951.66,694.77
2016,8,25,10,0,851.0,106.0,2.2,27.0,748.0,949.05,689.75
2016,8,25,10,15,860.0,107.5,2.15,27.0,784.0,936.33,679.66
2016,8,25,10,30,869.0,109.0,2.1,27.0,820.0,919.8,667.39
2016,8,25,10,45,876.5,110.0,2.05,27.5,849.5,897.64,650.38
2016,8,25,11,0,884.0,111.0,2.0,28.0,879.0,871.82,631.22
2016,8,25,11,15,888.5,112.0,1.95,28.0,900.5,839.92,609.5
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,804.73,585.69
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,764.78,557.45
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,722.0,525.7
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,674.7,491.23
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,625.29,454.37
2016,8,25,12,45,901.0,111.5,1.9,29.0,955.5,572.86,414.29
2016,8,25,13,0,900.0,111.0,1.9,29.0,952.0,518.96,371.88
2016,8,25,13,15,897.5,110.5,1.9,29.0,940.0,463.17,326.76
2016,8,25,13,30,895.0,110.0,1.9,29.0,928.0,406.5,279.71
2016,8,25,13,45,890.5,108.5,1.9,29.5,908.0,347.92,229.97
2016,8,25,14,0,886.0,107.0,1.9,30.0,888.0,289.12,180.4
2016,8,25,14,15,879.5,106.0,1.9,29.5,860.0,230.23,133.84
2016,8,25,14,30,873.0,105.0,1.9,29.0,832.0,171.74,93.84
2016,8,25,14,45,610.5,223.0,1.95,29.0,721.0,144.49,95.89
2016,8,25,15,0,348.0,341.0,2.0,29.0,610.0,194.3,151.13
2016,8,25,15,15,291.5,332.5,2.0,29.0,550.0,190.7,148.49
2016,8,25,15,30,235.0,324.0,2.0,29.0,490.0,198.04,154.67
2016,8,25,15,45,176.5,302.0,2.0,29.0,422.0,186.05,145.58
2016,8,25,16,0,118.0,280.0,2.0,29.0,354.0,173.74,136.25
2016,8,25,16,15,146.5,255.0,1.9,28.5,338.5,161.82,127.4
2016,8,25,16,30,175.0,230.0,1.8,28.0,323.0,149.22,117.91
2016,8,25,16,45,219.5,199.5,1.75,28.0,303.0,133.45,105.5
2016,8,25,17,0,264.0,169.0,1.7,28.0,283.0,113.4,89.41
2016,8,25,17,15,250.5,145.5,1.55,27.5,241.0,99.57,78.41
2016,8,25,17,30,237.0,122.0,1.4,27.0,199.0,85.15,66.68
2016,8,25,17,45,342.5,90.5,1.3,26.5,177.5,65.57,50.29
2016,8,25,18,0,448.0,59.0,1.2,26.0,156.0,47.4,34.77
2016,8,25,18,15,350.5,47.0,1.2,25.5,109.0,37.99,26.41
2016,8,25,18,30,253.0,35.0,1.2,25.0,62.0,26.68,15.91
2016,8,25,18,45,126.5,17.5,1.2,25.0,31.0,13.35,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.0,14.0,0.7,22.5,18.0,56.8,0.0
2016,8,26,6,30,112.0,28.0,0.8,23.0,36.0,163.06,102.21
2016,8,26,6,45,213.0,45.0,0.9,23.5,78.0,299.89,234.21
2016,8,26,7,0,314.0,62.0,1.0,24.0,120.0,416.13,329.04
2016,8,26,7,15,386.5,74.0,1.0,24.0,170.5,502.91,396.52
2016,8,26,7,30,459.0,86.0,1.0,24.0,221.0,592.32,462.35
2016,8,26,7,45,509.5,95.0,1.05,24.5,274.5,667.39,514.12
2016,8,26,8,0,560.0,104.0,1.1,25.0,328.0,733.83,557.7
2016,8,26,8,15,596.5,111.0,1.0,25.0,381.0,782.08,586.68
2016,8,26,8,30,633.0,118.0,0.9,25.0,434.0,827.87,613.06
2016,8,26,8,45,661.5,122.5,0.85,25.5,485.5,859.67,629.07
2016,8,26,9,0,690.0,127.0,0.8,26.0,537.0,888.27,642.81
2016,8,26,9,15,505.5,210.0,0.7,26.0,524.0,775.91,564.77
2016,8,26,9,30,321.0,293.0,0.6,26.0,511.0,647.15,472.98
2016,8,26,9,45,350.5,307.0,0.5,26.5,559.5,678.4,492.11
2016,8,26,10,0,380.0,321.0,0.4,27.0,608.0,706.7,506.93
2016,8,26,10,15,406.0,325.0,0.45,27.0,645.0,737.24,525.83
2016,8,26,10,30,432.0,329.0,0.5,27.0,682.0,745.08,530.43
2016,8,26,10,45,384.0,367.5,0.6,27.5,690.0,699.21,498.79
2016,8,26,11,0,336.0,406.0,0.7,28.0,698.0,670.68,478.49
2016,8,26,11,15,332.5,416.5,0.8,28.0,711.0,653.38,467.39
2016,8,26,11,30,329.0,427.0,0.9,28.0,724.0,634.4,454.85
2016,8,26,11,45,395.5,410.5,1.0,28.0,773.5,643.23,461.89
2016,8,26,12,0,462.0,394.0,1.1,28.0,823.0,650.96,467.3
2016,8,26,12,15,447.0,398.0,1.2,28.0,815.0,607.9,437.46
2016,8,26,12,30,432.0,402.0,1.3,28.0,807.0,564.93,407.42
2016,8,26,12,45,447.0,399.5,1.4,28.5,817.5,534.27,384.37
2016,8,26,13,0,462.0,397.0,1.5,29.0,828.0,501.49,358.97
2016,8,26,13,15,645.5,271.0,1.55,29.0,864.5,456.8,323.42
2016,8,26,13,30,829.0,145.0,1.6,29.0,901.0,401.07,276.1
2016,8,26,13,45,824.0,144.0,1.7,29.0,881.5,342.62,227.84
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,285.68,180.67
2016,8,26,14,15,488.0,276.5,1.9,29.0,701.5,244.36,160.51
2016,8,26,14,30,157.0,410.0,2.0,29.0,541.0,258.7,185.72
2016,8,26,14,45,116.5,382.0,2.1,29.0,477.0,224.48,164.66
2016,8,26,15,0,76.0,354.0,2.2,29.0,413.0,220.31,171.43
2016,8,26,15,15,422.0,238.5,2.25,28.5,536.5,138.25,107.11
2016,8,26,15,30,768.0,123.0,2.3,28.0,660.0,92.59,70.73
2016,8,26,15,45,569.0,185.0,2.35,28.0,567.5,118.06,91.77
2016,8,26,16,0,370.0,247.0,2.4,28.0,475.0,156.06,122.87
2016,8,26,16,15,328.5,231.0,2.35,27.5,420.5,147.54,116.53
2016,8,26,16,30,287.0,215.0,2.3,27.0,366.0,138.7,109.98
2016,8,26,16,45,275.5,191.0,2.25,27.0,323.0,125.8,99.77
2016,8,26,17,0,264.0,167.0,2.2,27.0,280.0,112.27,88.95
2016,8,26,17,15,247.5,144.5,2.1,26.5,238.0,98.92,78.27
2016,8,26,17,30,231.0,122.0,2.0,26.0,196.0,85.03,66.91
2016,8,26,17,45,203.0,100.0,1.9,25.5,155.5,70.8,54.96
2016,8,26,18,0,175.0,78.0,1.8,25.0,115.0,56.12,42.31
2016,8,26,18,15,129.5,56.5,1.8,24.5,79.5,41.22,29.18
2016,8,26,18,30,84.0,35.0,1.8,24.0,44.0,26.0,15.23
2016,8,26,18,45,42.0,17.5,1.85,24.0,22.0,13.23,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,71.0,13.0,0.6,22.0,18.0,68.27,0.0
2016,8,27,6,30,142.0,26.0,0.7,22.0,36.0,202.08,123.44
2016,8,27,6,45,245.0,41.5,0.8,22.5,78.5,322.19,251.94
2016,8,27,7,0,348.0,57.0,0.9,23.0,121.0,439.31,347.01
2016,8,27,7,15,419.5,68.0,0.9,23.5,172.0,524.75,412.5
2016,8,27,7,30,491.0,79.0,0.9,24.0,223.0,622.54,482.98
2016,8,27,7,45,539.0,87.5,0.9,24.5,276.5,687.24,526.18
2016,8,27,8,0,587.0,96.0,0.9,25.0,330.0,750.7,566.69
2016,8,27,8,15,622.0,102.5,0.75,25.0,383.5,796.86,592.87
2016,8,27,8,30,657.0,109.0,0.6,25.0,437.0,840.56,616.29
2016,8,27,8,45,684.5,113.5,0.45,25.5,488.0,871.28,629.18
2016,8,27,9,0,712.0,118.0,0.3,26.0,539.0,898.8,639.71
2016,8,27,9,15,731.5,122.0,0.4,26.5,586.5,914.14,647.56
2016,8,27,9,30,751.0,126.0,0.5,27.0,634.0,919.2,649.4
2016,8,27,9,45,762.0,130.5,0.6,27.5,675.0,919.57,648.65
2016,8,27,10,0,773.0,135.0,0.7,28.0,716.0,916.1,645.7
2016,8,27,10,15,784.0,137.5,0.8,28.0,752.0,906.66,640.45
2016,8,27,10,30,795.0,140.0,0.9,28.0,788.0,893.35,632.88
2016,8,27,10,45,801.0,143.5,1.05,28.0,816.5,872.7,621.48
2016,8,27,11,0,807.0,147.0,1.2,28.0,845.0,848.43,607.59
2016,8,27,11,15,507.0,300.5,1.3,28.0,743.5,706.94,510.32
2016,8,27,11,30,207.0,454.0,1.4,28.0,642.0,550.52,399.34
2016,8,27,11,45,518.5,301.0,1.5,28.5,779.5,652.49,474.78
2016,8,27,12,0,830.0,148.0,1.6,29.0,917.0,696.95,506.71
2016,8,27,12,15,831.5,148.5,1.65,29.0,922.0,652.78,474.13
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,606.59,439.95
2016,8,27,12,45,479.5,309.5,1.8,29.0,757.5,489.99,355.14
2016,8,27,13,0,126.0,470.0,1.9,29.0,588.0,395.59,287.64
2016,8,27,13,15,127.0,464.0,1.95,29.0,581.5,373.84,271.84
2016,8,27,13,30,128.0,458.0,2.0,29.0,575.0,352.2,255.56
2016,8,27,13,45,288.5,407.5,2.05,29.0,663.0,343.37,243.86
2016,8,27,14,0,449.0,357.0,2.1,29.0,751.0,316.2,216.42
2016,8,27,14,15,372.0,373.5,2.1,29.0,692.5,283.95,194.49
2016,8,27,14,30,295.0,390.0,2.1,29.0,634.0,249.89,174.25
2016,8,27,14,45,343.5,356.5,2.15,29.0,629.0,208.68,150.06
2016,8,27,15,0,392.0,323.0,2.2,29.0,624.0,187.95,146.1
2016,8,27,15,15,564.0,230.0,2.15,28.5,636.5,138.58,107.43
2016,8,27,15,30,736.0,137.0,2.1,28.0,649.0,92.34,70.52
2016,8,27,15,45,713.5,135.0,2.1,28.0,602.5,92.39,70.83
2016,8,27,16,0,691.0,133.0,2.1,28.0,556.0,92.45,71.11
2016,8,27,16,15,666.0,127.5,2.0,27.5,506.0,90.26,69.7
2016,8,27,16,30,641.0,122.0,1.9,27.0,456.0,87.95,68.19
2016,8,27,16,45,608.0,115.0,1.85,27.0,403.5,84.33,65.45
2016,8,27,17,0,575.0,108.0,1.8,27.0,351.0,80.58,62.56
2016,8,27,17,15,529.0,99.5,1.65,26.5,297.5,75.4,58.54
2016,8,27,17,30,483.0,91.0,1.5,26.0,244.0,67.43,52.03
2016,8,27,17,45,420.0,79.0,1.4,26.0,193.0,58.8,44.67
2016,8,27,18,0,357.0,67.0,1.3,26.0,142.0,50.06,36.98
2016,8,27,18,15,265.0,51.0,1.3,25.5,97.0,38.22,26.49
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,26.31,15.16
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,12.5,1.7,21.5,17.5,62.56,0.0
2016,8,28,6,30,129.0,25.0,1.9,22.0,35.0,188.04,110.49
2016,8,28,6,45,227.5,42.0,2.1,22.5,76.5,308.13,242.76
2016,8,28,7,0,326.0,59.0,2.3,23.0,118.0,422.72,338.69
2016,8,28,7,15,397.5,71.0,2.35,23.5,168.5,508.82,407.24
2016,8,28,7,30,469.0,83.0,2.4,24.0,219.0,597.47,474.04
2016,8,28,7,45,520.0,91.5,2.45,24.5,272.5,673.09,527.94
2016,8,28,8,0,571.0,100.0,2.5,25.0,326.0,739.33,572.85
2016,8,28,8,15,606.5,106.5,2.6,25.0,379.5,785.85,603.87
2016,8,28,8,30,642.0,113.0,2.7,25.0,433.0,829.89,632.66
2016,8,28,8,45,673.0,116.5,2.8,25.5,484.5,862.8,652.12
2016,8,28,9,0,704.0,120.0,2.9,26.0,536.0,892.52,669.27
2016,8,28,9,15,723.5,124.5,2.95,26.0,583.0,908.39,678.0
2016,8,28,9,30,743.0,129.0,3.0,26.0,630.0,913.6,679.8
2016,8,28,9,45,764.0,129.0,3.15,26.5,673.5,918.92,681.29
2016,8,28,10,0,785.0,129.0,3.3,27.0,717.0,920.18,680.19
2016,8,28,10,15,795.5,131.0,3.35,27.0,752.5,909.5,671.99
2016,8,28,10,30,806.0,133.0,3.4,27.0,788.0,894.98,661.48
2016,8,28,10,45,817.5,133.0,3.45,27.5,818.0,875.49,646.49
2016,8,28,11,0,829.0,133.0,3.5,28.0,848.0,840.5,621.22
2016,8,28,11,15,556.5,285.5,3.5,28.0,771.0,732.92,542.19
2016,8,28,11,30,284.0,438.0,3.5,28.0,694.0,607.26,448.11
2016,8,28,11,45,291.0,443.5,3.55,28.5,709.5,591.75,436.23
2016,8,28,12,0,298.0,449.0,3.6,29.0,725.0,574.25,422.27
2016,8,28,12,15,563.5,299.0,3.65,29.0,824.0,607.03,447.87
2016,8,28,12,30,829.0,149.0,3.7,29.0,923.0,602.32,444.47
2016,8,28,12,45,829.5,148.0,3.75,29.0,920.0,552.98,405.44
2016,8,28,13,0,830.0,147.0,3.8,29.0,917.0,502.25,364.44
2016,8,28,13,15,827.5,146.0,3.8,29.0,905.0,449.05,320.4
2016,8,28,13,30,825.0,145.0,3.8,29.0,893.0,395.16,274.79
2016,8,28,13,45,822.5,142.0,3.85,29.0,874.0,339.63,227.41
2016,8,28,14,0,820.0,139.0,3.9,29.0,855.0,278.63,176.37
2016,8,28,14,15,812.5,137.5,3.9,29.0,827.5,221.09,130.69
2016,8,28,14,30,805.0,136.0,3.9,29.0,800.0,164.3,92.49
2016,8,28,14,45,780.0,142.0,3.95,29.0,762.5,111.83,72.61
2016,8,28,15,0,755.0,148.0,4.0,29.0,725.0,103.61,79.15
2016,8,28,15,15,741.0,144.5,3.95,28.5,684.5,103.27,79.23
2016,8,28,15,30,727.0,141.0,3.9,28.0,644.0,94.48,72.42
2016,8,28,15,45,716.0,133.0,3.85,28.0,599.5,91.44,70.15
2016,8,28,16,0,705.0,125.0,3.8,28.0,555.0,88.11,67.63
2016,8,28,16,15,680.5,120.0,3.65,27.5,505.0,86.02,66.29
2016,8,28,16,30,656.0,115.0,3.5,27.0,455.0,83.83,64.85
2016,8,28,16,45,627.5,107.0,3.4,27.0,403.0,79.42,61.42
2016,8,28,17,0,599.0,99.0,3.3,27.0,351.0,74.79,57.77
2016,8,28,17,15,553.5,91.5,2.9,26.5,297.0,70.06,54.08
2016,8,28,17,30,508.0,84.0,2.5,26.0,243.0,65.24,50.2
2016,8,28,17,45,445.0,73.0,2.15,25.5,191.5,57.44,43.6
2016,8,28,18,0,382.0,62.0,1.8,25.0,140.0,46.84,34.37
2016,8,28,18,15,285.5,47.0,1.65,24.5,95.0,35.54,24.29
2016,8,28,18,30,189.0,32.0,1.5,24.0,50.0,24.21,13.28
2016,8,28,18,45,94.5,16.0,1.4,24.0,25.0,12.59,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.5,12.5,2.9,22.0,16.5,62.54,0.0
2016,8,29,6,30,129.0,25.0,3.1,22.0,33.0,187.34,104.95
2016,8,29,6,45,237.0,40.0,3.3,22.5,75.0,313.17,247.52
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,433.62,348.91
2016,8,29,7,15,181.0,78.5,3.65,23.0,112.5,293.67,239.08
2016,8,29,7,30,17.0,102.0,3.8,23.0,108.0,111.28,86.88
2016,8,29,7,45,310.5,95.0,3.95,23.5,217.5,461.74,375.86
2016,8,29,8,0,604.0,88.0,4.1,24.0,327.0,756.61,596.25
2016,8,29,8,15,639.0,94.0,4.2,24.5,380.5,802.04,624.45
2016,8,29,8,30,674.0,100.0,4.3,25.0,434.0,845.07,651.73
2016,8,29,8,45,708.0,101.0,4.4,25.5,486.5,877.66,671.19
2016,8,29,9,0,742.0,102.0,4.5,26.0,539.0,901.61,684.5
2016,8,29,9,15,506.5,202.0,4.55,26.0,511.5,766.38,586.37
2016,8,29,9,30,271.0,302.0,4.6,26.0,484.0,606.62,464.07
2016,8,29,9,45,542.5,206.0,4.65,26.5,601.0,780.94,594.79
2016,8,29,10,0,814.0,110.0,4.7,27.0,718.0,913.26,684.31
2016,8,29,10,15,824.0,112.0,4.7,27.0,754.0,902.27,674.58
2016,8,29,10,30,834.0,114.0,4.7,27.0,790.0,887.53,663.38
2016,8,29,10,45,435.0,236.5,4.75,27.5,590.0,636.18,481.19
2016,8,29,11,0,36.0,359.0,4.8,28.0,390.0,338.7,253.57
2016,8,29,11,15,48.5,387.5,4.8,28.0,430.5,366.9,275.01
2016,8,29,11,30,61.0,416.0,4.8,28.0,471.0,392.56,293.62
2016,8,29,11,45,53.0,412.0,4.8,28.0,460.5,373.67,279.13
2016,8,29,12,0,45.0,408.0,4.8,28.0,450.0,355.66,265.45
2016,8,29,12,15,75.5,436.5,4.8,28.0,507.5,387.76,289.12
2016,8,29,12,30,106.0,465.0,4.8,28.0,565.0,414.79,308.49
2016,8,29,12,45,108.0,464.0,4.85,28.5,565.0,400.89,297.12
2016,8,29,13,0,110.0,463.0,4.9,29.0,565.0,386.57,285.48
2016,8,29,13,15,185.0,455.0,4.9,29.0,624.0,391.2,287.22
2016,8,29,13,30,260.0,447.0,4.9,29.0,683.0,382.56,277.86
2016,8,29,13,45,140.5,381.0,4.9,29.0,508.5,293.41,213.84
2016,8,29,14,0,21.0,315.0,4.9,29.0,334.0,232.41,172.15
2016,8,29,14,15,435.0,211.0,4.9,28.5,569.5,194.98,127.11
2016,8,29,14,30,849.0,107.0,4.9,28.0,805.0,159.39,88.26
2016,8,29,14,45,836.5,107.0,4.9,28.0,769.5,103.01,67.34
2016,8,29,15,0,824.0,107.0,4.9,28.0,734.0,93.0,70.91
2016,8,29,15,15,811.5,104.5,4.8,27.5,693.5,91.8,70.24
2016,8,29,15,30,799.0,102.0,4.7,27.0,653.0,81.09,61.76
2016,8,29,15,45,781.5,99.5,4.65,27.0,606.5,80.05,61.08
2016,8,29,16,0,764.0,97.0,4.6,27.0,560.0,78.93,60.36
2016,8,29,16,15,741.5,93.5,4.4,26.5,509.5,76.95,59.05
2016,8,29,16,30,719.0,90.0,4.2,26.0,459.0,74.89,57.67
2016,8,29,16,45,690.5,84.5,4.05,26.0,406.5,65.75,50.2
2016,8,29,17,0,662.0,79.0,3.9,26.0,354.0,62.16,47.36
2016,8,29,17,15,618.5,73.0,3.55,25.5,300.0,57.88,43.97
2016,8,29,17,30,575.0,67.0,3.2,25.0,246.0,53.54,40.43
2016,8,29,17,45,511.5,59.0,2.85,25.0,193.5,47.44,35.15
2016,8,29,18,0,448.0,51.0,2.5,25.0,141.0,41.32,29.66
2016,8,29,18,15,345.5,39.5,2.35,24.5,95.5,32.11,21.35
2016,8,29,18,30,243.0,28.0,2.2,24.0,50.0,22.88,11.87
2016,8,29,18,45,121.5,14.0,2.05,24.0,25.0,11.02,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,11.5,2.15,22.0,16.5,69.1,0.0
2016,8,30,6,30,147.0,23.0,2.4,22.0,33.0,197.47,104.44
2016,8,30,6,45,254.0,38.0,2.65,22.5,75.0,324.73,255.61
2016,8,30,7,0,361.0,53.0,2.9,23.0,117.0,445.01,356.56
2016,8,30,7,15,207.5,80.5,2.95,23.0,120.5,322.28,261.76
2016,8,30,7,30,54.0,108.0,3.0,23.0,124.0,171.59,137.28
2016,8,30,7,45,27.0,115.5,3.05,23.5,123.5,145.51,114.95
2016,8,30,8,0,0.0,123.0,3.1,24.0,123.0,106.29,81.45
2016,8,30,8,15,50.0,167.0,3.15,24.5,191.5,219.99,174.07
2016,8,30,8,30,100.0,211.0,3.2,25.0,260.0,318.27,251.09
2016,8,30,8,45,414.0,159.0,3.25,25.5,397.0,638.0,497.61
2016,8,30,9,0,728.0,107.0,3.3,26.0,534.0,892.58,673.91
2016,8,30,9,15,505.5,202.5,3.35,26.0,511.5,765.33,580.83
2016,8,30,9,30,283.0,298.0,3.4,26.0,489.0,613.77,466.43
2016,8,30,9,45,541.0,207.5,3.5,26.5,601.0,780.32,589.78
2016,8,30,10,0,799.0,117.0,3.6,27.0,713.0,918.18,681.92
2016,8,30,10,15,809.5,119.5,3.65,27.0,749.0,907.81,672.81
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,881.24,654.06
2016,8,30,10,45,521.0,273.5,3.75,27.5,700.5,746.34,555.68
2016,8,30,11,0,222.0,425.0,3.8,28.0,616.0,572.72,425.42
2016,8,30,11,15,210.0,438.5,3.8,28.0,623.0,556.76,413.68
2016,8,30,11,30,198.0,452.0,3.8,28.0,630.0,540.19,400.81
2016,8,30,11,45,209.0,458.0,3.85,28.0,648.5,533.71,395.72
2016,8,30,12,0,220.0,464.0,3.9,28.0,667.0,525.2,389.02
2016,8,30,12,15,116.0,353.0,3.9,28.0,460.5,354.28,264.15
2016,8,30,12,30,12.0,242.0,3.9,28.0,254.0,192.95,143.14
2016,8,30,12,45,225.0,316.5,3.95,28.0,524.5,356.38,265.71
2016,8,30,13,0,438.0,391.0,4.0,28.0,795.0,480.92,352.46
2016,8,30,13,15,219.0,263.5,3.95,28.0,466.0,276.06,202.45
2016,8,30,13,30,0.0,136.0,3.9,28.0,137.0,104.24,75.6
2016,8,30,13,45,10.0,222.5,3.9,28.0,232.0,169.34,125.47
2016,8,30,14,0,20.0,309.0,3.9,28.0,327.0,228.07,169.51
2016,8,30,14,15,239.0,315.5,3.8,28.0,511.5,227.49,159.89
2016,8,30,14,30,458.0,322.0,3.7,28.0,696.0,218.57,147.33
2016,8,30,14,45,392.0,330.5,3.65,28.0,641.5,194.67,152.24
2016,8,30,15,0,326.0,339.0,3.6,28.0,587.0,193.65,151.77
2016,8,30,15,15,363.0,308.0,3.45,28.0,569.0,182.38,143.09
2016,8,30,15,30,400.0,277.0,3.3,28.0,551.0,170.07,133.58
2016,8,30,15,45,510.0,218.0,3.2,28.0,541.5,135.93,106.37
2016,8,30,16,0,620.0,159.0,3.1,28.0,532.0,107.31,83.38
2016,8,30,16,15,429.0,187.0,2.85,27.5,434.5,120.64,94.82
2016,8,30,16,30,238.0,215.0,2.6,27.0,337.0,137.77,109.44
2016,8,30,16,45,209.0,191.5,2.4,27.0,289.5,128.55,102.19
2016,8,30,17,0,180.0,168.0,2.2,27.0,242.0,114.1,90.56
2016,8,30,17,15,163.0,144.5,1.95,26.5,204.0,99.47,78.77
2016,8,30,17,30,146.0,121.0,1.7,26.0,166.0,84.43,66.39
2016,8,30,17,45,120.5,97.5,1.45,25.5,129.5,68.93,53.3
2016,8,30,18,0,95.0,74.0,1.2,25.0,93.0,53.1,39.59
2016,8,30,18,15,58.0,51.0,1.15,24.5,61.5,37.19,25.54
2016,8,30,18,30,21.0,28.0,1.1,24.0,30.0,21.03,10.02
2016,8,30,18,45,10.5,14.0,1.05,24.0,15.0,11.02,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
