Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,17.0,11.0,1.95,22.0,12.0,22.54,0.0
2016,8,31,6,30,34.0,22.0,2.1,22.0,24.0,66.57,29.04
2016,8,31,6,45,111.0,44.0,2.3,22.5,61.5,190.17,148.23
2016,8,31,7,0,188.0,66.0,2.5,23.0,99.0,288.8,232.54
2016,8,31,7,15,265.0,79.5,2.45,23.5,144.5,397.38,320.87
2016,8,31,7,30,342.0,93.0,2.4,24.0,190.0,489.66,393.11
2016,8,31,7,45,275.0,124.5,2.35,24.5,214.0,443.61,354.71
2016,8,31,8,0,208.0,156.0,2.3,25.0,238.0,393.56,313.11
2016,8,31,8,15,245.0,177.5,2.35,25.5,288.0,475.39,373.76
2016,8,31,8,30,282.0,199.0,2.4,26.0,338.0,533.46,414.76
2016,8,31,8,45,218.5,231.0,2.5,26.5,346.0,477.16,369.18
2016,8,31,9,0,155.0,263.0,2.6,27.0,354.0,442.61,339.82
2016,8,31,9,15,438.0,199.5,2.65,27.0,487.0,693.77,527.4
2016,8,31,9,30,721.0,136.0,2.7,27.0,620.0,904.23,670.79
2016,8,31,9,45,524.0,233.5,2.75,27.5,597.0,790.71,587.68
2016,8,31,10,0,327.0,331.0,2.8,28.0,574.0,663.73,493.44
2016,8,31,10,15,307.5,355.0,2.8,28.0,593.0,653.3,484.97
2016,8,31,10,30,288.0,379.0,2.8,28.0,612.0,641.2,474.72
2016,8,31,10,45,299.0,392.0,2.85,28.5,641.0,643.98,475.0
2016,8,31,11,0,310.0,405.0,2.9,29.0,670.0,644.11,473.36
2016,8,31,11,15,316.5,414.5,2.9,29.0,691.5,634.73,465.9
2016,8,31,11,30,323.0,424.0,2.9,29.0,713.0,623.04,456.85
2016,8,31,11,45,559.0,296.5,2.9,29.5,806.0,672.91,493.75
2016,8,31,12,0,795.0,169.0,2.9,30.0,899.0,691.1,506.77
2016,8,31,12,15,796.5,169.5,2.9,30.0,904.0,646.26,473.04
2016,8,31,12,30,798.0,170.0,2.9,30.0,909.0,599.39,437.43
2016,8,31,12,45,548.5,308.5,2.95,30.0,816.0,519.81,377.4
2016,8,31,13,0,299.0,447.0,3.0,30.0,723.0,454.64,329.35
2016,8,31,13,15,545.0,307.0,3.0,30.0,800.5,433.45,309.51
2016,8,31,13,30,791.0,167.0,3.0,30.0,878.0,388.71,268.0
2016,8,31,13,45,785.0,166.0,3.0,30.0,858.0,332.98,221.22
2016,8,31,14,0,779.0,165.0,3.0,30.0,838.0,277.52,175.31
2016,8,31,14,15,771.0,162.5,2.95,30.0,810.5,221.3,131.86
2016,8,31,14,30,763.0,160.0,2.9,30.0,783.0,166.03,96.47
2016,8,31,14,45,754.0,156.0,2.85,30.0,748.5,111.01,84.52
2016,8,31,15,0,745.0,152.0,2.8,30.0,714.0,106.29,80.96
2016,8,31,15,15,729.5,148.5,2.7,30.0,673.0,97.26,73.87
2016,8,31,15,30,714.0,145.0,2.6,30.0,632.0,96.9,73.78
2016,8,31,15,45,696.5,139.5,2.55,30.0,586.5,95.21,72.63
2016,8,31,16,0,679.0,134.0,2.5,30.0,541.0,93.37,71.37
2016,8,31,16,15,653.0,128.5,2.35,29.5,490.5,91.18,69.97
2016,8,31,16,30,627.0,123.0,2.2,29.0,440.0,88.87,68.48
2016,8,31,16,45,594.0,115.0,2.05,29.0,387.5,84.6,65.21
2016,8,31,17,0,561.0,107.0,1.9,29.0,335.0,80.16,61.75
2016,8,31,17,15,512.5,98.0,1.7,28.5,282.0,74.57,57.39
2016,8,31,17,30,464.0,89.0,1.5,28.0,229.0,65.91,50.31
2016,8,31,17,45,398.0,76.0,1.3,27.5,178.0,56.56,42.43
2016,8,31,18,0,332.0,63.0,1.1,27.0,127.0,47.09,34.17
2016,8,31,18,15,235.5,46.0,1.05,26.5,84.0,34.5,23.0
2016,8,31,18,30,139.0,29.0,1.0,26.0,41.0,21.83,9.88
2016,8,31,18,45,69.5,14.5,0.95,26.0,20.5,11.41,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,54.38,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,164.07,71.89
2016,9,1,6,45,208.0,40.0,2.25,23.5,70.0,289.02,225.27
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,401.81,321.11
2016,9,1,7,15,375.5,71.5,2.5,24.5,161.5,489.13,390.87
2016,9,1,7,30,447.0,85.0,2.4,25.0,212.0,578.92,458.48
2016,9,1,7,45,498.0,94.5,2.35,25.5,265.0,644.17,504.62
2016,9,1,8,0,549.0,104.0,2.3,26.0,318.0,720.46,556.5
2016,9,1,8,15,586.0,111.5,2.3,26.5,371.5,769.32,587.29
2016,9,1,8,30,623.0,119.0,2.3,27.0,425.0,815.67,615.6
2016,9,1,8,45,652.5,124.0,2.35,27.5,476.0,848.57,634.52
2016,9,1,9,0,682.0,129.0,2.4,28.0,527.0,878.22,651.11
2016,9,1,9,15,702.5,133.5,2.4,28.0,574.0,894.71,659.76
2016,9,1,9,30,723.0,138.0,2.4,28.0,621.0,907.53,666.19
2016,9,1,9,45,741.5,140.0,2.4,28.5,663.5,904.21,660.86
2016,9,1,10,0,760.0,142.0,2.4,29.0,706.0,905.05,658.61
2016,9,1,10,15,771.5,145.0,2.4,29.0,742.0,896.24,651.52
2016,9,1,10,30,783.0,148.0,2.4,29.0,778.0,883.52,642.12
2016,9,1,10,45,516.0,283.0,2.45,29.5,705.0,748.62,546.32
2016,9,1,11,0,249.0,418.0,2.5,30.0,632.0,603.79,440.24
2016,9,1,11,15,530.5,286.0,2.5,30.0,755.5,707.27,517.35
2016,9,1,11,30,812.0,154.0,2.5,30.0,879.0,775.08,566.14
2016,9,1,11,45,811.5,157.0,2.55,30.5,891.0,735.15,535.89
2016,9,1,12,0,811.0,160.0,2.6,31.0,903.0,692.7,504.25
2016,9,1,12,15,812.0,160.5,2.6,31.0,907.5,646.96,470.52
2016,9,1,12,30,813.0,161.0,2.6,31.0,912.0,599.2,434.51
2016,9,1,12,45,811.5,161.5,2.65,31.0,908.0,548.37,395.47
2016,9,1,13,0,810.0,162.0,2.7,31.0,904.0,496.29,354.33
2016,9,1,13,15,637.0,266.5,2.7,31.0,845.0,439.48,310.53
2016,9,1,13,30,464.0,371.0,2.7,31.0,786.0,398.75,280.14
2016,9,1,13,45,470.0,357.5,2.7,31.0,770.0,353.22,243.73
2016,9,1,14,0,476.0,344.0,2.7,31.0,754.0,307.49,207.43
2016,9,1,14,15,405.5,357.0,2.65,30.5,698.5,273.85,185.23
2016,9,1,14,30,335.0,370.0,2.6,30.0,643.0,238.13,165.07
2016,9,1,14,45,414.0,321.5,2.6,30.0,643.5,175.42,135.58
2016,9,1,15,0,493.0,273.0,2.6,30.0,644.0,156.56,121.05
2016,9,1,15,15,356.0,293.5,2.5,30.0,553.5,175.58,136.44
2016,9,1,15,30,219.0,314.0,2.4,30.0,463.0,192.87,150.42
2016,9,1,15,45,109.5,224.0,2.35,30.0,298.5,145.88,113.37
2016,9,1,16,0,0.0,134.0,2.3,30.0,134.0,100.41,77.05
2016,9,1,16,15,0.5,142.5,2.15,29.5,143.0,105.61,81.78
2016,9,1,16,30,1.0,151.0,2.0,29.0,152.0,110.33,86.11
2016,9,1,16,45,0.5,133.0,1.9,28.5,133.5,97.68,76.17
2016,9,1,17,0,0.0,115.0,1.8,28.0,115.0,84.92,65.99
2016,9,1,17,15,0.0,96.0,1.6,27.5,96.0,71.4,54.97
2016,9,1,17,30,0.0,77.0,1.4,27.0,77.0,57.75,43.63
2016,9,1,17,45,0.0,59.5,1.25,26.5,59.5,44.99,32.8
2016,9,1,18,0,0.0,42.0,1.1,26.0,42.0,32.12,21.65
2016,9,1,18,15,0.0,27.0,1.05,25.5,27.0,20.6,11.51
2016,9,1,18,30,0.0,12.0,1.0,25.0,12.0,9.12,0.51
2016,9,1,18,45,0.0,6.0,1.0,25.0,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,1.0,1.75,22.0,1.0,0.79,0.0
2016,9,2,6,30,0.0,2.0,1.9,22.0,2.0,1.51,0.0
2016,9,2,6,45,0.0,6.0,2.1,22.5,6.0,4.54,0.0
2016,9,2,7,0,0.0,10.0,2.3,23.0,10.0,7.58,0.57
2016,9,2,7,15,0.0,15.5,2.3,23.0,15.5,11.77,4.13
2016,9,2,7,30,0.0,21.0,2.3,23.0,21.0,15.97,7.67
2016,9,2,7,45,0.5,73.5,2.3,23.5,73.5,58.34,42.73
2016,9,2,8,0,1.0,126.0,2.3,24.0,126.0,111.18,85.54
2016,9,2,8,15,0.5,126.5,2.2,24.5,126.5,106.78,81.42
2016,9,2,8,30,0.0,127.0,2.1,25.0,127.0,104.04,78.71
2016,9,2,8,45,15.0,175.5,2.05,25.5,184.5,164.4,126.68
2016,9,2,9,0,30.0,224.0,2.0,26.0,242.0,246.96,190.21
2016,9,2,9,15,31.5,244.0,1.9,26.5,264.0,264.31,202.01
2016,9,2,9,30,33.0,264.0,1.8,27.0,286.0,281.11,213.45
2016,9,2,9,45,56.0,301.5,1.7,27.5,342.0,336.84,254.26
2016,9,2,10,0,79.0,339.0,1.6,28.0,398.0,390.21,292.06
2016,9,2,10,15,72.0,352.5,1.5,28.0,408.0,388.34,289.16
2016,9,2,10,30,65.0,366.0,1.4,28.0,418.0,386.36,286.56
2016,9,2,10,45,44.0,343.0,1.35,28.5,379.0,337.61,249.78
2016,9,2,11,0,23.0,320.0,1.3,29.0,340.0,277.14,204.62
2016,9,2,11,15,69.0,381.5,1.3,29.0,443.0,377.45,277.98
2016,9,2,11,30,115.0,443.0,1.3,29.0,546.0,467.52,340.9
2016,9,2,11,45,209.5,442.0,1.3,29.0,633.0,519.12,377.04
2016,9,2,12,0,304.0,441.0,1.3,29.0,720.0,567.51,409.89
2016,9,2,12,15,277.5,451.0,1.35,29.0,706.0,530.23,382.83
2016,9,2,12,30,251.0,461.0,1.4,29.0,692.0,494.24,357.09
2016,9,2,12,45,468.5,352.0,1.45,29.5,781.0,504.62,363.02
2016,9,2,13,0,686.0,243.0,1.5,30.0,870.0,491.4,349.21
2016,9,2,13,15,462.5,344.0,1.5,30.0,764.5,419.72,297.12
2016,9,2,13,30,239.0,445.0,1.5,30.0,659.0,378.82,269.69
2016,9,2,13,45,459.5,335.5,1.55,30.0,734.0,336.26,231.16
2016,9,2,14,0,680.0,226.0,1.6,30.0,809.0,280.74,179.91
2016,9,2,14,15,670.5,222.5,1.65,30.0,781.5,227.46,140.04
2016,9,2,14,30,661.0,219.0,1.7,30.0,754.0,175.58,107.94
2016,9,2,14,45,676.0,198.5,1.8,30.0,725.0,118.01,90.01
2016,9,2,15,0,691.0,178.0,1.9,30.0,696.0,110.32,84.15
2016,9,2,15,15,675.0,173.5,1.95,29.5,655.0,110.06,84.34
2016,9,2,15,30,659.0,169.0,2.0,29.0,614.0,109.73,84.48
2016,9,2,15,45,643.0,161.0,2.05,29.0,569.0,107.16,82.65
2016,9,2,16,0,627.0,153.0,2.1,29.0,524.0,104.35,80.64
2016,9,2,16,15,599.5,146.0,2.05,28.5,474.0,101.68,78.91
2016,9,2,16,30,572.0,139.0,2.0,28.0,424.0,98.87,77.06
2016,9,2,16,45,538.5,129.0,1.95,28.0,372.0,91.39,71.15
2016,9,2,17,0,505.0,119.0,1.9,28.0,320.0,85.2,66.25
2016,9,2,17,15,455.5,107.5,1.75,27.5,267.5,77.6,60.2
2016,9,2,17,30,406.0,96.0,1.6,27.0,215.0,69.82,53.83
2016,9,2,17,45,336.0,81.5,1.5,26.5,165.5,59.65,45.19
2016,9,2,18,0,266.0,67.0,1.4,26.0,116.0,49.32,36.11
2016,9,2,18,15,179.5,46.5,1.3,25.5,74.5,34.49,22.92
2016,9,2,18,30,93.0,26.0,1.2,25.0,33.0,19.52,6.52
2016,9,2,18,45,46.5,13.0,1.2,25.0,16.5,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.0,10.5,1.75,21.0,13.0,41.72,0.0
2016,9,3,6,30,82.0,21.0,1.9,21.0,26.0,118.5,37.79
2016,9,3,6,45,179.0,40.5,2.05,21.5,66.5,265.39,207.14
2016,9,3,7,0,276.0,60.0,2.2,22.0,107.0,379.9,305.3
2016,9,3,7,15,348.5,74.0,2.2,22.5,156.5,467.67,376.56
2016,9,3,7,30,421.0,88.0,2.2,23.0,206.0,558.09,445.73
2016,9,3,7,45,478.5,97.5,2.25,24.0,259.5,628.86,496.06
2016,9,3,8,0,536.0,107.0,2.3,25.0,313.0,709.91,551.38
2016,9,3,8,15,573.5,114.5,2.25,25.5,366.0,759.12,582.35
2016,9,3,8,30,611.0,122.0,2.2,26.0,419.0,805.77,610.71
2016,9,3,8,45,427.0,187.5,2.15,26.5,406.5,682.95,519.24
2016,9,3,9,0,243.0,253.0,2.1,27.0,394.0,543.05,412.79
2016,9,3,9,15,247.0,277.0,2.0,27.0,431.0,564.72,427.08
2016,9,3,9,30,251.0,301.0,1.9,27.0,468.0,584.21,438.62
2016,9,3,9,45,234.0,326.0,1.85,27.5,489.5,559.09,418.05
2016,9,3,10,0,217.0,351.0,1.8,28.0,511.0,556.23,413.25
2016,9,3,10,15,207.0,371.5,1.8,28.0,530.5,554.01,410.17
2016,9,3,10,30,197.0,392.0,1.8,28.0,550.0,550.56,406.34
2016,9,3,10,45,194.0,408.0,1.8,28.5,569.0,547.76,402.5
2016,9,3,11,0,191.0,424.0,1.8,29.0,588.0,543.63,397.82
2016,9,3,11,15,101.0,327.5,1.8,29.0,415.0,369.6,273.3
2016,9,3,11,30,11.0,231.0,1.8,29.0,242.0,189.77,139.84
2016,9,3,11,45,8.5,202.0,1.85,29.5,211.0,163.69,120.3
2016,9,3,12,0,6.0,173.0,1.9,30.0,180.0,138.39,100.93
2016,9,3,12,15,234.0,280.5,1.95,30.0,496.5,373.11,276.63
2016,9,3,12,30,462.0,388.0,2.0,30.0,813.0,562.05,407.0
2016,9,3,12,45,447.5,387.0,2.05,30.0,797.0,515.42,371.29
2016,9,3,13,0,433.0,386.0,2.1,30.0,781.0,469.79,337.14
2016,9,3,13,15,272.5,414.5,2.15,30.0,662.0,390.77,280.78
2016,9,3,13,30,112.0,443.0,2.2,30.0,543.0,341.87,247.63
2016,9,3,13,45,93.0,423.0,2.25,30.0,505.0,309.9,224.62
2016,9,3,14,0,74.0,403.0,2.3,30.0,467.0,281.04,204.07
2016,9,3,14,15,216.0,381.5,2.35,30.0,558.0,266.86,188.16
2016,9,3,14,30,358.0,360.0,2.4,30.0,649.0,232.66,160.9
2016,9,3,14,45,529.0,267.0,2.5,30.0,672.0,152.46,117.48
2016,9,3,15,0,700.0,174.0,2.6,30.0,695.0,108.69,82.88
2016,9,3,15,15,421.0,244.0,2.65,29.5,552.0,143.07,110.98
2016,9,3,15,30,142.0,314.0,2.7,29.0,409.0,190.57,149.46
2016,9,3,15,45,388.0,231.5,2.8,29.0,465.5,140.8,109.9
2016,9,3,16,0,634.0,149.0,2.9,29.0,522.0,102.19,78.93
2016,9,3,16,15,606.0,142.5,2.9,28.5,472.0,99.73,77.4
2016,9,3,16,30,578.0,136.0,2.9,28.0,422.0,97.14,75.71
2016,9,3,16,45,539.0,127.5,2.9,28.0,369.5,90.53,70.51
2016,9,3,17,0,500.0,119.0,2.9,28.0,317.0,85.16,66.28
2016,9,3,17,15,449.5,107.5,2.7,27.5,264.5,77.55,60.2
2016,9,3,17,30,399.0,96.0,2.5,27.0,212.0,69.76,53.8
2016,9,3,17,45,323.5,81.5,2.35,26.5,161.5,59.54,45.08
2016,9,3,18,0,248.0,67.0,2.2,26.0,111.0,49.19,35.94
2016,9,3,18,15,163.5,45.5,2.2,25.5,70.0,33.67,22.12
2016,9,3,18,30,79.0,24.0,2.2,25.0,29.0,18.05,4.28
2016,9,3,18,45,39.5,12.0,2.2,25.0,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,30.31,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,91.15,20.97
2016,9,4,6,45,140.5,41.5,1.3,23.5,61.5,213.81,164.63
2016,9,4,7,0,225.0,64.0,1.5,24.0,101.0,320.85,255.58
2016,9,4,7,15,294.5,81.0,1.75,24.5,150.0,427.42,341.21
2016,9,4,7,30,364.0,98.0,2.0,25.0,199.0,517.37,411.13
2016,9,4,7,45,417.5,110.5,2.25,25.5,251.5,586.9,462.61
2016,9,4,8,0,471.0,123.0,2.5,26.0,304.0,656.38,512.09
2016,9,4,8,15,510.0,133.0,2.65,26.0,356.5,707.31,547.32
2016,9,4,8,30,549.0,143.0,2.8,26.0,409.0,756.53,580.72
2016,9,4,8,45,579.0,150.5,2.95,26.5,459.5,802.06,609.8
2016,9,4,9,0,609.0,158.0,3.1,27.0,510.0,835.02,629.81
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.5,855.32,640.19
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,871.89,648.15
2016,9,4,9,45,672.5,174.0,3.1,28.5,645.0,878.55,649.53
2016,9,4,10,0,691.0,178.0,3.1,29.0,687.0,881.29,648.52
2016,9,4,10,15,704.0,181.5,3.1,29.0,722.5,874.37,642.57
2016,9,4,10,30,717.0,185.0,3.1,29.0,758.0,863.58,634.28
2016,9,4,10,45,728.5,186.5,3.1,29.5,787.5,845.63,620.15
2016,9,4,11,0,740.0,188.0,3.1,30.0,817.0,823.94,603.11
2016,9,4,11,15,536.5,302.0,3.1,30.0,764.0,721.95,528.37
2016,9,4,11,30,333.0,416.0,3.1,30.0,711.0,620.13,453.52
2016,9,4,11,45,557.5,298.0,3.1,30.0,800.5,666.95,489.34
2016,9,4,12,0,782.0,180.0,3.1,30.0,890.0,683.02,501.56
2016,9,4,12,15,783.0,180.5,3.1,30.0,894.5,637.93,467.45
2016,9,4,12,30,784.0,181.0,3.1,30.0,899.0,590.9,431.49
2016,9,4,12,45,555.0,309.5,3.1,30.5,817.0,517.05,374.6
2016,9,4,13,0,326.0,438.0,3.1,31.0,735.0,456.81,329.32
2016,9,4,13,15,555.5,305.0,3.15,31.0,802.0,429.27,304.64
2016,9,4,13,30,785.0,172.0,3.2,31.0,869.0,380.26,260.01
2016,9,4,13,45,506.0,296.5,3.25,31.0,742.0,323.62,221.37
2016,9,4,14,0,227.0,421.0,3.3,31.0,615.0,310.93,219.82
2016,9,4,14,15,495.0,290.0,3.3,30.5,693.5,237.08,154.98
2016,9,4,14,30,763.0,159.0,3.3,30.0,772.0,155.18,91.18
2016,9,4,14,45,539.5,246.0,3.35,30.0,670.0,142.81,110.11
2016,9,4,15,0,316.0,333.0,3.4,30.0,568.0,191.6,149.14
2016,9,4,15,15,501.0,244.5,3.4,30.0,591.0,145.99,113.1
2016,9,4,15,30,686.0,156.0,3.4,30.0,614.0,103.29,79.04
2016,9,4,15,45,668.5,149.0,3.4,30.0,568.0,100.94,77.41
2016,9,4,16,0,651.0,142.0,3.4,30.0,522.0,98.38,75.58
2016,9,4,16,15,622.5,135.5,3.3,29.5,471.5,95.7,73.81
2016,9,4,16,30,594.0,129.0,3.2,29.0,421.0,92.88,71.92
2016,9,4,16,45,559.0,120.0,3.1,28.5,368.5,88.06,68.34
2016,9,4,17,0,524.0,111.0,3.0,28.0,316.0,80.55,62.44
2016,9,4,17,15,472.5,100.5,2.75,27.5,263.0,73.39,56.71
2016,9,4,17,30,421.0,90.0,2.5,27.0,210.0,66.09,50.69
2016,9,4,17,45,349.5,75.5,2.25,26.5,160.0,55.76,41.85
2016,9,4,18,0,278.0,61.0,2.0,26.0,110.0,45.28,32.61
2016,9,4,18,15,181.5,42.0,2.0,25.5,69.5,31.36,20.1
2016,9,4,18,30,85.0,23.0,2.0,25.0,29.0,17.32,2.13
2016,9,4,18,45,42.5,11.5,2.0,25.0,14.5,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.0,2.05,21.5,14.0,64.94,0.0
2016,9,5,6,30,140.0,20.0,2.3,22.0,28.0,180.74,32.44
2016,9,5,6,45,268.0,33.0,2.55,22.5,70.0,334.74,259.48
2016,9,5,7,0,396.0,46.0,2.8,23.0,112.0,472.83,376.27
2016,9,5,7,15,474.0,54.5,3.0,23.5,164.0,564.55,450.23
2016,9,5,7,30,552.0,63.0,3.2,24.0,216.0,657.76,521.3
2016,9,5,7,45,276.0,91.0,3.4,24.5,167.5,421.83,339.89
2016,9,5,8,0,0.0,119.0,3.6,25.0,119.0,102.88,78.18
2016,9,5,8,15,13.0,150.0,3.65,25.5,156.0,144.94,112.42
2016,9,5,8,30,26.0,181.0,3.7,26.0,193.0,186.46,145.13
2016,9,5,8,45,408.5,132.5,3.8,26.5,366.5,597.04,468.93
2016,9,5,9,0,791.0,84.0,3.9,27.0,540.0,921.84,695.43
2016,9,5,9,15,575.0,179.5,3.9,27.0,526.0,814.16,616.69
2016,9,5,9,30,359.0,275.0,3.9,27.0,512.0,660.57,501.8
2016,9,5,9,45,378.0,282.0,3.95,27.5,546.5,673.03,509.49
2016,9,5,10,0,397.0,289.0,4.0,28.0,581.0,704.21,528.96
2016,9,5,10,15,267.0,339.0,4.0,28.0,540.0,596.58,448.09
2016,9,5,10,30,137.0,389.0,4.0,28.0,499.0,492.85,369.42
2016,9,5,10,45,145.5,405.5,4.0,28.5,526.0,502.35,375.25
2016,9,5,11,0,154.0,422.0,4.0,29.0,553.0,509.91,379.22
2016,9,5,11,15,219.5,425.5,4.0,29.0,616.5,549.34,407.96
2016,9,5,11,30,285.0,429.0,4.0,29.0,680.0,593.81,439.32
2016,9,5,11,45,179.5,431.0,4.05,29.5,590.0,486.75,359.97
2016,9,5,12,0,74.0,433.0,4.1,30.0,500.0,393.03,290.06
2016,9,5,12,15,103.0,447.5,4.1,30.0,541.5,410.51,302.82
2016,9,5,12,30,132.0,462.0,4.1,30.0,583.0,424.68,312.48
2016,9,5,12,45,501.0,290.5,4.15,30.0,745.0,474.71,348.01
2016,9,5,13,0,870.0,119.0,4.2,30.0,907.0,484.1,348.8
2016,9,5,13,15,576.5,274.5,4.2,30.0,794.0,412.86,294.85
2016,9,5,13,30,283.0,430.0,4.2,30.0,681.0,373.18,268.14
2016,9,5,13,45,563.0,275.5,4.2,30.0,759.0,325.24,222.1
2016,9,5,14,0,843.0,121.0,4.2,30.0,837.0,258.18,158.13
2016,9,5,14,15,524.0,256.0,4.15,30.0,696.0,221.51,142.95
2016,9,5,14,30,205.0,391.0,4.1,30.0,555.0,244.75,175.95
2016,9,5,14,45,190.0,372.5,4.1,30.0,519.5,217.51,169.25
2016,9,5,15,0,175.0,354.0,4.1,30.0,484.0,209.37,163.24
2016,9,5,15,15,180.5,331.5,4.05,29.5,458.5,199.7,156.3
2016,9,5,15,30,186.0,309.0,4.0,29.0,433.0,189.49,148.89
2016,9,5,15,45,140.0,282.5,3.95,29.0,372.0,175.53,138.14
2016,9,5,16,0,94.0,256.0,3.9,29.0,311.0,167.8,132.36
2016,9,5,16,15,123.5,233.0,3.75,28.5,297.5,149.67,118.35
2016,9,5,16,30,153.0,210.0,3.6,28.0,284.0,137.61,109.15
2016,9,5,16,45,149.0,184.0,3.5,28.0,249.0,122.77,97.3
2016,9,5,17,0,145.0,158.0,3.4,28.0,214.0,107.38,84.85
2016,9,5,17,15,329.0,114.5,3.15,27.5,214.5,80.44,62.64
2016,9,5,17,30,513.0,71.0,2.9,27.0,215.0,56.21,42.32
2016,9,5,17,45,436.0,61.0,2.7,26.5,164.0,48.7,35.86
2016,9,5,18,0,359.0,51.0,2.5,26.0,113.0,41.16,29.09
2016,9,5,18,15,236.5,36.5,2.5,25.5,71.0,27.71,16.98
2016,9,5,18,30,114.0,22.0,2.5,25.0,29.0,16.64,0.0
2016,9,5,18,45,57.0,11.0,2.55,25.0,14.5,8.65,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.5,10.0,2.35,23.0,12.5,43.32,0.0
2016,9,6,6,30,87.0,20.0,2.5,23.0,25.0,120.06,7.99
2016,9,6,6,45,202.0,36.5,2.65,23.5,65.0,279.34,215.23
2016,9,6,7,0,317.0,53.0,2.8,24.0,105.0,406.11,323.72
2016,9,6,7,15,398.5,64.0,2.95,24.0,156.0,498.75,399.51
2016,9,6,7,30,480.0,75.0,3.1,24.0,207.0,603.82,481.12
2016,9,6,7,45,542.0,80.5,3.3,24.5,261.5,677.46,534.99
2016,9,6,8,0,604.0,86.0,3.5,25.0,316.0,749.92,585.9
2016,9,6,8,15,484.0,132.5,3.65,25.5,335.0,679.77,532.1
2016,9,6,8,30,364.0,179.0,3.8,26.0,354.0,589.03,461.23
2016,9,6,8,45,182.0,103.5,3.95,26.5,191.0,307.29,244.09
2016,9,6,9,0,0.0,28.0,4.1,27.0,28.0,21.43,11.6
2016,9,6,9,15,398.0,64.5,4.1,27.5,327.0,496.57,390.56
2016,9,6,9,30,796.0,101.0,4.1,28.0,626.0,923.98,691.79
2016,9,6,9,45,816.0,100.5,4.15,28.5,669.0,913.9,679.04
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,912.58,675.56
2016,9,6,10,15,426.5,186.5,4.2,29.0,499.5,609.51,461.2
2016,9,6,10,30,17.0,273.0,4.2,29.0,287.0,237.33,177.27
2016,9,6,10,45,77.5,346.5,4.2,29.5,411.5,369.5,277.23
2016,9,6,11,0,138.0,420.0,4.2,30.0,536.0,494.32,367.05
2016,9,6,11,15,510.0,263.0,4.2,30.0,709.5,663.72,494.27
2016,9,6,11,30,882.0,106.0,4.2,30.0,883.0,767.18,570.16
2016,9,6,11,45,884.0,106.5,4.25,30.0,895.0,726.25,539.38
2016,9,6,12,0,886.0,107.0,4.3,30.0,907.0,682.64,506.6
2016,9,6,12,15,886.5,107.5,4.3,30.0,911.5,635.64,470.49
2016,9,6,12,30,887.0,108.0,4.3,30.0,916.0,586.52,431.93
2016,9,6,12,45,526.0,283.5,4.3,30.0,762.5,480.84,351.86
2016,9,6,13,0,165.0,459.0,4.3,30.0,609.0,399.77,292.57
2016,9,6,13,15,136.0,447.5,4.3,30.0,570.0,360.78,263.79
2016,9,6,13,30,107.0,436.0,4.3,30.0,531.0,334.04,244.06
2016,9,6,13,45,485.5,272.0,4.35,30.0,684.5,300.31,206.28
2016,9,6,14,0,864.0,108.0,4.4,30.0,838.0,252.26,152.82
2016,9,6,14,15,856.5,106.5,4.4,30.0,809.5,193.61,108.74
2016,9,6,14,30,849.0,105.0,4.4,30.0,781.0,135.59,75.77
2016,9,6,14,45,789.5,129.0,4.4,30.0,735.0,93.68,70.8
2016,9,6,15,0,730.0,153.0,4.4,30.0,689.0,98.9,75.21
2016,9,6,15,15,713.5,149.0,4.35,29.5,647.5,98.27,75.04
2016,9,6,15,30,697.0,145.0,4.3,29.0,606.0,97.56,74.82
2016,9,6,15,45,678.5,139.0,4.3,29.0,559.5,95.5,73.37
2016,9,6,16,0,660.0,133.0,4.3,29.0,513.0,93.28,71.8
2016,9,6,16,15,631.0,127.0,4.15,28.5,462.5,90.67,70.05
2016,9,6,16,30,602.0,121.0,4.0,28.0,412.0,87.94,68.19
2016,9,6,16,45,561.0,114.0,3.85,28.0,359.0,84.19,65.33
2016,9,6,17,0,520.0,107.0,3.7,28.0,306.0,78.01,60.36
2016,9,6,17,15,463.0,97.5,3.4,27.5,253.0,71.35,55.02
2016,9,6,17,30,406.0,88.0,3.1,27.0,200.0,64.62,49.44
2016,9,6,17,45,318.5,75.0,2.8,27.0,150.0,55.15,41.19
2016,9,6,18,0,231.0,62.0,2.5,27.0,100.0,45.64,32.64
2016,9,6,18,15,132.5,41.5,2.5,26.5,61.5,30.64,19.09
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,15.77,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.5,10.0,2.7,24.0,11.5,34.34,0.0
2016,9,7,6,30,65.0,20.0,2.8,24.0,23.0,101.41,0.0
2016,9,7,6,45,172.0,38.0,2.95,24.0,62.5,256.5,196.26
2016,9,7,7,0,279.0,56.0,3.1,24.0,102.0,376.81,301.15
2016,9,7,7,15,362.0,68.5,3.25,24.5,152.0,471.77,378.66
2016,9,7,7,30,445.0,81.0,3.4,25.0,202.0,570.06,454.83
2016,9,7,7,45,500.5,90.0,3.6,25.5,255.5,647.9,512.32
2016,9,7,8,0,556.0,99.0,3.8,26.0,309.0,718.12,561.98
2016,9,7,8,15,295.5,142.0,3.9,26.0,255.5,477.82,379.09
2016,9,7,8,30,35.0,185.0,4.0,26.0,202.0,221.27,172.34
2016,9,7,8,45,367.0,152.5,4.1,26.5,361.0,579.31,454.84
2016,9,7,9,0,699.0,120.0,4.2,27.0,520.0,878.54,667.32
2016,9,7,9,15,720.0,124.0,4.2,27.5,567.0,894.28,672.71
2016,9,7,9,30,741.0,128.0,4.2,28.0,614.0,906.29,677.53
2016,9,7,9,45,759.0,129.5,4.25,28.5,656.5,902.27,671.86
2016,9,7,10,0,777.0,131.0,4.3,29.0,699.0,901.22,668.53
2016,9,7,10,15,511.5,255.5,4.3,29.0,637.5,757.72,565.35
2016,9,7,10,30,246.0,380.0,4.3,29.0,576.0,580.83,433.75
2016,9,7,10,45,532.0,259.5,4.3,29.5,702.0,732.96,546.41
2016,9,7,11,0,818.0,139.0,4.3,30.0,828.0,831.04,615.11
2016,9,7,11,15,508.5,290.5,4.25,30.0,722.5,685.37,507.2
2016,9,7,11,30,199.0,442.0,4.2,30.0,617.0,527.44,389.1
2016,9,7,11,45,169.0,448.5,4.2,30.0,599.0,492.14,363.26
2016,9,7,12,0,139.0,455.0,4.2,30.0,581.0,458.64,338.23
2016,9,7,12,15,156.0,458.5,4.15,30.0,600.5,453.62,334.14
2016,9,7,12,30,173.0,462.0,4.1,30.0,620.0,446.22,328.0
2016,9,7,12,45,517.0,294.0,4.1,30.5,760.5,481.86,351.95
2016,9,7,13,0,861.0,126.0,4.1,31.0,901.0,479.5,343.44
2016,9,7,13,15,858.0,125.5,4.05,31.0,888.5,424.41,297.21
2016,9,7,13,30,855.0,125.0,4.0,31.0,876.0,368.58,249.73
2016,9,7,13,45,847.5,125.0,4.0,31.0,854.5,311.3,201.2
2016,9,7,14,0,840.0,125.0,4.0,31.0,833.0,254.21,154.29
2016,9,7,14,15,832.5,123.5,3.95,31.0,804.5,196.69,111.74
2016,9,7,14,30,825.0,122.0,3.9,31.0,776.0,130.64,73.33
2016,9,7,14,45,803.0,125.5,3.85,31.0,738.0,92.31,69.39
2016,9,7,15,0,781.0,129.0,3.8,31.0,700.0,95.2,71.91
2016,9,7,15,15,766.0,126.0,3.7,31.0,658.0,94.55,71.56
2016,9,7,15,30,751.0,123.0,3.6,31.0,616.0,93.84,71.18
2016,9,7,15,45,509.0,184.5,3.55,31.0,507.5,118.9,91.71
2016,9,7,16,0,267.0,246.0,3.5,31.0,399.0,153.83,120.18
2016,9,7,16,15,458.5,176.5,3.3,30.5,409.0,116.39,90.42
2016,9,7,16,30,650.0,107.0,3.1,30.0,419.0,79.61,60.71
2016,9,7,16,45,605.0,102.5,2.9,29.5,364.5,77.07,59.0
2016,9,7,17,0,560.0,98.0,2.7,29.0,310.0,74.58,57.25
2016,9,7,17,15,504.0,89.5,2.45,28.5,256.5,69.02,52.82
2016,9,7,17,30,448.0,81.0,2.2,28.0,203.0,60.45,45.69
2016,9,7,17,45,361.5,69.0,1.95,27.5,152.0,51.47,37.97
2016,9,7,18,0,275.0,57.0,1.7,27.0,101.0,42.48,29.95
2016,9,7,18,15,137.5,39.5,1.7,26.5,61.5,29.26,17.79
2016,9,7,18,30,0.0,22.0,1.7,26.0,22.0,16.09,0.0
2016,9,7,18,45,0.0,11.0,1.7,26.0,11.0,8.65,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,7.08,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,35.09,0.0
2016,9,8,6,45,114.5,40.5,3.4,23.5,58.5,192.4,146.23
2016,9,8,7,0,212.0,63.0,3.7,24.0,98.0,309.34,247.81
2016,9,8,7,15,296.0,79.0,3.75,24.0,147.5,425.91,344.01
2016,9,8,7,30,380.0,95.0,3.8,24.0,197.0,527.87,425.42
2016,9,8,7,45,460.5,100.5,3.85,24.5,253.5,613.93,489.84
2016,9,8,8,0,541.0,106.0,3.9,25.0,310.0,710.55,559.25
2016,9,8,8,15,582.5,113.0,3.9,25.5,364.0,762.82,593.74
2016,9,8,8,30,624.0,120.0,3.9,26.0,418.0,812.42,625.51
2016,9,8,8,45,671.0,119.0,3.9,26.5,473.0,854.97,651.57
2016,9,8,9,0,718.0,118.0,3.9,27.0,528.0,893.89,674.67
2016,9,8,9,15,739.0,122.0,3.9,27.5,576.0,909.4,681.53
2016,9,8,9,30,760.0,126.0,3.9,28.0,624.0,914.34,681.45
2016,9,8,9,45,785.0,124.5,3.9,28.5,668.5,920.43,682.4
2016,9,8,10,0,810.0,123.0,3.9,29.0,713.0,922.18,680.6
2016,9,8,10,15,821.5,125.0,3.9,29.0,749.0,910.82,671.59
2016,9,8,10,30,833.0,127.0,3.9,29.0,785.0,895.46,660.18
2016,9,8,10,45,845.5,126.0,3.95,29.5,815.5,862.58,636.1
2016,9,8,11,0,858.0,125.0,4.0,30.0,846.0,838.15,617.96
2016,9,8,11,15,863.5,126.0,4.0,30.0,867.0,806.18,595.75
2016,9,8,11,30,869.0,127.0,4.0,30.0,888.0,770.94,570.85
2016,9,8,11,45,871.5,128.0,4.0,30.5,900.5,730.46,539.72
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,687.27,506.25
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,639.94,470.2
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,590.53,431.73
2016,9,8,12,45,873.5,129.5,4.05,31.0,917.0,537.86,389.92
2016,9,8,13,0,871.0,130.0,4.1,31.0,912.0,483.9,345.95
2016,9,8,13,15,868.0,129.5,4.1,31.0,898.5,428.06,299.35
2016,9,8,13,30,865.0,129.0,4.1,31.0,885.0,371.48,251.28
2016,9,8,13,45,857.5,128.5,4.1,31.5,863.5,313.17,201.55
2016,9,8,14,0,850.0,128.0,4.1,32.0,842.0,255.05,153.78
2016,9,8,14,15,842.0,126.5,4.05,31.5,812.5,196.73,111.45
2016,9,8,14,30,834.0,125.0,4.0,31.0,783.0,130.09,73.83
2016,9,8,14,45,821.0,123.5,4.0,31.0,746.0,91.92,69.1
2016,9,8,15,0,808.0,122.0,4.0,31.0,709.0,92.05,69.4
2016,9,8,15,15,792.5,119.0,3.95,31.0,666.5,91.18,68.87
2016,9,8,15,30,777.0,116.0,3.9,31.0,624.0,90.24,68.29
2016,9,8,15,45,753.5,113.5,3.85,31.0,575.0,89.34,67.78
2016,9,8,16,0,730.0,111.0,3.8,31.0,526.0,81.51,61.62
2016,9,8,16,15,702.0,106.5,3.6,30.5,474.0,79.22,60.09
2016,9,8,16,30,674.0,102.0,3.4,30.0,422.0,76.85,58.5
2016,9,8,16,45,631.0,97.0,3.2,29.5,367.0,73.82,56.32
2016,9,8,17,0,588.0,92.0,3.0,29.0,312.0,70.8,54.1
2016,9,8,17,15,531.0,84.0,2.7,28.0,257.5,65.38,49.88
2016,9,8,17,30,474.0,76.0,2.4,27.0,203.0,59.92,45.44
2016,9,8,17,45,383.5,65.0,2.15,26.5,151.5,48.93,35.96
2016,9,8,18,0,293.0,54.0,1.9,26.0,100.0,40.5,28.37
2016,9,8,18,15,172.5,36.0,1.85,25.5,60.5,27.02,15.84
2016,9,8,18,30,52.0,18.0,1.8,25.0,21.0,13.57,0.0
2016,9,8,18,45,26.0,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,6.29,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,13.33,0.0
2016,9,9,6,45,83.5,41.0,3.3,23.5,54.5,150.49,112.93
2016,9,9,7,0,167.0,66.0,3.6,24.0,93.0,275.51,219.84
2016,9,9,7,15,247.0,84.0,3.7,24.0,141.5,368.73,298.48
2016,9,9,7,30,327.0,102.0,3.8,24.0,190.0,486.59,392.81
2016,9,9,7,45,406.0,110.0,3.95,24.5,245.0,573.58,459.75
2016,9,9,8,0,485.0,118.0,4.1,25.0,300.0,661.46,523.87
2016,9,9,8,15,528.0,127.0,4.1,25.5,353.5,714.74,559.92
2016,9,9,8,30,571.0,136.0,4.1,26.0,407.0,776.34,601.02
2016,9,9,8,45,619.5,135.5,4.1,26.5,461.0,821.77,629.52
2016,9,9,9,0,668.0,135.0,4.1,27.0,515.0,863.31,654.85
2016,9,9,9,15,690.5,139.5,4.1,27.5,562.0,880.99,663.4
2016,9,9,9,30,713.0,144.0,4.1,28.0,609.0,894.9,669.56
2016,9,9,9,45,742.0,141.5,4.1,28.5,654.0,903.14,671.99
2016,9,9,10,0,771.0,139.0,4.1,29.0,699.0,900.68,667.39
2016,9,9,10,15,783.0,141.5,4.1,29.0,735.0,890.79,659.36
2016,9,9,10,30,795.0,144.0,4.1,29.0,771.0,876.93,648.89
2016,9,9,10,45,813.0,140.5,4.1,29.5,802.0,858.41,634.18
2016,9,9,11,0,831.0,137.0,4.1,30.0,833.0,835.76,616.89
2016,9,9,11,15,836.5,138.0,4.05,30.0,854.0,803.39,594.14
2016,9,9,11,30,842.0,139.0,4.0,30.0,875.0,758.45,561.84
2016,9,9,11,45,863.0,128.5,4.0,30.5,892.0,722.55,534.25
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,682.82,503.36
2016,9,9,12,15,884.5,118.5,4.0,31.0,913.0,635.34,467.06
2016,9,9,12,30,885.0,119.0,4.0,31.0,917.0,585.76,428.34
2016,9,9,12,45,884.5,118.5,4.0,31.0,912.5,533.13,386.32
2016,9,9,13,0,884.0,118.0,4.0,31.0,908.0,479.01,341.98
2016,9,9,13,15,881.0,117.0,3.95,31.0,895.0,422.34,294.57
2016,9,9,13,30,878.0,116.0,3.9,31.0,882.0,364.91,245.71
2016,9,9,13,45,873.0,115.0,3.9,31.0,860.5,306.4,196.08
2016,9,9,14,0,868.0,114.0,3.9,31.0,839.0,247.79,148.11
2016,9,9,14,15,860.0,112.5,3.85,31.0,810.0,188.6,105.12
2016,9,9,14,30,852.0,111.0,3.8,31.0,781.0,130.09,74.65
2016,9,9,14,45,838.0,110.5,3.8,31.0,744.0,95.41,71.92
2016,9,9,15,0,824.0,110.0,3.8,31.0,707.0,85.62,64.21
2016,9,9,15,15,809.5,107.5,3.75,30.5,664.0,84.79,63.84
2016,9,9,15,30,795.0,105.0,3.7,30.0,621.0,83.88,63.42
2016,9,9,15,45,775.0,102.0,3.65,30.0,573.0,82.45,62.45
2016,9,9,16,0,755.0,99.0,3.6,30.0,525.0,80.95,61.44
2016,9,9,16,15,728.5,95.0,3.4,29.5,473.0,78.54,59.81
2016,9,9,16,30,702.0,91.0,3.2,29.0,421.0,70.19,53.23
2016,9,9,16,45,664.0,86.0,3.05,29.0,366.5,66.91,50.69
2016,9,9,17,0,626.0,81.0,2.9,29.0,312.0,63.59,48.08
2016,9,9,17,15,571.5,73.5,2.7,28.0,257.0,58.2,43.83
2016,9,9,17,30,517.0,66.0,2.5,27.0,202.0,52.76,39.36
2016,9,9,17,45,432.5,56.0,2.3,26.5,151.0,45.05,32.65
2016,9,9,18,0,348.0,46.0,2.1,26.0,100.0,37.35,25.67
2016,9,9,18,15,216.0,31.0,2.15,25.5,60.0,23.61,12.85
2016,9,9,18,30,84.0,16.0,2.2,25.0,20.0,12.59,0.0
2016,9,9,18,45,42.0,8.0,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,22.5,0.5,0.38,0.0
2016,9,10,7,0,0.0,1.0,0.7,23.0,1.0,0.76,0.0
2016,9,10,7,15,0.0,2.0,0.75,23.5,2.0,1.51,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.27,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.03,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,3.8,0.0
2016,9,10,8,15,0.0,23.0,1.1,25.0,23.0,17.54,8.82
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,31.36,20.08
