Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,8,45,73.5,147.5,1.35,25.5,189.0,230.28,180.85
2016,9,10,9,0,147.0,254.0,1.5,26.0,337.0,423.54,326.09
2016,9,10,9,15,436.0,193.5,1.65,26.0,470.5,678.13,514.01
2016,9,10,9,30,725.0,133.0,1.8,26.0,604.0,892.46,658.79
2016,9,10,9,45,531.5,225.5,2.0,26.0,583.5,779.61,579.42
2016,9,10,10,0,338.0,318.0,2.2,26.0,563.0,654.17,488.88
2016,9,10,10,15,559.0,231.5,2.3,26.0,660.5,773.46,576.73
2016,9,10,10,30,780.0,145.0,2.4,26.0,758.0,862.71,637.8
2016,9,10,10,45,791.5,145.5,2.5,26.5,787.0,842.85,622.26
2016,9,10,11,0,803.0,146.0,2.6,27.0,816.0,819.18,605.22
2016,9,10,11,15,462.5,290.0,2.7,27.0,678.5,644.41,478.8
2016,9,10,11,30,122.0,434.0,2.8,27.0,541.0,461.45,342.59
2016,9,10,11,45,492.0,278.5,2.9,27.0,716.5,595.25,444.91
2016,9,10,12,0,862.0,123.0,3.0,27.0,892.0,669.93,499.57
2016,9,10,12,15,862.5,123.5,3.05,27.0,896.0,623.32,463.15
2016,9,10,12,30,863.0,124.0,3.1,27.0,900.0,574.67,424.99
2016,9,10,12,45,865.0,121.5,3.15,27.5,896.0,522.89,382.64
2016,9,10,13,0,867.0,119.0,3.2,28.0,892.0,469.49,337.94
2016,9,10,13,15,600.0,263.0,3.25,28.0,794.5,404.94,288.99
2016,9,10,13,30,333.0,407.0,3.3,28.0,697.0,369.89,265.38
2016,9,10,13,45,592.0,261.0,3.35,28.5,760.5,310.79,210.29
2016,9,10,14,0,851.0,115.0,3.4,29.0,824.0,242.1,145.45
2016,9,10,14,15,670.0,203.5,3.4,28.5,749.5,197.84,120.94
2016,9,10,14,30,489.0,292.0,3.4,28.0,675.0,186.2,128.05
2016,9,10,14,45,382.5,311.0,3.4,28.0,602.0,182.97,143.3
2016,9,10,15,0,276.0,330.0,3.4,28.0,529.0,190.16,149.35
2016,9,10,15,15,304.0,302.0,3.35,28.0,508.5,179.48,141.15
2016,9,10,15,30,332.0,274.0,3.3,28.0,488.0,167.96,132.28
2016,9,10,15,45,265.5,261.0,3.3,28.0,424.0,160.77,126.89
2016,9,10,16,0,199.0,248.0,3.3,28.0,360.0,159.34,126.17
2016,9,10,16,15,441.5,169.5,3.15,27.5,385.0,112.32,88.26
2016,9,10,16,30,684.0,91.0,3.0,27.0,410.0,69.91,53.44
2016,9,10,16,45,639.0,87.5,2.9,27.0,355.5,67.57,51.7
2016,9,10,17,0,594.0,84.0,2.8,27.0,301.0,65.32,49.97
2016,9,10,17,15,539.0,76.0,2.7,26.5,247.0,59.7,45.39
2016,9,10,17,30,484.0,68.0,2.6,26.0,193.0,54.02,40.6
2016,9,10,17,45,394.5,57.5,2.55,25.5,143.0,46.01,33.58
2016,9,10,18,0,305.0,47.0,2.5,25.0,93.0,35.65,24.29
2016,9,10,18,15,185.0,30.5,2.55,24.5,54.5,23.11,12.17
2016,9,10,18,30,65.0,14.0,2.6,24.0,16.0,11.02,0.0
2016,9,10,18,45,32.5,7.0,2.7,24.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,41.0,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,82.0,16.0,2.3,19.0,20.0,118.87,0.0
2016,9,11,6,45,201.0,33.0,2.55,19.5,59.5,273.85,209.52
2016,9,11,7,0,320.0,50.0,2.8,20.0,99.0,404.25,326.01
2016,9,11,7,15,402.0,61.5,2.65,20.5,150.0,503.39,407.16
2016,9,11,7,30,484.0,73.0,2.5,21.0,201.0,602.64,483.47
2016,9,11,7,45,538.5,81.0,2.35,22.0,255.0,671.66,531.84
2016,9,11,8,0,593.0,89.0,2.2,23.0,309.0,739.4,576.36
2016,9,11,8,15,631.0,95.5,2.05,23.5,363.0,787.14,605.53
2016,9,11,8,30,669.0,102.0,1.9,24.0,417.0,832.34,631.73
2016,9,11,8,45,695.5,107.5,1.8,24.5,468.5,861.83,646.83
2016,9,11,9,0,722.0,113.0,1.7,25.0,520.0,887.97,659.42
2016,9,11,9,15,742.5,117.0,1.65,25.5,567.5,895.96,660.45
2016,9,11,9,30,763.0,121.0,1.6,26.0,615.0,907.39,664.03
2016,9,11,9,45,778.0,124.5,1.6,26.5,657.5,908.92,661.86
2016,9,11,10,0,793.0,128.0,1.6,27.0,700.0,906.41,657.39
2016,9,11,10,15,804.5,130.5,1.6,27.0,736.0,895.53,649.06
2016,9,11,10,30,816.0,133.0,1.6,27.0,772.0,880.67,638.41
2016,9,11,10,45,824.5,134.5,1.6,27.5,801.0,858.27,621.82
2016,9,11,11,0,833.0,136.0,1.6,28.0,830.0,832.14,603.03
2016,9,11,11,15,838.5,137.0,1.6,28.0,850.5,799.53,581.3
2016,9,11,11,30,844.0,138.0,1.6,28.0,871.0,754.6,550.24
2016,9,11,11,45,871.0,124.0,1.65,28.5,889.5,719.72,524.79
2016,9,11,12,0,898.0,110.0,1.7,29.0,908.0,680.49,495.56
2016,9,11,12,15,899.0,110.0,1.7,29.0,912.0,632.33,459.71
2016,9,11,12,30,900.0,110.0,1.7,29.0,916.0,582.03,421.33
2016,9,11,12,45,901.0,108.5,1.75,29.5,912.0,528.72,379.07
2016,9,11,13,0,902.0,107.0,1.8,30.0,908.0,473.76,334.31
2016,9,11,13,15,899.0,106.5,1.8,30.0,895.0,416.52,287.18
2016,9,11,13,30,896.0,106.0,1.8,30.0,882.0,358.46,238.44
2016,9,11,13,45,893.0,104.0,1.85,30.0,860.5,298.88,188.52
2016,9,11,14,0,890.0,102.0,1.9,30.0,839.0,238.96,140.17
2016,9,11,14,15,883.0,100.5,1.9,30.0,810.0,178.7,97.5
2016,9,11,14,30,876.0,99.0,1.9,30.0,781.0,119.0,68.51
2016,9,11,14,45,857.5,101.5,1.95,30.0,743.0,91.32,68.87
2016,9,11,15,0,839.0,104.0,2.0,30.0,705.0,92.5,70.02
2016,9,11,15,15,825.0,101.5,2.0,30.0,662.0,81.79,61.51
2016,9,11,15,30,811.0,99.0,2.0,30.0,619.0,80.73,60.83
2016,9,11,15,45,794.0,95.0,2.05,30.0,571.0,78.53,59.24
2016,9,11,16,0,777.0,91.0,2.1,30.0,523.0,76.21,57.54
2016,9,11,16,15,751.5,87.0,2.0,29.5,471.0,73.57,55.71
2016,9,11,16,30,726.0,83.0,1.9,29.0,419.0,70.85,53.79
2016,9,11,16,45,692.5,77.5,1.85,28.5,364.5,61.71,46.46
2016,9,11,17,0,659.0,72.0,1.8,28.0,310.0,57.82,43.44
2016,9,11,17,15,606.0,65.5,1.65,27.5,255.0,52.87,39.42
2016,9,11,17,30,553.0,59.0,1.5,27.0,200.0,47.92,35.24
2016,9,11,17,45,471.5,49.5,1.35,26.5,148.0,40.37,28.63
2016,9,11,18,0,390.0,40.0,1.2,26.0,96.0,32.82,21.77
2016,9,11,18,15,249.5,26.5,1.2,25.5,56.0,21.68,10.58
2016,9,11,18,30,109.0,13.0,1.2,25.0,16.0,10.23,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,59.0,8.0,0.6,20.5,10.5,0.0,0.0
2016,9,12,6,30,118.0,16.0,0.6,21.0,21.0,111.92,0.0
2016,9,12,6,45,246.0,30.5,0.6,21.5,61.5,311.69,232.55
2016,9,12,7,0,374.0,45.0,0.6,22.0,102.0,449.28,350.35
2016,9,12,7,15,456.0,55.0,0.7,22.5,154.0,545.64,425.91
2016,9,12,7,30,538.0,65.0,0.8,23.0,206.0,643.53,498.11
2016,9,12,7,45,587.5,72.5,0.95,24.0,260.5,707.33,541.98
2016,9,12,8,0,637.0,80.0,1.1,25.0,315.0,769.85,582.98
2016,9,12,8,15,673.5,85.5,1.25,25.5,369.5,814.95,611.75
2016,9,12,8,30,710.0,91.0,1.4,26.0,424.0,857.47,638.18
2016,9,12,8,45,733.5,96.0,1.55,26.5,475.5,877.26,649.1
2016,9,12,9,0,757.0,101.0,1.7,27.0,527.0,900.22,662.25
2016,9,12,9,15,776.0,104.5,1.7,27.5,574.5,913.19,667.06
2016,9,12,9,30,795.0,108.0,1.7,28.0,622.0,922.24,669.52
2016,9,12,9,45,808.5,111.0,1.7,28.5,664.0,921.39,665.81
2016,9,12,10,0,822.0,114.0,1.7,29.0,706.0,916.51,659.83
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.5,904.26,650.68
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,876.64,631.89
2016,9,12,10,45,850.5,120.5,1.75,29.5,805.5,853.55,615.56
2016,9,12,11,0,858.0,122.0,1.8,30.0,834.0,826.85,596.91
2016,9,12,11,15,540.5,277.0,1.85,30.0,730.0,690.88,501.28
2016,9,12,11,30,223.0,432.0,1.9,30.0,626.0,533.13,387.64
2016,9,12,11,45,334.5,400.5,1.95,30.0,695.5,572.91,417.06
2016,9,12,12,0,446.0,369.0,2.0,30.0,765.0,597.86,433.98
2016,9,12,12,15,343.5,408.0,2.0,30.0,714.0,527.46,382.65
2016,9,12,12,30,241.0,447.0,2.0,30.0,663.0,468.57,339.87
2016,9,12,12,45,554.0,287.0,2.05,30.5,779.0,486.11,350.01
2016,9,12,13,0,867.0,127.0,2.1,31.0,895.0,469.25,330.9
2016,9,12,13,15,863.5,126.5,2.1,31.0,881.5,413.32,284.68
2016,9,12,13,30,860.0,126.0,2.1,31.0,868.0,356.7,237.26
2016,9,12,13,45,850.5,127.0,2.15,31.0,845.0,298.98,189.31
2016,9,12,14,0,841.0,128.0,2.2,31.0,822.0,241.66,143.65
2016,9,12,14,15,832.5,126.0,2.2,30.5,792.5,175.55,97.34
2016,9,12,14,30,824.0,124.0,2.2,30.0,763.0,116.91,69.44
2016,9,12,14,45,809.0,123.5,2.2,30.0,725.5,92.21,69.62
2016,9,12,15,0,794.0,123.0,2.2,30.0,688.0,92.86,70.34
2016,9,12,15,15,778.0,120.0,2.2,30.0,645.0,91.97,69.8
2016,9,12,15,30,762.0,117.0,2.2,30.0,602.0,91.02,69.24
2016,9,12,15,45,737.5,114.5,2.2,30.0,553.5,83.08,62.98
2016,9,12,16,0,713.0,112.0,2.2,30.0,505.0,82.2,62.48
2016,9,12,16,15,684.0,106.5,2.1,29.5,453.0,79.26,60.43
2016,9,12,16,30,655.0,101.0,2.0,29.0,401.0,76.23,58.27
2016,9,12,16,45,612.0,95.5,1.9,28.5,347.0,72.86,55.8
2016,9,12,17,0,569.0,90.0,1.8,28.0,293.0,69.5,53.27
2016,9,12,17,15,512.0,81.0,1.65,27.5,239.0,63.31,48.23
2016,9,12,17,30,455.0,72.0,1.5,27.0,185.0,57.05,42.94
2016,9,12,17,45,362.5,59.5,1.35,26.5,135.0,44.92,32.44
2016,9,12,18,0,270.0,47.0,1.2,26.0,85.0,35.41,23.83
2016,9,12,18,15,156.5,29.0,1.2,25.5,48.5,21.9,10.12
2016,9,12,18,30,43.0,11.0,1.2,25.0,12.0,8.65,0.0
2016,9,12,18,45,21.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,13.38,0.0
2016,9,13,6,45,151.0,33.5,0.9,22.5,56.0,232.41,171.98
2016,9,13,7,0,302.0,50.0,1.0,23.0,95.0,388.2,305.69
2016,9,13,7,15,385.5,62.0,1.2,23.5,145.5,482.63,381.56
2016,9,13,7,30,469.0,74.0,1.4,24.0,196.0,588.23,461.93
2016,9,13,7,45,485.5,88.0,1.6,24.5,241.5,627.2,490.24
2016,9,13,8,0,502.0,102.0,1.8,25.0,287.0,654.3,508.96
2016,9,13,8,15,446.0,135.0,1.75,25.5,318.5,641.29,496.58
2016,9,13,8,30,390.0,168.0,1.7,26.0,350.0,622.57,478.36
2016,9,13,8,45,328.5,204.0,1.7,26.5,369.5,574.88,440.24
2016,9,13,9,0,267.0,240.0,1.7,27.0,389.0,548.46,417.08
2016,9,13,9,15,172.0,263.5,1.6,27.5,362.5,448.69,340.49
2016,9,13,9,30,77.0,287.0,1.5,28.0,336.0,350.26,264.34
2016,9,13,9,45,66.5,300.5,1.45,28.5,345.5,346.04,259.9
2016,9,13,10,0,56.0,314.0,1.4,29.0,355.0,341.98,255.21
2016,9,13,10,15,169.5,340.0,1.3,29.0,471.0,483.56,358.52
2016,9,13,10,30,283.0,366.0,1.2,29.0,587.0,614.86,448.5
2016,9,13,10,45,168.5,368.5,1.15,29.5,502.0,483.51,353.13
2016,9,13,11,0,54.0,371.0,1.1,30.0,417.0,362.59,264.92
2016,9,13,11,15,114.0,403.0,1.1,30.0,501.0,442.17,322.37
2016,9,13,11,30,174.0,435.0,1.1,30.0,585.0,498.87,361.28
2016,9,13,11,45,209.5,438.0,1.1,30.0,621.0,507.49,366.48
2016,9,13,12,0,245.0,441.0,1.1,30.0,657.0,512.04,368.94
2016,9,13,12,15,294.5,430.5,1.15,30.0,691.5,513.79,369.56
2016,9,13,12,30,344.0,420.0,1.2,30.0,726.0,504.71,362.16
2016,9,13,12,45,242.5,433.0,1.25,30.5,648.0,433.02,310.65
2016,9,13,13,0,141.0,446.0,1.3,31.0,570.0,375.48,269.78
2016,9,13,13,15,147.0,439.0,1.4,31.0,567.0,354.33,254.24
2016,9,13,13,30,153.0,432.0,1.5,31.0,564.0,332.61,237.82
2016,9,13,13,45,139.5,418.5,1.6,31.0,536.5,302.06,215.64
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,273.68,195.45
2016,9,13,14,15,479.0,259.5,1.75,31.0,632.5,201.95,130.32
2016,9,13,14,30,832.0,114.0,1.8,31.0,756.0,118.32,71.55
2016,9,13,14,45,660.0,184.5,1.9,31.0,678.5,113.59,86.45
2016,9,13,15,0,488.0,255.0,2.0,31.0,601.0,150.93,116.43
2016,9,13,15,15,621.0,185.0,2.05,30.5,596.5,118.53,91.0
2016,9,13,15,30,754.0,115.0,2.1,30.0,592.0,89.65,68.11
2016,9,13,15,45,730.0,112.0,2.2,30.0,543.5,81.5,61.7
2016,9,13,16,0,706.0,109.0,2.3,30.0,495.0,80.26,60.92
2016,9,13,16,15,676.5,104.0,2.25,29.5,443.5,77.58,59.07
2016,9,13,16,30,647.0,99.0,2.2,29.0,392.0,74.83,57.13
2016,9,13,16,45,602.5,93.5,2.2,29.0,338.0,71.4,54.49
2016,9,13,17,0,558.0,88.0,2.2,29.0,284.0,67.98,51.79
2016,9,13,17,15,499.5,79.0,2.0,28.5,231.0,61.75,46.72
2016,9,13,17,30,441.0,70.0,1.8,28.0,178.0,55.44,41.38
2016,9,13,17,45,349.0,57.5,1.65,27.5,129.0,43.42,30.98
2016,9,13,18,0,257.0,45.0,1.5,27.0,80.0,33.91,22.39
2016,9,13,18,15,128.5,27.5,1.5,26.5,45.0,20.71,8.41
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,60.58,0.0
2016,9,14,6,45,175.5,31.5,1.2,23.5,54.0,250.09,183.3
2016,9,14,7,0,292.0,49.0,1.4,24.0,92.0,377.53,297.17
2016,9,14,7,15,374.0,61.0,1.45,24.5,141.5,470.18,371.79
2016,9,14,7,30,456.0,73.0,1.5,25.0,191.0,574.15,450.49
2016,9,14,7,45,515.0,81.0,1.55,25.5,244.5,646.82,502.27
2016,9,14,8,0,574.0,89.0,1.6,26.0,298.0,718.3,550.82
2016,9,14,8,15,317.0,139.5,1.7,26.5,258.0,493.93,385.25
2016,9,14,8,30,60.0,190.0,1.8,27.0,218.0,254.17,196.79
2016,9,14,8,45,379.5,152.5,1.95,27.5,361.5,587.67,453.69
2016,9,14,9,0,699.0,115.0,2.1,28.0,505.0,863.77,642.65
2016,9,14,9,15,476.5,202.0,2.2,28.0,478.5,723.68,541.91
2016,9,14,9,30,254.0,289.0,2.3,28.0,452.0,569.1,427.74
2016,9,14,9,45,239.0,313.0,2.45,28.5,475.0,545.54,410.06
2016,9,14,10,0,224.0,337.0,2.6,29.0,498.0,543.57,406.58
2016,9,14,10,15,202.5,358.5,2.65,29.0,509.0,531.85,396.56
2016,9,14,10,30,181.0,380.0,2.7,29.0,520.0,519.47,386.25
2016,9,14,10,45,98.0,324.5,2.8,29.5,401.0,381.93,284.82
2016,9,14,11,0,15.0,269.0,2.9,30.0,282.0,227.01,168.27
2016,9,14,11,15,19.0,294.5,2.95,30.0,311.0,248.77,184.7
2016,9,14,11,30,23.0,320.0,3.0,30.0,340.0,269.52,199.86
2016,9,14,11,45,199.0,358.5,3.1,30.5,534.0,435.3,322.74
2016,9,14,12,0,375.0,397.0,3.2,31.0,728.0,565.86,414.07
2016,9,14,12,15,396.0,388.5,3.25,31.0,739.0,541.27,394.83
2016,9,14,12,30,417.0,380.0,3.3,31.0,750.0,514.72,374.39
2016,9,14,12,45,622.0,261.0,3.35,31.0,809.5,495.21,357.92
2016,9,14,13,0,827.0,142.0,3.4,31.0,869.0,456.64,324.34
2016,9,14,13,15,417.0,165.5,3.4,31.0,532.0,266.31,187.92
2016,9,14,13,30,7.0,189.0,3.4,31.0,195.0,144.88,105.5
2016,9,14,13,45,58.5,294.0,3.4,31.0,342.5,219.06,159.56
2016,9,14,14,0,110.0,399.0,3.4,31.0,490.0,278.29,201.05
2016,9,14,14,15,196.0,379.0,3.4,31.0,533.0,250.54,177.92
2016,9,14,14,30,282.0,359.0,3.4,31.0,576.0,210.47,151.33
2016,9,14,14,45,356.5,318.0,3.45,31.0,578.5,186.21,144.23
2016,9,14,15,0,431.0,277.0,3.5,31.0,581.0,160.88,124.53
2016,9,14,15,15,585.5,198.0,3.45,30.5,582.5,125.83,97.05
2016,9,14,15,30,740.0,119.0,3.4,30.0,584.0,92.03,70.13
2016,9,14,15,45,724.0,113.0,3.35,30.0,537.5,82.08,62.24
2016,9,14,16,0,708.0,107.0,3.3,30.0,491.0,79.16,60.06
2016,9,14,16,15,679.0,102.0,3.15,29.5,440.0,76.43,58.16
2016,9,14,16,30,650.0,97.0,3.0,29.0,389.0,73.63,56.18
2016,9,14,16,45,617.5,88.5,2.9,29.0,336.5,68.24,51.88
2016,9,14,17,0,585.0,80.0,2.8,29.0,284.0,62.63,47.32
2016,9,14,17,15,527.5,72.0,2.45,28.5,230.5,56.9,42.64
2016,9,14,17,30,470.0,64.0,2.1,28.0,177.0,51.12,37.73
2016,9,14,17,45,389.5,52.0,1.8,27.5,128.5,41.92,29.68
2016,9,14,18,0,309.0,40.0,1.5,27.0,80.0,32.6,21.21
2016,9,14,18,15,154.5,20.0,1.45,26.5,40.0,15.33,3.95
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,31.37,0.0
2016,9,15,6,45,94.0,33.5,1.25,22.5,45.5,163.31,117.89
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,254.11,201.36
2016,9,15,7,15,225.5,78.5,1.4,23.5,127.5,340.75,273.17
2016,9,15,7,30,291.0,100.0,1.3,24.0,175.0,428.97,342.51
2016,9,15,7,45,341.5,117.5,1.2,25.0,226.0,497.46,392.49
2016,9,15,8,0,392.0,135.0,1.1,26.0,277.0,588.92,455.51
2016,9,15,8,15,432.0,148.0,1.1,26.5,328.0,642.26,490.5
2016,9,15,8,30,472.0,161.0,1.1,27.0,379.0,693.95,523.42
2016,9,15,8,45,505.5,170.0,1.1,27.5,429.0,732.28,546.33
2016,9,15,9,0,539.0,179.0,1.1,28.0,479.0,768.02,567.09
2016,9,15,9,15,563.0,187.0,1.2,28.0,524.5,790.28,580.85
2016,9,15,9,30,587.0,195.0,1.3,28.0,570.0,809.31,592.6
2016,9,15,9,45,397.5,266.5,1.45,28.5,528.5,667.05,491.72
2016,9,15,10,0,208.0,338.0,1.6,29.0,487.0,529.31,391.62
2016,9,15,10,15,426.0,279.5,1.7,29.0,603.0,693.36,510.0
2016,9,15,10,30,644.0,221.0,1.8,29.0,719.0,814.53,593.07
2016,9,15,10,45,455.5,309.0,1.95,29.5,668.0,701.97,511.43
2016,9,15,11,0,267.0,397.0,2.1,30.0,617.0,588.55,429.5
2016,9,15,11,15,275.0,406.5,2.15,30.0,637.5,581.18,424.46
2016,9,15,11,30,283.0,416.0,2.2,30.0,658.0,571.56,417.1
2016,9,15,11,45,228.0,430.5,2.3,30.5,628.0,512.43,373.87
2016,9,15,12,0,173.0,445.0,2.4,31.0,598.0,467.39,340.53
2016,9,15,12,15,253.5,434.0,2.45,31.0,658.5,490.03,356.42
2016,9,15,12,30,334.0,423.0,2.5,31.0,719.0,498.79,361.28
2016,9,15,12,45,221.0,429.0,2.55,31.5,624.0,419.76,303.59
2016,9,15,13,0,108.0,435.0,2.6,32.0,529.0,357.06,258.52
2016,9,15,13,15,118.5,430.0,2.6,32.0,532.0,337.03,243.39
2016,9,15,13,30,129.0,425.0,2.6,32.0,535.0,319.68,229.79
2016,9,15,13,45,77.0,368.5,2.6,32.0,434.0,267.34,192.97
2016,9,15,14,0,25.0,312.0,2.6,32.0,333.0,227.06,165.59
2016,9,15,14,15,15.0,246.0,2.6,31.5,258.5,179.81,131.54
2016,9,15,14,30,5.0,180.0,2.6,31.0,184.0,133.49,97.56
2016,9,15,14,45,322.0,186.0,2.65,31.0,412.0,108.51,82.49
2016,9,15,15,0,639.0,192.0,2.7,31.0,640.0,120.86,92.63
2016,9,15,15,15,620.0,186.5,2.7,31.0,598.0,120.1,92.24
2016,9,15,15,30,601.0,181.0,2.7,31.0,556.0,119.29,91.86
2016,9,15,15,45,580.5,171.5,2.75,31.0,510.0,114.57,88.34
2016,9,15,16,0,560.0,162.0,2.8,31.0,464.0,109.85,84.83
2016,9,15,16,15,527.0,153.0,2.65,30.5,414.0,104.94,81.3
2016,9,15,16,30,494.0,144.0,2.5,30.0,364.0,99.85,77.58
2016,9,15,16,45,461.5,129.5,2.45,29.5,313.0,91.14,70.8
2016,9,15,17,0,429.0,115.0,2.4,29.0,262.0,82.09,63.6
2016,9,15,17,15,371.5,100.5,2.1,28.5,211.0,72.39,55.64
2016,9,15,17,30,314.0,86.0,1.8,28.0,160.0,62.47,47.24
2016,9,15,17,45,245.5,66.0,1.55,27.5,114.0,48.48,35.11
2016,9,15,18,0,177.0,46.0,1.3,27.0,68.0,34.07,22.31
2016,9,15,18,15,88.5,23.0,1.25,26.5,34.0,17.4,3.95
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.5,0.7,21.5,7.5,0.0,0.0
2016,9,16,6,30,62.0,13.0,0.8,22.0,15.0,62.21,0.0
2016,9,16,6,45,179.5,30.0,0.95,23.0,52.5,251.5,180.8
2016,9,16,7,0,297.0,47.0,1.1,24.0,90.0,378.66,296.56
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.5,472.44,370.53
2016,9,16,7,30,462.0,72.0,0.7,25.0,189.0,577.31,446.79
2016,9,16,7,45,518.5,80.5,0.5,26.0,242.5,648.01,492.09
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,717.45,532.95
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,765.46,562.76
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,810.92,590.36
2016,9,16,8,45,679.0,108.0,0.6,28.5,453.5,839.94,606.89
2016,9,16,9,0,705.0,114.0,0.7,29.0,504.0,865.61,621.33
2016,9,16,9,15,726.0,118.0,0.7,29.0,550.5,880.31,628.29
2016,9,16,9,30,747.0,122.0,0.7,29.0,597.0,884.85,629.11
2016,9,16,9,45,437.5,230.0,0.7,29.5,513.0,687.94,496.43
2016,9,16,10,0,128.0,338.0,0.7,30.0,429.0,454.87,331.02
2016,9,16,10,15,183.0,354.5,0.7,30.0,492.0,509.21,370.86
2016,9,16,10,30,238.0,371.0,0.7,30.0,555.0,559.34,404.54
2016,9,16,10,45,525.5,255.0,0.7,30.5,680.5,709.8,507.95
2016,9,16,11,0,813.0,139.0,0.7,31.0,806.0,807.4,570.86
2016,9,16,11,15,819.0,140.5,0.7,31.0,826.5,775.88,548.54
2016,9,16,11,30,825.0,142.0,0.7,31.0,847.0,741.06,524.7
2016,9,16,11,45,844.0,132.5,0.75,31.5,862.5,695.49,493.5
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,655.22,464.74
2016,9,16,12,15,863.5,123.5,0.85,32.0,881.5,608.17,431.16
2016,9,16,12,30,864.0,124.0,0.9,32.0,885.0,559.1,395.04
2016,9,16,12,45,862.5,123.5,1.0,32.5,879.5,506.59,354.8
2016,9,16,13,0,861.0,123.0,1.1,33.0,874.0,452.76,312.2
2016,9,16,13,15,858.0,122.5,1.15,33.0,860.5,397.28,267.53
2016,9,16,13,30,855.0,122.0,1.2,33.0,847.0,341.07,221.41
2016,9,16,13,45,851.0,120.0,1.25,33.0,825.5,283.21,174.28
2016,9,16,14,0,847.0,118.0,1.3,33.0,804.0,225.21,129.48
2016,9,16,14,15,838.5,116.0,1.4,33.0,774.5,166.77,91.43
2016,9,16,14,30,830.0,114.0,1.5,33.0,745.0,109.13,69.33
2016,9,16,14,45,814.5,114.0,1.6,33.0,707.5,87.47,64.99
2016,9,16,15,0,799.0,114.0,1.7,33.0,670.0,88.17,65.74
2016,9,16,15,15,783.5,111.0,1.75,32.5,627.0,87.05,65.16
2016,9,16,15,30,768.0,108.0,1.8,32.0,584.0,85.87,64.55
2016,9,16,15,45,748.0,104.0,1.85,32.0,536.5,83.83,63.11
2016,9,16,16,0,728.0,100.0,1.9,32.0,489.0,81.69,61.6
2016,9,16,16,15,699.5,95.0,1.85,31.5,437.0,72.47,54.41
2016,9,16,16,30,671.0,90.0,1.8,31.0,385.0,69.45,52.25
2016,9,16,16,45,631.5,84.0,1.75,31.0,331.5,65.47,49.14
2016,9,16,17,0,592.0,78.0,1.7,31.0,278.0,61.44,45.92
2016,9,16,17,15,533.0,69.5,1.55,30.0,224.5,55.24,40.95
2016,9,16,17,30,474.0,61.0,1.4,29.0,171.0,48.98,35.72
2016,9,16,17,45,385.5,49.5,1.25,28.5,122.0,40.04,27.88
2016,9,16,18,0,297.0,38.0,1.1,28.0,73.0,31.04,19.61
2016,9,16,18,15,148.5,19.0,1.1,27.5,36.5,14.55,0.82
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,88.0,12.0,1.4,23.0,15.0,83.13,0.0
2016,9,17,6,45,215.0,27.5,1.7,23.5,53.0,276.65,197.16
2016,9,17,7,0,342.0,43.0,2.0,24.0,91.0,415.97,326.56
2016,9,17,7,15,426.0,53.5,1.85,24.5,141.5,513.32,404.88
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,612.35,478.98
2016,9,17,7,45,562.0,71.5,1.55,26.0,245.5,677.49,522.84
2016,9,17,8,0,614.0,79.0,1.4,27.0,299.0,741.43,562.82
2016,9,17,8,15,651.0,85.0,1.15,27.5,352.5,786.87,587.65
2016,9,17,8,30,688.0,91.0,0.9,28.0,406.0,829.77,608.98
2016,9,17,8,45,711.0,96.5,0.65,29.0,456.5,855.22,616.18
2016,9,17,9,0,734.0,102.0,0.4,30.0,507.0,871.36,616.79
2016,9,17,9,15,754.0,105.5,0.45,30.0,554.0,884.9,623.96
2016,9,17,9,30,774.0,109.0,0.5,30.0,601.0,894.55,628.9
2016,9,17,9,45,435.5,219.5,0.55,30.5,500.0,673.91,483.47
2016,9,17,10,0,97.0,330.0,0.6,31.0,399.0,396.56,288.17
2016,9,17,10,15,76.0,335.5,0.7,31.0,391.5,373.39,273.12
2016,9,17,10,30,55.0,341.0,0.8,31.0,384.0,351.48,256.93
2016,9,17,10,45,439.5,236.5,0.9,31.5,595.0,618.58,449.49
2016,9,17,11,0,824.0,132.0,1.0,32.0,806.0,807.17,573.78
2016,9,17,11,15,491.5,280.0,1.05,32.0,685.0,647.42,461.87
2016,9,17,11,30,159.0,428.0,1.1,32.0,564.0,479.39,343.47
2016,9,17,11,45,208.5,429.5,1.15,32.5,610.0,496.61,355.94
2016,9,17,12,0,258.0,431.0,1.2,33.0,656.0,514.24,366.74
2016,9,17,12,15,252.5,434.0,1.2,33.0,655.0,487.32,347.09
2016,9,17,12,30,247.0,437.0,1.2,33.0,654.0,459.48,326.91
2016,9,17,12,45,541.0,288.0,1.3,33.0,759.0,470.71,332.69
2016,9,17,13,0,835.0,139.0,1.4,33.0,864.0,449.53,311.33
2016,9,17,13,15,831.5,138.5,1.45,33.0,850.5,393.24,265.76
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,336.52,219.21
2016,9,17,13,45,822.0,136.0,1.55,33.0,815.0,277.91,171.65
2016,9,17,14,0,816.0,134.0,1.6,33.0,793.0,219.57,126.82
2016,9,17,14,15,442.5,239.5,1.6,33.0,595.0,179.91,115.6
2016,9,17,14,30,69.0,345.0,1.6,33.0,397.0,217.43,158.43
2016,9,17,14,45,408.5,241.0,1.65,33.0,526.0,140.02,106.44
2016,9,17,15,0,748.0,137.0,1.7,33.0,655.0,101.04,75.96
2016,9,17,15,15,730.5,133.5,1.7,32.5,612.0,92.05,69.18
2016,9,17,15,30,713.0,130.0,1.7,32.0,569.0,91.13,68.8
2016,9,17,15,45,690.0,125.0,1.75,32.0,521.0,89.08,67.38
2016,9,17,16,0,667.0,120.0,1.8,32.0,473.0,86.95,65.89
2016,9,17,16,15,635.5,114.0,1.75,31.5,422.0,83.88,63.77
2016,9,17,16,30,604.0,108.0,1.7,31.0,371.0,80.72,61.55
2016,9,17,16,45,562.0,99.5,1.65,31.0,318.0,75.5,57.45
2016,9,17,17,0,520.0,91.0,1.6,31.0,265.0,70.15,53.15
2016,9,17,17,15,458.5,80.5,1.45,30.5,212.5,60.24,45.01
2016,9,17,17,30,397.0,70.0,1.3,30.0,160.0,52.48,38.45
2016,9,17,17,45,307.0,55.0,1.2,29.5,113.0,41.33,28.76
2016,9,17,18,0,217.0,40.0,1.1,29.0,66.0,30.11,18.61
2016,9,17,18,15,108.5,20.0,1.15,28.5,33.0,15.16,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,19.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,38.0,11.0,1.6,23.0,12.0,40.44,0.0
2016,9,18,6,45,142.0,30.0,1.8,23.5,48.0,218.09,152.33
2016,9,18,7,0,246.0,49.0,2.0,24.0,84.0,336.68,265.55
2016,9,18,7,15,329.5,63.5,2.0,24.5,132.5,432.49,344.56
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,531.65,421.32
2016,9,18,7,45,470.5,88.0,2.0,25.5,233.5,601.07,472.04
2016,9,18,8,0,528.0,98.0,2.0,26.0,286.0,680.46,527.44
2016,9,18,8,15,568.5,105.5,2.0,26.5,338.5,730.88,559.96
2016,9,18,8,30,609.0,113.0,2.0,27.0,391.0,778.68,589.73
2016,9,18,8,45,637.5,119.5,2.0,27.5,441.5,810.52,607.82
2016,9,18,9,0,666.0,126.0,2.0,28.0,492.0,839.02,623.47
2016,9,18,9,15,688.0,130.5,1.9,28.0,538.0,855.23,631.09
2016,9,18,9,30,710.0,135.0,1.8,28.0,584.0,867.69,636.33
2016,9,18,9,45,724.0,140.0,1.75,28.5,625.0,869.23,633.77
2016,9,18,10,0,738.0,145.0,1.7,29.0,666.0,866.9,628.97
2016,9,18,10,15,750.0,148.0,1.6,29.0,700.5,850.15,615.75
2016,9,18,10,30,762.0,151.0,1.5,29.0,735.0,836.62,604.93
2016,9,18,10,45,770.0,153.5,1.4,29.5,762.5,815.36,588.06
2016,9,18,11,0,778.0,156.0,1.3,30.0,790.0,790.51,568.94
2016,9,18,11,15,784.0,157.5,1.15,30.5,810.0,759.72,544.63
2016,9,18,11,30,790.0,159.0,1.0,31.0,830.0,725.71,518.11
2016,9,18,11,45,629.0,256.5,0.85,31.5,795.5,658.36,466.98
2016,9,18,12,0,468.0,354.0,0.7,32.0,761.0,590.67,416.59
2016,9,18,12,15,462.5,357.0,0.6,32.0,760.5,553.5,389.71
2016,9,18,12,30,457.0,360.0,0.5,32.0,760.0,515.59,361.63
2016,9,18,12,45,462.5,355.5,0.4,32.0,758.0,477.43,332.88
2016,9,18,13,0,468.0,351.0,0.3,32.0,756.0,438.17,302.77
2016,9,18,13,15,663.5,233.5,0.35,32.0,797.5,391.46,264.23
2016,9,18,13,30,859.0,116.0,0.4,32.0,839.0,332.6,213.09
2016,9,18,13,45,696.0,205.5,0.45,32.0,781.0,283.91,179.0
2016,9,18,14,0,533.0,295.0,0.5,32.0,723.0,259.5,166.42
2016,9,18,14,15,487.0,296.5,0.55,32.0,676.0,212.65,138.07
2016,9,18,14,30,441.0,298.0,0.6,32.0,629.0,171.6,130.69
2016,9,18,14,45,441.0,282.0,0.7,32.0,599.0,162.25,123.95
2016,9,18,15,0,441.0,266.0,0.8,32.0,569.0,156.81,120.11
2016,9,18,15,15,605.5,185.0,0.85,32.0,572.0,119.81,91.26
2016,9,18,15,30,770.0,104.0,0.9,32.0,575.0,83.54,62.57
2016,9,18,15,45,748.5,100.5,0.95,32.0,527.0,81.69,61.35
2016,9,18,16,0,727.0,97.0,1.0,32.0,479.0,79.77,60.02
2016,9,18,16,15,698.0,92.5,1.0,31.5,427.5,70.96,53.17
2016,9,18,16,30,669.0,88.0,1.0,31.0,376.0,68.21,51.23
2016,9,18,16,45,629.0,81.5,1.0,31.0,322.5,63.82,47.78
2016,9,18,17,0,589.0,75.0,1.0,31.0,269.0,59.35,44.18
2016,9,18,17,15,527.5,67.0,0.95,30.0,215.5,53.44,39.42
2016,9,18,17,30,466.0,59.0,0.9,29.0,162.0,47.5,34.42
2016,9,18,17,45,371.5,47.0,0.85,28.5,114.0,38.07,26.15
2016,9,18,18,0,277.0,35.0,0.8,28.0,66.0,28.6,17.33
2016,9,18,18,15,138.5,17.5,0.85,27.5,33.0,13.39,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,27.5,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,55.0,12.0,1.9,24.0,13.0,55.39,0.0
2016,9,19,6,45,193.5,27.0,2.2,24.5,50.5,254.81,175.48
2016,9,19,7,0,332.0,42.0,2.5,25.0,88.0,404.93,317.2
2016,9,19,7,15,421.0,52.5,2.55,25.5,139.0,506.28,399.92
2016,9,19,7,30,510.0,63.0,2.6,26.0,190.0,609.54,479.12
2016,9,19,7,45,572.0,69.0,2.65,27.0,245.0,681.91,530.46
2016,9,19,8,0,634.0,75.0,2.7,28.0,300.0,753.24,578.27
2016,9,19,8,15,672.0,80.0,2.6,28.5,354.0,798.15,605.76
2016,9,19,8,30,710.0,85.0,2.5,29.0,408.0,840.53,630.51
2016,9,19,8,45,737.0,89.0,2.45,29.5,459.5,862.41,641.09
2016,9,19,9,0,764.0,93.0,2.4,30.0,511.0,886.76,653.27
2016,9,19,9,15,783.5,96.5,2.25,30.5,558.0,899.41,656.7
2016,9,19,9,30,803.0,100.0,2.1,31.0,605.0,908.12,657.63
2016,9,19,9,45,817.0,102.5,2.0,31.5,647.0,906.39,652.41
2016,9,19,10,0,831.0,105.0,1.9,32.0,689.0,900.63,644.88
2016,9,19,10,15,841.5,107.0,1.85,32.0,724.0,876.24,627.48
2016,9,19,10,30,852.0,109.0,1.8,32.0,759.0,859.36,615.26
2016,9,19,10,45,860.5,110.0,1.8,32.5,787.0,835.99,598.2
2016,9,19,11,0,869.0,111.0,1.8,33.0,815.0,808.96,578.98
2016,9,19,11,15,873.5,111.5,1.9,33.0,835.0,774.85,557.23
2016,9,19,11,30,878.0,112.0,2.0,33.0,855.0,737.59,531.92
2016,9,19,11,45,883.5,111.0,2.1,33.5,867.5,696.73,502.08
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,653.02,469.54
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,604.9,433.74
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,554.69,395.35
2016,9,19,12,45,889.0,110.0,2.4,34.5,880.0,500.84,352.57
2016,9,19,13,0,888.0,109.0,2.5,35.0,874.0,445.58,307.54
2016,9,19,13,15,884.5,108.5,2.55,35.0,860.0,388.58,260.69
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,330.87,212.66
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,271.9,164.43
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,212.91,119.4
2016,9,19,14,15,861.5,104.5,2.85,34.5,770.5,153.53,82.66
2016,9,19,14,30,853.0,103.0,2.9,34.0,740.0,94.94,70.6
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.0,90.9,67.6
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,89.68,66.79
2016,9,19,15,15,814.0,96.5,3.0,33.5,622.5,79.13,58.63
2016,9,19,15,30,798.0,94.0,3.0,33.0,579.0,77.85,57.92
2016,9,19,15,45,776.5,91.0,3.0,33.0,530.0,76.04,56.65
2016,9,19,16,0,755.0,88.0,3.0,33.0,481.0,74.18,55.34
2016,9,19,16,15,726.0,83.5,2.85,32.5,429.0,71.05,53.1
2016,9,19,16,30,697.0,79.0,2.7,32.0,377.0,62.67,46.51
2016,9,19,16,45,656.5,73.5,2.55,32.0,322.5,58.69,43.37
2016,9,19,17,0,616.0,68.0,2.4,32.0,268.0,54.68,40.13
2016,9,19,17,15,554.0,61.0,2.2,31.0,214.5,49.26,35.77
2016,9,19,17,30,492.0,54.0,2.0,30.0,161.0,43.88,31.21
2016,9,19,17,45,392.0,43.5,1.8,29.5,112.5,35.44,23.78
2016,9,19,18,0,292.0,33.0,1.6,29.0,64.0,27.06,15.8
2016,9,19,18,15,146.0,16.5,1.6,28.5,32.0,13.41,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,72.0,11.0,1.6,23.0,13.0,68.73,0.0
2016,9,20,6,45,215.5,26.0,1.85,23.5,51.0,273.71,185.41
2016,9,20,7,0,359.0,41.0,2.1,24.0,89.0,427.51,334.25
2016,9,20,7,15,447.5,50.5,2.0,24.5,140.5,527.49,415.32
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,629.19,491.99
2016,9,20,7,45,597.0,66.0,1.85,26.0,247.5,700.65,541.3
2016,9,20,8,0,658.0,72.0,1.8,27.0,303.0,771.09,586.84
2016,9,20,8,15,695.0,76.5,1.7,27.5,357.5,814.36,612.13
2016,9,20,8,30,732.0,81.0,1.6,28.0,412.0,849.63,631.09
2016,9,20,8,45,759.5,84.5,1.5,29.0,464.0,877.27,643.07
