Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,9,0,787.0,88.0,1.4,30.0,516.0,901.29,652.3
2016,9,20,9,15,806.0,91.0,1.45,30.5,563.5,912.61,656.54
2016,9,20,9,30,825.0,94.0,1.5,31.0,611.0,919.95,658.5
2016,9,20,9,45,838.5,96.5,1.55,31.5,653.0,906.05,647.19
2016,9,20,10,0,852.0,99.0,1.6,32.0,695.0,899.87,641.21
2016,9,20,10,15,862.5,101.0,1.65,32.0,730.5,886.44,632.0
2016,9,20,10,30,873.0,103.0,1.7,32.0,766.0,869.08,620.47
2016,9,20,10,45,880.0,104.5,1.8,32.5,794.5,844.39,603.62
2016,9,20,11,0,887.0,106.0,1.9,33.0,823.0,816.04,584.46
2016,9,20,11,15,891.5,106.5,1.9,33.0,843.0,781.31,561.49
2016,9,20,11,30,896.0,107.0,1.9,33.0,863.0,743.38,535.12
2016,9,20,11,45,898.5,108.0,1.95,33.5,874.5,701.47,504.28
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,656.81,470.91
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,607.96,434.5
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,556.97,395.51
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,502.67,352.98
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,446.99,308.15
2016,9,20,13,15,895.5,108.0,2.0,34.0,865.5,388.98,260.52
2016,9,20,13,30,892.0,107.0,2.0,34.0,851.0,330.26,211.74
2016,9,20,13,45,886.5,106.0,2.05,34.5,828.5,270.62,162.76
2016,9,20,14,0,881.0,105.0,2.1,35.0,806.0,210.95,117.36
2016,9,20,14,15,872.5,103.5,2.05,34.5,775.0,150.89,81.01
2016,9,20,14,30,864.0,102.0,2.0,34.0,744.0,91.87,68.12
2016,9,20,14,45,836.0,107.5,2.0,34.0,703.0,84.84,62.74
2016,9,20,15,0,808.0,113.0,2.0,34.0,662.0,88.38,65.72
2016,9,20,15,15,791.5,110.0,2.0,34.0,618.0,87.15,64.92
2016,9,20,15,30,775.0,107.0,2.0,34.0,574.0,85.87,64.09
2016,9,20,15,45,752.5,103.0,2.0,34.0,525.0,83.69,62.55
2016,9,20,16,0,730.0,99.0,2.0,34.0,476.0,75.16,55.87
2016,9,20,16,15,699.0,94.0,1.9,33.5,423.5,72.13,53.74
2016,9,20,16,30,668.0,89.0,1.8,33.0,371.0,69.03,51.52
2016,9,20,16,45,623.5,83.0,1.7,32.5,316.5,64.95,48.44
2016,9,20,17,0,579.0,77.0,1.6,32.0,262.0,60.85,45.24
2016,9,20,17,15,514.5,68.0,1.45,31.0,208.5,54.21,39.88
2016,9,20,17,30,450.0,59.0,1.3,30.0,155.0,47.53,34.23
2016,9,20,17,45,349.0,46.5,1.15,29.5,107.0,37.69,25.59
2016,9,20,18,0,248.0,34.0,1.0,29.0,59.0,25.91,14.65
2016,9,20,18,15,124.0,17.0,1.0,28.5,29.5,12.96,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.5,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,21.0,8.0,0.7,23.0,8.0,23.79,0.0
2016,9,21,6,45,115.5,29.5,0.8,23.5,43.5,171.99,112.27
2016,9,21,7,0,210.0,51.0,0.9,24.0,79.0,308.32,240.38
2016,9,21,7,15,290.5,68.5,0.95,24.5,127.5,403.93,318.81
2016,9,21,7,30,371.0,86.0,1.0,25.0,176.0,502.57,394.95
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,581.15,451.5
2016,9,21,8,0,507.0,107.0,1.2,27.0,284.0,660.11,505.48
2016,9,21,8,15,296.0,147.5,1.2,27.5,255.5,481.79,372.37
2016,9,21,8,30,85.0,188.0,1.2,28.0,227.0,277.66,214.13
2016,9,21,8,45,372.0,162.5,1.25,28.5,360.5,587.05,447.73
2016,9,21,9,0,659.0,137.0,1.3,29.0,494.0,840.23,617.36
2016,9,21,9,15,682.5,142.0,1.35,29.0,541.5,858.13,624.81
2016,9,21,9,30,706.0,147.0,1.4,29.0,589.0,872.13,632.48
2016,9,21,9,45,526.5,224.5,1.45,29.5,567.0,759.27,553.96
2016,9,21,10,0,347.0,302.0,1.5,30.0,545.0,636.23,466.0
2016,9,21,10,15,568.5,226.0,1.55,30.5,647.0,759.55,552.69
2016,9,21,10,30,790.0,150.0,1.6,31.0,749.0,853.13,613.07
2016,9,21,10,45,529.0,269.0,1.65,31.5,676.5,717.41,517.17
2016,9,21,11,0,268.0,388.0,1.7,32.0,604.0,575.5,415.52
2016,9,21,11,15,554.5,266.0,1.8,32.0,727.5,675.84,489.37
2016,9,21,11,30,841.0,144.0,1.9,32.0,851.0,741.3,535.48
2016,9,21,11,45,436.0,247.0,2.0,32.5,614.5,513.63,373.94
2016,9,21,12,0,31.0,350.0,2.1,33.0,378.0,295.47,214.48
2016,9,21,12,15,166.5,383.0,2.2,33.0,528.0,393.85,286.25
2016,9,21,12,30,302.0,416.0,2.3,33.0,678.0,469.37,337.7
2016,9,21,12,45,243.5,423.5,2.4,33.0,633.5,420.17,301.53
2016,9,21,13,0,185.0,431.0,2.5,33.0,589.0,377.22,270.58
2016,9,21,13,15,531.5,276.0,2.55,33.0,719.0,368.61,255.74
2016,9,21,13,30,878.0,121.0,2.6,33.0,849.0,331.99,214.65
2016,9,21,13,45,566.5,251.5,2.65,33.0,716.5,278.4,181.73
2016,9,21,14,0,255.0,382.0,2.7,33.0,584.0,264.6,183.33
2016,9,21,14,15,146.0,343.5,2.75,33.0,458.5,221.26,157.58
2016,9,21,14,30,37.0,305.0,2.8,33.0,333.0,195.26,149.87
2016,9,21,14,45,434.0,206.5,2.85,33.0,500.5,124.08,94.25
2016,9,21,15,0,831.0,108.0,2.9,33.0,668.0,86.08,64.19
2016,9,21,15,15,815.5,105.0,2.9,32.5,624.5,84.73,63.46
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,83.31,62.64
2016,9,21,15,45,780.0,97.5,2.9,32.0,532.0,80.69,60.72
2016,9,21,16,0,760.0,93.0,2.9,32.0,483.0,77.94,58.7
2016,9,21,16,15,506.0,130.0,2.8,31.5,377.5,91.14,69.89
2016,9,21,16,30,252.0,167.0,2.7,31.0,272.0,112.04,87.45
2016,9,21,16,45,436.0,119.0,2.6,31.0,269.5,84.47,64.95
2016,9,21,17,0,620.0,71.0,2.5,31.0,267.0,57.03,42.26
2016,9,21,17,15,556.5,63.0,2.2,30.0,212.5,50.92,37.3
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,44.8,32.07
2016,9,21,17,45,392.5,43.0,1.65,28.0,108.5,35.18,23.62
2016,9,21,18,0,292.0,31.0,1.4,27.0,59.0,25.53,14.19
2016,9,21,18,15,146.0,15.5,1.4,26.5,29.5,12.2,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,65.0,9.0,1.1,21.0,10.0,61.17,0.0
2016,9,22,6,45,192.5,26.0,1.35,21.5,47.5,248.57,160.69
2016,9,22,7,0,320.0,43.0,1.6,22.0,85.0,393.01,308.75
2016,9,22,7,15,407.0,55.0,1.5,22.5,135.5,494.09,391.32
2016,9,22,7,30,494.0,67.0,1.4,23.0,186.0,596.78,469.2
2016,9,22,7,45,544.5,77.0,1.3,24.0,239.5,663.07,514.76
2016,9,22,8,0,595.0,87.0,1.2,25.0,293.0,727.96,556.28
2016,9,22,8,15,634.5,93.5,1.3,26.0,347.0,775.84,585.93
2016,9,22,8,30,674.0,100.0,1.4,27.0,401.0,821.01,612.79
2016,9,22,8,45,697.5,107.0,1.5,28.0,452.0,848.11,626.93
2016,9,22,9,0,721.0,114.0,1.6,29.0,503.0,871.73,638.7
2016,9,22,9,15,742.0,118.0,1.7,29.0,550.0,885.54,646.56
2016,9,22,9,30,763.0,122.0,1.8,29.0,597.0,888.99,647.88
2016,9,22,9,45,777.0,126.0,1.95,29.5,638.5,888.89,646.33
2016,9,22,10,0,791.0,130.0,2.1,30.0,680.0,884.72,642.25
2016,9,22,10,15,802.0,132.5,2.15,30.0,715.0,872.24,633.27
2016,9,22,10,30,813.0,135.0,2.2,30.0,750.0,855.8,621.92
2016,9,22,10,45,819.0,138.5,2.25,30.5,777.0,832.26,604.82
2016,9,22,11,0,825.0,142.0,2.3,31.0,804.0,805.08,585.47
2016,9,22,11,15,830.0,143.0,2.35,31.0,823.0,771.33,561.78
2016,9,22,11,30,835.0,144.0,2.4,31.0,842.0,734.36,535.36
2016,9,22,11,45,828.0,150.5,2.5,31.5,851.0,691.07,503.15
2016,9,22,12,0,821.0,157.0,2.6,32.0,860.0,645.68,468.84
2016,9,22,12,15,622.0,261.0,2.65,32.0,794.5,565.99,409.58
2016,9,22,12,30,423.0,365.0,2.7,32.0,729.0,494.6,356.84
2016,9,22,12,45,245.0,382.0,2.8,32.5,592.5,390.52,281.86
2016,9,22,13,0,67.0,399.0,2.9,33.0,456.0,312.88,226.86
2016,9,22,13,15,138.0,405.0,2.95,33.0,520.0,323.53,232.7
2016,9,22,13,30,209.0,411.0,3.0,33.0,584.0,328.12,232.75
2016,9,22,13,45,491.5,286.5,3.1,33.0,677.5,280.33,186.17
2016,9,22,14,0,774.0,162.0,3.2,33.0,771.0,215.95,127.0
2016,9,22,14,15,763.0,159.5,3.25,33.0,740.5,151.49,87.26
2016,9,22,14,30,752.0,157.0,3.3,33.0,710.0,101.74,76.42
2016,9,22,14,45,718.0,162.5,3.35,33.0,668.5,105.75,79.84
2016,9,22,15,0,684.0,168.0,3.4,33.0,627.0,110.22,83.61
2016,9,22,15,15,469.5,215.5,3.4,32.5,521.0,134.14,103.18
2016,9,22,15,30,255.0,263.0,3.4,32.0,415.0,161.74,125.76
2016,9,22,15,45,127.5,141.0,3.45,32.0,217.0,99.55,76.03
2016,9,22,16,0,0.0,19.0,3.5,32.0,19.0,14.5,6.4
2016,9,22,16,15,256.0,74.0,3.4,31.5,180.0,51.76,37.5
2016,9,22,16,30,512.0,129.0,3.3,31.0,341.0,91.43,70.59
2016,9,22,16,45,463.0,118.0,3.25,30.5,288.0,84.3,65.01
2016,9,22,17,0,414.0,107.0,3.2,30.0,235.0,77.02,59.18
2016,9,22,17,15,348.0,91.5,2.9,29.5,184.5,66.39,50.32
2016,9,22,17,30,282.0,76.0,2.6,29.0,134.0,55.56,41.01
2016,9,22,17,45,191.5,55.5,2.3,28.5,89.0,40.76,28.08
2016,9,22,18,0,101.0,35.0,2.0,28.0,44.0,25.87,13.95
2016,9,22,18,15,50.5,17.5,1.95,27.5,22.0,13.77,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,122.0,22.5,2.4,23.5,38.5,178.44,109.88
2016,9,23,7,0,244.0,45.0,2.7,24.0,77.0,328.43,258.33
2016,9,23,7,15,334.5,58.5,2.85,24.5,125.5,427.96,341.92
2016,9,23,7,30,425.0,72.0,3.0,25.0,174.0,531.44,423.82
2016,9,23,7,45,507.0,76.5,3.2,25.5,229.0,625.87,495.05
2016,9,23,8,0,589.0,81.0,3.4,26.0,284.0,713.46,558.1
2016,9,23,8,15,376.5,135.0,3.45,26.0,273.0,566.41,446.74
2016,9,23,8,30,164.0,189.0,3.5,26.0,262.0,377.76,297.97
2016,9,23,8,45,457.5,141.0,3.6,26.5,379.0,642.46,502.46
2016,9,23,9,0,751.0,93.0,3.7,27.0,496.0,867.17,658.42
2016,9,23,9,15,383.5,156.0,3.75,27.5,362.5,572.16,442.07
2016,9,23,9,30,16.0,219.0,3.8,28.0,229.0,199.31,151.06
2016,9,23,9,45,422.5,159.5,3.85,28.5,451.5,589.28,454.16
2016,9,23,10,0,829.0,100.0,3.9,29.0,674.0,873.35,651.55
2016,9,23,10,15,434.5,208.5,3.9,29.0,511.0,620.19,468.49
2016,9,23,10,30,40.0,317.0,3.9,29.0,348.0,314.68,235.97
2016,9,23,10,45,453.5,211.5,3.95,29.5,573.5,597.51,452.02
2016,9,23,11,0,867.0,106.0,4.0,30.0,799.0,792.41,589.86
2016,9,23,11,15,872.0,106.5,4.0,30.0,818.5,758.62,564.77
2016,9,23,11,30,877.0,107.0,4.0,30.0,838.0,721.65,537.08
2016,9,23,11,45,869.0,114.0,4.0,30.5,847.0,678.52,503.25
2016,9,23,12,0,861.0,121.0,4.0,31.0,856.0,633.24,467.4
2016,9,23,12,15,495.0,276.0,4.05,31.0,699.0,503.69,370.35
2016,9,23,12,30,129.0,431.0,4.1,31.0,542.0,389.06,285.52
2016,9,23,12,45,225.0,416.0,4.15,31.5,607.5,404.65,295.03
2016,9,23,13,0,321.0,401.0,4.2,32.0,673.0,406.15,292.34
2016,9,23,13,15,586.0,260.5,4.2,32.0,746.0,371.27,258.56
2016,9,23,13,30,851.0,120.0,4.2,32.0,819.0,317.87,206.55
2016,9,23,13,45,843.0,119.5,4.25,32.0,796.0,260.17,158.93
2016,9,23,14,0,835.0,119.0,4.3,32.0,773.0,202.79,115.7
2016,9,23,14,15,825.5,117.5,4.3,32.0,743.0,136.66,75.55
2016,9,23,14,30,816.0,116.0,4.3,32.0,713.0,88.62,66.3
2016,9,23,14,45,537.5,210.5,4.35,32.0,595.5,129.76,99.51
2016,9,23,15,0,259.0,305.0,4.4,32.0,478.0,180.29,139.97
2016,9,23,15,15,507.5,205.0,4.35,31.5,514.5,129.62,100.02
2016,9,23,15,30,756.0,105.0,4.3,31.0,551.0,84.41,63.86
2016,9,23,15,45,732.5,101.5,4.3,31.0,502.5,82.52,62.56
2016,9,23,16,0,709.0,98.0,4.3,31.0,454.0,74.33,56.05
2016,9,23,16,15,676.5,93.0,4.15,30.5,402.5,71.28,53.86
2016,9,23,16,30,644.0,88.0,4.0,30.0,351.0,68.17,51.58
2016,9,23,16,45,599.0,81.0,3.85,30.0,297.5,63.39,47.74
2016,9,23,17,0,554.0,74.0,3.7,30.0,244.0,58.53,43.74
2016,9,23,17,15,485.5,65.0,3.4,29.0,191.5,51.84,38.21
2016,9,23,17,30,417.0,56.0,3.1,28.0,139.0,45.12,32.4
2016,9,23,17,45,311.0,43.0,2.8,27.5,93.5,32.85,21.59
2016,9,23,18,0,205.0,30.0,2.5,27.0,48.0,22.8,11.19
2016,9,23,18,15,102.5,15.0,2.55,26.5,24.0,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.0,22.5,2.85,23.5,37.5,175.04,103.25
2016,9,24,7,0,238.0,45.0,3.0,24.0,75.0,323.24,254.03
2016,9,24,7,15,328.0,58.5,3.1,24.0,123.0,421.81,338.03
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,524.39,420.51
2016,9,24,7,45,481.0,81.0,3.35,24.5,223.5,605.42,482.18
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,680.24,536.47
2016,9,24,8,15,273.5,117.5,3.6,25.5,211.0,418.11,334.67
2016,9,24,8,30,3.0,145.0,3.7,26.0,146.0,127.86,97.62
2016,9,24,8,45,1.5,82.5,3.85,26.5,83.0,64.87,46.98
2016,9,24,9,0,0.0,20.0,4.0,27.0,20.0,15.28,6.72
2016,9,24,9,15,52.5,150.5,4.0,27.0,183.5,185.22,143.96
2016,9,24,9,30,105.0,281.0,4.0,27.0,347.0,370.17,286.03
2016,9,24,9,45,207.0,294.5,4.05,27.5,434.0,490.66,376.31
2016,9,24,10,0,309.0,308.0,4.1,28.0,521.0,605.22,459.08
2016,9,24,10,15,157.5,250.5,4.05,28.0,360.0,378.14,289.04
2016,9,24,10,30,6.0,193.0,4.0,28.0,199.0,158.82,118.62
2016,9,24,10,45,419.0,158.0,4.0,28.5,492.5,524.12,402.08
2016,9,24,11,0,832.0,123.0,4.0,29.0,786.0,778.11,582.9
2016,9,24,11,15,588.5,253.5,4.0,29.0,728.0,687.99,512.28
2016,9,24,11,30,345.0,384.0,4.0,29.0,670.0,578.39,429.5
2016,9,24,11,45,380.0,373.5,4.0,29.5,692.5,565.84,419.36
2016,9,24,12,0,415.0,363.0,4.0,30.0,715.0,554.38,409.05
2016,9,24,12,15,217.5,336.0,4.0,30.0,520.5,388.01,287.39
2016,9,24,12,30,20.0,309.0,4.0,30.0,326.0,244.61,181.05
2016,9,24,12,45,213.0,336.5,4.05,30.0,516.5,343.27,252.77
2016,9,24,13,0,406.0,364.0,4.1,30.0,707.0,414.21,299.29
2016,9,24,13,15,619.0,246.0,4.05,30.0,758.0,370.67,259.06
2016,9,24,13,30,832.0,128.0,4.0,30.0,809.0,314.65,206.03
2016,9,24,13,45,823.5,128.0,4.0,30.0,786.0,252.52,155.01
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,195.13,111.8
2016,9,24,14,15,805.0,126.0,4.0,30.0,732.5,137.12,78.14
2016,9,24,14,30,795.0,124.0,4.0,30.0,702.0,92.86,70.31
2016,9,24,14,45,748.5,137.0,4.0,30.0,658.5,100.84,76.97
2016,9,24,15,0,702.0,150.0,4.0,30.0,615.0,100.6,76.96
2016,9,24,15,15,682.0,145.5,3.95,29.5,572.0,99.32,76.29
2016,9,24,15,30,662.0,141.0,3.9,29.0,529.0,97.99,75.6
2016,9,24,15,45,632.5,136.0,3.9,29.0,480.5,96.07,74.27
2016,9,24,16,0,603.0,131.0,3.9,29.0,432.0,94.12,72.93
2016,9,24,16,15,567.0,123.5,3.7,28.5,381.0,90.28,70.15
2016,9,24,16,30,531.0,116.0,3.5,28.0,330.0,83.72,65.06
2016,9,24,16,45,478.0,107.0,3.35,28.0,277.5,77.57,60.09
2016,9,24,17,0,425.0,98.0,3.2,28.0,225.0,71.34,54.91
2016,9,24,17,15,355.0,84.0,3.0,27.5,175.0,61.49,46.6
2016,9,24,17,30,285.0,70.0,2.8,27.0,125.0,51.51,37.88
2016,9,24,17,45,192.0,50.5,2.6,26.5,82.0,37.35,25.34
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,23.04,10.75
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,12.2,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.0,2.05,23.0,16.0,12.19,1.43
2016,9,25,7,0,0.0,32.0,2.2,23.0,32.0,25.73,14.95
2016,9,25,7,15,0.0,54.0,2.3,23.0,54.0,48.6,34.24
2016,9,25,7,30,0.0,76.0,2.4,23.0,76.0,69.64,51.94
2016,9,25,7,45,6.5,98.5,2.5,23.5,101.0,96.35,74.18
2016,9,25,8,0,13.0,121.0,2.6,24.0,126.0,122.48,95.46
2016,9,25,8,15,6.5,129.0,2.6,24.0,131.5,118.97,92.03
2016,9,25,8,30,0.0,137.0,2.6,24.0,137.0,116.65,89.53
2016,9,25,8,45,74.5,187.0,2.65,24.5,226.5,257.3,203.36
2016,9,25,9,0,149.0,237.0,2.7,25.0,316.0,403.29,315.52
2016,9,25,9,15,229.0,251.0,2.65,25.0,385.5,485.59,377.26
2016,9,25,9,30,309.0,265.0,2.6,25.0,455.0,587.48,451.16
2016,9,25,9,45,374.0,266.5,2.6,25.0,512.5,635.3,484.78
2016,9,25,10,0,439.0,268.0,2.6,25.0,570.0,699.42,529.08
2016,9,25,10,15,342.0,312.0,2.6,25.0,555.0,620.36,469.21
2016,9,25,10,30,245.0,356.0,2.6,25.0,540.0,544.23,411.77
2016,9,25,10,45,523.5,247.5,2.6,25.5,657.5,685.86,516.79
2016,9,25,11,0,802.0,139.0,2.6,26.0,775.0,776.56,581.15
2016,9,25,11,15,611.5,243.5,2.55,26.0,735.5,694.73,517.82
2016,9,25,11,30,421.0,348.0,2.5,26.0,696.0,608.88,453.04
2016,9,25,11,45,402.0,362.5,2.5,26.0,698.5,569.84,424.28
2016,9,25,12,0,383.0,377.0,2.5,26.0,701.0,539.52,400.99
2016,9,25,12,15,302.5,401.5,2.45,26.0,658.0,482.48,358.03
2016,9,25,12,30,222.0,426.0,2.4,26.0,615.0,430.5,319.06
2016,9,25,12,45,200.5,424.5,2.4,26.5,594.0,397.24,293.28
2016,9,25,13,0,179.0,423.0,2.4,27.0,573.0,366.05,269.0
2016,9,25,13,15,152.0,413.0,2.3,27.0,539.0,330.3,242.11
2016,9,25,13,30,125.0,403.0,2.2,27.0,505.0,298.07,218.19
2016,9,25,13,45,162.0,391.5,2.15,27.0,520.0,281.66,204.04
2016,9,25,14,0,199.0,380.0,2.1,27.0,535.0,260.92,187.35
2016,9,25,14,15,183.5,364.5,2.0,26.5,503.0,229.89,167.76
2016,9,25,14,30,168.0,349.0,1.9,26.0,471.0,206.98,163.29
2016,9,25,14,45,84.0,223.0,1.85,26.0,284.0,144.36,113.42
2016,9,25,15,0,0.0,97.0,1.8,26.0,97.0,74.68,56.71
2016,9,25,15,15,0.0,81.5,1.8,25.5,81.5,62.75,47.14
2016,9,25,15,30,0.0,66.0,1.8,25.0,66.0,50.71,37.29
2016,9,25,15,45,0.0,43.0,1.85,25.0,43.0,32.93,22.39
2016,9,25,16,0,0.0,20.0,1.9,25.0,20.0,15.27,7.42
2016,9,25,16,15,0.0,17.5,1.85,24.5,17.5,13.34,5.83
2016,9,25,16,30,0.0,15.0,1.8,24.0,15.0,11.42,4.23
2016,9,25,16,45,0.0,12.5,1.75,24.0,12.5,9.5,2.59
2016,9,25,17,0,0.0,10.0,1.7,24.0,10.0,7.59,0.94
2016,9,25,17,15,0.0,7.5,1.65,23.5,7.5,5.68,0.0
2016,9,25,17,30,0.0,5.0,1.6,23.0,5.0,3.78,0.0
2016,9,25,17,45,0.0,3.0,1.6,23.0,3.0,2.27,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.75,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.39,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,3.0,3.7,19.0,3.0,2.27,0.0
2016,9,26,7,0,0.0,6.0,3.8,19.0,6.0,4.54,0.0
2016,9,26,7,15,0.0,10.0,3.85,18.5,10.0,7.58,0.68
2016,9,26,7,30,0.0,14.0,3.9,18.0,14.0,10.63,3.34
2016,9,26,7,45,0.0,18.5,4.0,18.0,18.5,14.06,6.29
2016,9,26,8,0,0.0,23.0,4.1,18.0,23.0,17.51,9.21
2016,9,26,8,15,0.0,42.0,4.15,18.0,42.0,32.09,21.5
2016,9,26,8,30,0.0,61.0,4.2,18.0,61.0,46.75,33.71
2016,9,26,8,45,0.0,84.0,4.3,18.5,84.0,64.59,48.35
2016,9,26,9,0,0.0,107.0,4.4,19.0,107.0,84.16,64.2
2016,9,26,9,15,2.0,143.0,4.4,19.0,144.5,117.33,91.18
2016,9,26,9,30,4.0,179.0,4.4,19.0,182.0,150.51,117.82
2016,9,26,9,45,2.0,148.0,4.4,19.0,149.5,119.68,92.48
2016,9,26,10,0,0.0,117.0,4.4,19.0,117.0,91.29,69.19
2016,9,26,10,15,0.0,122.0,4.4,19.0,122.0,95.24,72.26
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,99.16,75.28
2016,9,26,10,45,5.5,180.5,4.4,19.5,185.0,146.99,113.53
2016,9,26,11,0,11.0,234.0,4.4,20.0,243.0,194.24,150.62
2016,9,26,11,15,12.0,244.0,4.4,20.0,254.0,201.4,155.99
2016,9,26,11,30,13.0,254.0,4.4,20.0,265.0,208.25,161.18
2016,9,26,11,45,14.5,268.5,4.4,20.5,281.0,218.61,168.79
2016,9,26,12,0,16.0,283.0,4.4,21.0,297.0,228.41,175.91
2016,9,26,12,15,12.0,240.5,4.35,21.0,251.0,191.41,146.92
2016,9,26,12,30,8.0,198.0,4.3,21.0,205.0,155.74,118.9
2016,9,26,12,45,9.5,216.5,4.25,21.5,225.0,168.91,128.98
2016,9,26,13,0,11.0,235.0,4.2,22.0,245.0,181.34,138.34
2016,9,26,13,15,17.5,270.5,4.15,22.0,285.5,206.39,157.61
2016,9,26,13,30,24.0,306.0,4.1,22.0,326.0,228.82,174.67
2016,9,26,13,45,18.0,274.5,4.1,22.0,289.5,202.88,154.79
2016,9,26,14,0,12.0,243.0,4.1,22.0,253.0,178.23,136.05
2016,9,26,14,15,6.0,173.0,4.05,22.0,178.0,129.1,97.91
2016,9,26,14,30,0.0,103.0,4.0,22.0,103.0,79.16,61.25
2016,9,26,14,45,4.0,152.0,3.95,22.0,154.5,113.63,90.29
2016,9,26,15,0,8.0,201.0,3.9,22.0,206.0,145.45,116.97
2016,9,26,15,15,6.0,187.5,3.8,21.5,191.5,136.09,109.67
2016,9,26,15,30,4.0,174.0,3.7,21.0,177.0,126.64,102.28
2016,9,26,15,45,29.5,187.5,3.65,21.0,203.0,128.85,104.5
2016,9,26,16,0,55.0,201.0,3.6,21.0,229.0,135.29,110.3
2016,9,26,16,15,51.0,178.0,3.55,21.0,201.5,121.19,98.72
2016,9,26,16,30,47.0,155.0,3.5,21.0,174.0,106.76,86.74
2016,9,26,16,45,39.0,132.0,3.45,21.0,146.0,91.94,74.25
2016,9,26,17,0,31.0,109.0,3.4,21.0,118.0,76.83,61.28
2016,9,26,17,15,19.0,86.0,3.2,20.5,91.0,62.27,48.63
2016,9,26,17,30,7.0,63.0,3.0,20.0,64.0,46.03,34.22
2016,9,26,17,45,3.5,40.5,2.85,20.0,41.0,30.06,19.76
2016,9,26,18,0,0.0,18.0,2.7,20.0,18.0,13.73,3.0
2016,9,26,18,15,0.0,9.0,2.7,19.5,9.0,7.08,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,32.5,21.5,2.95,16.5,25.5,64.2,28.44
2016,9,27,7,0,65.0,43.0,3.0,17.0,51.0,129.08,101.36
2016,9,27,7,15,102.0,66.0,3.05,17.0,86.0,190.65,156.27
2016,9,27,7,30,139.0,89.0,3.1,17.0,121.0,250.92,208.54
2016,9,27,7,45,171.5,110.0,3.2,17.5,160.5,303.2,252.22
2016,9,27,8,0,204.0,131.0,3.3,18.0,200.0,376.4,310.75
2016,9,27,8,15,213.0,156.0,3.3,18.5,239.0,411.59,336.8
2016,9,27,8,30,222.0,181.0,3.3,19.0,278.0,422.67,343.78
2016,9,27,8,45,121.5,188.0,3.35,19.5,242.0,325.44,262.55
2016,9,27,9,0,21.0,195.0,3.4,20.0,206.0,188.89,149.31
2016,9,27,9,15,23.0,213.0,3.3,20.5,226.0,204.44,161.18
2016,9,27,9,30,25.0,231.0,3.2,21.0,246.0,219.73,172.41
2016,9,27,9,45,27.5,250.0,3.1,21.5,267.5,255.87,199.76
2016,9,27,10,0,30.0,269.0,3.0,22.0,289.0,271.57,210.88
2016,9,27,10,15,123.5,313.0,2.9,22.0,403.0,409.8,318.11
2016,9,27,10,30,217.0,357.0,2.8,22.0,517.0,520.14,400.19
2016,9,27,10,45,349.5,329.5,2.7,22.5,599.0,601.61,459.4
2016,9,27,11,0,482.0,302.0,2.6,23.0,681.0,671.08,507.91
2016,9,27,11,15,352.0,354.5,2.55,23.0,635.0,579.9,438.68
2016,9,27,11,30,222.0,407.0,2.5,23.0,589.0,498.52,376.94
2016,9,27,11,45,177.0,413.5,2.45,23.0,560.0,454.74,343.81
2016,9,27,12,0,132.0,420.0,2.4,23.0,531.0,414.3,312.96
2016,9,27,12,15,162.0,422.0,2.4,23.0,558.5,415.14,313.09
2016,9,27,12,30,192.0,424.0,2.4,23.0,586.0,412.3,309.87
2016,9,27,12,45,193.5,420.5,2.4,23.0,582.5,389.58,291.79
2016,9,27,13,0,195.0,417.0,2.4,23.0,579.0,366.48,273.27
2016,9,27,13,15,196.0,409.0,2.4,22.5,569.5,340.21,252.73
2016,9,27,13,30,197.0,401.0,2.4,22.0,560.0,313.89,232.06
2016,9,27,13,45,207.0,387.0,2.4,22.0,550.0,286.18,209.87
2016,9,27,14,0,217.0,373.0,2.4,22.0,540.0,257.62,188.28
2016,9,27,14,15,284.0,343.0,2.35,22.0,551.5,213.4,156.38
2016,9,27,14,30,351.0,313.0,2.3,22.0,563.0,184.82,148.26
2016,9,27,14,45,361.0,291.5,2.3,22.0,537.0,176.13,141.56
2016,9,27,15,0,371.0,270.0,2.3,22.0,511.0,166.95,134.39
2016,9,27,15,15,342.5,255.0,2.2,22.0,465.5,159.55,128.65
2016,9,27,15,30,314.0,240.0,2.1,22.0,420.0,151.89,122.69
2016,9,27,15,45,176.0,215.5,2.05,22.0,315.0,141.96,114.84
2016,9,27,16,0,38.0,191.0,2.0,22.0,210.0,129.49,104.8
2016,9,27,16,15,34.5,169.5,1.85,22.0,185.0,116.13,93.92
2016,9,27,16,30,31.0,148.0,1.7,22.0,160.0,102.47,82.64
2016,9,27,16,45,276.0,111.0,1.55,22.0,192.0,79.15,62.92
2016,9,27,17,0,521.0,74.0,1.4,22.0,224.0,58.48,45.2
2016,9,27,17,15,448.5,64.0,1.2,21.5,172.5,51.05,38.73
2016,9,27,17,30,376.0,54.0,1.0,21.0,121.0,43.58,31.94
2016,9,27,17,45,272.5,39.0,0.85,20.5,78.0,29.71,19.34
2016,9,27,18,0,169.0,24.0,0.7,20.0,35.0,18.27,4.42
2016,9,27,18,15,84.5,12.0,0.7,20.0,17.5,9.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.5,17.5,1.9,17.5,38.0,214.21,96.38
2016,9,28,7,0,349.0,35.0,2.2,18.0,76.0,407.4,322.19
2016,9,28,7,15,442.5,45.0,2.2,18.5,126.5,509.9,410.33
2016,9,28,7,30,536.0,55.0,2.2,19.0,177.0,614.88,493.49
2016,9,28,7,45,596.0,61.5,2.2,19.5,231.5,684.56,545.49
2016,9,28,8,0,656.0,68.0,2.2,20.0,286.0,753.23,593.8
2016,9,28,8,15,694.0,73.0,2.1,20.5,340.5,790.92,616.94
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,832.78,642.05
2016,9,28,8,45,760.5,81.0,1.9,22.0,446.5,859.69,654.6
2016,9,28,9,0,789.0,84.0,1.8,23.0,498.0,882.95,664.33
2016,9,28,9,15,808.5,87.0,1.7,23.5,545.0,893.79,666.83
2016,9,28,9,30,828.0,90.0,1.6,24.0,592.0,900.64,666.82
2016,9,28,9,45,842.0,92.5,1.55,24.5,634.0,886.98,654.1
2016,9,28,10,0,856.0,95.0,1.5,25.0,676.0,880.42,646.53
2016,9,28,10,15,866.5,97.0,1.45,25.0,710.5,866.21,635.34
2016,9,28,10,30,877.0,99.0,1.4,25.0,745.0,848.07,621.85
2016,9,28,10,45,884.5,100.0,1.35,25.5,772.5,822.6,602.56
2016,9,28,11,0,892.0,101.0,1.3,26.0,800.0,793.49,581.13
2016,9,28,11,15,896.5,102.0,1.3,26.0,819.5,758.63,557.39
2016,9,28,11,30,901.0,103.0,1.3,26.0,839.0,720.54,529.68
2016,9,28,11,45,908.5,100.5,1.35,26.5,851.0,678.3,498.06
2016,9,28,12,0,916.0,98.0,1.4,27.0,863.0,633.06,463.52
2016,9,28,12,15,916.5,98.0,1.4,27.0,865.0,583.16,425.22
2016,9,28,12,30,917.0,98.0,1.4,27.0,867.0,531.14,384.19
2016,9,28,12,45,916.0,97.5,1.45,27.5,860.5,476.22,339.27
2016,9,28,13,0,915.0,97.0,1.5,28.0,854.0,419.81,291.96
2016,9,28,13,15,911.5,96.5,1.5,28.0,839.0,361.36,242.61
2016,9,28,13,30,908.0,96.0,1.5,28.0,824.0,302.16,192.49
2016,9,28,13,45,903.5,94.0,1.5,28.0,801.0,241.31,142.86
2016,9,28,14,0,899.0,92.0,1.5,28.0,778.0,180.36,98.68
2016,9,28,14,15,891.0,90.5,1.5,28.0,747.0,119.58,67.63
2016,9,28,14,30,883.0,89.0,1.5,28.0,716.0,85.38,64.76
2016,9,28,14,45,873.5,86.5,1.5,28.0,678.5,83.66,63.56
2016,9,28,15,0,864.0,84.0,1.5,28.0,641.0,81.81,62.21
2016,9,28,15,15,849.0,82.0,1.45,28.0,597.0,79.99,60.89
2016,9,28,15,30,834.0,80.0,1.4,28.0,553.0,78.04,59.47
2016,9,28,15,45,815.0,76.5,1.4,28.0,504.0,67.55,50.98
2016,9,28,16,0,796.0,73.0,1.4,28.0,455.0,64.93,49.0
2016,9,28,16,15,767.0,69.0,1.3,27.5,402.0,61.67,46.55
2016,9,28,16,30,738.0,65.0,1.2,27.0,349.0,58.35,44.02
2016,9,28,16,45,697.0,60.0,1.15,27.0,294.5,54.04,40.47
2016,9,28,17,0,656.0,55.0,1.1,27.0,240.0,49.69,36.8
2016,9,28,17,15,587.5,48.0,1.05,26.0,186.0,40.04,28.6
2016,9,28,17,30,519.0,41.0,1.0,25.0,132.0,34.21,23.42
2016,9,28,17,45,400.0,30.5,0.95,24.5,85.0,25.33,15.24
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,16.56,1.48
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,7.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.5,16.5,3.65,15.5,39.5,231.48,91.61
2016,9,29,7,0,397.0,33.0,3.9,16.0,79.0,446.64,356.37
2016,9,29,7,15,491.0,42.0,3.95,16.5,131.0,548.66,447.24
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,653.25,532.5
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,721.16,585.14
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,781.99,629.57
2016,9,29,8,15,680.0,77.0,4.25,18.5,335.0,787.69,631.09
2016,9,29,8,30,658.0,91.0,4.3,19.0,375.0,783.21,624.85
2016,9,29,8,45,745.0,84.0,4.4,20.0,443.0,846.68,667.2
2016,9,29,9,0,832.0,77.0,4.5,21.0,511.0,912.84,709.9
2016,9,29,9,15,850.5,80.0,4.45,21.5,559.0,911.41,704.42
2016,9,29,9,30,869.0,83.0,4.4,22.0,607.0,917.12,704.72
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.5,913.72,699.1
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,906.22,690.92
2016,9,29,10,15,909.0,87.5,4.4,23.5,728.0,890.18,677.06
2016,9,29,10,30,919.0,89.0,4.4,24.0,764.0,870.13,660.7
2016,9,29,10,45,926.5,90.0,4.4,24.5,792.0,843.56,640.02
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,813.2,616.91
2016,9,29,11,15,938.5,92.0,4.4,25.0,840.0,776.96,590.94
2016,9,29,11,30,943.0,93.0,4.4,25.0,860.0,737.36,560.34
2016,9,29,11,45,943.0,95.0,4.45,25.5,870.5,692.56,524.43
2016,9,29,12,0,943.0,97.0,4.5,26.0,881.0,645.07,485.98
2016,9,29,12,15,944.0,97.0,4.5,26.0,883.5,594.05,444.82
2016,9,29,12,30,945.0,97.0,4.5,26.0,886.0,540.81,400.83
2016,9,29,12,45,944.0,97.0,4.5,26.0,879.5,484.7,353.42
2016,9,29,13,0,943.0,97.0,4.5,26.0,873.0,427.03,303.57
2016,9,29,13,15,939.5,96.0,4.45,26.0,858.0,366.57,250.71
2016,9,29,13,30,936.0,95.0,4.4,26.0,843.0,305.36,197.36
2016,9,29,13,45,931.5,93.5,4.4,26.0,819.5,243.12,145.45
2016,9,29,14,0,927.0,92.0,4.4,26.0,796.0,180.73,99.74
2016,9,29,14,15,919.5,90.5,4.35,26.0,764.5,118.24,68.25
2016,9,29,14,30,912.0,89.0,4.3,26.0,733.0,86.26,66.18
2016,9,29,14,45,898.5,88.0,4.25,26.0,693.5,85.27,65.53
2016,9,29,15,0,885.0,87.0,4.2,26.0,654.0,84.19,64.81
2016,9,29,15,15,869.5,85.0,4.1,25.5,608.5,82.35,63.6
2016,9,29,15,30,854.0,83.0,4.0,25.0,563.0,80.37,62.28
2016,9,29,15,45,834.0,79.0,3.95,25.0,513.0,69.71,53.52
2016,9,29,16,0,814.0,75.0,3.9,25.0,463.0,66.73,51.2
2016,9,29,16,15,783.5,71.5,3.55,24.5,408.5,63.82,49.03
2016,9,29,16,30,753.0,68.0,3.2,24.0,354.0,60.89,46.78
2016,9,29,16,45,707.5,62.5,2.9,23.5,297.5,56.16,42.93
2016,9,29,17,0,662.0,57.0,2.6,23.0,241.0,51.41,38.93
2016,9,29,17,15,589.5,50.0,2.35,22.0,185.5,41.61,30.45
2016,9,29,17,30,517.0,43.0,2.1,21.0,130.0,35.82,25.17
2016,9,29,17,45,389.5,31.5,1.85,20.0,82.5,26.14,16.13
2016,9,29,18,0,262.0,20.0,1.6,19.0,35.0,16.56,0.0
2016,9,29,18,15,131.0,10.0,1.6,18.5,17.5,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,1.95,13.5,39.5,233.89,76.22
2016,9,30,7,0,406.0,33.0,2.2,14.0,79.0,453.82,360.7
2016,9,30,7,15,501.0,42.0,2.2,14.5,131.5,556.77,451.65
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,662.21,536.05
2016,9,30,7,45,653.0,57.0,2.25,15.5,240.5,721.46,581.06
2016,9,30,8,0,710.0,63.0,2.3,16.0,297.0,787.93,628.64
2016,9,30,8,15,747.0,67.5,2.1,16.5,352.5,831.09,654.98
2016,9,30,8,30,784.0,72.0,1.9,17.0,408.0,871.17,677.67
2016,9,30,8,45,810.0,75.5,1.7,18.0,460.5,895.98,687.31
2016,9,30,9,0,836.0,79.0,1.5,19.0,513.0,917.02,693.84
2016,9,30,9,15,854.0,82.0,1.5,19.5,561.0,914.88,688.65
2016,9,30,9,30,872.0,85.0,1.5,20.0,609.0,919.87,688.69
2016,9,30,9,45,884.5,87.5,1.5,20.5,651.0,915.11,682.36
2016,9,30,10,0,897.0,90.0,1.5,21.0,693.0,906.27,673.68
2016,9,30,10,15,907.0,91.5,1.45,21.0,728.0,890.04,661.0
2016,9,30,10,30,917.0,93.0,1.4,21.0,763.0,869.81,645.96
2016,9,30,10,45,922.5,94.5,1.35,21.5,790.5,841.98,624.87
2016,9,30,11,0,928.0,96.0,1.3,22.0,818.0,810.49,601.61
