Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,11,15,932.5,97.0,1.25,22.0,837.5,774.25,576.1
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,734.68,546.46
2016,9,30,11,45,941.0,97.0,1.15,22.0,868.0,689.89,512.68
2016,9,30,12,0,945.0,96.0,1.1,22.0,879.0,642.24,476.11
2016,9,30,12,15,945.0,96.5,1.1,22.0,880.5,590.99,436.35
2016,9,30,12,30,945.0,97.0,1.1,22.0,882.0,537.58,393.72
2016,9,30,12,45,944.0,96.0,1.15,22.5,875.0,480.72,346.74
2016,9,30,13,0,943.0,95.0,1.2,23.0,868.0,422.35,297.24
2016,9,30,13,15,939.0,94.5,1.2,23.0,852.5,362.13,245.72
2016,9,30,13,30,935.0,94.0,1.2,23.0,837.0,301.19,193.52
2016,9,30,13,45,930.0,92.5,1.3,23.5,812.5,238.95,142.21
2016,9,30,14,0,925.0,91.0,1.4,24.0,788.0,176.63,97.23
2016,9,30,14,15,916.5,89.5,1.45,24.0,756.5,114.26,67.06
2016,9,30,14,30,908.0,88.0,1.5,24.0,725.0,85.56,66.06
2016,9,30,14,45,896.5,86.0,1.55,24.0,685.5,84.01,64.97
2016,9,30,15,0,885.0,84.0,1.6,24.0,646.0,82.34,63.75
2016,9,30,15,15,869.5,81.5,1.6,24.0,601.0,80.14,62.1
2016,9,30,15,30,854.0,79.0,1.6,24.0,556.0,77.79,60.33
2016,9,30,15,45,833.0,76.0,1.6,24.0,505.5,67.65,51.99
2016,9,30,16,0,812.0,73.0,1.6,24.0,455.0,65.28,50.19
2016,9,30,16,15,781.5,69.0,1.5,23.5,401.0,61.96,47.65
2016,9,30,16,30,751.0,65.0,1.4,23.0,347.0,58.58,45.02
2016,9,30,16,45,706.0,60.0,1.3,23.0,291.0,54.19,41.33
2016,9,30,17,0,661.0,55.0,1.2,23.0,235.0,49.79,37.53
2016,9,30,17,15,588.5,47.5,1.1,22.0,180.0,39.69,28.79
2016,9,30,17,30,516.0,40.0,1.0,21.0,125.0,33.44,23.11
2016,9,30,17,45,386.0,29.0,0.95,20.5,78.5,24.1,14.26
2016,9,30,18,0,256.0,18.0,0.9,20.0,32.0,14.88,0.0
2016,9,30,18,15,128.0,9.0,0.9,19.5,16.0,7.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,4.0,0.45,16.5,4.0,3.02,0.0
2016,10,1,7,0,0.0,8.0,0.4,17.0,8.0,6.06,0.0
2016,10,1,7,15,0.0,13.5,0.4,17.0,13.5,10.24,2.97
2016,10,1,7,30,0.0,19.0,0.4,17.0,19.0,14.44,6.66
2016,10,1,7,45,0.0,24.5,0.45,17.5,24.5,18.65,10.28
2016,10,1,8,0,0.0,30.0,0.5,18.0,30.0,22.87,13.83
2016,10,1,8,15,0.0,31.0,0.5,18.5,31.0,23.65,14.41
2016,10,1,8,30,0.0,32.0,0.5,19.0,32.0,24.43,14.97
2016,10,1,8,45,0.0,53.0,0.5,20.0,53.0,40.59,28.3
2016,10,1,9,0,0.0,74.0,0.5,21.0,74.0,56.85,41.4
2016,10,1,9,15,0.0,81.0,0.65,21.5,81.0,62.3,45.57
2016,10,1,9,30,0.0,88.0,0.8,22.0,88.0,67.77,49.75
2016,10,1,9,45,61.5,201.5,0.95,22.5,242.5,236.77,184.9
2016,10,1,10,0,123.0,315.0,1.1,23.0,397.0,421.72,322.84
2016,10,1,10,15,122.0,332.5,1.1,23.0,417.5,426.91,324.25
2016,10,1,10,30,121.0,350.0,1.1,23.0,438.0,430.98,326.2
2016,10,1,10,45,110.0,361.0,1.1,23.5,444.0,403.95,305.02
2016,10,1,11,0,99.0,372.0,1.1,24.0,450.0,394.44,296.73
2016,10,1,11,15,497.5,238.5,1.05,24.0,639.0,591.02,442.92
2016,10,1,11,30,896.0,105.0,1.0,24.0,828.0,710.05,525.23
2016,10,1,11,45,606.0,247.5,1.0,24.5,739.5,607.85,446.84
2016,10,1,12,0,316.0,390.0,1.0,25.0,651.0,501.46,368.3
2016,10,1,12,15,187.5,384.5,0.95,25.0,539.5,398.32,294.23
2016,10,1,12,30,59.0,379.0,0.9,25.0,428.0,312.72,232.16
2016,10,1,12,45,169.5,386.5,0.9,25.5,525.5,353.39,260.09
2016,10,1,13,0,280.0,394.0,0.9,26.0,623.0,375.88,271.95
2016,10,1,13,15,275.5,387.0,0.9,26.0,608.5,342.21,245.44
2016,10,1,13,30,271.0,380.0,0.9,26.0,594.0,309.16,219.81
2016,10,1,13,45,574.5,240.0,0.95,26.0,676.0,251.7,164.34
2016,10,1,14,0,878.0,100.0,1.0,26.0,758.0,173.27,95.93
2016,10,1,14,15,660.0,186.5,1.1,26.0,670.0,136.48,89.88
2016,10,1,14,30,442.0,273.0,1.2,26.0,582.0,159.74,125.71
2016,10,1,14,45,401.0,268.5,1.3,26.0,536.5,166.57,131.46
2016,10,1,15,0,360.0,264.0,1.4,26.0,491.0,164.11,129.85
2016,10,1,15,15,219.5,253.0,1.45,25.5,388.5,163.02,129.61
2016,10,1,15,30,79.0,242.0,1.5,25.0,286.0,159.36,127.32
2016,10,1,15,45,40.5,195.5,1.55,25.0,218.0,132.85,105.98
2016,10,1,16,0,2.0,149.0,1.6,25.0,150.0,108.21,85.94
2016,10,1,16,15,1.0,131.0,1.55,24.5,131.5,95.62,75.87
2016,10,1,16,30,0.0,113.0,1.5,24.0,113.0,82.9,65.51
2016,10,1,16,45,0.0,94.0,1.45,24.0,94.0,69.44,54.18
2016,10,1,17,0,0.0,75.0,1.4,24.0,75.0,55.85,42.54
2016,10,1,17,15,0.0,57.0,1.25,23.0,57.0,42.81,31.29
2016,10,1,17,30,0.0,39.0,1.1,22.0,39.0,29.65,19.71
2016,10,1,17,45,0.0,24.0,1.0,21.0,24.0,18.32,9.33
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,6.83,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,3.54,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.6,15.5,33.5,173.39,21.49
2016,10,2,7,0,270.0,38.0,0.6,16.0,67.0,339.27,265.18
2016,10,2,7,15,365.0,52.0,0.55,16.5,116.5,444.03,354.87
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,553.45,439.62
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,628.42,494.3
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,701.94,544.84
2016,10,2,8,15,626.0,93.0,0.6,19.0,328.0,752.38,577.3
2016,10,2,8,30,669.0,100.0,0.7,20.0,382.0,800.0,606.82
2016,10,2,8,45,697.5,106.5,0.8,21.0,433.5,830.0,623.66
2016,10,2,9,0,726.0,113.0,0.9,22.0,485.0,856.43,638.0
2016,10,2,9,15,748.5,117.0,1.0,22.5,532.5,870.38,645.21
2016,10,2,9,30,771.0,121.0,1.1,23.0,580.0,880.38,650.02
2016,10,2,9,45,785.5,125.5,1.2,23.5,621.5,873.52,643.92
2016,10,2,10,0,800.0,130.0,1.3,24.0,663.0,869.13,639.74
2016,10,2,10,15,812.0,133.0,1.35,24.5,698.0,856.88,629.85
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,840.57,617.53
2016,10,2,10,45,830.5,139.0,1.45,25.5,760.0,815.84,599.81
2016,10,2,11,0,837.0,142.0,1.5,26.0,787.0,787.46,579.03
2016,10,2,11,15,842.5,143.0,1.55,26.0,806.0,753.0,554.53
2016,10,2,11,30,848.0,144.0,1.6,26.0,825.0,715.29,527.31
2016,10,2,11,45,886.5,124.5,1.65,26.5,844.5,672.4,495.44
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,631.73,463.85
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,581.04,424.44
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,528.24,382.31
2016,10,2,12,45,924.5,104.5,1.75,27.0,860.5,472.34,336.78
2016,10,2,13,0,923.0,104.0,1.8,27.0,853.0,415.02,288.79
2016,10,2,13,15,919.0,103.0,1.8,27.0,837.5,355.41,238.08
2016,10,2,13,30,915.0,102.0,1.8,27.0,822.0,295.15,187.0
2016,10,2,13,45,909.0,101.0,1.85,27.5,797.5,234.12,137.51
2016,10,2,14,0,903.0,100.0,1.9,28.0,773.0,173.13,95.03
2016,10,2,14,15,893.5,98.5,1.9,28.0,741.0,111.93,67.91
2016,10,2,14,30,884.0,97.0,1.9,28.0,709.0,90.07,68.72
2016,10,2,14,45,864.5,97.5,1.95,28.0,668.5,89.88,68.75
2016,10,2,15,0,845.0,98.0,2.0,28.0,628.0,81.3,61.89
2016,10,2,15,15,827.0,95.5,2.0,27.5,582.5,79.88,61.04
2016,10,2,15,30,809.0,93.0,2.0,27.0,537.0,78.43,60.16
2016,10,2,15,45,785.0,89.0,2.0,27.0,486.5,75.75,58.14
2016,10,2,16,0,761.0,85.0,2.0,27.0,436.0,73.0,56.05
2016,10,2,16,15,726.5,80.0,1.85,26.5,382.5,69.25,53.21
2016,10,2,16,30,692.0,75.0,1.7,26.0,329.0,60.4,46.0
2016,10,2,16,45,642.0,69.0,1.55,25.5,273.5,55.84,42.3
2016,10,2,17,0,592.0,63.0,1.4,25.0,218.0,51.29,38.46
2016,10,2,17,15,513.0,53.5,1.3,24.0,165.0,43.75,31.94
2016,10,2,17,30,434.0,44.0,1.2,23.0,112.0,36.21,25.12
2016,10,2,17,45,301.0,30.5,1.1,22.0,68.0,25.08,14.5
2016,10,2,18,0,168.0,17.0,1.0,21.0,24.0,13.95,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,19.0,0.5,17.5,32.0,163.17,0.0
2016,10,3,7,0,248.0,38.0,0.5,18.0,64.0,320.27,247.47
2016,10,3,7,15,344.5,51.5,0.6,18.5,112.5,422.31,336.01
2016,10,3,7,30,441.0,65.0,0.7,19.0,161.0,533.91,423.85
2016,10,3,7,45,503.0,75.0,0.8,19.5,214.0,608.83,479.99
2016,10,3,8,0,565.0,85.0,0.9,20.0,267.0,682.39,532.44
2016,10,3,8,15,608.0,92.5,1.15,21.0,320.0,733.14,567.22
2016,10,3,8,30,651.0,100.0,1.4,22.0,373.0,781.15,599.0
2016,10,3,8,45,688.5,103.0,1.65,23.0,425.0,815.26,620.32
2016,10,3,9,0,726.0,106.0,1.9,24.0,477.0,845.8,638.82
2016,10,3,9,15,748.0,110.0,1.95,24.5,523.5,859.25,644.84
2016,10,3,9,30,770.0,114.0,2.0,25.0,570.0,863.07,644.63
2016,10,3,9,45,786.0,117.0,2.05,25.5,611.0,862.58,641.77
2016,10,3,10,0,802.0,120.0,2.1,26.0,652.0,857.98,636.38
2016,10,3,10,15,814.0,122.5,2.15,26.0,686.5,845.27,627.03
2016,10,3,10,30,826.0,125.0,2.2,26.0,721.0,828.57,615.21
2016,10,3,10,45,837.5,125.0,2.3,26.5,749.0,804.99,598.08
2016,10,3,11,0,849.0,125.0,2.4,27.0,777.0,777.58,578.09
2016,10,3,11,15,854.5,126.5,2.45,27.0,796.0,743.53,553.08
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,699.68,520.98
2016,10,3,11,45,563.0,263.5,2.55,27.5,716.0,586.94,435.48
2016,10,3,12,0,266.0,399.0,2.6,28.0,617.0,476.97,352.68
2016,10,3,12,15,561.0,267.0,2.65,28.0,727.0,512.91,378.31
2016,10,3,12,30,856.0,135.0,2.7,28.0,837.0,515.59,375.53
2016,10,3,12,45,855.5,133.5,2.75,28.5,830.5,460.94,329.71
2016,10,3,13,0,855.0,132.0,2.8,29.0,824.0,404.97,282.14
2016,10,3,13,15,851.0,131.0,2.8,29.0,808.0,347.21,233.12
2016,10,3,13,30,847.0,130.0,2.8,29.0,792.0,288.98,184.0
2016,10,3,13,45,841.0,128.0,2.85,29.0,768.5,229.51,136.47
2016,10,3,14,0,835.0,126.0,2.9,29.0,745.0,170.32,95.78
2016,10,3,14,15,825.0,124.0,2.9,29.0,713.5,111.44,69.99
2016,10,3,14,30,815.0,122.0,2.9,29.0,682.0,93.83,71.57
2016,10,3,14,45,799.5,119.5,2.95,29.0,643.5,92.98,71.06
2016,10,3,15,0,784.0,117.0,3.0,29.0,605.0,92.13,70.55
2016,10,3,15,15,765.0,113.5,2.95,28.5,560.5,90.5,69.57
2016,10,3,15,30,746.0,110.0,2.9,28.0,516.0,81.9,62.82
2016,10,3,15,45,718.5,105.5,2.9,28.0,466.5,79.44,61.01
2016,10,3,16,0,691.0,101.0,2.9,28.0,417.0,76.94,59.14
2016,10,3,16,15,654.0,95.0,2.65,27.5,364.5,73.19,56.32
2016,10,3,16,30,617.0,89.0,2.4,27.0,312.0,69.38,53.39
2016,10,3,16,45,564.0,80.5,2.2,26.5,258.5,63.44,48.56
2016,10,3,17,0,511.0,72.0,2.0,26.0,205.0,57.43,43.49
2016,10,3,17,15,431.0,60.5,1.8,25.0,153.5,48.71,35.96
2016,10,3,17,30,351.0,49.0,1.6,24.0,102.0,37.36,25.89
2016,10,3,17,45,230.0,32.5,1.45,23.0,61.0,24.74,13.84
2016,10,3,18,0,109.0,16.0,1.3,22.0,20.0,12.59,0.0
2016,10,3,18,15,54.5,8.0,1.35,21.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.5,20.0,2.45,20.5,28.5,110.64,0.0
2016,10,4,7,0,153.0,40.0,2.7,21.0,57.0,222.83,171.53
2016,10,4,7,15,246.0,57.5,2.85,21.5,102.5,344.19,277.2
2016,10,4,7,30,339.0,75.0,3.0,22.0,148.0,450.7,365.36
2016,10,4,7,45,169.5,63.5,3.15,22.5,100.0,249.23,204.2
2016,10,4,8,0,0.0,52.0,3.3,23.0,52.0,39.79,27.36
2016,10,4,8,15,0.0,62.5,3.45,23.0,62.5,47.9,34.1
2016,10,4,8,30,0.0,73.0,3.6,23.0,73.0,56.03,40.67
2016,10,4,8,45,144.5,142.0,3.8,23.5,215.5,289.7,233.64
2016,10,4,9,0,289.0,211.0,4.0,24.0,358.0,523.2,413.87
2016,10,4,9,15,244.0,240.0,4.05,24.0,372.5,504.39,395.7
2016,10,4,9,30,199.0,269.0,4.1,24.0,387.0,462.83,362.0
2016,10,4,9,45,103.0,232.5,4.15,24.5,293.5,325.3,253.78
2016,10,4,10,0,7.0,196.0,4.2,25.0,200.0,165.2,125.96
2016,10,4,10,15,31.0,257.0,4.15,25.0,279.0,254.48,195.92
2016,10,4,10,30,55.0,318.0,4.1,25.0,358.0,327.26,251.29
2016,10,4,10,45,82.0,344.5,4.1,25.5,406.0,365.38,279.35
2016,10,4,11,0,109.0,371.0,4.1,26.0,454.0,400.09,304.43
2016,10,4,11,15,444.5,264.0,4.05,26.0,616.0,570.23,434.56
2016,10,4,11,30,780.0,157.0,4.0,26.0,778.0,675.42,511.65
2016,10,4,11,45,543.5,272.0,4.0,26.5,708.0,579.6,435.93
2016,10,4,12,0,307.0,387.0,4.0,27.0,638.0,490.18,366.6
2016,10,4,12,15,336.0,381.0,3.95,27.0,655.5,473.69,353.18
2016,10,4,12,30,365.0,375.0,3.9,27.0,673.0,453.77,336.33
2016,10,4,12,45,302.5,385.5,3.85,27.0,631.5,403.66,297.81
2016,10,4,13,0,240.0,396.0,3.8,27.0,590.0,362.49,266.45
2016,10,4,13,15,530.0,262.0,3.7,27.0,678.0,333.28,234.51
2016,10,4,13,30,820.0,128.0,3.6,27.0,766.0,278.43,178.8
2016,10,4,13,45,815.5,125.0,3.5,27.5,743.0,220.32,131.6
2016,10,4,14,0,811.0,122.0,3.4,28.0,720.0,162.36,91.58
2016,10,4,14,15,801.0,120.0,3.3,28.0,689.5,105.12,67.47
2016,10,4,14,30,791.0,118.0,3.2,28.0,659.0,90.82,69.45
2016,10,4,14,45,777.0,115.0,3.1,28.0,621.0,89.64,68.66
2016,10,4,15,0,763.0,112.0,3.0,28.0,583.0,88.44,67.84
2016,10,4,15,15,743.5,108.5,2.9,28.0,539.5,86.72,66.63
2016,10,4,15,30,724.0,105.0,2.8,28.0,496.0,78.34,59.9
2016,10,4,15,45,699.0,100.0,2.75,28.5,448.0,75.54,57.66
2016,10,4,16,0,674.0,95.0,2.7,29.0,400.0,72.65,55.35
2016,10,4,16,15,636.5,89.5,2.4,28.5,349.0,69.13,52.7
2016,10,4,16,30,599.0,84.0,2.1,28.0,298.0,65.57,49.97
2016,10,4,16,45,545.5,76.0,1.85,27.5,245.5,59.91,45.37
2016,10,4,17,0,492.0,68.0,1.6,27.0,193.0,54.2,40.55
2016,10,4,17,15,408.5,57.0,1.45,26.5,143.5,45.79,33.22
2016,10,4,17,30,325.0,46.0,1.3,26.0,94.0,35.06,23.67
2016,10,4,17,45,200.5,30.0,1.2,25.5,55.5,22.81,11.78
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,11.02,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,19.0,1.95,21.5,29.0,140.66,0.0
2016,10,5,7,0,199.0,38.0,2.2,22.0,58.0,278.23,212.0
2016,10,5,7,15,299.0,52.5,2.35,22.5,104.5,382.9,305.94
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,492.55,394.78
2016,10,5,7,45,472.5,75.5,2.7,23.5,204.0,578.55,461.57
2016,10,5,8,0,546.0,84.0,2.9,24.0,257.0,660.51,522.27
2016,10,5,8,15,591.0,91.0,2.9,24.5,309.5,712.1,557.52
2016,10,5,8,30,636.0,98.0,2.9,25.0,362.0,761.01,589.62
2016,10,5,8,45,473.5,152.0,2.9,25.5,362.5,656.86,510.91
2016,10,5,9,0,311.0,206.0,2.9,26.0,363.0,537.0,417.42
2016,10,5,9,15,188.5,230.5,2.85,26.5,328.5,419.6,325.65
2016,10,5,9,30,66.0,255.0,2.8,27.0,294.0,304.54,234.02
2016,10,5,9,45,431.5,185.0,2.75,28.0,466.5,610.12,466.86
2016,10,5,10,0,797.0,115.0,2.7,29.0,639.0,843.24,626.04
2016,10,5,10,15,808.5,117.5,2.65,29.0,672.5,830.18,613.7
2016,10,5,10,30,820.0,120.0,2.6,29.0,706.0,813.19,600.93
2016,10,5,10,45,829.5,121.0,2.55,29.5,733.0,789.21,582.47
2016,10,5,11,0,839.0,122.0,2.5,30.0,760.0,761.54,561.22
2016,10,5,11,15,844.5,123.0,2.45,30.0,778.5,727.42,535.72
2016,10,5,11,30,850.0,124.0,2.4,30.0,797.0,684.0,503.63
2016,10,5,11,45,864.5,117.5,2.4,30.5,809.5,644.23,472.7
2016,10,5,12,0,879.0,111.0,2.4,31.0,822.0,601.11,438.64
2016,10,5,12,15,879.0,111.0,2.4,31.0,823.5,552.29,400.43
2016,10,5,12,30,879.0,111.0,2.4,31.0,825.0,501.53,359.71
2016,10,5,12,45,878.0,110.0,2.4,31.5,818.0,447.92,315.1
2016,10,5,13,0,877.0,109.0,2.4,32.0,811.0,392.96,268.53
2016,10,5,13,15,872.5,108.5,2.4,32.0,795.0,336.17,220.67
2016,10,5,13,30,868.0,108.0,2.4,32.0,779.0,278.83,172.84
2016,10,5,13,45,862.0,106.0,2.45,32.0,755.5,220.0,126.77
2016,10,5,14,0,856.0,104.0,2.5,32.0,732.0,161.32,88.14
2016,10,5,14,15,846.5,102.5,2.55,32.0,700.5,103.12,66.11
2016,10,5,14,30,837.0,101.0,2.6,32.0,669.0,81.85,61.05
2016,10,5,14,45,824.5,98.0,2.65,32.0,631.0,80.34,59.99
2016,10,5,15,0,812.0,95.0,2.7,32.0,593.0,78.76,58.87
2016,10,5,15,15,793.5,92.0,2.7,31.5,548.5,76.96,57.72
2016,10,5,15,30,775.0,89.0,2.7,31.0,504.0,75.11,56.52
2016,10,5,15,45,751.0,85.0,2.75,31.0,455.5,72.39,54.47
2016,10,5,16,0,727.0,81.0,2.8,31.0,407.0,69.59,52.36
2016,10,5,16,15,691.0,76.5,2.6,30.5,354.5,61.11,45.6
2016,10,5,16,30,655.0,72.0,2.4,30.0,302.0,57.84,43.1
2016,10,5,16,45,603.5,65.0,2.2,29.5,249.0,52.54,38.79
2016,10,5,17,0,552.0,58.0,2.0,29.0,196.0,47.19,34.29
2016,10,5,17,15,467.5,49.0,1.85,28.0,145.5,39.97,28.08
2016,10,5,17,30,383.0,40.0,1.7,27.0,95.0,32.81,21.61
2016,10,5,17,45,243.5,26.5,1.55,26.5,55.5,21.68,10.39
2016,10,5,18,0,104.0,13.0,1.4,26.0,16.0,10.23,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,110.0,18.0,1.7,22.5,29.0,146.38,0.0
2016,10,6,7,0,220.0,36.0,1.9,23.0,58.0,292.75,220.75
2016,10,6,7,15,323.0,49.0,2.05,23.5,104.5,397.87,315.34
2016,10,6,7,30,426.0,62.0,2.2,24.0,151.0,513.69,408.14
2016,10,6,7,45,516.0,67.0,2.4,24.5,206.0,607.51,480.04
2016,10,6,8,0,606.0,72.0,2.6,25.0,261.0,699.97,547.5
2016,10,6,8,15,648.5,77.5,2.6,25.5,314.0,747.1,578.69
2016,10,6,8,30,691.0,83.0,2.6,26.0,367.0,791.64,607.02
2016,10,6,8,45,423.5,152.5,2.65,26.5,334.0,609.23,472.45
2016,10,6,9,0,156.0,222.0,2.7,27.0,301.0,389.77,302.35
2016,10,6,9,15,482.5,157.5,2.7,27.5,432.5,651.16,501.22
2016,10,6,9,30,809.0,93.0,2.7,28.0,564.0,867.68,648.08
2016,10,6,9,45,435.5,190.5,2.7,28.5,446.5,618.18,467.92
2016,10,6,10,0,62.0,288.0,2.7,29.0,329.0,319.46,240.9
2016,10,6,10,15,64.0,302.0,2.7,29.0,346.5,327.06,246.93
2016,10,6,10,30,66.0,316.0,2.7,29.0,364.0,334.07,251.49
2016,10,6,10,45,483.0,204.5,2.7,29.5,568.5,593.41,446.75
2016,10,6,11,0,900.0,93.0,2.7,30.0,773.0,768.75,569.41
2016,10,6,11,15,904.5,93.5,2.75,30.0,792.0,732.96,542.18
2016,10,6,11,30,909.0,94.0,2.8,30.0,811.0,693.99,513.11
2016,10,6,11,45,912.5,93.5,2.85,30.5,821.5,650.49,479.23
2016,10,6,12,0,916.0,93.0,2.9,31.0,832.0,604.26,442.66
2016,10,6,12,15,916.5,93.0,2.9,31.0,833.0,554.34,403.2
2016,10,6,12,30,917.0,93.0,2.9,31.0,834.0,502.34,361.06
2016,10,6,12,45,916.5,92.0,2.95,31.5,827.0,447.31,314.93
2016,10,6,13,0,916.0,91.0,3.0,32.0,820.0,390.79,266.68
2016,10,6,13,15,912.0,90.5,2.95,32.0,804.0,332.34,216.95
2016,10,6,13,30,908.0,90.0,2.9,32.0,788.0,273.22,167.33
2016,10,6,13,45,902.0,88.5,2.9,32.0,764.0,212.7,119.9
2016,10,6,14,0,896.0,87.0,2.9,32.0,740.0,152.26,80.6
2016,10,6,14,15,887.0,85.5,2.9,32.0,708.0,92.02,59.16
2016,10,6,14,30,878.0,84.0,2.9,32.0,676.0,82.29,61.44
2016,10,6,14,45,853.5,87.0,2.9,32.0,635.0,83.35,62.45
2016,10,6,15,0,829.0,90.0,2.9,32.0,594.0,76.04,56.69
2016,10,6,15,15,811.0,87.0,2.9,31.5,549.5,74.12,55.43
2016,10,6,15,30,793.0,84.0,2.9,31.0,505.0,72.14,54.11
2016,10,6,15,45,766.5,81.0,2.9,31.0,455.5,69.93,52.47
2016,10,6,16,0,740.0,78.0,2.9,31.0,406.0,67.69,50.81
2016,10,6,16,15,704.0,73.5,2.65,30.5,353.5,64.15,48.15
2016,10,6,16,30,668.0,69.0,2.4,30.0,301.0,55.93,41.51
2016,10,6,16,45,611.0,63.5,2.2,29.5,247.0,51.56,37.97
2016,10,6,17,0,554.0,58.0,2.0,29.0,193.0,47.26,34.33
2016,10,6,17,15,467.5,48.5,1.85,28.0,142.5,39.63,27.75
2016,10,6,17,30,381.0,39.0,1.7,27.0,92.0,32.03,20.9
2016,10,6,17,45,233.5,25.5,1.55,26.5,53.0,20.86,9.2
2016,10,6,18,0,86.0,12.0,1.4,26.0,14.0,9.44,0.0
2016,10,6,18,15,43.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,130.0,16.0,0.5,22.5,28.5,121.06,0.0
2016,10,7,7,0,260.0,32.0,0.6,23.0,57.0,320.55,237.84
2016,10,7,7,15,365.0,43.5,0.75,23.5,104.5,430.9,335.45
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,544.55,424.26
2016,10,7,7,45,553.5,59.0,1.1,24.5,206.0,630.05,488.4
2016,10,7,8,0,637.0,63.0,1.3,25.0,260.0,714.62,548.81
2016,10,7,8,15,318.5,34.0,1.55,25.0,132.5,367.39,293.15
2016,10,7,8,30,0.0,5.0,1.8,25.0,5.0,3.8,0.0
2016,10,7,8,45,0.0,6.0,2.05,25.5,6.0,4.57,0.0
2016,10,7,9,0,0.0,7.0,2.3,26.0,7.0,5.34,0.0
2016,10,7,9,15,111.5,134.0,2.5,26.0,199.0,238.7,188.72
2016,10,7,9,30,223.0,261.0,2.7,26.0,391.0,474.16,367.46
2016,10,7,9,45,528.0,177.0,2.95,26.5,512.5,684.21,524.12
2016,10,7,10,0,833.0,93.0,3.2,27.0,634.0,835.18,628.18
2016,10,7,10,15,843.5,94.5,3.4,27.0,667.5,820.32,616.59
2016,10,7,10,30,854.0,96.0,3.6,27.0,701.0,801.69,603.68
2016,10,7,10,45,449.5,211.0,3.8,27.5,530.5,571.94,434.85
2016,10,7,11,0,45.0,326.0,4.0,28.0,360.0,310.81,234.01
2016,10,7,11,15,455.5,217.0,4.2,28.0,573.5,531.65,404.83
2016,10,7,11,30,866.0,108.0,4.4,28.0,787.0,675.17,510.04
2016,10,7,11,45,840.5,124.5,4.6,28.0,790.5,629.52,473.73
2016,10,7,12,0,815.0,141.0,4.8,28.0,794.0,587.18,439.99
2016,10,7,12,15,519.0,270.0,4.95,28.0,686.0,485.42,361.98
2016,10,7,12,30,223.0,399.0,5.1,28.0,578.0,400.1,297.95
2016,10,7,12,45,508.0,275.0,5.25,28.0,678.5,408.11,298.92
2016,10,7,13,0,793.0,151.0,5.4,28.0,779.0,385.63,272.01
2016,10,7,13,15,549.0,254.5,5.45,27.5,685.0,328.17,230.31
2016,10,7,13,30,305.0,358.0,5.5,27.0,591.0,297.28,213.01
2016,10,7,13,45,202.5,351.0,5.55,27.0,504.0,255.81,185.21
2016,10,7,14,0,100.0,344.0,5.6,27.0,417.0,230.08,170.91
2016,10,7,14,15,129.0,331.5,5.55,26.5,421.0,199.83,158.72
2016,10,7,14,30,158.0,319.0,5.5,26.0,425.0,193.21,154.01
2016,10,7,14,45,224.5,292.0,5.5,25.5,432.5,182.42,145.88
2016,10,7,15,0,291.0,265.0,5.5,25.0,440.0,163.44,130.96
2016,10,7,15,15,478.0,195.5,5.4,24.5,458.0,126.34,100.82
2016,10,7,15,30,665.0,126.0,5.3,24.0,476.0,90.96,71.66
2016,10,7,15,45,430.5,155.5,5.25,24.0,373.5,104.67,83.5
2016,10,7,16,0,196.0,185.0,5.2,24.0,271.0,124.18,100.25
2016,10,7,16,15,182.0,163.0,5.1,23.5,235.0,110.8,89.4
2016,10,7,16,30,168.0,141.0,5.0,23.0,199.0,97.03,78.06
2016,10,7,16,45,152.5,117.5,4.9,22.5,163.0,82.04,65.41
2016,10,7,17,0,137.0,94.0,4.8,22.0,127.0,66.65,52.11
2016,10,7,17,15,106.0,71.0,4.6,21.5,92.5,51.05,38.33
2016,10,7,17,30,75.0,48.0,4.4,21.0,58.0,35.16,24.03
2016,10,7,17,45,37.5,28.0,4.2,20.5,33.0,20.86,8.73
2016,10,7,18,0,0.0,8.0,4.0,20.0,8.0,6.29,0.0
2016,10,7,18,15,0.0,4.0,3.9,19.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,131.5,16.0,3.5,13.5,28.5,122.05,0.0
2016,10,8,7,0,263.0,32.0,3.6,14.0,57.0,322.28,249.21
2016,10,8,7,15,366.5,44.5,3.65,14.5,105.0,432.29,355.33
2016,10,8,7,30,470.0,57.0,3.7,15.0,153.0,545.65,450.7
2016,10,8,7,45,535.5,65.0,3.75,15.5,206.0,620.18,510.8
2016,10,8,8,0,601.0,73.0,3.8,16.0,259.0,693.5,566.73
2016,10,8,8,15,644.0,79.5,3.7,16.5,312.0,742.12,600.85
2016,10,8,8,30,687.0,86.0,3.6,17.0,365.0,788.1,631.57
2016,10,8,8,45,717.5,90.5,3.55,18.0,415.5,816.65,647.54
2016,10,8,9,0,748.0,95.0,3.5,19.0,466.0,836.02,656.52
2016,10,8,9,15,435.5,178.5,3.4,19.5,400.0,628.95,498.92
2016,10,8,9,30,123.0,262.0,3.3,20.0,334.0,384.63,304.1
2016,10,8,9,45,148.0,283.5,3.25,20.5,375.5,419.63,330.76
2016,10,8,10,0,173.0,305.0,3.2,21.0,417.0,452.2,354.02
2016,10,8,10,15,175.5,320.5,3.15,21.5,439.0,457.04,355.66
2016,10,8,10,30,178.0,336.0,3.1,22.0,461.0,460.54,356.43
2016,10,8,10,45,523.5,224.0,3.1,23.0,612.0,639.88,492.55
2016,10,8,11,0,869.0,112.0,3.1,24.0,763.0,758.05,577.25
2016,10,8,11,15,874.5,113.0,3.0,24.0,782.0,723.94,549.45
2016,10,8,11,30,880.0,114.0,2.9,24.0,801.0,686.64,520.03
2016,10,8,11,45,884.0,113.5,2.85,24.5,811.5,644.12,485.6
2016,10,8,12,0,888.0,113.0,2.8,25.0,822.0,598.92,448.57
2016,10,8,12,15,888.5,113.0,2.8,25.5,823.5,549.81,408.01
2016,10,8,12,30,889.0,113.0,2.8,26.0,825.0,498.7,364.98
2016,10,8,12,45,889.0,111.5,2.8,26.5,818.0,444.53,318.63
2016,10,8,13,0,889.0,110.0,2.8,27.0,811.0,388.91,270.27
2016,10,8,13,15,885.0,109.0,2.8,27.0,795.0,331.25,220.54
2016,10,8,13,30,881.0,108.0,2.8,27.0,779.0,273.0,171.11
2016,10,8,13,45,876.0,106.0,2.85,27.0,755.0,213.62,124.31
2016,10,8,14,0,871.0,104.0,2.9,27.0,731.0,154.25,86.16
2016,10,8,14,15,861.0,102.0,2.9,27.0,699.0,94.93,72.99
2016,10,8,14,30,851.0,100.0,2.9,27.0,667.0,90.93,69.92
2016,10,8,14,45,835.0,99.0,2.9,27.0,627.5,81.52,62.33
2016,10,8,15,0,819.0,98.0,2.9,27.0,588.0,81.14,62.19
2016,10,8,15,15,800.0,94.5,2.9,27.0,543.5,79.02,60.62
2016,10,8,15,30,781.0,91.0,2.9,27.0,499.0,76.84,59.0
2016,10,8,15,45,759.5,85.5,2.9,27.0,450.0,73.1,56.08
2016,10,8,16,0,738.0,80.0,2.9,27.0,401.0,69.22,53.02
2016,10,8,16,15,701.0,75.5,2.7,26.5,348.0,60.7,46.1
2016,10,8,16,30,664.0,71.0,2.5,26.0,295.0,57.38,43.5
2016,10,8,16,45,614.0,63.5,2.3,25.5,242.0,51.68,38.75
2016,10,8,17,0,564.0,56.0,2.1,25.0,189.0,45.91,33.77
2016,10,8,17,15,475.0,46.5,1.95,24.0,138.0,38.2,26.97
2016,10,8,17,30,386.0,37.0,1.8,23.0,87.0,30.53,19.88
2016,10,8,17,45,193.0,18.5,1.65,22.0,43.5,14.97,3.86
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,173.38,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,427.71,324.53
2016,10,9,7,15,498.5,35.5,2.25,13.5,114.5,526.15,426.16
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,640.14,520.06
2016,10,9,7,45,665.5,50.0,2.4,15.0,221.5,709.73,573.82
2016,10,9,8,0,726.0,56.0,2.5,16.0,277.0,777.6,622.8
2016,10,9,8,15,764.5,60.0,2.6,17.0,332.5,820.09,650.66
2016,10,9,8,30,803.0,64.0,2.7,18.0,388.0,859.5,675.11
2016,10,9,8,45,659.5,109.5,2.85,19.0,399.0,784.2,617.33
2016,10,9,9,0,516.0,155.0,3.0,20.0,410.0,685.52,542.39
2016,10,9,9,15,536.0,165.0,2.9,20.5,452.0,704.16,553.37
2016,10,9,9,30,556.0,175.0,2.8,21.0,494.0,719.64,561.04
2016,10,9,9,45,738.0,127.5,2.75,21.5,583.0,822.7,631.88
2016,10,9,10,0,920.0,80.0,2.7,22.0,672.0,890.17,674.55
2016,10,9,10,15,930.0,81.5,2.7,22.0,707.0,872.96,660.75
2016,10,9,10,30,940.0,83.0,2.7,22.0,742.0,851.69,645.11
2016,10,9,10,45,946.5,84.0,2.7,22.5,769.5,823.17,623.42
2016,10,9,11,0,953.0,85.0,2.7,23.0,797.0,790.92,599.35
2016,10,9,11,15,957.5,86.0,2.7,23.0,816.0,753.64,571.61
2016,10,9,11,30,962.0,87.0,2.7,23.0,835.0,713.0,540.24
2016,10,9,11,45,961.0,89.5,2.75,23.5,844.5,667.14,503.62
2016,10,9,12,0,960.0,92.0,2.8,24.0,854.0,618.65,464.26
2016,10,9,12,15,960.0,92.0,2.85,24.0,855.0,566.23,421.89
2016,10,9,12,30,960.0,92.0,2.9,24.0,856.0,511.69,376.59
2016,10,9,12,45,958.0,92.0,2.95,24.5,848.5,454.47,327.27
2016,10,9,13,0,956.0,92.0,3.0,25.0,841.0,395.8,275.81
2016,10,9,13,15,952.5,91.0,3.05,24.5,824.5,334.81,223.12
2016,10,9,13,30,949.0,90.0,3.1,24.0,808.0,273.08,170.5
2016,10,9,13,45,941.5,89.5,3.15,24.0,783.0,210.55,120.9
2016,10,9,14,0,934.0,89.0,3.2,24.0,758.0,148.21,81.21
2016,10,9,14,15,925.0,87.5,3.2,24.0,725.0,85.76,66.33
2016,10,9,14,30,916.0,86.0,3.2,24.0,692.0,84.53,65.5
2016,10,9,14,45,541.0,180.0,3.2,24.0,532.5,116.71,92.46
2016,10,9,15,0,166.0,274.0,3.2,24.0,373.0,171.68,138.07
2016,10,9,15,15,509.0,176.5,3.05,23.5,446.5,116.53,92.89
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,70.12,54.29
2016,10,9,15,45,825.5,76.0,2.75,23.0,468.5,67.67,52.44
2016,10,9,16,0,799.0,73.0,2.6,23.0,417.0,65.2,50.51
2016,10,9,16,15,763.0,69.0,2.3,22.0,362.0,61.8,47.95
2016,10,9,16,30,727.0,65.0,2.0,21.0,307.0,58.38,45.31
2016,10,9,16,45,669.5,59.0,1.75,20.5,251.0,53.1,40.83
2016,10,9,17,0,612.0,53.0,1.5,20.0,195.0,44.1,32.93
2016,10,9,17,15,519.5,44.5,1.5,19.5,142.0,36.98,26.44
2016,10,9,17,30,427.0,36.0,1.5,19.0,89.0,29.97,19.69
2016,10,9,17,45,213.5,18.0,1.5,18.5,44.5,14.65,2.75
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.0,0.85,12.5,29.0,147.69,0.0
2016,10,10,7,0,330.0,28.0,0.8,13.0,58.0,374.99,279.55
2016,10,10,7,15,438.5,39.0,0.8,13.5,108.5,487.3,389.73
2016,10,10,7,30,547.0,50.0,0.8,14.0,159.0,603.58,482.47
2016,10,10,7,45,612.0,57.5,0.8,15.0,214.5,677.01,536.61
2016,10,10,8,0,677.0,65.0,0.8,16.0,270.0,749.38,586.29
2016,10,10,8,15,719.5,70.5,0.75,17.0,325.5,789.7,609.84
2016,10,10,8,30,762.0,76.0,0.7,18.0,381.0,834.61,635.3
2016,10,10,8,45,791.0,80.5,0.65,19.0,433.5,862.23,647.9
2016,10,10,9,0,820.0,85.0,0.6,20.0,486.0,885.98,657.64
2016,10,10,9,15,841.0,88.0,0.7,20.5,534.5,896.49,662.79
2016,10,10,9,30,862.0,91.0,0.8,21.0,583.0,902.8,665.46
2016,10,10,9,45,876.5,93.5,0.9,22.0,625.0,898.46,660.07
2016,10,10,10,0,891.0,96.0,1.0,23.0,667.0,880.27,645.93
2016,10,10,10,15,902.0,98.0,1.0,23.5,702.5,864.51,633.34
2016,10,10,10,30,913.0,100.0,1.0,24.0,738.0,844.72,618.29
2016,10,10,10,45,921.0,101.5,1.0,24.5,765.5,818.1,598.99
2016,10,10,11,0,929.0,103.0,1.0,25.0,793.0,787.7,577.36
2016,10,10,11,15,933.5,104.0,1.0,25.0,812.0,750.73,550.62
2016,10,10,11,30,938.0,105.0,1.0,25.0,831.0,710.48,521.14
2016,10,10,11,45,944.0,103.5,1.05,25.5,842.0,665.86,487.53
2016,10,10,12,0,950.0,102.0,1.1,26.0,853.0,618.28,450.88
2016,10,10,12,15,950.0,102.0,1.1,26.0,854.0,566.07,410.3
2016,10,10,12,30,950.0,102.0,1.1,26.0,855.0,511.77,366.88
2016,10,10,12,45,948.0,102.0,1.15,26.5,847.0,454.82,319.75
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,396.46,270.37
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,335.55,218.96
