Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,274.04,167.87
2016,10,10,13,45,930.5,98.5,1.3,27.0,779.5,211.55,120.01
2016,10,10,14,0,924.0,97.0,1.4,27.0,754.0,149.19,81.83
2016,10,10,14,15,914.0,95.5,1.4,27.0,721.0,90.1,68.96
2016,10,10,14,30,904.0,94.0,1.4,27.0,688.0,88.94,68.25
2016,10,10,14,45,892.0,91.0,1.45,27.0,648.0,86.72,66.6
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,84.37,64.84
2016,10,10,15,15,861.5,85.0,1.55,26.5,561.5,74.18,56.71
2016,10,10,15,30,843.0,82.0,1.6,26.0,515.0,72.03,55.24
2016,10,10,15,45,818.0,78.5,1.7,26.0,463.5,69.34,53.17
2016,10,10,16,0,793.0,75.0,1.8,26.0,412.0,66.59,51.05
2016,10,10,16,15,756.0,70.0,1.6,25.0,357.0,62.47,47.92
2016,10,10,16,30,719.0,65.0,1.4,24.0,302.0,58.3,44.66
2016,10,10,16,45,662.5,59.0,1.25,23.5,246.0,48.96,36.74
2016,10,10,17,0,606.0,53.0,1.1,23.0,190.0,44.06,32.45
2016,10,10,17,15,513.0,43.5,1.1,22.0,137.0,36.16,25.41
2016,10,10,17,30,420.0,34.0,1.1,21.0,84.0,28.31,18.02
2016,10,10,17,45,210.0,17.0,1.15,20.0,42.0,13.84,0.93
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,160.0,14.0,0.95,14.5,28.0,143.21,0.0
2016,10,11,7,0,320.0,28.0,0.9,15.0,56.0,365.66,267.33
2016,10,11,7,15,430.0,39.0,1.0,15.5,105.5,478.8,381.22
2016,10,11,7,30,540.0,50.0,1.1,16.0,155.0,595.94,475.72
2016,10,11,7,45,604.0,57.0,1.25,17.0,209.5,667.49,530.4
2016,10,11,8,0,668.0,64.0,1.4,18.0,264.0,737.92,581.04
2016,10,11,8,15,710.0,69.5,1.4,19.0,319.0,777.67,605.7
2016,10,11,8,30,752.0,75.0,1.4,20.0,374.0,821.92,632.31
2016,10,11,8,45,781.5,79.0,1.45,21.0,425.5,849.27,646.83
2016,10,11,9,0,811.0,83.0,1.5,22.0,477.0,872.81,658.53
2016,10,11,9,15,831.5,86.0,1.55,23.0,524.5,882.86,661.05
2016,10,11,9,30,852.0,89.0,1.6,24.0,572.0,888.8,661.02
2016,10,11,9,45,867.5,91.0,1.7,25.0,613.5,874.98,648.66
2016,10,11,10,0,883.0,93.0,1.8,26.0,655.0,867.36,640.78
2016,10,11,10,15,893.5,95.0,1.8,26.0,690.0,851.44,628.95
2016,10,11,10,30,904.0,97.0,1.8,26.0,725.0,831.55,614.73
2016,10,11,10,45,912.0,98.0,1.8,26.5,752.0,804.78,594.91
2016,10,11,11,0,920.0,99.0,1.8,27.0,779.0,774.32,572.68
2016,10,11,11,15,925.0,100.0,1.85,27.5,797.5,738.15,545.2
2016,10,11,11,30,930.0,101.0,1.9,28.0,816.0,698.7,514.97
2016,10,11,11,45,935.0,100.0,2.0,28.5,826.5,654.38,481.02
2016,10,11,12,0,940.0,99.0,2.1,29.0,837.0,607.18,444.07
2016,10,11,12,15,940.0,99.0,2.1,29.0,838.0,555.58,403.31
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,501.92,359.79
2016,10,11,12,45,938.5,98.0,2.15,29.5,831.5,445.1,312.18
2016,10,11,13,0,937.0,97.0,2.2,30.0,824.0,386.87,262.51
2016,10,11,13,15,933.0,96.5,2.25,30.0,807.5,327.14,211.86
2016,10,11,13,30,929.0,96.0,2.3,30.0,791.0,266.73,161.67
2016,10,11,13,45,923.5,94.0,2.35,30.0,766.0,204.71,114.39
2016,10,11,14,0,918.0,92.0,2.4,30.0,741.0,142.73,77.16
2016,10,11,14,15,908.5,90.5,2.4,30.0,708.0,87.04,65.73
2016,10,11,14,30,899.0,89.0,2.4,30.0,675.0,85.82,64.94
2016,10,11,14,45,882.0,88.0,2.4,30.0,634.5,84.62,64.12
2016,10,11,15,0,865.0,87.0,2.4,30.0,594.0,83.34,63.25
2016,10,11,15,15,846.5,84.5,2.35,29.5,548.5,73.53,55.5
2016,10,11,15,30,828.0,82.0,2.3,29.0,503.0,71.74,54.33
2016,10,11,15,45,802.5,78.0,2.3,29.0,452.0,68.7,52.0
2016,10,11,16,0,777.0,74.0,2.3,29.0,401.0,65.59,49.58
2016,10,11,16,15,740.0,69.5,2.0,28.0,347.0,61.86,46.81
2016,10,11,16,30,703.0,65.0,1.7,27.0,293.0,58.1,43.93
2016,10,11,16,45,647.5,58.5,1.45,26.0,238.5,48.43,35.88
2016,10,11,17,0,592.0,52.0,1.2,25.0,184.0,43.18,31.39
2016,10,11,17,15,497.5,42.5,1.2,24.0,132.0,35.28,24.38
2016,10,11,17,30,403.0,33.0,1.2,23.0,80.0,27.44,16.99
2016,10,11,17,45,201.5,16.5,1.25,22.0,40.0,13.43,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,17.5,25.5,111.91,0.0
2016,10,12,7,0,242.0,31.0,2.0,18.0,51.0,301.31,216.76
2016,10,12,7,15,354.0,44.0,2.2,18.5,99.0,416.4,333.55
2016,10,12,7,30,466.0,57.0,2.4,19.0,147.0,536.65,432.78
2016,10,12,7,45,543.0,64.0,2.6,20.0,201.0,619.89,497.83
2016,10,12,8,0,620.0,71.0,2.8,21.0,255.0,701.71,558.22
2016,10,12,8,15,664.5,76.5,2.9,21.5,308.5,749.85,591.78
2016,10,12,8,30,709.0,82.0,3.0,22.0,362.0,795.26,622.17
2016,10,12,8,45,747.0,84.0,3.2,23.0,414.0,821.2,637.15
2016,10,12,9,0,785.0,86.0,3.4,24.0,466.0,850.21,654.02
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.5,861.45,658.64
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,868.62,660.63
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,866.6,655.13
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,860.37,647.02
2016,10,12,10,15,873.5,97.5,3.6,27.5,676.0,834.77,626.86
2016,10,12,10,30,884.0,99.0,3.6,28.0,710.0,814.81,610.94
2016,10,12,10,45,892.0,100.5,3.6,28.5,736.5,789.09,591.21
2016,10,12,11,0,900.0,102.0,3.6,29.0,763.0,759.71,568.72
2016,10,12,11,15,904.5,102.5,3.55,29.0,781.5,723.42,540.87
2016,10,12,11,30,909.0,103.0,3.5,29.0,800.0,683.98,510.35
2016,10,12,11,45,912.0,103.5,3.5,29.5,809.5,640.65,475.62
2016,10,12,12,0,915.0,104.0,3.5,30.0,819.0,594.6,438.22
2016,10,12,12,15,915.0,104.0,3.45,30.0,820.0,544.14,397.48
2016,10,12,12,30,915.0,104.0,3.4,30.0,821.0,491.69,354.15
2016,10,12,12,45,913.5,103.0,3.4,30.5,813.0,436.13,306.87
2016,10,12,13,0,912.0,102.0,3.4,31.0,805.0,379.24,257.77
2016,10,12,13,15,907.5,101.5,3.3,31.0,788.5,320.75,207.78
2016,10,12,13,30,903.0,101.0,3.2,31.0,772.0,261.68,158.61
2016,10,12,13,45,896.0,99.5,3.15,31.5,747.0,201.27,112.63
2016,10,12,14,0,889.0,98.0,3.1,32.0,722.0,141.09,77.13
2016,10,12,14,15,878.5,96.0,3.05,32.0,689.5,89.38,67.11
2016,10,12,14,30,868.0,94.0,3.0,32.0,657.0,87.93,66.13
2016,10,12,14,45,853.0,92.5,2.95,32.0,617.5,78.16,58.37
2016,10,12,15,0,838.0,91.0,2.9,32.0,578.0,77.3,57.84
2016,10,12,15,15,818.5,88.0,2.8,31.5,532.5,75.3,56.51
2016,10,12,15,30,799.0,85.0,2.7,31.0,487.0,73.26,55.14
2016,10,12,15,45,770.5,81.5,2.6,31.0,437.0,70.64,53.17
2016,10,12,16,0,742.0,78.0,2.5,31.0,387.0,68.0,51.16
2016,10,12,16,15,703.0,73.0,2.15,30.0,334.0,59.13,44.13
2016,10,12,16,30,664.0,68.0,1.8,29.0,281.0,55.36,41.25
2016,10,12,16,45,603.5,61.0,1.5,28.5,227.0,49.84,36.66
2016,10,12,17,0,543.0,54.0,1.2,28.0,173.0,44.32,31.89
2016,10,12,17,15,445.5,44.0,1.15,27.0,123.0,36.17,24.73
2016,10,12,17,30,348.0,34.0,1.1,26.0,73.0,28.08,17.1
2016,10,12,17,45,174.0,17.0,1.1,25.0,36.5,13.83,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.0,14.5,17.59,0.0
2016,10,13,7,0,16.0,28.0,1.9,18.0,29.0,49.61,30.54
2016,10,13,7,15,48.0,50.5,1.95,18.0,58.5,122.64,96.28
2016,10,13,7,30,80.0,73.0,2.0,18.0,88.0,176.37,143.39
2016,10,13,7,45,101.0,96.5,2.05,18.5,121.5,220.84,181.1
2016,10,13,8,0,122.0,120.0,2.1,19.0,155.0,264.08,216.55
2016,10,13,8,15,137.0,142.0,2.0,19.5,189.0,298.49,243.44
2016,10,13,8,30,152.0,164.0,1.9,20.0,223.0,331.91,268.65
2016,10,13,8,45,115.5,184.5,1.85,21.0,233.5,314.92,251.87
2016,10,13,9,0,79.0,205.0,1.8,22.0,244.0,277.05,219.35
2016,10,13,9,15,51.5,209.0,1.55,22.5,235.5,247.93,194.44
2016,10,13,9,30,24.0,213.0,1.3,23.0,227.0,202.62,157.13
2016,10,13,9,45,25.5,228.5,1.1,23.5,244.5,214.73,165.72
2016,10,13,10,0,27.0,244.0,0.9,24.0,262.0,226.58,173.75
2016,10,13,10,15,145.5,282.0,0.8,24.5,382.0,390.85,298.19
2016,10,13,10,30,264.0,320.0,0.7,25.0,502.0,526.64,393.51
2016,10,13,10,45,261.0,334.0,0.65,26.0,519.5,519.09,383.68
2016,10,13,11,0,258.0,348.0,0.6,27.0,537.0,510.02,374.31
2016,10,13,11,15,274.0,354.5,0.75,27.5,559.5,505.87,370.99
2016,10,13,11,30,290.0,361.0,0.9,28.0,582.0,499.15,365.54
2016,10,13,11,45,417.0,321.5,1.1,28.5,643.5,525.41,383.88
2016,10,13,12,0,544.0,282.0,1.3,29.0,705.0,533.21,387.72
2016,10,13,12,15,689.5,206.5,1.5,29.0,744.0,512.14,370.83
2016,10,13,12,30,835.0,131.0,1.7,29.0,783.0,474.45,339.7
2016,10,13,12,45,669.0,209.5,1.9,29.5,728.0,413.99,293.03
2016,10,13,13,0,503.0,288.0,2.1,30.0,673.0,365.09,256.41
2016,10,13,13,15,426.0,310.0,2.15,29.5,631.5,318.56,221.82
2016,10,13,13,30,349.0,332.0,2.2,29.0,590.0,284.28,197.76
2016,10,13,13,45,590.0,221.0,2.3,29.0,640.5,218.66,139.22
2016,10,13,14,0,831.0,110.0,2.4,29.0,691.0,132.84,74.2
2016,10,13,14,15,819.5,108.0,2.4,29.0,658.5,85.81,65.07
2016,10,13,14,30,808.0,106.0,2.4,29.0,626.0,85.02,64.6
2016,10,13,14,45,760.0,116.5,2.4,29.0,582.0,91.5,70.08
2016,10,13,15,0,712.0,127.0,2.4,29.0,538.0,90.76,69.66
2016,10,13,15,15,688.5,122.5,2.35,28.5,494.0,88.72,68.33
2016,10,13,15,30,665.0,118.0,2.3,28.0,450.0,86.64,66.98
2016,10,13,15,45,635.5,111.0,2.25,28.0,402.0,82.71,63.93
2016,10,13,16,0,606.0,104.0,2.2,28.0,354.0,78.66,60.76
2016,10,13,16,15,561.5,96.5,2.0,27.5,303.5,73.91,57.07
2016,10,13,16,30,517.0,89.0,1.8,27.0,253.0,69.11,53.24
2016,10,13,16,45,452.5,79.0,1.65,26.5,202.0,59.16,44.88
2016,10,13,17,0,388.0,69.0,1.5,26.0,151.0,51.7,38.4
2016,10,13,17,15,293.5,54.0,1.45,25.5,105.5,40.51,28.49
2016,10,13,17,30,199.0,39.0,1.4,25.0,60.0,29.29,17.96
2016,10,13,17,45,99.5,19.5,1.35,24.5,30.0,14.76,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,72.0,15.0,0.9,19.5,21.0,70.82,0.0
2016,10,14,7,0,144.0,30.0,1.0,20.0,42.0,212.87,143.79
2016,10,14,7,15,249.5,45.5,1.1,20.5,85.0,325.55,257.94
2016,10,14,7,30,355.0,61.0,1.2,21.0,128.0,437.86,350.23
2016,10,14,7,45,177.5,43.5,1.35,21.5,77.0,245.1,199.81
2016,10,14,8,0,0.0,26.0,1.5,22.0,26.0,19.8,10.86
2016,10,14,8,15,0.0,19.5,1.6,22.5,19.5,14.84,6.75
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,9.89,2.58
2016,10,14,8,45,0.0,52.0,1.8,23.5,52.0,39.81,27.25
2016,10,14,9,0,0.0,91.0,1.9,24.0,91.0,70.71,52.25
2016,10,14,9,15,16.0,155.5,1.9,24.5,164.5,142.96,110.41
2016,10,14,9,30,32.0,220.0,1.9,25.0,238.0,235.69,182.54
2016,10,14,9,45,34.0,236.0,1.95,25.5,256.5,248.03,190.85
2016,10,14,10,0,36.0,252.0,2.0,26.0,275.0,259.86,198.97
2016,10,14,10,15,127.0,288.5,2.0,26.0,374.5,381.92,292.32
2016,10,14,10,30,218.0,325.0,2.0,26.0,474.0,477.94,362.83
2016,10,14,10,45,515.5,225.5,2.0,26.5,596.0,624.09,470.29
2016,10,14,11,0,813.0,126.0,2.0,27.0,718.0,721.43,538.44
2016,10,14,11,15,628.5,216.5,1.95,27.0,681.0,641.96,477.11
2016,10,14,11,30,444.0,307.0,1.9,27.0,644.0,559.63,415.32
2016,10,14,11,45,650.0,211.5,1.9,27.5,711.5,577.05,427.14
2016,10,14,12,0,856.0,116.0,1.9,28.0,779.0,566.6,416.63
2016,10,14,12,15,857.0,116.0,1.9,28.0,780.0,519.32,378.57
2016,10,14,12,30,858.0,116.0,1.9,28.0,781.0,470.08,338.16
2016,10,14,12,45,857.5,114.5,1.9,28.5,774.0,417.45,293.56
2016,10,14,13,0,857.0,113.0,1.9,29.0,767.0,363.5,247.19
2016,10,14,13,15,853.0,112.0,1.9,29.0,751.0,307.83,199.94
2016,10,14,13,30,849.0,111.0,1.9,29.0,735.0,251.64,153.54
2016,10,14,13,45,842.5,109.5,1.9,29.0,711.5,187.56,105.58
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,129.46,72.31
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,84.87,64.28
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,84.05,63.81
2016,10,14,14,45,799.5,101.5,1.9,29.0,586.5,82.77,62.92
2016,10,14,15,0,784.0,99.0,1.9,29.0,548.0,81.47,62.03
2016,10,14,15,15,763.5,95.5,1.9,28.5,504.0,79.35,60.6
2016,10,14,15,30,743.0,92.0,1.9,28.0,460.0,77.18,59.13
2016,10,14,15,45,713.0,88.0,1.95,28.0,411.0,68.7,52.26
2016,10,14,16,0,683.0,84.0,2.0,28.0,362.0,66.07,50.24
2016,10,14,16,15,641.0,78.5,1.85,27.5,310.5,62.17,47.21
2016,10,14,16,30,599.0,73.0,1.7,27.0,259.0,58.27,44.08
2016,10,14,16,45,535.0,65.0,1.55,27.0,207.5,52.22,38.9
2016,10,14,17,0,471.0,57.0,1.4,27.0,156.0,46.16,33.53
2016,10,14,17,15,369.0,45.5,1.3,26.0,108.5,37.01,25.44
2016,10,14,17,30,267.0,34.0,1.2,25.0,61.0,27.87,16.61
2016,10,14,17,45,133.5,17.0,1.1,24.5,30.5,12.99,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,81.5,14.5,2.95,20.0,21.0,78.03,0.0
2016,10,15,7,0,163.0,29.0,3.1,20.0,42.0,225.28,148.78
2016,10,15,7,15,275.5,43.5,3.25,20.5,86.0,344.3,275.25
2016,10,15,7,30,388.0,58.0,3.4,21.0,130.0,461.54,373.59
2016,10,15,7,45,464.5,67.0,3.6,21.5,181.0,548.21,443.63
2016,10,15,8,0,541.0,76.0,3.8,22.0,232.0,630.9,507.29
2016,10,15,8,15,312.5,117.5,3.95,22.5,212.0,443.71,360.46
2016,10,15,8,30,84.0,159.0,4.1,23.0,192.0,243.38,195.18
2016,10,15,8,45,52.5,168.0,4.35,24.0,189.5,216.31,171.59
2016,10,15,9,0,21.0,177.0,4.6,25.0,187.0,173.06,134.9
2016,10,15,9,15,23.0,194.0,4.6,25.5,206.0,187.52,145.72
2016,10,15,9,30,25.0,211.0,4.6,26.0,225.0,201.76,156.15
2016,10,15,9,45,39.5,239.5,4.65,26.5,263.5,256.62,198.37
2016,10,15,10,0,54.0,268.0,4.7,27.0,302.0,291.69,224.61
2016,10,15,10,15,63.5,288.5,4.65,27.5,330.5,312.49,239.46
2016,10,15,10,30,73.0,309.0,4.6,28.0,359.0,331.81,253.03
2016,10,15,10,45,189.0,322.0,4.6,28.5,457.5,437.02,332.64
2016,10,15,11,0,305.0,335.0,4.6,29.0,556.0,529.95,400.14
2016,10,15,11,15,181.5,338.0,4.6,29.0,470.5,415.85,313.67
2016,10,15,11,30,58.0,341.0,4.6,29.0,385.0,315.22,236.87
2016,10,15,11,45,170.0,355.0,4.6,29.5,485.5,390.68,293.04
2016,10,15,12,0,282.0,369.0,4.6,30.0,586.0,449.94,334.62
2016,10,15,12,15,155.5,338.5,4.55,30.0,458.0,338.02,251.22
2016,10,15,12,30,29.0,308.0,4.5,30.0,330.0,244.33,181.75
2016,10,15,12,45,453.5,206.5,4.5,30.5,550.5,325.96,235.05
2016,10,15,13,0,878.0,105.0,4.5,31.0,771.0,361.96,246.19
2016,10,15,13,15,499.5,230.0,4.5,31.0,607.5,284.89,194.77
2016,10,15,13,30,121.0,355.0,4.5,31.0,444.0,255.51,185.23
2016,10,15,13,45,490.0,226.5,4.5,31.5,567.5,204.57,132.23
2016,10,15,14,0,859.0,98.0,4.5,32.0,691.0,130.83,73.03
2016,10,15,14,15,848.5,96.5,4.45,31.5,659.0,88.84,66.95
2016,10,15,14,30,838.0,95.0,4.4,31.0,627.0,79.05,59.3
2016,10,15,14,45,818.5,94.5,4.4,31.0,587.5,78.77,59.23
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,78.55,59.21
2016,10,15,15,15,778.0,90.5,4.3,31.0,503.5,76.28,57.53
2016,10,15,15,30,757.0,87.0,4.2,31.0,459.0,73.97,55.81
2016,10,15,15,45,726.0,83.5,4.15,31.0,409.5,71.41,53.89
2016,10,15,16,0,695.0,80.0,4.1,31.0,360.0,63.56,47.55
2016,10,15,16,15,652.5,74.5,3.75,30.5,308.5,59.54,44.43
2016,10,15,16,30,610.0,69.0,3.4,30.0,257.0,55.51,41.2
2016,10,15,16,45,545.5,61.5,3.1,29.5,205.0,49.71,36.35
2016,10,15,17,0,481.0,54.0,2.8,29.0,153.0,43.93,31.32
2016,10,15,17,15,376.0,43.0,2.55,28.0,106.0,35.07,23.52
2016,10,15,17,30,271.0,32.0,2.3,27.0,59.0,26.26,14.89
2016,10,15,17,45,135.5,16.0,2.05,26.0,29.5,12.59,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,71.0,14.5,3.9,21.5,20.0,69.29,0.0
2016,10,16,7,0,142.0,29.0,4.0,22.0,40.0,206.07,129.56
2016,10,16,7,15,254.5,45.5,4.2,22.5,84.0,329.64,261.56
2016,10,16,7,30,367.0,62.0,4.4,23.0,128.0,448.72,361.95
2016,10,16,7,45,456.0,70.0,4.65,23.5,181.0,542.2,437.78
2016,10,16,8,0,545.0,78.0,4.9,24.0,234.0,635.13,509.87
2016,10,16,8,15,594.0,85.0,5.0,24.5,286.0,688.66,548.99
2016,10,16,8,30,643.0,92.0,5.1,25.0,338.0,739.41,584.65
2016,10,16,8,45,693.0,92.5,5.25,25.5,390.5,779.84,611.92
2016,10,16,9,0,743.0,93.0,5.4,26.0,443.0,816.49,635.91
2016,10,16,9,15,766.5,96.5,5.35,26.5,489.0,824.17,637.8
2016,10,16,9,30,790.0,100.0,5.3,27.0,535.0,833.63,641.15
2016,10,16,9,45,818.5,98.0,5.3,27.5,578.0,836.98,640.49
2016,10,16,10,0,847.0,96.0,5.3,28.0,621.0,835.81,636.82
2016,10,16,10,15,858.5,98.0,5.2,28.5,654.5,811.97,616.91
2016,10,16,10,30,870.0,100.0,5.1,29.0,688.0,793.52,601.19
2016,10,16,10,45,883.5,98.5,5.1,29.5,715.5,769.23,582.03
2016,10,16,11,0,897.0,97.0,5.1,30.0,743.0,741.12,559.55
2016,10,16,11,15,902.0,98.0,5.05,30.5,761.0,705.85,530.68
2016,10,16,11,30,907.0,99.0,5.0,31.0,779.0,667.38,499.19
2016,10,16,11,45,915.0,96.5,5.0,31.5,790.0,624.57,464.31
2016,10,16,12,0,923.0,94.0,5.0,32.0,801.0,578.76,426.51
2016,10,16,12,15,923.0,94.0,4.95,32.0,802.0,528.26,385.12
2016,10,16,12,30,923.0,94.0,4.9,32.0,803.0,475.76,341.17
2016,10,16,12,45,921.5,93.5,4.85,32.5,795.0,420.53,293.55
2016,10,16,13,0,920.0,93.0,4.8,33.0,787.0,363.91,244.29
2016,10,16,13,15,915.5,92.5,4.7,33.0,770.5,305.37,194.25
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,246.24,145.54
2016,10,16,13,45,904.0,91.0,4.6,33.0,729.0,186.11,101.42
2016,10,16,14,0,897.0,90.0,4.6,33.0,704.0,126.17,69.18
2016,10,16,14,15,886.5,88.0,4.55,32.5,671.5,84.9,63.51
2016,10,16,14,30,876.0,86.0,4.5,32.0,639.0,83.3,62.52
2016,10,16,14,45,863.0,83.5,4.45,32.0,600.0,81.22,60.99
2016,10,16,15,0,850.0,81.0,4.4,32.0,561.0,79.03,59.37
2016,10,16,15,15,830.0,78.5,4.25,31.5,515.5,69.24,51.64
2016,10,16,15,30,810.0,76.0,4.1,31.0,470.0,67.3,50.33
2016,10,16,15,45,781.5,73.0,4.0,31.0,420.0,64.81,48.44
2016,10,16,16,0,753.0,70.0,3.9,31.0,370.0,62.31,46.52
2016,10,16,16,15,712.5,65.5,3.5,30.5,317.0,58.47,43.54
2016,10,16,16,30,672.0,61.0,3.1,30.0,264.0,54.63,40.46
2016,10,16,16,45,608.5,54.5,2.75,29.5,211.0,45.1,32.46
2016,10,16,17,0,545.0,48.0,2.4,29.0,158.0,39.78,27.82
2016,10,16,17,15,439.0,38.5,2.2,28.0,109.0,31.84,20.8
2016,10,16,17,30,333.0,29.0,2.0,27.0,60.0,24.03,12.86
2016,10,16,17,45,166.5,14.5,1.85,26.0,30.0,11.41,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,66.5,14.5,3.6,21.5,19.0,65.47,0.0
2016,10,17,7,0,133.0,29.0,3.8,22.0,38.0,196.97,117.6
2016,10,17,7,15,245.5,45.5,4.05,22.5,82.0,321.8,254.62
2016,10,17,7,30,358.0,62.0,4.3,23.0,126.0,440.15,354.82
2016,10,17,7,45,451.0,70.0,4.6,23.5,178.5,536.19,432.9
2016,10,17,8,0,544.0,78.0,4.9,24.0,231.0,632.51,507.87
2016,10,17,8,15,593.0,85.0,5.0,24.5,283.5,685.91,546.99
2016,10,17,8,30,642.0,92.0,5.1,25.0,336.0,736.51,582.61
2016,10,17,8,45,696.0,91.0,5.2,25.5,388.5,778.52,610.86
2016,10,17,9,0,750.0,90.0,5.3,26.0,441.0,811.18,631.74
2016,10,17,9,15,773.0,93.5,5.3,26.5,487.0,824.08,637.67
2016,10,17,9,30,796.0,97.0,5.3,27.0,533.0,832.95,640.82
2016,10,17,9,45,822.5,95.5,5.35,27.5,575.5,834.92,639.45
2016,10,17,10,0,849.0,94.0,5.4,28.0,618.0,832.46,635.14
2016,10,17,10,15,860.5,96.0,5.35,28.5,651.5,808.74,615.54
2016,10,17,10,30,872.0,98.0,5.3,29.0,685.0,790.25,600.0
2016,10,17,10,45,884.5,97.0,5.3,29.5,712.0,765.65,580.56
2016,10,17,11,0,897.0,96.0,5.3,30.0,739.0,737.28,557.69
2016,10,17,11,15,901.5,97.0,5.25,30.5,757.0,701.7,528.5
2016,10,17,11,30,906.0,98.0,5.2,31.0,775.0,662.97,496.7
2016,10,17,11,45,908.5,98.5,5.2,31.5,784.0,619.65,461.26
2016,10,17,12,0,911.0,99.0,5.2,32.0,793.0,573.69,423.2
2016,10,17,12,15,911.0,99.0,5.15,32.0,794.0,523.68,382.07
2016,10,17,12,30,911.0,99.0,5.1,32.0,795.0,471.69,338.41
2016,10,17,12,45,909.0,98.5,5.05,32.0,786.5,416.84,291.63
2016,10,17,13,0,907.0,98.0,5.0,32.0,778.0,360.68,243.13
2016,10,17,13,15,902.5,97.5,4.95,32.0,761.5,302.81,193.5
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,244.38,145.29
2016,10,17,13,45,890.5,95.5,4.85,32.5,720.0,184.58,101.35
2016,10,17,14,0,883.0,94.0,4.8,33.0,695.0,125.09,69.75
2016,10,17,14,15,872.5,92.5,4.7,32.5,662.5,87.18,65.38
2016,10,17,14,30,862.0,91.0,4.6,32.0,630.0,85.93,64.68
2016,10,17,14,45,846.0,89.0,4.55,32.0,590.5,76.01,56.76
2016,10,17,15,0,830.0,87.0,4.5,32.0,551.0,74.71,55.87
2016,10,17,15,15,809.5,84.0,4.4,32.0,506.0,72.6,54.31
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,70.45,52.72
2016,10,17,15,45,760.0,77.5,4.2,32.0,411.5,67.73,50.66
2016,10,17,16,0,731.0,74.0,4.1,32.0,362.0,65.0,48.55
2016,10,17,16,15,689.0,69.0,3.7,31.0,309.5,56.24,41.59
2016,10,17,16,30,647.0,64.0,3.3,30.0,257.0,52.37,38.56
2016,10,17,16,45,583.0,57.0,2.95,29.5,204.5,46.76,33.85
2016,10,17,17,0,519.0,50.0,2.6,29.0,152.0,41.18,28.96
2016,10,17,17,15,410.5,39.5,2.4,28.0,104.0,32.53,21.31
2016,10,17,17,30,302.0,29.0,2.2,27.0,56.0,23.96,12.44
2016,10,17,17,45,151.0,14.5,2.05,26.0,28.0,11.41,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,4.5,3.55,21.5,4.5,3.54,0.0
2016,10,18,7,0,0.0,9.0,3.7,22.0,9.0,6.83,0.0
2016,10,18,7,15,0.0,20.0,3.95,22.5,20.0,15.22,6.54
2016,10,18,7,30,0.0,31.0,4.2,23.0,31.0,23.65,13.76
2016,10,18,7,45,0.0,44.0,4.5,23.5,44.0,33.64,22.19
2016,10,18,8,0,0.0,57.0,4.8,24.0,57.0,43.67,30.52
2016,10,18,8,15,0.0,90.0,4.8,24.5,90.0,74.95,56.14
2016,10,18,8,30,0.0,123.0,4.8,25.0,123.0,106.59,81.61
2016,10,18,8,45,3.0,140.5,4.85,25.5,142.0,123.53,94.95
2016,10,18,9,0,6.0,158.0,4.9,26.0,161.0,140.28,107.94
2016,10,18,9,15,78.0,202.5,4.85,26.5,245.0,264.59,207.75
2016,10,18,9,30,150.0,247.0,4.8,27.0,329.0,389.3,303.87
2016,10,18,9,45,232.0,257.5,4.8,28.0,394.5,459.56,356.18
2016,10,18,10,0,314.0,268.0,4.8,29.0,460.0,544.29,417.22
2016,10,18,10,15,313.5,284.5,4.7,29.0,485.0,543.94,414.83
2016,10,18,10,30,313.0,301.0,4.6,29.0,510.0,541.58,411.35
2016,10,18,10,45,578.0,209.5,4.55,29.5,614.5,648.09,490.61
2016,10,18,11,0,843.0,118.0,4.5,30.0,719.0,724.12,544.67
2016,10,18,11,15,848.5,119.0,4.4,30.0,736.5,689.65,517.09
2016,10,18,11,30,854.0,120.0,4.3,30.0,754.0,652.04,487.39
2016,10,18,11,45,874.5,111.0,4.25,30.5,767.0,607.89,451.87
2016,10,18,12,0,895.0,102.0,4.2,31.0,780.0,564.93,416.23
2016,10,18,12,15,895.0,102.0,4.1,31.0,780.5,515.67,375.78
2016,10,18,12,30,895.0,102.0,4.0,31.0,781.0,464.49,332.87
2016,10,18,12,45,724.0,182.0,3.95,31.5,728.0,403.78,284.46
2016,10,18,13,0,553.0,262.0,3.9,32.0,675.0,355.35,247.28
2016,10,18,13,15,552.0,255.0,3.8,31.5,659.0,308.98,209.62
2016,10,18,13,30,551.0,248.0,3.7,31.0,643.0,262.5,172.89
2016,10,18,13,45,449.0,272.5,3.6,31.0,587.5,221.2,146.96
2016,10,18,14,0,347.0,297.0,3.5,31.0,532.0,197.34,138.78
2016,10,18,14,15,323.0,286.5,3.4,31.0,497.5,173.69,135.16
2016,10,18,14,30,299.0,276.0,3.3,31.0,463.0,168.69,131.49
2016,10,18,14,45,299.5,256.5,3.25,31.0,433.5,159.66,124.57
2016,10,18,15,0,300.0,237.0,3.2,31.0,404.0,150.24,117.35
2016,10,18,15,15,259.5,221.5,3.0,30.5,357.5,141.63,110.95
2016,10,18,15,30,219.0,206.0,2.8,30.0,311.0,136.64,107.46
2016,10,18,15,45,212.0,184.5,2.65,30.0,277.0,124.09,97.52
2016,10,18,16,0,205.0,163.0,2.5,30.0,243.0,111.13,87.15
2016,10,18,16,15,195.5,139.5,2.15,29.5,207.0,96.64,75.53
2016,10,18,16,30,186.0,116.0,1.8,29.0,171.0,80.58,62.34
2016,10,18,16,45,164.5,94.0,1.5,28.5,135.0,66.39,50.45
2016,10,18,17,0,143.0,72.0,1.2,28.0,99.0,51.75,37.89
2016,10,18,17,15,104.0,51.0,1.2,27.0,67.0,37.2,25.21
2016,10,18,17,30,65.0,30.0,1.2,26.0,35.0,22.46,10.94
2016,10,18,17,45,32.5,15.0,1.2,25.5,17.5,11.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,0.0,11.0,2.05,22.5,11.0,8.65,0.0
2016,10,19,7,0,0.0,22.0,2.2,23.0,22.0,20.43,5.23
2016,10,19,7,15,36.0,43.5,2.4,23.0,50.0,87.32,65.04
2016,10,19,7,30,72.0,65.0,2.6,23.0,78.0,158.11,125.31
2016,10,19,7,45,98.0,87.5,2.85,23.5,111.5,205.51,165.36
2016,10,19,8,0,124.0,110.0,3.1,24.0,145.0,251.81,203.39
2016,10,19,8,15,137.5,132.5,3.3,24.5,178.5,285.84,230.15
2016,10,19,8,30,151.0,155.0,3.5,25.0,212.0,318.63,255.18
2016,10,19,8,45,207.0,173.5,3.7,25.5,263.0,383.01,305.31
2016,10,19,9,0,263.0,192.0,3.9,26.0,314.0,466.29,367.98
2016,10,19,9,15,267.0,213.0,3.95,26.0,347.5,483.68,379.28
2016,10,19,9,30,271.0,234.0,4.0,26.0,381.0,498.97,389.17
2016,10,19,9,45,536.5,168.0,4.05,26.5,485.5,660.76,511.97
2016,10,19,10,0,802.0,102.0,4.1,27.0,590.0,797.06,607.75
2016,10,19,10,15,598.0,190.0,4.1,27.5,565.0,701.39,534.17
2016,10,19,10,30,394.0,278.0,4.1,28.0,540.0,580.5,441.31
2016,10,19,10,45,395.5,290.0,4.1,28.5,562.0,571.47,432.89
2016,10,19,11,0,397.0,302.0,4.1,29.0,584.0,560.31,422.4
2016,10,19,11,15,406.0,307.0,4.1,29.0,601.5,545.87,410.51
2016,10,19,11,30,415.0,312.0,4.1,29.0,619.0,529.15,396.79
2016,10,19,11,45,465.0,295.5,4.1,29.5,643.0,523.73,390.43
2016,10,19,12,0,515.0,279.0,4.1,30.0,667.0,504.48,373.44
2016,10,19,12,15,690.5,194.0,4.05,30.0,715.0,489.6,359.07
2016,10,19,12,30,866.0,109.0,4.0,30.0,763.0,454.99,327.5
2016,10,19,12,45,703.0,186.5,4.0,30.0,714.0,397.25,281.67
2016,10,19,13,0,540.0,264.0,4.0,30.0,665.0,350.98,246.37
2016,10,19,13,15,437.5,293.0,3.95,30.0,613.5,302.69,210.22
2016,10,19,13,30,335.0,322.0,3.9,30.0,562.0,268.65,187.01
2016,10,19,13,45,578.5,215.5,3.9,30.0,612.0,203.24,129.18
2016,10,19,14,0,822.0,109.0,3.9,30.0,662.0,117.36,68.04
2016,10,19,14,15,664.5,161.5,3.85,29.5,595.0,107.33,82.67
2016,10,19,14,30,507.0,214.0,3.8,29.0,528.0,135.13,105.66
2016,10,19,14,45,558.5,182.5,3.75,29.0,507.5,120.17,93.7
2016,10,19,15,0,610.0,151.0,3.7,29.0,487.0,105.0,81.54
2016,10,19,15,15,641.5,128.0,3.55,29.0,455.0,92.28,71.3
2016,10,19,15,30,673.0,105.0,3.4,29.0,423.0,78.88,60.43
2016,10,19,15,45,635.5,101.5,3.25,29.0,376.0,76.89,58.98
2016,10,19,16,0,598.0,98.0,3.1,29.0,329.0,74.98,57.56
2016,10,19,16,15,554.5,89.5,2.8,28.5,279.0,69.35,53.09
2016,10,19,16,30,511.0,81.0,2.5,28.0,229.0,63.62,48.4
2016,10,19,16,45,450.5,69.5,2.2,27.5,180.5,55.25,41.3
2016,10,19,17,0,390.0,58.0,1.9,27.0,132.0,44.09,31.6
2016,10,19,17,15,283.0,44.0,1.8,26.5,88.0,33.36,22.02
2016,10,19,17,30,176.0,30.0,1.7,26.0,44.0,22.68,10.53
2016,10,19,17,45,88.0,15.0,1.6,25.5,22.0,11.8,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.5,12.5,3.8,21.0,14.0,28.78,0.0
2016,10,20,7,0,47.0,25.0,4.2,21.0,28.0,84.4,35.99
2016,10,20,7,15,134.5,47.0,4.5,21.0,67.5,212.88,167.22
2016,10,20,7,30,222.0,69.0,4.8,21.0,107.0,314.34,256.06
2016,10,20,7,45,305.5,83.0,5.1,21.0,155.5,418.58,344.01
2016,10,20,8,0,389.0,97.0,5.4,21.0,204.0,507.95,417.9
2016,10,20,8,15,194.5,96.0,5.7,21.0,149.5,304.41,251.54
2016,10,20,8,30,0.0,95.0,6.0,21.0,95.0,77.46,58.83
2016,10,20,8,45,0.0,110.5,6.3,21.5,110.5,90.47,69.35
2016,10,20,9,0,0.0,126.0,6.6,22.0,126.0,103.31,79.5
2016,10,20,9,15,43.0,181.5,6.7,22.5,204.5,209.77,166.79
2016,10,20,9,30,86.0,237.0,6.8,23.0,283.0,302.82,240.96
2016,10,20,9,45,108.5,259.5,6.9,23.5,322.0,337.59,267.47
2016,10,20,10,0,131.0,282.0,7.0,24.0,361.0,388.19,305.78
2016,10,20,10,15,254.5,281.0,7.0,24.0,445.5,491.39,386.94
2016,10,20,10,30,378.0,280.0,7.0,24.0,530.0,568.9,446.7
2016,10,20,10,45,445.5,266.5,7.0,24.5,572.5,599.13,467.84
2016,10,20,11,0,513.0,253.0,7.0,25.0,615.0,609.09,473.61
2016,10,20,11,15,525.0,252.5,6.95,25.0,631.0,587.19,455.3
2016,10,20,11,30,537.0,252.0,6.9,25.0,647.0,562.55,434.72
2016,10,20,11,45,431.0,299.0,6.9,25.5,618.5,505.53,387.85
2016,10,20,12,0,325.0,346.0,6.9,26.0,590.0,449.71,342.64
