Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,12,15,355.5,338.0,6.9,26.0,604.5,431.34,326.66
2016,10,20,12,30,386.0,330.0,6.9,26.0,619.0,409.5,307.26
2016,10,20,12,45,625.0,222.5,6.9,26.5,685.5,392.84,286.49
2016,10,20,13,0,864.0,115.0,6.9,27.0,752.0,351.57,242.86
2016,10,20,13,15,859.5,114.0,6.9,26.5,736.0,291.27,190.75
2016,10,20,13,30,855.0,113.0,6.9,26.0,720.0,233.58,142.66
2016,10,20,13,45,561.0,211.0,6.9,26.0,604.0,196.85,127.92
2016,10,20,14,0,267.0,309.0,6.9,26.0,488.0,196.24,144.13
2016,10,20,14,15,547.0,206.0,6.85,26.0,549.0,130.61,103.24
2016,10,20,14,30,827.0,103.0,6.8,26.0,610.0,84.32,65.09
2016,10,20,14,45,812.0,100.0,6.8,26.0,571.5,82.64,63.87
2016,10,20,15,0,797.0,97.0,6.8,26.0,533.0,80.93,62.61
2016,10,20,15,15,777.0,93.5,6.7,25.5,489.0,78.71,61.07
2016,10,20,15,30,757.0,90.0,6.6,25.0,445.0,76.46,59.49
2016,10,20,15,45,737.0,83.5,6.5,25.0,397.5,71.91,55.82
2016,10,20,16,0,717.0,77.0,6.4,25.0,350.0,62.06,47.59
2016,10,20,16,15,675.5,71.0,6.1,24.5,298.5,57.57,43.95
2016,10,20,16,30,634.0,65.0,5.8,24.0,247.0,53.05,40.17
2016,10,20,16,45,578.0,56.5,5.5,23.5,195.5,46.43,34.43
2016,10,20,17,0,522.0,48.0,5.2,23.0,144.0,39.73,28.4
2016,10,20,17,15,409.0,37.0,4.85,22.0,96.5,30.61,20.09
2016,10,20,17,30,296.0,26.0,4.5,21.0,49.0,21.55,9.32
2016,10,20,17,45,148.0,13.0,4.2,20.5,24.5,10.23,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.5,10.0,2.4,10.5,20.5,144.12,0.0
2016,10,21,7,0,339.0,20.0,2.6,11.0,41.0,336.05,141.29
2016,10,21,7,15,466.5,29.5,2.8,12.0,90.0,475.72,381.41
2016,10,21,7,30,594.0,39.0,3.0,13.0,139.0,604.24,493.16
2016,10,21,7,45,664.0,45.0,3.2,14.0,194.5,679.68,555.29
2016,10,21,8,0,734.0,51.0,3.4,15.0,250.0,753.42,611.95
2016,10,21,8,15,776.5,55.5,3.45,15.5,305.0,798.35,644.35
2016,10,21,8,30,819.0,60.0,3.5,16.0,360.0,840.17,672.84
2016,10,21,8,45,848.5,62.5,3.6,17.0,412.5,854.35,679.15
2016,10,21,9,0,878.0,65.0,3.7,18.0,465.0,874.53,689.6
2016,10,21,9,15,898.0,67.5,3.6,18.0,512.5,882.43,692.49
2016,10,21,9,30,918.0,70.0,3.5,18.0,560.0,886.25,692.59
2016,10,21,9,45,932.5,71.5,3.4,18.5,601.5,879.93,684.36
2016,10,21,10,0,947.0,73.0,3.3,19.0,643.0,869.44,673.49
2016,10,21,10,15,957.0,74.5,3.2,19.5,677.5,851.1,657.36
2016,10,21,10,30,967.0,76.0,3.1,20.0,712.0,828.69,638.69
2016,10,21,10,45,973.5,76.5,3.05,20.5,738.5,798.6,615.16
2016,10,21,11,0,980.0,77.0,3.0,21.0,765.0,764.8,588.42
2016,10,21,11,15,984.5,78.0,2.9,21.0,783.0,726.55,557.81
2016,10,21,11,30,989.0,79.0,2.8,21.0,801.0,684.92,524.21
2016,10,21,11,45,990.0,79.5,2.75,21.5,810.0,637.62,485.06
2016,10,21,12,0,991.0,80.0,2.7,22.0,819.0,587.62,443.1
2016,10,21,12,15,990.5,80.0,2.65,22.0,819.5,534.01,398.24
2016,10,21,12,30,990.0,80.0,2.6,22.0,820.0,478.3,350.53
2016,10,21,12,45,988.0,80.0,2.6,22.5,811.0,420.18,299.29
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,360.59,246.2
2016,10,21,13,15,981.5,79.0,2.55,23.0,784.5,298.45,191.92
2016,10,21,13,30,977.0,78.0,2.5,23.0,767.0,235.67,139.52
2016,10,21,13,45,970.0,77.0,2.45,23.5,741.5,172.21,93.27
2016,10,21,14,0,963.0,76.0,2.4,24.0,716.0,108.9,62.27
2016,10,21,14,15,953.0,75.0,2.35,23.5,682.0,78.61,60.75
2016,10,21,14,30,943.0,74.0,2.3,23.0,648.0,77.38,60.02
2016,10,21,14,45,929.5,72.0,2.25,23.0,607.5,75.33,58.44
2016,10,21,15,0,916.0,70.0,2.2,23.0,567.0,73.17,56.78
2016,10,21,15,15,897.0,67.5,2.1,23.0,520.5,70.43,54.63
2016,10,21,15,30,878.0,65.0,2.0,23.0,474.0,67.56,52.37
2016,10,21,15,45,851.0,62.0,1.95,23.0,422.5,64.08,49.57
2016,10,21,16,0,824.0,59.0,1.9,23.0,371.0,55.21,42.11
2016,10,21,16,15,784.0,55.0,1.65,22.0,316.5,51.36,39.06
2016,10,21,16,30,744.0,51.0,1.4,21.0,262.0,47.51,35.9
2016,10,21,16,45,680.5,45.5,1.15,20.5,206.5,42.22,31.24
2016,10,21,17,0,617.0,40.0,0.9,20.0,151.0,36.99,26.44
2016,10,21,17,15,500.0,31.5,0.95,19.0,101.0,28.92,18.92
2016,10,21,17,30,383.0,23.0,1.0,18.0,51.0,21.03,8.3
2016,10,21,17,45,191.5,11.5,1.05,17.5,25.5,9.05,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,165.5,10.0,1.0,10.5,19.5,140.51,0.0
2016,10,22,7,0,331.0,20.0,1.0,11.0,39.0,326.39,108.41
2016,10,22,7,15,460.0,29.5,1.2,11.5,87.5,468.6,370.46
2016,10,22,7,30,589.0,39.0,1.4,12.0,136.0,598.05,482.39
2016,10,22,7,45,657.5,45.0,1.65,13.0,191.0,672.0,542.95
2016,10,22,8,0,726.0,51.0,1.9,14.0,246.0,744.16,598.29
2016,10,22,8,15,769.0,55.5,2.05,15.0,300.5,789.35,629.98
2016,10,22,8,30,812.0,60.0,2.2,16.0,355.0,831.45,657.83
2016,10,22,8,45,839.5,63.5,2.35,17.0,407.0,854.86,671.25
2016,10,22,9,0,867.0,67.0,2.5,18.0,459.0,864.8,674.82
2016,10,22,9,15,887.0,69.5,2.55,18.5,506.0,872.63,677.37
2016,10,22,9,30,907.0,72.0,2.6,19.0,553.0,876.43,677.15
2016,10,22,9,45,920.0,74.5,2.65,20.0,594.0,870.11,668.77
2016,10,22,10,0,933.0,77.0,2.7,21.0,635.0,859.65,657.81
2016,10,22,10,15,943.5,78.5,2.65,21.5,669.0,841.89,642.59
2016,10,22,10,30,954.0,80.0,2.6,22.0,703.0,820.08,624.87
2016,10,22,10,45,959.5,81.5,2.6,22.5,729.5,790.58,602.37
2016,10,22,11,0,965.0,83.0,2.6,23.0,756.0,757.43,576.34
2016,10,22,11,15,969.0,83.5,2.6,23.0,774.0,718.77,546.34
2016,10,22,11,30,973.0,84.0,2.6,23.0,792.0,676.86,513.4
2016,10,22,11,45,973.5,85.5,2.6,23.5,800.5,630.77,475.67
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,582.01,435.15
2016,10,22,12,15,974.0,87.0,2.6,24.0,809.5,529.32,391.5
2016,10,22,12,30,974.0,87.0,2.6,24.0,810.0,474.52,344.98
2016,10,22,12,45,970.0,87.5,2.6,24.5,801.0,416.81,294.53
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,357.85,242.52
2016,10,22,13,15,961.5,87.0,2.6,25.0,774.5,296.73,189.66
2016,10,22,13,30,957.0,86.0,2.6,25.0,757.0,235.01,138.76
2016,10,22,13,45,948.5,85.5,2.65,25.5,731.0,172.77,94.23
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,110.86,65.0
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,83.22,63.98
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,81.77,62.94
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.0,80.08,61.69
2016,10,22,15,0,886.0,79.0,2.8,26.0,556.0,78.29,60.38
2016,10,22,15,15,866.0,76.5,2.8,25.5,509.5,68.76,52.68
2016,10,22,15,30,846.0,74.0,2.8,25.0,463.0,66.7,51.23
2016,10,22,15,45,816.0,70.5,2.8,25.0,411.5,63.7,48.85
2016,10,22,16,0,786.0,67.0,2.8,25.0,360.0,60.67,46.41
2016,10,22,16,15,743.5,62.0,2.45,24.0,306.0,56.27,42.94
2016,10,22,16,30,701.0,57.0,2.1,23.0,252.0,51.86,39.32
2016,10,22,16,45,633.0,50.5,1.8,22.0,198.0,45.95,34.22
2016,10,22,17,0,565.0,44.0,1.5,21.0,144.0,36.92,26.2
2016,10,22,17,15,443.5,33.5,1.5,20.0,95.0,27.98,17.94
2016,10,22,17,30,322.0,23.0,1.5,19.0,46.0,19.16,5.98
2016,10,22,17,45,161.0,11.5,1.55,18.0,23.0,9.05,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,38.5,10.5,1.8,12.5,13.0,39.03,0.0
2016,10,23,7,0,77.0,21.0,2.0,13.0,26.0,111.07,21.88
2016,10,23,7,15,155.0,40.0,2.1,13.5,61.5,216.1,172.5
2016,10,23,7,30,233.0,59.0,2.2,14.0,97.0,324.12,268.05
2016,10,23,7,45,273.5,78.0,2.35,14.5,138.5,381.67,317.91
2016,10,23,8,0,314.0,97.0,2.5,15.0,180.0,438.66,365.01
2016,10,23,8,15,353.5,110.0,2.55,15.5,222.0,486.0,402.35
2016,10,23,8,30,393.0,123.0,2.6,16.0,264.0,531.98,437.13
2016,10,23,8,45,566.0,107.5,2.65,16.5,344.0,669.48,541.43
2016,10,23,9,0,739.0,92.0,2.7,17.0,424.0,795.43,630.89
2016,10,23,9,15,569.0,147.0,2.9,17.5,418.0,688.45,549.59
2016,10,23,9,30,399.0,202.0,3.1,18.0,412.0,569.08,455.45
2016,10,23,9,45,609.5,153.5,3.35,19.0,502.5,708.6,561.21
2016,10,23,10,0,820.0,105.0,3.6,20.0,593.0,804.64,628.14
2016,10,23,10,15,654.5,171.0,3.7,20.5,574.0,719.89,562.29
2016,10,23,10,30,489.0,237.0,3.8,21.0,555.0,623.82,486.75
2016,10,23,10,45,401.5,276.0,3.95,21.5,544.0,557.52,434.51
2016,10,23,11,0,314.0,315.0,4.1,22.0,533.0,509.84,395.58
2016,10,23,11,15,232.5,334.5,4.1,22.0,498.0,440.96,341.75
2016,10,23,11,30,151.0,354.0,4.1,22.0,463.0,389.81,301.21
2016,10,23,11,45,222.5,350.5,4.15,22.5,513.5,411.45,316.68
2016,10,23,12,0,294.0,347.0,4.2,23.0,564.0,431.47,329.63
2016,10,23,12,15,225.5,355.5,4.15,23.0,522.5,377.53,287.43
2016,10,23,12,30,157.0,364.0,4.1,23.0,481.0,334.95,254.5
2016,10,23,12,45,235.5,349.5,4.1,23.5,521.5,335.43,251.57
2016,10,23,13,0,314.0,335.0,4.1,24.0,562.0,325.16,239.04
2016,10,23,13,15,336.0,320.5,4.05,24.0,559.0,293.36,211.78
2016,10,23,13,30,358.0,306.0,4.0,24.0,556.0,259.34,183.61
2016,10,23,13,45,370.5,291.0,3.95,24.0,541.5,221.73,155.75
2016,10,23,14,0,383.0,276.0,3.9,24.0,527.0,183.06,133.46
2016,10,23,14,15,538.5,210.0,3.8,24.0,544.0,133.17,106.01
2016,10,23,14,30,694.0,144.0,3.7,24.0,561.0,99.91,78.64
2016,10,23,14,45,736.0,121.5,3.6,24.0,538.0,88.18,69.04
2016,10,23,15,0,778.0,99.0,3.5,24.0,515.0,82.12,64.14
2016,10,23,15,15,663.0,116.0,3.15,23.5,449.5,85.35,67.2
2016,10,23,15,30,548.0,133.0,2.8,23.0,384.0,93.93,74.81
2016,10,23,15,45,521.0,123.5,2.5,23.0,340.5,88.13,70.09
2016,10,23,16,0,494.0,114.0,2.2,23.0,297.0,82.15,65.19
2016,10,23,16,15,463.0,100.0,2.05,22.5,250.5,73.02,57.61
2016,10,23,16,30,432.0,86.0,1.9,22.0,204.0,63.59,49.6
2016,10,23,16,45,382.5,71.0,1.75,21.5,159.0,53.03,40.38
2016,10,23,17,0,333.0,56.0,1.6,21.0,114.0,42.21,30.7
2016,10,23,17,15,239.0,40.0,1.6,20.5,74.0,30.23,19.69
2016,10,23,17,30,145.0,24.0,1.6,20.0,34.0,18.2,4.13
2016,10,23,17,45,72.5,12.0,1.6,19.5,17.0,9.44,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,16.5,10.0,0.85,16.5,11.0,21.01,0.0
2016,10,24,7,0,33.0,20.0,0.9,17.0,22.0,60.89,1.01
2016,10,24,7,15,101.5,39.5,1.1,17.5,54.0,170.88,132.19
2016,10,24,7,30,170.0,59.0,1.3,18.0,86.0,251.28,203.97
2016,10,24,7,45,209.0,79.0,1.5,18.5,125.0,307.67,252.18
2016,10,24,8,0,248.0,99.0,1.7,19.0,164.0,363.43,297.99
2016,10,24,8,15,279.5,116.0,1.95,20.0,204.0,407.16,332.04
2016,10,24,8,30,311.0,133.0,2.2,21.0,244.0,449.83,364.0
2016,10,24,8,45,241.0,162.5,2.5,22.0,256.0,417.36,334.88
2016,10,24,9,0,171.0,192.0,2.8,23.0,268.0,362.89,289.21
2016,10,24,9,15,249.5,203.5,2.75,23.5,327.5,453.96,358.96
2016,10,24,9,30,328.0,215.0,2.7,24.0,387.0,522.28,409.07
2016,10,24,9,45,289.0,241.0,2.65,24.5,401.0,504.51,391.99
2016,10,24,10,0,250.0,267.0,2.6,25.0,415.0,467.73,361.85
2016,10,24,10,15,184.0,286.0,2.5,25.5,398.5,421.11,323.85
2016,10,24,10,30,118.0,305.0,2.4,26.0,382.0,361.26,276.37
2016,10,24,10,45,237.5,303.5,2.35,26.5,465.0,449.49,342.54
2016,10,24,11,0,357.0,302.0,2.3,27.0,548.0,526.53,397.32
2016,10,24,11,15,179.5,234.5,2.3,27.0,358.0,329.7,250.48
2016,10,24,11,30,2.0,167.0,2.3,27.0,168.0,131.0,97.38
2016,10,24,11,45,19.0,236.0,2.3,27.5,250.0,193.61,145.68
2016,10,24,12,0,36.0,305.0,2.3,28.0,332.0,256.87,192.79
2016,10,24,12,15,254.0,295.0,2.3,28.0,482.0,348.92,259.52
2016,10,24,12,30,472.0,285.0,2.3,28.0,632.0,409.72,298.65
2016,10,24,12,45,646.5,207.0,2.3,28.5,676.0,382.33,270.63
2016,10,24,13,0,821.0,129.0,2.3,29.0,720.0,336.88,226.7
2016,10,24,13,15,815.0,127.5,2.3,29.0,703.5,281.33,179.97
2016,10,24,13,30,809.0,126.0,2.3,29.0,687.0,225.67,135.44
2016,10,24,13,45,798.5,125.0,2.35,29.0,662.0,169.94,97.07
2016,10,24,14,0,788.0,124.0,2.4,29.0,637.0,115.09,72.29
2016,10,24,14,15,774.5,121.5,2.4,28.5,605.0,94.71,72.74
2016,10,24,14,30,761.0,119.0,2.4,28.0,573.0,86.37,66.22
2016,10,24,14,45,742.5,115.5,2.45,28.0,534.5,84.71,65.03
2016,10,24,15,0,724.0,112.0,2.5,28.0,496.0,83.05,63.84
2016,10,24,15,15,698.5,107.5,2.5,28.0,452.0,80.56,61.97
2016,10,24,15,30,673.0,103.0,2.5,28.0,408.0,78.05,60.08
2016,10,24,15,45,639.5,97.0,2.55,28.0,360.5,74.33,57.16
2016,10,24,16,0,606.0,91.0,2.6,28.0,313.0,70.55,54.14
2016,10,24,16,15,555.5,83.5,2.3,27.0,263.0,65.38,50.09
2016,10,24,16,30,505.0,76.0,2.0,26.0,213.0,60.18,45.87
2016,10,24,16,45,432.0,65.5,1.75,25.5,164.5,52.37,39.1
2016,10,24,17,0,359.0,55.0,1.5,25.0,116.0,41.69,29.66
2016,10,24,17,15,243.0,39.5,1.45,24.0,74.0,29.88,18.96
2016,10,24,17,30,127.0,24.0,1.4,23.0,32.0,18.13,2.43
2016,10,24,17,45,63.5,12.0,1.35,22.5,16.0,9.44,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.2,16.5,8.0,6.29,0.0
2016,10,25,7,0,0.0,16.0,1.3,17.0,16.0,12.7,0.0
2016,10,25,7,15,29.5,37.0,1.4,17.0,41.5,73.66,53.84
2016,10,25,7,30,59.0,58.0,1.5,17.0,67.0,137.83,110.28
2016,10,25,7,45,81.0,80.5,1.65,17.5,98.5,181.73,148.31
2016,10,25,8,0,103.0,103.0,1.8,18.0,130.0,224.19,184.09
2016,10,25,8,15,115.0,126.0,1.95,18.5,162.0,257.46,211.01
2016,10,25,8,30,127.0,149.0,2.1,19.0,194.0,289.42,236.07
2016,10,25,8,45,137.0,170.0,2.25,20.0,225.0,315.56,255.37
2016,10,25,9,0,147.0,191.0,2.4,21.0,256.0,340.52,273.26
2016,10,25,9,15,114.0,209.0,2.45,21.0,263.0,323.36,257.76
2016,10,25,9,30,81.0,227.0,2.5,21.0,270.0,287.54,228.06
2016,10,25,9,45,141.0,249.0,2.55,21.5,329.5,371.01,293.02
2016,10,25,10,0,201.0,271.0,2.6,22.0,389.0,431.85,338.67
2016,10,25,10,15,278.0,273.5,2.65,22.5,447.0,498.31,387.77
2016,10,25,10,30,355.0,276.0,2.7,23.0,505.0,541.81,418.88
2016,10,25,10,45,442.5,257.5,2.75,23.5,553.5,581.25,446.53
2016,10,25,11,0,530.0,239.0,2.8,24.0,602.0,599.75,458.47
2016,10,25,11,15,419.0,284.5,2.85,24.0,576.5,537.26,409.72
2016,10,25,11,30,308.0,330.0,2.9,24.0,551.0,472.16,359.58
2016,10,25,11,45,310.0,334.0,2.95,24.5,558.5,452.63,343.28
2016,10,25,12,0,312.0,338.0,3.0,25.0,566.0,431.84,325.62
2016,10,25,12,15,323.5,335.5,3.0,25.0,572.0,409.41,307.0
2016,10,25,12,30,335.0,333.0,3.0,25.0,578.0,385.21,286.6
2016,10,25,12,45,434.5,293.0,3.05,25.0,607.0,364.75,266.73
2016,10,25,13,0,534.0,253.0,3.1,25.0,636.0,332.75,236.37
2016,10,25,13,15,553.0,239.5,3.05,25.0,628.0,288.5,198.49
2016,10,25,13,30,572.0,226.0,3.0,25.0,620.0,242.09,160.43
2016,10,25,13,45,446.0,256.5,2.95,25.5,557.0,203.2,137.87
2016,10,25,14,0,320.0,287.0,2.9,26.0,494.0,183.48,134.52
2016,10,25,14,15,558.0,199.5,2.85,25.5,539.0,128.28,101.31
2016,10,25,14,30,796.0,112.0,2.8,25.0,584.0,90.01,70.1
2016,10,25,14,45,520.5,171.0,2.75,25.0,471.5,113.51,89.88
2016,10,25,15,0,245.0,230.0,2.7,25.0,359.0,145.69,116.76
2016,10,25,15,15,282.0,203.5,2.45,24.5,339.5,132.69,106.45
2016,10,25,15,30,319.0,177.0,2.2,24.0,320.0,118.93,95.47
2016,10,25,15,45,303.0,160.0,1.95,24.0,283.5,108.92,87.33
2016,10,25,16,0,287.0,143.0,1.7,24.0,247.0,98.57,78.8
2016,10,25,16,15,269.0,122.0,1.5,23.5,207.5,85.47,67.95
2016,10,25,16,30,251.0,101.0,1.3,23.0,168.0,71.93,56.48
2016,10,25,16,45,220.5,80.5,1.15,22.5,130.0,58.15,44.53
2016,10,25,17,0,190.0,60.0,1.0,22.0,92.0,44.01,32.0
2016,10,25,17,15,126.0,40.5,1.0,21.5,58.5,30.01,19.18
2016,10,25,17,30,62.0,21.0,1.0,21.0,25.0,15.84,0.0
2016,10,25,17,45,31.0,10.5,1.05,20.5,12.5,8.26,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,15.5,12.0,52.21,0.0
2016,10,26,7,0,113.0,19.0,1.3,16.0,24.0,147.75,0.0
2016,10,26,7,15,240.5,33.5,1.5,16.5,64.5,295.11,228.55
2016,10,26,7,30,368.0,48.0,1.7,17.0,105.0,422.84,341.74
2016,10,26,7,45,451.0,57.5,1.95,18.0,154.0,509.59,413.15
2016,10,26,8,0,534.0,67.0,2.2,19.0,203.0,595.54,480.2
2016,10,26,8,15,585.5,73.5,2.5,20.0,253.0,648.66,519.69
2016,10,26,8,30,637.0,80.0,2.8,21.0,303.0,699.22,555.62
2016,10,26,8,45,672.0,85.0,3.1,22.0,351.5,730.36,576.06
2016,10,26,9,0,707.0,90.0,3.4,23.0,400.0,758.12,593.52
2016,10,26,9,15,410.0,160.5,3.3,23.5,345.0,561.61,443.13
2016,10,26,9,30,113.0,231.0,3.2,24.0,290.0,319.4,250.88
2016,10,26,9,45,114.0,249.5,3.15,24.5,313.0,330.98,259.09
2016,10,26,10,0,115.0,268.0,3.1,25.0,336.0,341.71,265.75
2016,10,26,10,15,465.5,188.0,3.0,25.5,483.0,575.16,445.44
2016,10,26,10,30,816.0,108.0,2.9,26.0,630.0,741.81,565.38
2016,10,26,10,45,822.5,111.0,2.8,26.5,654.5,717.44,543.26
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,689.63,519.88
2016,10,26,11,15,835.0,115.0,2.65,27.0,696.0,656.24,493.6
2016,10,26,11,30,841.0,116.0,2.6,27.0,713.0,619.75,464.63
2016,10,26,11,45,854.5,111.0,2.55,27.5,724.5,579.07,431.24
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,533.71,393.71
2016,10,26,12,15,868.0,106.0,2.45,28.0,736.0,486.02,354.27
2016,10,26,12,30,868.0,106.0,2.4,28.0,736.0,436.49,312.41
2016,10,26,12,45,865.5,105.5,2.4,28.5,728.0,384.08,267.07
2016,10,26,13,0,863.0,105.0,2.4,29.0,720.0,330.51,220.46
2016,10,26,13,15,858.0,104.0,2.4,29.0,703.5,275.11,173.53
2016,10,26,13,30,853.0,103.0,2.4,29.0,687.0,219.28,128.91
2016,10,26,13,45,843.5,102.0,2.4,29.0,662.5,155.65,85.2
2016,10,26,14,0,834.0,101.0,2.4,29.0,638.0,98.69,60.98
2016,10,26,14,15,822.5,99.0,2.35,29.0,606.0,81.52,61.86
2016,10,26,14,30,811.0,97.0,2.3,29.0,574.0,80.48,61.16
2016,10,26,14,45,786.0,97.5,2.3,29.0,534.5,80.82,61.59
2016,10,26,15,0,761.0,98.0,2.3,29.0,495.0,81.29,62.16
2016,10,26,15,15,737.0,94.5,2.25,28.5,451.5,72.97,55.57
2016,10,26,15,30,713.0,91.0,2.2,28.0,408.0,70.82,54.08
2016,10,26,15,45,681.0,85.5,2.2,28.0,360.0,67.14,51.16
2016,10,26,16,0,649.0,80.0,2.2,28.0,312.0,63.4,48.15
2016,10,26,16,15,599.5,73.5,1.9,27.0,262.0,58.65,44.4
2016,10,26,16,30,550.0,67.0,1.6,26.0,212.0,53.88,40.49
2016,10,26,16,45,478.0,57.5,1.35,25.5,163.0,46.55,34.12
2016,10,26,17,0,406.0,48.0,1.1,25.0,114.0,39.2,27.49
2016,10,26,17,15,282.0,34.5,1.1,24.0,72.0,28.21,17.35
2016,10,26,17,30,158.0,21.0,1.1,23.0,30.0,16.0,0.0
2016,10,26,17,45,79.0,10.5,1.1,22.5,15.0,8.26,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,16.5,11.0,7.08,0.0
2016,10,27,7,0,76.0,18.0,1.6,17.0,22.0,101.67,0.0
2016,10,27,7,15,193.0,35.0,1.75,17.5,60.5,258.91,198.07
2016,10,27,7,30,310.0,52.0,1.9,18.0,99.0,377.22,305.16
2016,10,27,7,45,397.5,63.0,2.05,19.0,147.5,464.24,377.01
2016,10,27,8,0,485.0,74.0,2.2,20.0,196.0,558.76,450.77
2016,10,27,8,15,539.0,82.0,2.05,21.0,246.0,616.07,491.56
2016,10,27,8,30,593.0,90.0,1.9,22.0,296.0,670.67,528.02
2016,10,27,8,45,634.5,94.5,1.8,23.0,344.5,707.14,549.89
2016,10,27,9,0,676.0,99.0,1.7,24.0,393.0,740.07,568.39
2016,10,27,9,15,702.5,103.0,1.5,24.5,437.0,755.69,574.4
2016,10,27,9,30,729.0,107.0,1.3,25.0,481.0,767.51,577.56
2016,10,27,9,45,749.5,110.0,1.15,25.5,520.5,769.17,574.23
2016,10,27,10,0,770.0,113.0,1.0,26.0,560.0,762.64,565.51
2016,10,27,10,15,505.0,204.0,1.05,26.5,504.0,620.23,462.96
2016,10,27,10,30,240.0,295.0,1.1,27.0,448.0,457.02,342.82
2016,10,27,10,45,527.0,209.0,1.2,27.5,561.5,594.29,444.15
2016,10,27,11,0,814.0,123.0,1.3,28.0,675.0,685.67,507.09
2016,10,27,11,15,820.5,124.0,1.4,28.0,692.0,652.99,482.04
2016,10,27,11,30,827.0,125.0,1.5,28.0,709.0,617.2,455.27
2016,10,27,11,45,849.5,115.5,1.65,28.5,722.5,577.95,424.75
2016,10,27,12,0,872.0,106.0,1.8,29.0,736.0,533.35,389.27
2016,10,27,12,15,872.5,106.0,1.85,29.0,736.5,485.74,350.69
2016,10,27,12,30,873.0,106.0,1.9,29.0,737.0,436.21,309.52
2016,10,27,12,45,525.5,226.0,1.95,29.0,604.5,347.82,246.47
2016,10,27,13,0,178.0,346.0,2.0,29.0,472.0,291.74,211.84
2016,10,27,13,15,519.0,224.5,2.0,29.0,579.5,268.61,181.01
2016,10,27,13,30,860.0,103.0,2.0,29.0,687.0,218.44,127.85
2016,10,27,13,45,853.0,100.5,2.05,29.0,663.0,153.74,83.73
2016,10,27,14,0,846.0,98.0,2.1,29.0,639.0,95.47,59.52
2016,10,27,14,15,834.0,96.5,2.1,29.0,607.0,80.29,60.85
2016,10,27,14,30,822.0,95.0,2.1,29.0,575.0,79.5,60.36
2016,10,27,14,45,801.0,93.5,2.15,29.0,535.5,78.52,59.71
2016,10,27,15,0,780.0,92.0,2.2,29.0,496.0,77.57,59.1
2016,10,27,15,15,756.5,88.5,2.2,28.5,452.0,75.17,57.42
2016,10,27,15,30,733.0,85.0,2.2,28.0,408.0,72.75,55.7
2016,10,27,15,45,700.0,80.5,2.25,28.0,360.0,64.04,48.57
2016,10,27,16,0,667.0,76.0,2.3,28.0,312.0,60.85,46.01
2016,10,27,16,15,618.0,70.0,2.05,27.0,261.5,56.34,42.45
2016,10,27,16,30,569.0,64.0,1.8,26.0,211.0,51.84,38.75
2016,10,27,16,45,498.0,54.5,1.55,25.5,162.0,44.41,32.27
2016,10,27,17,0,427.0,45.0,1.3,25.0,113.0,36.94,25.54
2016,10,27,17,15,299.5,32.5,1.25,24.0,71.0,26.66,15.94
2016,10,27,17,30,172.0,20.0,1.2,23.0,29.0,16.42,0.0
2016,10,27,17,45,86.0,10.0,1.2,22.5,14.5,7.87,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,14.5,12.0,0.0,0.0
2016,10,28,7,0,167.0,17.0,0.9,15.0,24.0,147.98,0.0
2016,10,28,7,15,305.0,30.0,1.0,16.0,66.0,344.73,260.92
2016,10,28,7,30,443.0,43.0,1.1,17.0,108.0,478.85,380.92
2016,10,28,7,45,525.0,51.0,1.25,18.0,159.0,562.55,448.82
2016,10,28,8,0,607.0,59.0,1.4,19.0,210.0,645.52,512.03
2016,10,28,8,15,657.0,65.0,1.5,20.0,262.0,696.38,548.03
2016,10,28,8,30,707.0,71.0,1.6,21.0,314.0,744.69,580.4
2016,10,28,8,45,742.5,75.0,1.75,22.0,364.0,769.26,595.15
2016,10,28,9,0,778.0,79.0,1.9,23.0,414.0,796.42,611.3
2016,10,28,9,15,802.0,82.0,2.0,23.5,460.0,808.49,617.35
2016,10,28,9,30,826.0,85.0,2.1,24.0,506.0,816.5,620.68
2016,10,28,9,45,844.5,87.0,2.25,24.5,546.0,814.57,617.66
2016,10,28,10,0,863.0,89.0,2.4,25.0,586.0,808.48,611.93
2016,10,28,10,15,875.0,90.5,2.45,25.0,619.0,784.86,594.72
2016,10,28,10,30,887.0,92.0,2.5,25.0,652.0,765.68,580.82
2016,10,28,10,45,897.5,92.5,2.55,25.5,678.0,740.56,561.19
2016,10,28,11,0,908.0,93.0,2.6,26.0,704.0,711.74,537.75
2016,10,28,11,15,912.5,93.5,2.6,26.5,721.5,675.48,508.43
2016,10,28,11,30,917.0,94.0,2.6,27.0,739.0,636.12,476.45
2016,10,28,11,45,924.0,92.5,2.6,27.5,749.0,593.41,441.45
2016,10,28,12,0,931.0,91.0,2.6,28.0,759.0,547.77,403.47
2016,10,28,12,15,930.5,91.0,2.6,28.0,759.0,497.23,361.73
2016,10,28,12,30,930.0,91.0,2.6,28.0,759.0,444.75,317.38
2016,10,28,12,45,669.0,195.5,2.6,28.0,673.0,375.08,265.04
2016,10,28,13,0,408.0,300.0,2.6,28.0,587.0,324.85,230.71
2016,10,28,13,15,662.0,194.0,2.6,28.0,647.0,280.21,185.32
2016,10,28,13,30,916.0,88.0,2.6,28.0,707.0,215.7,124.24
2016,10,28,13,45,908.0,86.5,2.6,28.0,681.5,155.78,84.23
2016,10,28,14,0,900.0,85.0,2.6,28.0,656.0,96.21,61.05
2016,10,28,14,15,888.5,83.5,2.55,28.0,623.5,81.96,62.53
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,80.48,61.46
2016,10,28,14,45,861.0,80.0,2.5,28.0,551.5,78.49,59.97
2016,10,28,15,0,845.0,78.0,2.5,28.0,512.0,69.29,52.5
2016,10,28,15,15,823.0,75.0,2.45,27.5,467.0,66.9,50.78
2016,10,28,15,30,801.0,72.0,2.4,27.0,422.0,64.47,49.01
2016,10,28,15,45,769.5,68.0,2.4,27.0,372.5,61.1,46.31
2016,10,28,16,0,738.0,64.0,2.4,27.0,323.0,57.69,43.55
2016,10,28,16,15,691.0,59.5,2.1,26.0,271.0,53.66,40.36
2016,10,28,16,30,644.0,55.0,1.8,25.0,219.0,45.84,33.79
2016,10,28,16,45,567.5,47.5,1.5,24.5,167.5,39.55,28.26
2016,10,28,17,0,491.0,40.0,1.2,24.0,116.0,33.33,22.57
2016,10,28,17,15,355.0,29.0,1.15,23.0,72.5,24.01,13.73
2016,10,28,17,30,219.0,18.0,1.1,22.0,29.0,14.84,0.0
2016,10,28,17,45,109.5,9.0,1.1,21.5,14.5,7.08,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,150.0,17.0,1.6,16.0,22.0,133.88,0.0
2016,10,29,7,15,295.0,29.5,1.85,17.0,64.0,335.03,251.3
2016,10,29,7,30,440.0,42.0,2.1,18.0,106.0,473.82,378.88
2016,10,29,7,45,530.0,49.0,2.4,19.0,157.0,562.66,452.46
2016,10,29,8,0,620.0,56.0,2.7,20.0,208.0,650.88,521.3
2016,10,29,8,15,669.5,61.0,2.75,20.5,259.5,699.73,557.34
2016,10,29,8,30,719.0,66.0,2.8,21.0,311.0,740.67,585.83
2016,10,29,8,45,756.0,69.0,2.9,22.0,361.0,771.42,604.86
2016,10,29,9,0,793.0,72.0,3.0,23.0,411.0,798.42,620.55
2016,10,29,9,15,815.0,74.5,3.05,23.5,456.0,807.97,624.45
2016,10,29,9,30,837.0,77.0,3.1,24.0,501.0,813.57,625.66
2016,10,29,9,45,852.5,79.5,3.15,25.0,540.0,801.23,613.18
2016,10,29,10,0,868.0,82.0,3.2,26.0,579.0,793.81,604.51
2016,10,29,10,15,879.0,83.5,3.2,26.0,611.5,777.81,592.08
2016,10,29,10,30,890.0,85.0,3.2,26.0,644.0,758.01,577.2
2016,10,29,10,45,896.5,86.5,3.25,26.5,668.5,731.21,556.19
2016,10,29,11,0,903.0,88.0,3.3,27.0,693.0,700.95,531.39
2016,10,29,11,15,907.5,89.0,3.3,27.5,710.0,665.55,502.41
2016,10,29,11,30,912.0,90.0,3.3,28.0,727.0,627.05,470.75
2016,10,29,11,45,914.0,90.5,3.35,28.5,735.5,583.78,435.17
2016,10,29,12,0,916.0,91.0,3.4,29.0,744.0,537.95,396.91
2016,10,29,12,15,915.5,91.0,3.4,29.0,744.0,488.23,355.51
2016,10,29,12,30,915.0,91.0,3.4,29.0,744.0,436.6,311.59
2016,10,29,12,45,912.0,90.5,3.45,29.0,735.0,382.07,264.63
2016,10,29,13,0,909.0,90.0,3.5,29.0,726.0,326.36,216.28
2016,10,29,13,15,904.0,89.0,3.5,29.0,709.0,268.9,167.33
2016,10,29,13,30,899.0,88.0,3.5,29.0,692.0,210.96,121.17
2016,10,29,13,45,625.5,179.5,3.55,29.0,592.5,172.11,106.98
2016,10,29,14,0,352.0,271.0,3.6,29.0,493.0,173.25,126.86
2016,10,29,14,15,606.5,176.5,3.6,29.0,535.5,117.99,91.73
2016,10,29,14,30,861.0,82.0,3.6,29.0,578.0,80.05,60.87
2016,10,29,14,45,833.0,83.5,3.6,29.0,537.0,72.57,54.87
2016,10,29,15,0,805.0,85.0,3.6,29.0,496.0,73.32,55.65
2016,10,29,15,15,781.5,82.0,3.55,28.5,451.5,71.09,54.09
2016,10,29,15,30,758.0,79.0,3.5,28.0,407.0,68.85,52.5
2016,10,29,15,45,722.5,75.5,3.45,28.0,358.5,66.02,50.28
2016,10,29,16,0,687.0,72.0,3.4,28.0,310.0,58.35,43.93
2016,10,29,16,15,637.5,66.0,3.0,27.0,259.0,53.71,40.22
2016,10,29,16,30,588.0,60.0,2.6,26.0,208.0,49.06,36.36
2016,10,29,16,45,508.5,52.0,2.25,25.5,158.0,42.61,30.69
2016,10,29,17,0,429.0,44.0,1.9,25.0,108.0,36.23,24.84
2016,10,29,17,15,214.5,34.5,1.75,24.0,66.5,26.12,15.15
2016,10,29,17,30,0.0,25.0,1.6,23.0,25.0,17.81,0.0
2016,10,29,17,45,0.0,12.5,1.5,22.5,12.5,9.83,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,18.0,18.0,54.22,0.0
2016,10,30,7,15,174.0,34.0,1.75,18.5,55.5,242.48,177.92
2016,10,30,7,30,296.0,52.0,2.0,19.0,93.0,364.17,292.44
2016,10,30,7,45,390.5,62.5,2.3,20.0,142.0,454.92,368.32
2016,10,30,8,0,485.0,73.0,2.6,21.0,191.0,552.57,445.45
2016,10,30,8,15,541.5,81.0,2.6,21.5,241.0,611.74,489.84
2016,10,30,8,30,598.0,89.0,2.6,22.0,291.0,668.09,530.15
2016,10,30,8,45,649.0,91.0,2.6,23.0,341.0,709.5,556.89
2016,10,30,9,0,700.0,93.0,2.6,24.0,391.0,747.09,579.96
2016,10,30,9,15,726.5,97.5,2.5,24.5,435.5,762.9,587.51
2016,10,30,9,30,753.0,102.0,2.4,25.0,480.0,774.84,592.35
2016,10,30,9,45,775.0,103.5,2.3,25.5,519.5,771.17,586.33
2016,10,30,10,0,797.0,105.0,2.2,26.0,559.0,768.58,581.33
2016,10,30,10,15,810.0,107.5,2.1,26.5,591.5,755.85,569.5
2016,10,30,10,30,823.0,110.0,2.0,27.0,624.0,739.24,554.94
2016,10,30,10,45,835.5,110.0,1.95,27.5,649.5,715.88,535.34
