Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,11,0,848.0,110.0,1.9,28.0,675.0,688.78,513.02
2016,10,30,11,15,854.0,111.0,1.9,28.0,692.5,654.87,486.92
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,617.82,458.09
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,574.49,423.38
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,531.75,388.08
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,483.49,348.73
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,433.28,306.76
2016,10,30,12,45,893.0,99.0,2.1,29.5,726.5,380.01,261.03
2016,10,30,13,0,894.0,97.0,2.2,30.0,719.0,325.22,213.68
2016,10,30,13,15,889.0,96.0,2.25,30.0,702.0,268.52,166.12
2016,10,30,13,30,884.0,95.0,2.3,30.0,685.0,211.36,121.28
2016,10,30,13,45,879.0,92.5,2.35,30.0,661.0,153.0,83.25
2016,10,30,14,0,874.0,90.0,2.4,30.0,637.0,94.7,61.95
2016,10,30,14,15,862.5,88.0,2.45,30.0,605.0,84.01,63.71
2016,10,30,14,30,851.0,86.0,2.5,30.0,573.0,74.4,55.99
2016,10,30,14,45,837.5,83.0,2.55,30.0,535.0,72.37,54.47
2016,10,30,15,0,824.0,80.0,2.6,30.0,497.0,70.27,52.9
2016,10,30,15,15,802.0,77.0,2.6,29.5,453.0,67.95,51.24
2016,10,30,15,30,780.0,74.0,2.6,29.0,409.0,65.59,49.55
2016,10,30,15,45,750.5,69.5,2.6,29.0,360.5,61.95,46.65
2016,10,30,16,0,721.0,65.0,2.6,29.0,312.0,58.25,43.65
2016,10,30,16,15,673.5,60.0,2.25,28.0,261.0,53.88,40.18
2016,10,30,16,30,626.0,55.0,1.9,27.0,210.0,45.68,33.32
2016,10,30,16,45,551.5,47.0,1.6,26.5,160.0,39.06,27.54
2016,10,30,17,0,477.0,39.0,1.3,26.0,110.0,32.48,21.56
2016,10,30,17,15,337.5,27.5,1.25,25.0,67.5,22.75,12.22
2016,10,30,17,30,198.0,16.0,1.2,24.0,25.0,12.59,0.0
2016,10,30,17,45,99.0,8.0,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,168.0,15.0,1.1,15.0,20.0,145.87,0.0
2016,10,31,7,15,320.0,27.0,1.35,16.0,62.0,350.59,254.38
2016,10,31,7,30,472.0,39.0,1.6,17.0,104.0,494.47,392.91
2016,10,31,7,45,561.5,46.0,1.9,18.0,156.5,582.27,466.07
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,661.94,528.65
2016,10,31,8,15,700.0,58.0,2.25,19.5,261.0,711.79,565.47
2016,10,31,8,30,749.0,63.0,2.3,20.0,313.0,758.51,598.05
2016,10,31,8,45,785.5,66.0,2.4,21.0,364.0,788.47,616.4
2016,10,31,9,0,822.0,69.0,2.5,22.0,415.0,814.63,631.44
2016,10,31,9,15,843.5,71.5,2.6,22.5,460.0,823.37,635.09
2016,10,31,9,30,865.0,74.0,2.7,23.0,505.0,819.4,629.95
2016,10,31,9,45,880.5,76.0,2.8,24.0,544.5,814.85,623.39
2016,10,31,10,0,896.0,78.0,2.9,25.0,584.0,806.33,614.2
2016,10,31,10,15,906.0,79.5,2.9,25.5,616.5,788.96,599.68
2016,10,31,10,30,916.0,81.0,2.9,26.0,649.0,767.77,582.76
2016,10,31,10,45,922.5,82.0,2.95,26.5,674.0,739.78,561.01
2016,10,31,11,0,929.0,83.0,3.0,27.0,699.0,708.28,535.43
2016,10,31,11,15,932.5,84.0,3.05,27.0,715.5,671.46,506.69
2016,10,31,11,30,936.0,85.0,3.1,27.0,732.0,631.56,475.08
2016,10,31,11,45,934.5,86.5,3.15,27.5,739.5,586.49,438.04
2016,10,31,12,0,933.0,88.0,3.2,28.0,747.0,539.06,398.45
2016,10,31,12,15,932.0,88.0,3.2,28.0,746.0,488.48,356.21
2016,10,31,12,30,931.0,88.0,3.2,28.0,745.0,436.02,311.43
2016,10,31,12,45,927.0,88.0,3.25,28.5,735.5,380.89,263.28
2016,10,31,13,0,923.0,88.0,3.3,29.0,726.0,324.65,214.01
2016,10,31,13,15,917.0,87.0,3.3,29.0,708.5,266.37,164.6
2016,10,31,13,30,911.0,86.0,3.3,29.0,691.0,207.73,118.29
2016,10,31,13,45,901.0,85.0,3.35,29.0,665.5,148.55,79.98
2016,10,31,14,0,891.0,84.0,3.4,29.0,640.0,89.94,68.72
2016,10,31,14,15,879.0,82.5,3.4,29.0,607.0,81.0,61.56
2016,10,31,14,30,867.0,81.0,3.4,29.0,574.0,79.49,60.47
2016,10,31,14,45,848.5,79.5,3.4,29.0,534.5,70.27,53.0
2016,10,31,15,0,830.0,78.0,3.4,29.0,495.0,69.03,52.13
2016,10,31,15,15,806.0,75.0,3.3,28.5,450.0,66.61,50.38
2016,10,31,15,30,782.0,72.0,3.2,28.0,405.0,64.17,48.6
2016,10,31,15,45,747.5,68.5,3.15,28.0,356.0,61.16,46.2
2016,10,31,16,0,713.0,65.0,3.1,28.0,307.0,58.15,43.77
2016,10,31,16,15,663.5,59.5,2.7,27.0,256.0,53.37,39.93
2016,10,31,16,30,614.0,54.0,2.3,26.0,205.0,44.81,32.72
2016,10,31,16,45,533.0,46.5,1.9,25.0,154.5,38.54,27.25
2016,10,31,17,0,452.0,39.0,1.5,24.0,104.0,32.35,21.62
2016,10,31,17,15,310.5,27.5,1.45,23.0,63.0,22.68,12.07
2016,10,31,17,30,169.0,16.0,1.4,22.0,22.0,12.59,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.3,20.0,16.0,70.66,0.0
2016,11,1,7,15,212.0,28.5,2.6,20.5,53.0,259.76,182.74
2016,11,1,7,30,349.0,43.0,2.9,21.0,90.0,394.25,313.83
2016,11,1,7,45,437.0,52.5,3.2,21.5,138.0,483.26,389.26
2016,11,1,8,0,525.0,62.0,3.5,22.0,186.0,571.72,460.37
2016,11,1,8,15,579.5,68.5,3.65,22.5,235.5,626.36,502.28
2016,11,1,8,30,634.0,75.0,3.8,23.0,285.0,678.53,540.48
2016,11,1,8,45,673.5,79.0,4.0,24.0,333.0,711.62,562.24
2016,11,1,9,0,713.0,83.0,4.2,25.0,381.0,741.37,580.87
2016,11,1,9,15,738.0,86.5,4.2,25.5,424.5,750.01,584.23
2016,11,1,9,30,763.0,90.0,4.2,26.0,468.0,760.12,588.71
2016,11,1,9,45,515.0,169.5,4.25,26.5,433.5,622.9,484.18
2016,11,1,10,0,267.0,249.0,4.3,27.0,399.0,474.86,367.68
2016,11,1,10,15,277.0,263.0,4.3,27.0,427.0,481.59,372.05
2016,11,1,10,30,287.0,277.0,4.3,27.0,455.0,486.11,374.14
2016,11,1,10,45,268.5,293.0,4.3,27.5,464.5,470.29,359.98
2016,11,1,11,0,250.0,309.0,4.3,28.0,474.0,441.44,336.52
2016,11,1,11,15,257.5,312.5,4.3,28.5,486.0,442.49,335.44
2016,11,1,11,30,265.0,316.0,4.3,29.0,498.0,429.53,323.94
2016,11,1,11,45,281.0,321.5,4.3,29.5,517.0,421.12,315.66
2016,11,1,12,0,297.0,327.0,4.3,30.0,536.0,410.13,305.18
2016,11,1,12,15,286.5,329.0,4.3,30.0,530.5,382.41,282.92
2016,11,1,12,30,276.0,331.0,4.3,30.0,525.0,355.0,260.78
2016,11,1,12,45,166.5,319.0,4.3,30.0,436.0,286.5,210.41
2016,11,1,13,0,57.0,307.0,4.3,30.0,347.0,234.19,173.5
2016,11,1,13,15,186.0,302.5,4.3,30.0,426.5,246.25,177.43
2016,11,1,13,30,315.0,298.0,4.3,30.0,506.0,239.83,166.99
2016,11,1,13,45,317.0,285.5,4.3,30.0,488.5,205.26,143.31
2016,11,1,14,0,319.0,273.0,4.3,30.0,471.0,170.77,133.84
2016,11,1,14,15,260.5,266.0,4.25,30.0,422.5,163.38,128.19
2016,11,1,14,30,202.0,259.0,4.2,30.0,374.0,164.8,129.62
2016,11,1,14,45,111.5,223.5,4.2,30.0,286.0,144.66,113.63
2016,11,1,15,0,21.0,188.0,4.2,30.0,198.0,133.55,104.9
2016,11,1,15,15,387.0,130.5,4.1,29.5,294.0,89.17,68.87
2016,11,1,15,30,753.0,73.0,4.0,29.0,390.0,64.41,48.59
2016,11,1,15,45,717.5,69.0,3.95,29.0,342.5,61.07,45.94
2016,11,1,16,0,682.0,65.0,3.9,29.0,295.0,57.73,43.23
2016,11,1,16,15,632.0,60.0,3.45,28.5,245.0,49.28,36.21
2016,11,1,16,30,582.0,55.0,3.0,28.0,195.0,45.26,32.79
2016,11,1,16,45,497.0,47.5,2.65,27.5,146.5,39.05,27.34
2016,11,1,17,0,412.0,40.0,2.3,27.0,98.0,32.97,21.75
2016,11,1,17,15,272.0,27.5,2.2,26.5,59.0,22.57,11.48
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,11.8,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.5,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,23.0,12.0,2.5,21.0,13.0,27.67,0.0
2016,11,2,7,15,136.0,30.5,2.7,21.5,47.5,200.31,135.34
2016,11,2,7,30,249.0,49.0,2.9,22.0,82.0,319.21,253.24
2016,11,2,7,45,348.5,60.0,3.15,22.5,128.5,413.21,333.39
2016,11,2,8,0,448.0,71.0,3.4,23.0,175.0,513.86,414.29
2016,11,2,8,15,224.0,40.5,3.55,23.0,92.5,264.91,217.53
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,7.6,0.66
2016,11,2,8,45,0.0,35.5,3.85,23.5,35.5,27.09,16.84
2016,11,2,9,0,0.0,61.0,4.0,24.0,61.0,46.74,32.9
2016,11,2,9,15,359.0,81.5,4.05,24.5,258.0,428.09,346.12
2016,11,2,9,30,718.0,102.0,4.1,25.0,455.0,739.23,577.66
2016,11,2,9,45,483.0,176.0,4.15,26.0,421.5,602.47,469.43
2016,11,2,10,0,248.0,250.0,4.2,27.0,388.0,443.14,343.83
2016,11,2,10,15,243.5,266.5,4.15,27.0,409.0,442.78,342.63
2016,11,2,10,30,239.0,283.0,4.1,27.0,430.0,441.15,339.95
2016,11,2,10,45,526.0,197.5,4.05,27.5,537.0,573.44,440.1
2016,11,2,11,0,813.0,112.0,4.0,28.0,644.0,660.76,502.9
2016,11,2,11,15,818.5,113.5,3.9,28.0,660.5,628.46,476.1
2016,11,2,11,30,824.0,115.0,3.8,28.0,677.0,593.15,447.26
2016,11,2,11,45,508.5,227.5,3.75,28.0,576.0,473.5,355.74
2016,11,2,12,0,193.0,340.0,3.7,28.0,475.0,363.54,272.66
2016,11,2,12,15,506.5,229.5,3.6,28.0,583.5,407.56,301.6
2016,11,2,12,30,820.0,119.0,3.5,28.0,692.0,412.97,296.6
2016,11,2,12,45,811.5,121.0,3.4,28.0,682.5,362.02,252.4
2016,11,2,13,0,803.0,123.0,3.3,28.0,673.0,310.59,207.87
2016,11,2,13,15,796.0,122.0,3.15,28.0,656.0,257.09,162.69
2016,11,2,13,30,789.0,121.0,3.0,28.0,639.0,203.59,120.73
2016,11,2,13,45,775.0,121.0,2.95,28.0,614.0,150.33,86.75
2016,11,2,14,0,761.0,121.0,2.9,28.0,589.0,98.35,75.93
2016,11,2,14,15,746.0,118.5,2.8,27.5,557.5,85.89,66.01
2016,11,2,14,30,731.0,116.0,2.7,27.0,526.0,84.84,65.44
2016,11,2,14,45,684.0,121.5,2.65,27.0,484.0,88.29,68.47
2016,11,2,15,0,637.0,127.0,2.6,27.0,442.0,92.23,71.94
2016,11,2,15,15,607.0,121.5,2.45,27.0,400.0,89.34,69.73
2016,11,2,15,30,577.0,116.0,2.3,27.0,358.0,86.46,67.51
2016,11,2,15,45,523.5,111.5,2.2,27.0,310.5,80.96,63.08
2016,11,2,16,0,470.0,107.0,2.1,27.0,263.0,77.59,60.37
2016,11,2,16,15,410.5,96.5,1.9,26.5,216.5,70.25,54.3
2016,11,2,16,30,351.0,86.0,1.7,26.0,170.0,62.82,47.98
2016,11,2,16,45,258.0,71.5,1.55,25.5,125.0,52.33,38.79
2016,11,2,17,0,165.0,57.0,1.4,25.0,80.0,41.38,28.92
2016,11,2,17,15,82.5,34.5,1.5,24.5,46.0,25.4,13.44
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,20.5,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.57,0.0
2016,11,3,7,15,0.0,9.5,1.2,21.0,9.5,7.2,0.0
2016,11,3,7,30,0.0,17.0,1.4,21.0,17.0,12.92,4.82
2016,11,3,7,45,0.0,26.5,1.6,21.5,26.5,20.19,11.06
2016,11,3,8,0,0.0,36.0,1.8,22.0,36.0,27.47,17.25
2016,11,3,8,15,0.0,46.5,1.85,22.0,46.5,35.55,24.06
2016,11,3,8,30,0.0,57.0,1.9,22.0,57.0,43.65,30.8
2016,11,3,8,45,10.0,105.0,1.95,22.5,109.5,95.85,74.03
2016,11,3,9,0,20.0,153.0,2.0,23.0,162.0,151.07,118.6
2016,11,3,9,15,15.0,162.0,2.0,23.0,169.0,151.42,118.2
2016,11,3,9,30,10.0,171.0,2.0,23.0,176.0,152.38,118.4
2016,11,3,9,45,5.0,159.0,2.0,23.5,161.5,134.06,103.09
2016,11,3,10,0,0.0,147.0,2.0,24.0,147.0,117.7,89.46
2016,11,3,10,15,20.0,200.0,1.9,24.0,212.5,178.37,137.74
2016,11,3,10,30,40.0,253.0,1.8,24.0,278.0,252.11,194.75
2016,11,3,10,45,20.0,163.5,1.75,24.0,176.0,150.7,115.16
2016,11,3,11,0,0.0,74.0,1.7,24.0,74.0,56.97,40.39
2016,11,3,11,15,7.0,155.5,1.6,24.0,160.5,125.51,95.07
2016,11,3,11,30,14.0,237.0,1.5,24.0,247.0,193.5,147.81
2016,11,3,11,45,7.0,173.5,1.45,24.5,178.5,137.97,104.07
2016,11,3,12,0,0.0,110.0,1.4,25.0,110.0,84.87,62.22
2016,11,3,12,15,0.0,99.0,1.3,25.0,99.0,76.39,55.57
2016,11,3,12,30,0.0,88.0,1.2,25.0,88.0,67.89,48.84
2016,11,3,12,45,0.0,97.0,1.2,25.0,97.0,74.82,54.37
2016,11,3,13,0,0.0,106.0,1.2,25.0,106.0,81.53,59.71
2016,11,3,13,15,0.0,84.5,1.25,25.0,84.5,65.14,46.73
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,48.46,33.46
2016,11,3,13,45,0.0,65.0,1.4,25.0,65.0,49.99,34.76
2016,11,3,14,0,0.0,67.0,1.5,25.0,67.0,51.51,37.88
2016,11,3,14,15,0.0,52.0,1.55,25.0,52.0,39.9,28.18
2016,11,3,14,30,0.0,37.0,1.6,25.0,37.0,28.33,18.46
2016,11,3,14,45,0.0,22.5,1.65,25.0,22.5,17.19,9.03
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,6.1,0.0
2016,11,3,15,15,0.0,7.0,1.65,24.5,7.0,5.33,0.0
2016,11,3,15,30,0.0,6.0,1.6,24.0,6.0,4.56,0.0
2016,11,3,15,45,0.0,5.5,1.6,24.0,5.5,4.18,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.36,0.0
2016,11,4,7,15,0.0,12.0,3.25,18.0,12.0,9.12,0.27
2016,11,4,7,30,0.0,21.0,3.3,18.0,21.0,15.99,7.4
2016,11,4,7,45,0.0,33.5,3.4,18.0,33.5,25.58,15.75
2016,11,4,8,0,0.0,46.0,3.5,18.0,46.0,35.19,24.07
2016,11,4,8,15,0.0,59.0,3.55,18.0,59.0,45.67,33.03
2016,11,4,8,30,0.0,72.0,3.6,18.0,72.0,56.71,42.33
2016,11,4,8,45,22.5,117.5,3.7,18.5,127.0,132.39,106.12
2016,11,4,9,0,45.0,163.0,3.8,19.0,182.0,200.63,162.09
2016,11,4,9,15,28.5,167.5,3.8,19.0,180.0,184.37,147.66
2016,11,4,9,30,12.0,172.0,3.8,19.0,178.0,155.2,122.94
2016,11,4,9,45,29.0,201.0,3.8,19.5,216.5,209.43,166.65
2016,11,4,10,0,46.0,230.0,3.8,20.0,255.0,247.15,196.21
2016,11,4,10,15,28.0,216.5,3.75,20.0,232.0,213.33,168.28
2016,11,4,10,30,10.0,203.0,3.7,20.0,209.0,171.21,133.88
2016,11,4,10,45,6.5,193.0,3.65,20.5,197.5,158.24,122.99
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,146.2,112.89
2016,11,4,11,15,8.5,208.0,3.55,21.0,214.0,168.78,130.8
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,190.29,147.64
2016,11,4,11,45,18.0,247.5,3.5,21.5,259.5,201.51,155.97
2016,11,4,12,0,22.0,262.0,3.5,22.0,277.0,211.84,163.52
2016,11,4,12,15,11.0,194.5,3.45,22.0,202.0,153.52,117.61
2016,11,4,12,30,0.0,127.0,3.4,22.0,127.0,97.55,73.27
2016,11,4,12,45,3.0,161.5,3.35,22.0,163.5,123.83,94.27
2016,11,4,13,0,6.0,196.0,3.3,22.0,200.0,148.55,113.78
2016,11,4,13,15,10.5,212.5,3.25,22.0,219.5,159.3,122.11
2016,11,4,13,30,15.0,229.0,3.2,22.0,239.0,168.52,129.3
2016,11,4,13,45,7.5,198.0,3.2,22.5,203.0,144.93,110.94
2016,11,4,14,0,0.0,167.0,3.2,23.0,167.0,122.63,97.83
2016,11,4,14,15,7.0,182.0,3.15,22.5,186.0,131.94,106.01
2016,11,4,14,30,14.0,197.0,3.1,22.0,205.0,140.65,113.72
2016,11,4,14,45,7.0,142.0,3.1,22.0,146.0,104.99,84.02
2016,11,4,15,0,0.0,87.0,3.1,22.0,87.0,66.75,51.78
2016,11,4,15,15,0.0,52.5,3.0,21.5,52.5,40.2,29.21
2016,11,4,15,30,0.0,18.0,2.9,21.0,18.0,13.71,6.33
2016,11,4,15,45,0.0,15.5,2.85,21.0,15.5,11.79,4.68
2016,11,4,16,0,0.0,13.0,2.8,21.0,13.0,9.88,3.02
2016,11,4,16,15,0.0,10.5,2.6,20.5,10.5,7.97,1.35
2016,11,4,16,30,0.0,8.0,2.4,20.0,8.0,6.06,0.0
2016,11,4,16,45,0.0,6.0,2.25,20.0,6.0,4.54,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.02,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.51,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.36,0.0
2016,11,5,7,15,0.0,15.0,3.2,17.0,15.0,11.42,1.38
2016,11,5,7,30,0.0,27.0,3.3,17.0,27.0,20.61,11.19
2016,11,5,7,45,0.0,44.0,3.4,17.0,44.0,35.71,24.28
2016,11,5,8,0,0.0,61.0,3.5,17.0,61.0,51.26,37.72
2016,11,5,8,15,0.0,78.5,3.45,17.0,78.5,66.8,51.01
2016,11,5,8,30,0.0,96.0,3.4,17.0,96.0,81.92,63.74
2016,11,5,8,45,0.0,110.5,3.4,17.5,110.5,93.52,73.19
2016,11,5,9,0,0.0,125.0,3.4,18.0,125.0,105.07,82.44
2016,11,5,9,15,0.5,140.0,3.3,18.5,140.5,117.46,92.26
2016,11,5,9,30,1.0,155.0,3.2,19.0,156.0,129.72,101.82
2016,11,5,9,45,3.5,167.5,3.15,19.5,170.0,141.05,110.61
2016,11,5,10,0,6.0,180.0,3.1,20.0,184.0,152.21,119.16
2016,11,5,10,15,7.5,190.5,3.0,20.0,195.0,160.59,125.61
2016,11,5,10,30,9.0,201.0,2.9,20.0,206.0,168.8,131.91
2016,11,5,10,45,12.5,216.5,2.85,20.5,224.5,182.46,142.29
2016,11,5,11,0,16.0,232.0,2.8,21.0,243.0,195.51,152.08
2016,11,5,11,15,8.0,167.0,2.75,21.0,172.5,135.33,104.03
2016,11,5,11,30,0.0,102.0,2.7,21.0,102.0,78.76,58.52
2016,11,5,11,45,19.5,195.0,2.65,21.5,208.5,161.24,124.36
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,243.93,188.22
2016,11,5,12,15,29.0,270.5,2.55,22.0,291.0,220.08,169.27
2016,11,5,12,30,19.0,253.0,2.5,22.0,267.0,197.74,151.87
2016,11,5,12,45,38.5,276.5,2.5,22.0,303.0,215.69,165.27
2016,11,5,13,0,58.0,300.0,2.5,22.0,339.0,229.07,174.69
2016,11,5,13,15,31.5,246.0,2.5,22.0,267.5,181.52,138.44
2016,11,5,13,30,5.0,192.0,2.5,22.0,196.0,142.46,108.98
2016,11,5,13,45,33.5,229.0,2.55,22.5,250.0,159.72,121.73
2016,11,5,14,0,62.0,266.0,2.6,23.0,304.0,172.93,139.32
2016,11,5,14,15,31.0,199.0,2.6,23.0,218.0,136.32,109.32
2016,11,5,14,30,0.0,132.0,2.6,23.0,132.0,98.56,78.08
2016,11,5,14,45,0.0,99.5,2.65,23.0,99.5,75.83,59.13
2016,11,5,15,0,0.0,67.0,2.7,23.0,67.0,51.41,38.52
2016,11,5,15,15,0.0,101.0,2.7,22.5,101.0,76.22,59.97
2016,11,5,15,30,0.0,135.0,2.7,22.0,135.0,97.88,78.75
2016,11,5,15,45,0.0,117.0,2.7,22.0,117.0,85.4,68.25
2016,11,5,16,0,0.0,99.0,2.7,22.0,99.0,72.78,57.53
2016,11,5,16,15,0.0,81.0,2.55,21.5,81.0,60.02,46.63
2016,11,5,16,30,0.0,63.0,2.4,21.0,63.0,47.14,35.4
2016,11,5,16,45,85.5,57.5,2.3,20.5,69.0,42.52,31.11
2016,11,5,17,0,171.0,52.0,2.2,20.0,75.0,38.04,26.56
2016,11,5,17,15,94.0,30.5,2.15,19.5,42.0,22.65,10.42
2016,11,5,17,30,17.0,9.0,2.1,19.0,9.0,7.08,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,12.5,2.05,15.0,12.5,9.5,0.0
2016,11,6,7,30,0.0,25.0,2.2,15.0,25.0,19.07,10.01
2016,11,6,7,45,0.0,40.5,2.4,15.5,40.5,31.72,21.08
2016,11,6,8,0,0.0,56.0,2.6,16.0,56.0,45.68,33.15
2016,11,6,8,15,0.0,72.5,2.7,16.5,72.5,60.29,45.6
2016,11,6,8,30,0.0,89.0,2.8,17.0,89.0,74.53,57.53
2016,11,6,8,45,0.0,104.5,2.9,17.5,104.5,87.45,68.12
2016,11,6,9,0,0.0,120.0,3.0,18.0,120.0,100.2,78.4
2016,11,6,9,15,0.0,135.0,3.05,18.5,135.0,112.29,87.99
2016,11,6,9,30,0.0,150.0,3.1,19.0,150.0,124.25,97.35
2016,11,6,9,45,2.0,161.5,3.2,19.5,162.5,134.37,105.17
2016,11,6,10,0,4.0,173.0,3.3,20.0,175.0,144.37,112.84
2016,11,6,10,15,5.5,181.5,3.35,20.0,185.0,151.15,118.07
2016,11,6,10,30,7.0,190.0,3.4,20.0,195.0,157.83,123.21
2016,11,6,10,45,8.0,197.5,3.5,20.5,203.0,163.17,127.03
2016,11,6,11,0,9.0,205.0,3.6,21.0,211.0,168.37,130.73
2016,11,6,11,15,9.5,210.0,3.55,21.0,216.5,171.05,132.64
2016,11,6,11,30,10.0,215.0,3.5,21.0,222.0,173.61,134.49
2016,11,6,11,45,58.5,270.5,3.5,21.0,311.0,246.57,191.88
2016,11,6,12,0,107.0,326.0,3.5,21.0,400.0,305.32,236.53
2016,11,6,12,15,53.5,172.5,3.4,21.0,209.5,156.71,120.16
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,14.57,6.28
2016,11,6,12,45,0.0,51.5,3.25,21.0,51.5,39.6,26.79
2016,11,6,13,0,0.0,84.0,3.2,21.0,84.0,64.75,47.27
2016,11,6,13,15,0.0,49.5,3.1,21.0,49.5,38.04,25.54
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,11.49,3.8
2016,11,6,13,45,0.0,44.0,2.95,21.0,44.0,33.76,22.14
2016,11,6,14,0,0.0,73.0,2.9,21.0,73.0,56.14,42.54
2016,11,6,14,15,0.0,42.0,2.9,20.5,42.0,32.19,22.14
2016,11,6,14,30,0.0,11.0,2.9,20.0,11.0,8.4,1.64
2016,11,6,14,45,0.0,28.5,2.9,20.0,28.5,21.78,13.31
2016,11,6,15,0,0.0,46.0,2.9,20.0,46.0,35.21,25.02
2016,11,6,15,15,0.0,37.0,2.9,20.0,37.0,28.27,19.06
2016,11,6,15,30,0.0,28.0,2.9,20.0,28.0,21.36,13.08
2016,11,6,15,45,0.0,24.5,2.9,20.0,24.5,18.67,10.76
2016,11,6,16,0,0.0,21.0,2.9,20.0,21.0,15.98,8.42
2016,11,6,16,15,0.0,17.0,2.65,19.5,17.0,12.92,5.74
2016,11,6,16,30,0.0,13.0,2.4,19.0,13.0,9.86,3.03
2016,11,6,16,45,0.0,9.5,2.2,19.0,9.5,7.2,0.62
2016,11,6,17,0,0.0,6.0,2.0,19.0,6.0,4.54,0.0
2016,11,6,17,15,0.0,3.0,1.85,18.5,3.0,2.27,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.0,20.5,1.7,17.0,36.0,167.22,82.36
2016,11,7,7,30,262.0,41.0,1.9,17.0,72.0,315.54,251.04
2016,11,7,7,45,356.5,52.0,2.15,17.5,116.5,403.96,329.15
2016,11,7,8,0,451.0,63.0,2.4,18.0,161.0,500.64,408.65
2016,11,7,8,15,225.5,34.0,2.45,18.0,83.0,264.97,220.81
2016,11,7,8,30,0.0,5.0,2.5,18.0,5.0,3.79,0.0
2016,11,7,8,45,0.0,6.0,2.6,18.5,6.0,4.56,0.0
2016,11,7,9,0,0.0,7.0,2.7,19.0,7.0,5.32,0.0
2016,11,7,9,15,0.0,26.0,2.7,19.0,26.0,19.84,11.05
2016,11,7,9,30,0.0,45.0,2.7,19.0,45.0,34.43,23.22
2016,11,7,9,45,0.0,27.0,2.75,19.5,27.0,20.63,11.59
2016,11,7,10,0,0.0,9.0,2.8,20.0,9.0,6.87,0.06
2016,11,7,10,15,0.0,29.5,2.8,20.0,29.5,22.58,13.1
2016,11,7,10,30,0.0,50.0,2.8,20.0,50.0,38.37,26.09
2016,11,7,10,45,0.0,104.0,2.85,20.5,104.0,80.47,60.37
2016,11,7,11,0,0.0,158.0,2.9,21.0,158.0,123.84,95.07
2016,11,7,11,15,2.0,172.0,2.85,21.0,174.0,135.71,104.41
2016,11,7,11,30,4.0,186.0,2.8,21.0,190.0,147.13,113.4
2016,11,7,11,45,2.0,170.0,2.8,21.5,172.0,132.59,101.49
2016,11,7,12,0,0.0,154.0,2.8,22.0,154.0,118.66,90.18
2016,11,7,12,15,0.0,143.5,2.75,22.0,143.5,110.26,83.48
2016,11,7,12,30,0.0,133.0,2.7,22.0,133.0,102.03,76.93
2016,11,7,12,45,0.0,144.5,2.7,22.5,144.5,110.28,83.39
2016,11,7,13,0,0.0,156.0,2.7,23.0,156.0,118.23,89.58
2016,11,7,13,15,0.0,121.5,2.65,23.0,121.5,92.78,69.35
2016,11,7,13,30,0.0,87.0,2.6,23.0,87.0,67.04,48.79
2016,11,7,13,45,0.0,115.5,2.55,23.0,115.5,87.93,65.7
2016,11,7,14,0,0.0,144.0,2.5,23.0,144.0,107.22,85.08
2016,11,7,14,15,0.0,104.0,2.4,23.0,104.0,79.36,61.83
2016,11,7,14,30,0.0,64.0,2.3,23.0,64.0,49.13,36.38
2016,11,7,14,45,4.5,115.5,2.25,23.0,117.5,87.0,68.65
2016,11,7,15,0,9.0,167.0,2.2,23.0,171.0,119.92,96.54
2016,11,7,15,15,4.5,122.5,2.1,22.5,124.5,90.67,72.21
2016,11,7,15,30,0.0,78.0,2.0,22.0,78.0,59.72,46.08
2016,11,7,15,45,0.0,68.0,1.9,22.0,68.0,52.16,39.7
2016,11,7,16,0,0.0,58.0,1.8,22.0,58.0,44.42,33.07
2016,11,7,16,15,215.5,64.0,1.6,21.5,112.0,46.38,34.83
2016,11,7,16,30,431.0,70.0,1.4,21.0,166.0,52.8,40.29
2016,11,7,16,45,341.5,57.5,1.25,21.0,121.0,43.33,31.69
2016,11,7,17,0,252.0,45.0,1.1,21.0,76.0,33.86,22.81
2016,11,7,17,15,139.0,27.0,1.1,20.5,43.0,20.37,7.67
2016,11,7,17,30,26.0,9.0,1.1,20.0,10.0,7.08,0.0
2016,11,7,17,45,13.0,4.5,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.0,3.15,17.0,12.0,9.12,0.0
2016,11,8,7,30,0.0,24.0,3.3,17.0,24.0,18.31,9.15
2016,11,8,7,45,0.0,40.0,3.45,17.0,40.0,31.69,20.83
2016,11,8,8,0,0.0,56.0,3.6,17.0,56.0,46.25,33.44
2016,11,8,8,15,0.0,72.5,3.6,17.0,72.5,60.84,45.95
2016,11,8,8,30,0.0,89.0,3.6,17.0,89.0,75.04,57.97
2016,11,8,8,45,0.0,92.0,3.65,17.5,92.0,75.04,57.76
2016,11,8,9,0,0.0,95.0,3.7,18.0,95.0,76.01,58.32
2016,11,8,9,15,0.0,85.5,3.7,18.0,85.5,66.37,50.13
2016,11,8,9,30,0.0,76.0,3.7,18.0,76.0,58.37,43.32
2016,11,8,9,45,0.0,112.0,3.7,18.0,112.0,88.28,67.99
2016,11,8,10,0,0.0,148.0,3.7,18.0,148.0,118.96,93.01
2016,11,8,10,15,3.0,167.5,3.75,18.0,169.5,137.05,107.61
2016,11,8,10,30,6.0,187.0,3.8,18.0,191.0,154.64,121.71
2016,11,8,10,45,30.0,231.5,3.9,18.0,251.0,219.19,173.88
2016,11,8,11,0,54.0,276.0,4.0,18.0,311.0,269.78,213.93
2016,11,8,11,15,36.0,259.0,4.1,18.0,282.5,236.87,187.1
2016,11,8,11,30,18.0,242.0,4.2,18.0,254.0,199.75,157.14
2016,11,8,11,45,30.0,264.5,4.3,18.0,284.5,226.85,178.65
2016,11,8,12,0,42.0,287.0,4.4,18.0,315.0,244.38,192.2
2016,11,8,12,15,43.5,288.5,4.4,18.0,318.0,239.3,187.77
2016,11,8,12,30,45.0,290.0,4.4,18.0,321.0,233.84,183.07
2016,11,8,12,45,37.0,276.5,4.45,18.5,302.0,214.84,167.57
2016,11,8,13,0,29.0,263.0,4.5,19.0,283.0,197.3,153.42
2016,11,8,13,15,25.0,251.0,4.5,19.0,267.5,187.58,145.82
2016,11,8,13,30,21.0,239.0,4.5,19.0,252.0,175.28,136.3
2016,11,8,13,45,10.5,203.0,4.5,19.0,209.5,147.97,115.12
2016,11,8,14,0,0.0,167.0,4.5,19.0,167.0,122.38,99.39
2016,11,8,14,15,0.0,147.0,4.45,19.0,147.0,108.85,88.1
2016,11,8,14,30,0.0,127.0,4.4,19.0,127.0,95.06,76.52
2016,11,8,14,45,0.0,81.0,4.35,19.0,81.0,62.27,48.48
2016,11,8,15,0,0.0,35.0,4.3,19.0,35.0,26.75,17.75
2016,11,8,15,15,2.0,86.0,4.15,18.5,87.0,65.71,51.9
2016,11,8,15,30,4.0,137.0,4.0,18.0,139.0,98.93,81.04
2016,11,8,15,45,2.0,119.5,3.85,18.0,120.5,86.76,70.61
2016,11,8,16,0,0.0,102.0,3.7,18.0,102.0,74.47,59.98
2016,11,8,16,15,0.0,83.0,3.6,17.5,83.0,61.13,48.36
2016,11,8,16,30,0.0,64.0,3.5,17.0,64.0,47.63,36.4
2016,11,8,16,45,0.0,46.5,3.4,17.0,46.5,34.98,24.93
2016,11,8,17,0,0.0,29.0,3.3,17.0,29.0,22.16,13.22
2016,11,8,17,15,0.0,14.5,3.3,17.0,14.5,11.04,1.29
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,4.0,3.35,14.0,4.0,3.02,0.0
2016,11,9,7,30,0.0,8.0,3.4,14.0,8.0,6.06,0.0
2016,11,9,7,45,0.0,13.5,3.45,14.0,13.5,10.24,3.0
2016,11,9,8,0,0.0,19.0,3.5,14.0,19.0,14.44,6.71
2016,11,9,8,15,0.0,25.0,3.6,14.0,25.0,19.03,10.73
2016,11,9,8,30,0.0,31.0,3.7,14.0,31.0,23.63,14.71
2016,11,9,8,45,0.0,46.0,3.8,14.5,46.0,35.16,24.53
2016,11,9,9,0,0.0,61.0,3.9,15.0,61.0,46.74,34.26
2016,11,9,9,15,0.0,62.0,3.95,15.0,62.0,47.52,34.82
2016,11,9,9,30,0.0,63.0,4.0,15.0,63.0,48.31,35.38
2016,11,9,9,45,0.0,62.5,4.05,15.5,62.5,47.94,34.89
2016,11,9,10,0,0.0,62.0,4.1,16.0,62.0,47.58,34.42
2016,11,9,10,15,0.0,66.0,4.1,16.0,66.0,50.69,36.94
2016,11,9,10,30,0.0,70.0,4.1,16.0,70.0,53.81,39.45
2016,11,9,10,45,0.0,41.5,4.15,16.0,41.5,31.83,21.04
2016,11,9,11,0,0.0,13.0,4.2,16.0,13.0,9.95,2.69
2016,11,9,11,15,0.0,13.0,4.2,16.0,13.0,9.95,2.69
2016,11,9,11,30,0.0,13.0,4.2,16.0,13.0,9.96,2.68
2016,11,9,11,45,6.0,120.0,4.25,16.5,124.0,95.76,73.76
2016,11,9,12,0,12.0,227.0,4.3,17.0,235.0,180.19,141.95
2016,11,9,12,15,12.0,227.0,4.2,17.0,235.5,178.12,140.01
2016,11,9,12,30,12.0,227.0,4.1,17.0,236.0,176.0,138.2
2016,11,9,12,45,6.0,195.0,4.1,17.5,200.0,149.0,116.31
2016,11,9,13,0,0.0,163.0,4.1,18.0,164.0,123.23,95.53
2016,11,9,13,15,0.0,143.5,4.05,18.0,144.0,108.65,83.79
2016,11,9,13,30,0.0,124.0,4.0,18.0,124.0,94.27,72.17
2016,11,9,13,45,7.0,167.0,4.0,18.0,171.5,124.03,96.33
2016,11,9,14,0,14.0,210.0,4.0,18.0,219.0,149.64,122.9
2016,11,9,14,15,7.0,178.0,4.0,18.0,182.5,129.03,105.61
2016,11,9,14,30,0.0,146.0,4.0,18.0,146.0,107.71,87.66
2016,11,9,14,45,0.0,81.5,4.0,18.0,81.5,62.65,49.02
2016,11,9,15,0,0.0,17.0,4.0,18.0,17.0,12.96,5.74
2016,11,9,15,15,0.0,38.5,3.9,18.0,38.5,29.42,20.26
2016,11,9,15,30,0.0,60.0,3.8,18.0,60.0,45.97,34.87
2016,11,9,15,45,0.0,52.0,3.7,18.0,52.0,39.79,29.51
2016,11,9,16,0,0.0,44.0,3.6,18.0,44.0,33.62,24.12
2016,11,9,16,15,0.0,36.0,3.3,17.5,36.0,27.46,18.71
2016,11,9,16,30,0.0,28.0,3.0,17.0,28.0,21.33,13.23
2016,11,9,16,45,0.0,20.0,2.7,17.0,20.0,15.21,7.66
2016,11,9,17,0,0.0,12.0,2.4,17.0,12.0,9.1,2.09
2016,11,9,17,15,0.0,6.0,2.35,16.5,6.0,4.54,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
