Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,13.5,2.3,13.0,13.5,10.28,0.0
2016,11,10,7,30,0.0,27.0,2.3,13.0,27.0,20.92,11.35
2016,11,10,7,45,0.0,45.5,2.35,13.0,45.5,39.76,27.98
2016,11,10,8,0,0.0,64.0,2.4,13.0,64.0,57.05,43.18
2016,11,10,8,15,0.0,83.5,2.35,13.0,83.5,74.73,58.54
2016,11,10,8,30,0.0,103.0,2.3,13.0,103.0,91.76,73.11
2016,11,10,8,45,141.0,127.5,2.25,13.5,182.0,263.06,220.74
2016,11,10,9,0,282.0,152.0,2.2,14.0,261.0,420.55,349.0
2016,11,10,9,15,181.0,175.5,2.2,14.5,248.5,337.86,278.22
2016,11,10,9,30,80.0,199.0,2.2,15.0,236.0,257.08,209.45
2016,11,10,9,45,142.0,218.5,2.25,15.5,291.0,335.75,272.97
2016,11,10,10,0,204.0,238.0,2.3,16.0,346.0,393.48,317.8
2016,11,10,10,15,124.0,241.5,2.25,16.0,308.5,325.64,261.57
2016,11,10,10,30,44.0,245.0,2.2,16.0,271.0,247.86,197.74
2016,11,10,10,45,151.0,266.5,2.2,16.5,360.0,347.1,277.11
2016,11,10,11,0,258.0,288.0,2.2,17.0,449.0,435.1,344.0
2016,11,10,11,15,252.5,297.5,2.2,17.0,459.0,410.74,323.59
2016,11,10,11,30,247.0,307.0,2.2,17.0,469.0,397.81,312.33
2016,11,10,11,45,200.5,315.0,2.2,17.5,447.5,361.92,282.78
2016,11,10,12,0,154.0,323.0,2.2,18.0,426.0,329.3,256.18
2016,11,10,12,15,86.5,285.0,2.3,18.0,343.0,254.44,198.05
2016,11,10,12,30,19.0,247.0,2.4,18.0,260.0,193.04,150.57
2016,11,10,12,45,217.5,258.5,2.5,18.5,401.0,258.66,196.57
2016,11,10,13,0,416.0,270.0,2.6,19.0,542.0,297.04,217.14
2016,11,10,13,15,291.0,284.5,2.7,19.0,472.5,249.48,182.86
2016,11,10,13,30,166.0,299.0,2.8,19.0,403.0,218.67,164.09
2016,11,10,13,45,191.5,285.0,2.9,19.0,401.0,195.43,147.08
2016,11,10,14,0,217.0,271.0,3.0,19.0,399.0,171.39,140.43
2016,11,10,14,15,217.5,255.5,2.95,19.0,377.5,163.44,134.08
2016,11,10,14,30,218.0,240.0,2.9,19.0,356.0,155.21,127.46
2016,11,10,14,45,195.5,223.5,2.9,19.0,322.0,145.72,119.76
2016,11,10,15,0,173.0,207.0,2.9,19.0,288.0,135.97,111.81
2016,11,10,15,15,167.5,188.0,2.75,19.0,260.5,125.02,102.77
2016,11,10,15,30,162.0,169.0,2.6,19.0,233.0,113.72,93.35
2016,11,10,15,45,155.0,147.5,2.5,19.0,202.5,100.73,82.37
2016,11,10,16,0,148.0,126.0,2.4,19.0,172.0,87.35,70.89
2016,11,10,16,15,133.5,105.0,2.05,18.0,140.5,73.78,59.29
2016,11,10,16,30,119.0,84.0,1.7,17.0,109.0,59.87,47.08
2016,11,10,16,45,95.5,62.5,1.4,16.5,79.5,45.28,33.91
2016,11,10,17,0,72.0,41.0,1.1,16.0,50.0,30.37,20.18
2016,11,10,17,15,36.0,20.5,1.05,15.5,25.0,15.7,3.03
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.0,1.75,11.5,8.0,6.07,0.0
2016,11,11,7,30,0.0,16.0,2.0,12.0,16.0,12.16,4.22
2016,11,11,7,45,0.0,27.5,2.25,13.0,27.5,20.97,12.09
2016,11,11,8,0,0.0,39.0,2.5,14.0,39.0,29.8,19.82
2016,11,11,8,15,0.0,50.5,2.35,14.5,50.5,38.65,27.5
2016,11,11,8,30,0.0,62.0,2.2,15.0,62.0,47.81,35.31
2016,11,11,8,45,39.5,110.5,2.05,15.5,126.0,139.99,114.34
2016,11,11,9,0,79.0,159.0,1.9,16.0,190.0,226.46,185.81
2016,11,11,9,15,39.5,88.5,1.95,16.5,104.0,108.65,87.08
2016,11,11,9,30,0.0,18.0,2.0,17.0,18.0,13.73,5.96
2016,11,11,9,45,0.0,76.0,2.05,17.5,76.0,58.38,43.38
2016,11,11,10,0,0.0,134.0,2.1,18.0,134.0,106.83,83.09
2016,11,11,10,15,0.0,79.0,2.1,18.5,79.0,60.75,44.85
2016,11,11,10,30,0.0,24.0,2.1,19.0,24.0,18.36,9.64
2016,11,11,10,45,0.0,45.5,2.15,19.5,45.5,34.9,23.29
2016,11,11,11,0,0.0,67.0,2.2,20.0,67.0,51.52,36.83
2016,11,11,11,15,19.5,169.0,2.2,20.0,182.0,149.92,116.66
2016,11,11,11,30,39.0,271.0,2.2,20.0,297.0,242.89,189.64
2016,11,11,11,45,84.0,295.0,2.2,20.5,351.0,279.01,216.7
2016,11,11,12,0,129.0,319.0,2.2,21.0,405.0,314.45,242.42
2016,11,11,12,15,243.0,305.0,2.2,21.0,467.0,337.43,257.55
2016,11,11,12,30,357.0,291.0,2.2,21.0,529.0,351.15,263.75
2016,11,11,12,45,624.0,187.5,2.25,21.5,596.5,337.88,243.23
2016,11,11,13,0,891.0,84.0,2.3,22.0,664.0,295.82,196.73
2016,11,11,13,15,886.0,83.5,2.3,22.0,648.0,241.01,149.62
2016,11,11,13,30,881.0,83.0,2.3,22.0,632.0,185.71,106.43
2016,11,11,13,45,873.5,81.5,2.3,22.0,608.5,129.26,72.17
2016,11,11,14,0,866.0,80.0,2.3,22.0,585.0,78.99,61.69
2016,11,11,14,15,854.0,78.5,2.25,22.0,554.0,77.49,60.59
2016,11,11,14,30,842.0,77.0,2.2,22.0,523.0,75.91,59.4
2016,11,11,14,45,673.0,114.0,2.2,22.0,454.5,84.1,66.51
2016,11,11,15,0,504.0,151.0,2.2,22.0,386.0,103.83,83.43
2016,11,11,15,15,487.5,139.0,2.05,21.5,348.5,96.9,77.89
2016,11,11,15,30,471.0,127.0,1.9,21.0,311.0,89.76,72.14
2016,11,11,15,45,453.5,112.0,1.8,21.0,270.5,80.43,64.29
2016,11,11,16,0,436.0,97.0,1.7,21.0,230.0,70.78,56.04
2016,11,11,16,15,398.5,83.0,1.45,20.5,188.0,61.24,47.84
2016,11,11,16,30,361.0,69.0,1.2,20.0,146.0,51.46,39.22
2016,11,11,16,45,301.5,53.5,0.95,19.5,106.0,40.23,29.13
2016,11,11,17,0,242.0,38.0,0.7,19.0,66.0,28.81,18.54
2016,11,11,17,15,121.0,19.0,0.7,18.5,33.0,14.48,1.57
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,33.5,192.29,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,67.0,375.73,297.13
2016,11,12,7,45,453.5,40.0,3.45,12.5,113.0,467.33,385.7
2016,11,12,8,0,551.0,49.0,3.6,13.0,159.0,559.8,464.53
2016,11,12,8,15,609.0,55.0,3.6,13.5,208.0,614.76,509.53
2016,11,12,8,30,667.0,61.0,3.6,14.0,257.0,667.57,550.31
2016,11,12,8,45,704.0,65.5,3.65,14.5,304.0,693.18,568.51
2016,11,12,9,0,741.0,70.0,3.7,15.0,351.0,721.33,587.87
2016,11,12,9,15,767.0,73.0,3.65,15.5,394.5,734.91,595.25
2016,11,12,9,30,793.0,76.0,3.6,16.0,438.0,744.63,599.6
2016,11,12,9,45,809.5,79.5,3.55,16.5,476.0,743.47,595.84
2016,11,12,10,0,826.0,83.0,3.5,17.0,514.0,738.4,589.36
2016,11,12,10,15,839.0,85.0,3.4,17.5,545.5,725.08,576.77
2016,11,12,10,30,852.0,87.0,3.3,18.0,577.0,707.94,560.83
2016,11,12,10,45,858.5,89.0,3.2,18.5,601.0,677.13,534.28
2016,11,12,11,0,865.0,91.0,3.1,19.0,625.0,649.22,509.57
2016,11,12,11,15,870.5,92.0,3.0,19.0,642.0,616.53,481.91
2016,11,12,11,30,876.0,93.0,2.9,19.0,659.0,580.82,451.48
2016,11,12,11,45,882.5,92.0,2.85,19.5,668.5,540.96,416.61
2016,11,12,12,0,889.0,91.0,2.8,20.0,678.0,498.33,378.88
2016,11,12,12,15,889.0,91.0,2.7,20.0,678.5,451.22,337.51
2016,11,12,12,30,889.0,91.0,2.6,20.0,679.0,402.23,293.76
2016,11,12,12,45,885.5,91.0,2.55,20.5,670.5,350.47,246.86
2016,11,12,13,0,882.0,91.0,2.5,21.0,662.0,297.6,199.22
2016,11,12,13,15,876.5,90.0,2.45,21.0,646.0,242.73,152.0
2016,11,12,13,30,871.0,89.0,2.4,21.0,630.0,187.47,108.79
2016,11,12,13,45,565.0,175.5,2.4,21.0,521.5,151.89,100.23
2016,11,12,14,0,259.0,262.0,2.4,21.0,413.0,161.58,131.22
2016,11,12,14,15,129.5,172.5,2.4,20.5,248.0,118.05,95.24
2016,11,12,14,30,0.0,83.0,2.4,20.0,83.0,63.83,49.52
2016,11,12,14,45,0.0,83.5,2.4,20.0,83.5,64.2,50.01
2016,11,12,15,0,0.0,84.0,2.4,20.0,84.0,64.44,50.36
2016,11,12,15,15,0.0,76.0,2.3,20.0,76.0,58.36,45.23
2016,11,12,15,30,0.0,68.0,2.2,20.0,68.0,52.16,39.97
2016,11,12,15,45,0.0,59.0,2.1,20.0,59.0,45.19,34.0
2016,11,12,16,0,0.0,50.0,2.0,20.0,50.0,38.24,27.97
2016,11,12,16,15,0.0,40.5,1.75,19.5,40.5,30.93,21.58
2016,11,12,16,30,0.0,31.0,1.5,19.0,31.0,23.63,15.11
2016,11,12,16,45,0.0,22.5,1.3,18.5,22.5,17.12,9.24
2016,11,12,17,0,0.0,14.0,1.1,18.0,14.0,10.63,3.29
2016,11,12,17,15,0.0,7.0,1.1,17.5,7.0,5.3,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,134.5,17.0,1.2,11.0,30.5,155.05,0.0
2016,11,13,7,30,269.0,34.0,1.4,11.0,61.0,307.15,240.71
2016,11,13,7,45,370.0,45.5,1.65,11.5,106.0,404.19,332.98
2016,11,13,8,0,471.0,57.0,1.9,12.0,151.0,502.03,415.8
2016,11,13,8,15,533.0,65.0,1.8,12.5,198.5,563.05,464.58
2016,11,13,8,30,595.0,73.0,1.7,13.0,246.0,621.72,508.74
2016,11,13,8,45,582.5,86.5,1.6,14.0,280.0,622.44,506.02
2016,11,13,9,0,570.0,100.0,1.5,15.0,314.0,620.16,500.88
2016,11,13,9,15,656.0,96.0,1.4,15.5,371.0,675.39,538.92
2016,11,13,9,30,742.0,92.0,1.3,16.0,428.0,725.04,570.99
2016,11,13,9,45,763.0,95.0,1.25,17.0,466.5,722.77,564.75
2016,11,13,10,0,784.0,98.0,1.2,18.0,505.0,721.29,559.76
2016,11,13,10,15,799.0,100.5,1.1,18.5,537.0,710.78,548.77
2016,11,13,10,30,814.0,103.0,1.0,19.0,569.0,696.39,534.35
2016,11,13,10,45,823.5,105.0,0.95,19.5,594.0,673.92,514.72
2016,11,13,11,0,833.0,107.0,0.9,20.0,619.0,647.94,492.5
2016,11,13,11,15,839.5,108.5,0.9,20.0,636.0,616.24,467.35
2016,11,13,11,30,846.0,110.0,0.9,20.0,653.0,581.44,439.41
2016,11,13,11,45,846.5,112.0,0.95,20.5,661.5,541.03,406.31
2016,11,13,12,0,847.0,114.0,1.0,21.0,670.0,498.29,370.63
2016,11,13,12,15,847.0,114.0,1.05,21.0,670.5,451.52,331.65
2016,11,13,12,30,847.0,114.0,1.1,21.0,671.0,402.96,290.18
2016,11,13,12,45,846.0,112.5,1.15,21.5,663.5,351.32,245.0
2016,11,13,13,0,845.0,111.0,1.2,22.0,656.0,298.49,198.75
2016,11,13,13,15,839.0,110.0,1.2,22.0,639.5,244.06,152.99
2016,11,13,13,30,833.0,109.0,1.2,22.0,623.0,189.41,111.04
2016,11,13,13,45,824.5,106.5,1.3,22.0,599.5,133.54,77.44
2016,11,13,14,0,816.0,104.0,1.4,22.0,576.0,85.49,67.13
2016,11,13,14,15,802.0,102.0,1.4,22.0,544.5,84.34,66.37
2016,11,13,14,30,788.0,100.0,1.4,22.0,513.0,83.22,65.58
2016,11,13,14,45,748.0,103.0,1.4,22.0,472.5,78.57,61.8
2016,11,13,15,0,708.0,106.0,1.4,22.0,432.0,80.55,63.66
2016,11,13,15,15,679.0,101.0,1.35,21.5,389.5,77.47,61.32
2016,11,13,15,30,650.0,96.0,1.3,21.0,347.0,74.37,58.95
2016,11,13,15,45,600.5,91.5,1.3,21.0,299.5,71.33,56.46
2016,11,13,16,0,551.0,87.0,1.3,21.0,252.0,68.41,54.0
2016,11,13,16,15,490.0,77.5,1.2,20.5,204.5,61.55,48.09
2016,11,13,16,30,429.0,68.0,1.1,20.0,157.0,51.38,39.11
2016,11,13,16,45,335.0,54.5,1.0,19.5,112.5,41.15,29.85
2016,11,13,17,0,241.0,41.0,0.9,19.0,68.0,30.92,20.14
2016,11,13,17,15,120.5,20.5,0.95,18.5,34.0,15.56,0.37
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,131.0,17.5,2.1,12.5,30.0,152.26,0.0
2016,11,14,7,30,262.0,35.0,2.4,13.0,60.0,304.9,235.64
2016,11,14,7,45,364.0,47.0,2.7,13.5,104.5,399.18,328.17
2016,11,14,8,0,466.0,59.0,3.0,14.0,149.0,498.36,412.74
2016,11,14,8,15,528.5,67.0,3.05,14.5,197.0,560.03,463.39
2016,11,14,8,30,591.0,75.0,3.1,15.0,245.0,619.12,509.49
2016,11,14,8,45,638.0,80.0,3.2,16.0,293.0,658.95,538.0
2016,11,14,9,0,685.0,85.0,3.3,17.0,341.0,695.33,562.77
2016,11,14,9,15,714.0,89.5,3.3,17.5,384.5,712.79,573.26
2016,11,14,9,30,743.0,94.0,3.3,18.0,428.0,726.46,580.79
2016,11,14,9,45,767.5,96.0,3.3,19.0,466.5,725.49,576.36
2016,11,14,10,0,792.0,98.0,3.3,20.0,505.0,725.51,572.84
2016,11,14,10,15,806.0,100.5,3.25,20.5,537.0,714.12,561.67
2016,11,14,10,30,820.0,103.0,3.2,21.0,569.0,698.88,546.98
2016,11,14,10,45,832.5,103.5,3.2,21.5,594.5,676.77,527.41
2016,11,14,11,0,845.0,104.0,3.2,22.0,620.0,650.99,504.94
2016,11,14,11,15,851.0,105.0,3.15,22.5,636.5,618.22,476.82
2016,11,14,11,30,857.0,106.0,3.1,23.0,653.0,582.37,446.0
2016,11,14,11,45,876.5,99.0,3.05,23.5,665.0,541.19,410.77
2016,11,14,12,0,896.0,92.0,3.0,24.0,677.0,499.69,374.32
2016,11,14,12,15,896.0,92.0,2.9,24.0,677.5,452.37,333.28
2016,11,14,12,30,896.0,92.0,2.8,24.0,678.0,403.16,289.91
2016,11,14,12,45,894.0,91.0,2.75,24.5,670.0,350.87,243.15
2016,11,14,13,0,892.0,90.0,2.7,25.0,662.0,297.35,195.59
2016,11,14,13,15,886.5,89.0,2.65,25.0,646.0,242.12,148.81
2016,11,14,13,30,881.0,88.0,2.6,25.0,630.0,186.47,106.11
2016,11,14,13,45,874.0,86.5,2.55,25.0,606.0,130.18,72.87
2016,11,14,14,0,867.0,85.0,2.5,25.0,582.0,82.07,63.54
2016,11,14,14,15,854.5,83.0,2.4,25.0,551.0,72.68,55.86
2016,11,14,14,30,842.0,81.0,2.3,25.0,520.0,71.24,54.78
2016,11,14,14,45,825.5,78.5,2.25,25.0,483.0,69.35,53.32
2016,11,14,15,0,809.0,76.0,2.2,25.0,446.0,67.43,51.85
2016,11,14,15,15,784.5,72.5,2.0,24.5,403.0,64.6,49.7
2016,11,14,15,30,760.0,69.0,1.8,24.0,360.0,61.74,47.49
2016,11,14,15,45,727.5,64.5,1.65,24.0,313.5,57.95,44.35
2016,11,14,16,0,695.0,60.0,1.5,24.0,267.0,54.13,41.12
2016,11,14,16,15,640.5,54.0,1.35,23.0,218.0,48.81,36.65
2016,11,14,16,30,586.0,48.0,1.2,22.0,169.0,40.1,29.07
2016,11,14,16,45,499.0,39.5,1.05,21.5,122.0,32.95,22.58
2016,11,14,17,0,412.0,31.0,0.9,21.0,75.0,25.87,15.71
2016,11,14,17,15,206.0,15.5,0.95,20.5,37.5,12.62,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.0,12.5,2.5,12.0,33.0,184.16,0.0
2016,11,15,7,30,450.0,25.0,2.8,13.0,66.0,429.46,326.0
2016,11,15,7,45,547.0,32.0,3.15,14.0,114.0,520.18,422.1
2016,11,15,8,0,644.0,39.0,3.5,15.0,162.0,610.73,499.05
2016,11,15,8,15,700.0,43.5,3.3,15.5,212.0,663.14,541.22
2016,11,15,8,30,756.0,48.0,3.1,16.0,262.0,712.97,578.32
2016,11,15,8,45,791.5,51.0,2.95,16.5,310.5,732.38,590.64
2016,11,15,9,0,827.0,54.0,2.8,17.0,359.0,756.76,605.7
2016,11,15,9,15,851.0,56.5,2.6,18.0,403.5,767.57,608.6
2016,11,15,9,30,875.0,59.0,2.4,19.0,448.0,774.62,608.49
2016,11,15,9,45,892.0,60.5,2.25,20.0,487.0,770.97,600.98
2016,11,15,10,0,909.0,62.0,2.1,21.0,526.0,763.4,590.86
2016,11,15,10,15,920.5,63.5,2.0,21.5,558.5,747.78,576.77
2016,11,15,10,30,932.0,65.0,1.9,22.0,591.0,728.29,560.24
2016,11,15,10,45,940.0,65.5,1.85,23.0,616.5,701.52,536.4
2016,11,15,11,0,948.0,66.0,1.8,24.0,642.0,671.18,509.82
2016,11,15,11,15,953.0,67.0,1.75,24.5,659.0,636.08,480.51
2016,11,15,11,30,958.0,68.0,1.7,25.0,676.0,597.76,448.41
2016,11,15,11,45,956.5,70.5,1.65,25.5,684.5,554.48,412.12
2016,11,15,12,0,955.0,73.0,1.6,26.0,693.0,508.75,373.28
2016,11,15,12,15,954.5,73.0,1.55,26.0,693.5,459.01,331.32
2016,11,15,12,30,954.0,73.0,1.5,26.0,694.0,407.29,286.85
2016,11,15,12,45,951.5,73.0,1.5,26.5,686.0,353.2,239.47
2016,11,15,13,0,949.0,73.0,1.5,27.0,678.0,297.77,191.1
2016,11,15,13,15,944.0,72.0,1.45,27.0,661.5,239.99,142.91
2016,11,15,13,30,939.0,71.0,1.4,27.0,645.0,181.67,98.86
2016,11,15,13,45,930.5,70.5,1.35,27.0,620.5,123.11,65.15
2016,11,15,14,0,922.0,70.0,1.3,27.0,596.0,73.78,56.1
2016,11,15,14,15,910.5,68.5,1.25,27.0,564.5,72.14,54.92
2016,11,15,14,30,899.0,67.0,1.2,27.0,533.0,70.41,53.6
2016,11,15,14,45,882.0,65.0,1.15,27.0,495.0,68.13,51.84
2016,11,15,15,0,865.0,63.0,1.1,27.0,457.0,65.76,49.99
2016,11,15,15,15,841.5,60.5,1.0,26.5,413.0,62.82,47.76
2016,11,15,15,30,818.0,58.0,0.9,26.0,369.0,54.38,40.85
2016,11,15,15,45,783.5,55.0,0.85,26.0,321.0,51.39,38.4
2016,11,15,16,0,749.0,52.0,0.8,26.0,273.0,48.42,35.9
2016,11,15,16,15,696.0,47.0,0.75,25.5,223.0,43.65,31.85
2016,11,15,16,30,643.0,42.0,0.7,25.0,173.0,38.91,27.67
2016,11,15,16,45,552.0,35.0,0.65,24.5,125.0,32.23,21.64
2016,11,15,17,0,461.0,28.0,0.6,24.0,77.0,25.68,15.25
2016,11,15,17,15,230.5,14.0,0.7,23.5,38.5,12.48,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,2.05,13.0,31.5,172.4,0.0
2016,11,16,7,30,420.0,26.0,2.3,14.0,63.0,404.36,301.08
2016,11,16,7,45,519.5,33.5,2.55,15.0,110.5,498.01,401.39
2016,11,16,8,0,619.0,41.0,2.8,16.0,158.0,591.05,479.68
2016,11,16,8,15,677.0,46.5,2.75,16.5,208.0,646.45,524.32
2016,11,16,8,30,735.0,52.0,2.7,17.0,258.0,699.21,564.03
2016,11,16,8,45,770.5,56.0,2.7,18.0,306.5,728.46,583.25
2016,11,16,9,0,806.0,60.0,2.7,19.0,355.0,754.17,598.82
2016,11,16,9,15,831.5,62.5,2.55,19.5,399.5,766.06,603.89
2016,11,16,9,30,857.0,65.0,2.4,20.0,444.0,766.17,600.28
2016,11,16,9,45,873.0,67.5,2.25,21.0,483.0,763.06,593.28
2016,11,16,10,0,889.0,70.0,2.1,22.0,522.0,756.06,583.65
2016,11,16,10,15,901.5,71.5,2.5,22.5,554.5,741.4,573.59
2016,11,16,10,30,914.0,73.0,2.9,23.0,587.0,722.9,560.16
2016,11,16,10,45,921.0,75.0,3.3,24.0,612.0,697.42,538.78
2016,11,16,11,0,928.0,77.0,3.7,25.0,637.0,668.4,514.23
2016,11,16,11,15,933.0,77.5,3.8,25.0,654.0,633.26,485.68
2016,11,16,11,30,938.0,78.0,3.9,25.0,671.0,595.01,454.15
2016,11,16,11,45,942.5,78.0,4.05,25.5,680.5,553.05,418.3
2016,11,16,12,0,947.0,78.0,4.2,26.0,690.0,508.3,379.44
2016,11,16,12,15,947.0,78.0,4.25,26.0,690.5,459.09,336.86
2016,11,16,12,30,947.0,78.0,4.3,26.0,691.0,407.88,291.72
2016,11,16,12,45,944.0,78.0,4.35,26.5,683.0,353.95,243.36
2016,11,16,13,0,941.0,78.0,4.4,27.0,675.0,298.74,194.24
2016,11,16,13,15,936.0,77.0,4.4,27.0,659.0,241.37,145.62
2016,11,16,13,30,931.0,76.0,4.4,27.0,643.0,183.46,101.36
2016,11,16,13,45,923.0,75.0,4.45,27.0,618.5,125.0,67.38
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,76.18,58.22
2016,11,16,14,15,903.0,72.5,4.4,26.5,562.5,74.56,57.14
2016,11,16,14,30,891.0,71.0,4.3,26.0,531.0,72.86,55.96
2016,11,16,14,45,873.0,69.5,4.25,26.0,492.5,70.95,54.49
2016,11,16,15,0,855.0,68.0,4.2,26.0,454.0,68.94,52.94
2016,11,16,15,15,831.0,65.0,3.9,25.5,410.5,59.91,45.53
2016,11,16,15,30,807.0,62.0,3.6,25.0,367.0,57.2,43.45
2016,11,16,15,45,772.0,58.5,3.3,24.5,319.0,53.93,40.82
2016,11,16,16,0,737.0,55.0,3.0,24.0,271.0,50.66,38.13
2016,11,16,16,15,682.5,50.0,2.75,23.0,221.0,45.97,34.18
2016,11,16,16,30,628.0,45.0,2.5,22.0,171.0,41.33,30.08
2016,11,16,16,45,536.0,37.0,2.3,21.0,123.0,33.88,23.36
2016,11,16,17,0,444.0,29.0,2.1,20.0,75.0,26.52,16.15
2016,11,16,17,15,222.0,14.5,2.1,19.5,37.5,11.85,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,36.0,15.0,2.45,13.5,18.0,39.51,0.0
2016,11,17,7,30,72.0,30.0,2.8,14.0,36.0,125.45,89.82
2016,11,17,7,45,99.5,50.5,3.2,15.0,65.0,157.45,127.21
2016,11,17,8,0,127.0,71.0,3.6,16.0,94.0,201.97,166.79
2016,11,17,8,15,142.5,91.5,3.95,16.5,125.0,235.2,195.65
2016,11,17,8,30,158.0,112.0,4.3,17.0,156.0,267.09,222.41
2016,11,17,8,45,168.5,131.5,4.65,17.5,186.0,292.13,242.67
2016,11,17,9,0,179.0,151.0,5.0,18.0,216.0,315.93,261.35
2016,11,17,9,15,214.0,168.0,5.15,18.5,255.0,354.73,292.17
2016,11,17,9,30,249.0,185.0,5.3,19.0,294.0,408.92,334.28
2016,11,17,9,45,248.0,203.5,5.5,20.0,320.5,416.95,338.02
2016,11,17,10,0,247.0,222.0,5.7,21.0,347.0,423.24,340.43
2016,11,17,10,15,282.0,231.5,5.75,21.0,382.5,444.39,356.32
2016,11,17,10,30,317.0,241.0,5.8,21.0,418.0,462.42,369.46
2016,11,17,10,45,620.0,159.0,5.9,21.5,524.5,588.35,468.23
2016,11,17,11,0,923.0,77.0,6.0,22.0,631.0,663.75,524.85
2016,11,17,11,15,927.5,78.0,6.05,22.5,648.0,629.09,493.98
2016,11,17,11,30,932.0,79.0,6.1,23.0,665.0,591.33,460.64
2016,11,17,11,45,929.5,81.0,6.15,23.5,672.5,548.01,422.44
2016,11,17,12,0,927.0,83.0,6.2,24.0,680.0,502.45,381.79
2016,11,17,12,15,925.5,83.0,6.15,24.0,679.5,453.55,338.36
2016,11,17,12,30,924.0,83.0,6.1,24.0,679.0,402.85,292.65
2016,11,17,12,45,921.0,82.0,6.1,24.5,670.5,349.3,243.76
2016,11,17,13,0,918.0,81.0,6.1,25.0,662.0,294.57,194.28
2016,11,17,13,15,911.0,80.5,6.0,25.0,644.5,238.49,146.1
2016,11,17,13,30,904.0,80.0,5.9,25.0,627.0,182.09,102.54
2016,11,17,13,45,894.5,78.5,5.85,25.0,602.5,124.74,68.84
2016,11,17,14,0,885.0,77.0,5.8,25.0,578.0,77.36,59.74
2016,11,17,14,15,870.5,75.5,5.65,25.0,546.0,75.73,58.51
2016,11,17,14,30,856.0,74.0,5.5,25.0,514.0,74.04,57.21
2016,11,17,14,45,835.0,72.5,5.4,25.0,475.5,65.36,50.01
2016,11,17,15,0,814.0,71.0,5.3,25.0,437.0,63.95,48.95
2016,11,17,15,15,787.0,68.0,5.05,24.5,393.5,61.34,46.97
2016,11,17,15,30,760.0,65.0,4.8,24.0,350.0,58.72,44.94
2016,11,17,15,45,717.0,62.0,4.6,24.0,302.5,55.87,42.58
2016,11,17,16,0,674.0,59.0,4.4,24.0,255.0,53.09,40.22
2016,11,17,16,15,615.5,53.0,4.05,23.5,207.0,44.05,32.44
2016,11,17,16,30,557.0,47.0,3.7,23.0,159.0,39.09,28.01
2016,11,17,16,45,451.5,39.0,3.4,22.5,113.0,32.27,21.8
2016,11,17,17,0,346.0,31.0,3.1,22.0,67.0,25.62,15.18
2016,11,17,17,15,173.0,15.5,3.2,21.5,33.5,12.57,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,51.5,17.0,2.2,18.0,21.0,52.89,0.0
2016,11,18,7,30,103.0,34.0,2.5,18.0,42.0,160.16,111.54
2016,11,18,7,45,225.0,48.5,2.9,18.5,84.0,288.0,231.58
2016,11,18,8,0,347.0,63.0,3.3,19.0,126.0,400.91,328.0
2016,11,18,8,15,416.5,73.5,3.7,18.5,172.0,466.6,384.6
2016,11,18,8,30,486.0,84.0,4.1,18.0,218.0,531.62,438.68
2016,11,18,8,45,559.5,86.0,4.55,18.0,266.5,595.49,489.94
2016,11,18,9,0,633.0,88.0,5.0,18.0,315.0,650.32,533.19
2016,11,18,9,15,328.0,127.5,5.25,18.0,246.5,433.59,357.99
2016,11,18,9,30,23.0,167.0,5.5,18.0,178.0,162.03,129.86
2016,11,18,9,45,27.0,183.0,5.75,18.0,196.0,176.7,141.94
2016,11,18,10,0,31.0,199.0,6.0,18.0,214.0,205.68,165.28
2016,11,18,10,15,15.5,124.5,6.0,18.0,132.0,109.31,85.64
2016,11,18,10,30,0.0,50.0,6.0,18.0,50.0,38.34,26.34
2016,11,18,10,45,0.0,96.0,6.0,18.0,96.0,74.09,55.93
2016,11,18,11,0,0.0,142.0,6.0,18.0,142.0,111.05,86.21
2016,11,18,11,15,0.0,114.5,5.95,18.0,114.5,88.65,67.72
2016,11,18,11,30,0.0,87.0,5.9,18.0,87.0,67.03,49.88
2016,11,18,11,45,18.0,176.0,5.85,18.5,188.0,145.3,113.7
2016,11,18,12,0,36.0,265.0,5.8,19.0,289.0,224.43,176.67
2016,11,18,12,15,95.0,286.5,5.85,19.0,348.5,258.23,202.41
2016,11,18,12,30,154.0,308.0,5.9,19.0,408.0,286.22,222.51
2016,11,18,12,45,197.0,301.5,5.95,19.0,427.0,279.11,214.37
2016,11,18,13,0,240.0,295.0,6.0,19.0,446.0,267.31,202.0
2016,11,18,13,15,305.5,274.5,6.05,19.0,462.0,244.13,179.67
2016,11,18,13,30,371.0,254.0,6.1,19.0,478.0,214.95,153.94
2016,11,18,13,45,249.0,257.5,6.2,19.0,405.0,178.33,133.07
2016,11,18,14,0,127.0,261.0,6.3,19.0,332.0,163.92,135.0
2016,11,18,14,15,108.0,244.0,6.3,18.5,302.5,160.41,132.55
2016,11,18,14,30,89.0,227.0,6.3,18.0,273.0,150.29,124.45
2016,11,18,14,45,45.5,188.0,6.35,18.0,211.5,127.96,105.6
2016,11,18,15,0,2.0,149.0,6.4,18.0,150.0,107.77,88.45
2016,11,18,15,15,371.5,113.0,6.3,17.5,251.5,78.95,63.75
2016,11,18,15,30,741.0,77.0,6.2,17.0,353.0,62.49,49.6
2016,11,18,15,45,715.5,69.5,6.15,16.5,307.5,57.06,44.99
2016,11,18,16,0,690.0,62.0,6.1,16.0,262.0,55.73,43.93
2016,11,18,16,15,632.0,56.0,5.85,15.5,213.0,46.51,35.75
2016,11,18,16,30,574.0,50.0,5.6,15.0,164.0,41.6,31.21
2016,11,18,16,45,494.0,40.0,5.45,14.5,118.0,33.37,23.54
2016,11,18,17,0,414.0,30.0,5.3,14.0,72.0,25.1,15.27
2016,11,18,17,15,207.0,15.0,5.2,13.5,36.0,12.24,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,241.0,11.5,3.5,2.5,31.0,193.4,0.0
2016,11,19,7,30,482.0,23.0,3.6,3.0,62.0,443.27,321.33
2016,11,19,7,45,587.0,30.5,3.75,4.0,111.5,544.31,454.62
2016,11,19,8,0,692.0,38.0,3.9,5.0,161.0,641.39,541.21
2016,11,19,8,15,750.0,42.5,4.1,5.5,213.5,695.38,588.88
2016,11,19,8,30,808.0,47.0,4.3,6.0,266.0,738.83,625.23
2016,11,19,8,45,844.0,50.5,4.5,7.0,316.5,767.07,646.33
2016,11,19,9,0,880.0,54.0,4.7,8.0,367.0,792.02,663.63
2016,11,19,9,15,904.0,56.0,4.7,8.5,413.0,801.58,668.32
2016,11,19,9,30,928.0,58.0,4.7,9.0,459.0,807.28,669.84
2016,11,19,9,45,944.0,60.0,4.7,10.0,499.0,802.71,662.21
2016,11,19,10,0,960.0,62.0,4.7,11.0,539.0,794.05,651.64
2016,11,19,10,15,971.5,63.5,4.6,11.0,573.0,777.37,637.04
2016,11,19,10,30,983.0,65.0,4.5,11.0,607.0,756.69,619.5
2016,11,19,10,45,990.0,66.0,4.45,11.5,633.0,728.47,593.55
2016,11,19,11,0,997.0,67.0,4.4,12.0,659.0,696.57,564.55
2016,11,19,11,15,1001.5,67.5,4.3,12.5,676.5,659.11,530.7
2016,11,19,11,30,1006.0,68.0,4.2,13.0,694.0,618.37,493.83
2016,11,19,11,45,1007.0,69.0,4.15,13.5,703.5,573.23,453.08
2016,11,19,12,0,1008.0,70.0,4.1,14.0,713.0,525.38,409.43
2016,11,19,12,15,1007.5,70.0,4.05,14.0,713.5,473.55,362.45
2016,11,19,12,30,1007.0,70.0,4.0,14.0,714.0,419.61,312.73
2016,11,19,12,45,1004.5,70.0,3.95,14.5,705.5,363.21,259.84
2016,11,19,13,0,1002.0,70.0,3.9,15.0,697.0,305.35,206.06
2016,11,19,13,15,997.0,69.5,3.8,15.0,680.5,245.45,153.07
2016,11,19,13,30,992.0,69.0,3.7,15.0,664.0,184.89,104.95
2016,11,19,13,45,984.0,68.0,3.65,15.0,639.0,123.34,68.01
2016,11,19,14,0,976.0,67.0,3.6,15.0,614.0,72.92,58.33
2016,11,19,14,15,964.5,65.5,3.5,15.0,581.5,71.19,56.97
2016,11,19,14,30,953.0,64.0,3.4,15.0,549.0,69.36,55.51
2016,11,19,14,45,931.0,64.0,3.35,15.0,509.0,68.26,54.68
2016,11,19,15,0,909.0,64.0,3.3,15.0,469.0,67.09,53.8
2016,11,19,15,15,885.5,61.5,3.15,14.5,424.0,64.08,51.39
2016,11,19,15,30,862.0,59.0,3.0,14.0,379.0,60.95,48.84
2016,11,19,15,45,827.0,55.5,2.9,14.0,329.5,52.36,41.28
2016,11,19,16,0,792.0,52.0,2.8,14.0,280.0,48.92,38.24
2016,11,19,16,15,737.0,47.5,2.4,13.0,228.5,44.47,34.32
2016,11,19,16,30,682.0,43.0,2.0,12.0,177.0,40.08,30.28
2016,11,19,16,45,586.5,35.5,1.6,11.0,127.0,32.9,23.53
2016,11,19,17,0,491.0,28.0,1.2,10.0,77.0,25.84,16.18
2016,11,19,17,15,245.5,14.0,1.2,9.0,38.5,12.54,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
