Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.5,11.5,1.1,2.5,29.0,179.48,0.0
2016,11,20,7,30,447.0,23.0,1.2,3.0,58.0,412.6,285.42
2016,11,20,7,45,555.5,30.5,1.35,4.0,106.5,517.73,424.93
2016,11,20,8,0,664.0,38.0,1.5,5.0,155.0,617.18,511.31
2016,11,20,8,15,723.5,43.0,1.6,5.5,206.0,672.85,558.35
2016,11,20,8,30,783.0,48.0,1.7,6.0,257.0,725.81,600.31
2016,11,20,8,45,817.0,52.0,1.8,7.0,306.5,753.59,619.86
2016,11,20,9,0,851.0,56.0,1.9,8.0,356.0,769.72,629.63
2016,11,20,9,15,875.5,58.5,2.1,9.0,401.5,780.53,635.7
2016,11,20,9,30,900.0,61.0,2.3,10.0,447.0,787.54,638.6
2016,11,20,9,45,917.0,63.0,2.55,11.0,487.0,784.12,633.98
2016,11,20,10,0,934.0,65.0,2.8,12.0,527.0,776.69,626.36
2016,11,20,10,15,945.5,66.5,2.75,12.5,560.0,760.61,611.75
2016,11,20,10,30,957.0,68.0,2.7,13.0,593.0,740.61,594.15
2016,11,20,10,45,964.0,69.5,2.7,13.5,618.5,713.73,570.29
2016,11,20,11,0,971.0,71.0,2.7,14.0,644.0,683.22,543.45
2016,11,20,11,15,975.5,71.5,2.7,14.0,661.5,646.7,512.68
2016,11,20,11,30,980.0,72.0,2.7,14.0,679.0,607.0,478.8
2016,11,20,11,45,983.5,71.5,2.7,14.5,688.0,562.79,439.82
2016,11,20,12,0,987.0,71.0,2.7,15.0,697.0,515.82,397.8
2016,11,20,12,15,986.5,71.5,2.7,15.0,697.5,465.52,352.89
2016,11,20,12,30,986.0,72.0,2.7,15.0,698.0,413.13,305.24
2016,11,20,12,45,982.5,72.0,2.75,15.5,690.0,357.58,253.95
2016,11,20,13,0,979.0,72.0,2.8,16.0,682.0,300.72,201.79
2016,11,20,13,15,974.0,71.0,2.8,16.0,665.5,241.77,150.18
2016,11,20,13,30,969.0,70.0,2.8,16.0,649.0,182.22,103.25
2016,11,20,13,45,960.0,69.5,2.85,16.5,624.5,122.35,67.56
2016,11,20,14,0,951.0,69.0,2.9,17.0,600.0,73.61,58.46
2016,11,20,14,15,939.0,67.5,2.9,17.0,568.0,71.91,57.15
2016,11,20,14,30,927.0,66.0,2.9,17.0,536.0,70.12,55.73
2016,11,20,14,45,909.0,65.0,2.9,17.0,497.0,68.45,54.42
2016,11,20,15,0,891.0,64.0,2.9,17.0,458.0,66.7,53.03
2016,11,20,15,15,867.0,61.0,2.75,16.5,414.0,63.36,50.35
2016,11,20,15,30,843.0,58.0,2.6,16.0,370.0,59.9,47.53
2016,11,20,15,45,807.5,55.0,2.5,16.0,321.0,51.69,40.35
2016,11,20,16,0,772.0,52.0,2.4,16.0,272.0,48.67,37.7
2016,11,20,16,15,716.5,47.0,2.15,15.0,221.5,43.84,33.47
2016,11,20,16,30,661.0,42.0,1.9,14.0,171.0,39.05,29.11
2016,11,20,16,45,565.5,35.0,1.65,13.0,122.5,32.33,22.8
2016,11,20,17,0,470.0,28.0,1.4,12.0,74.0,25.76,15.87
2016,11,20,17,15,235.0,14.0,1.45,11.0,37.0,12.52,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,11.5,2.3,5.5,25.5,152.35,0.0
2016,11,21,7,30,377.0,23.0,2.6,6.0,51.0,354.83,234.96
2016,11,21,7,45,487.0,31.5,2.9,7.0,97.0,462.84,381.95
2016,11,21,8,0,597.0,40.0,3.2,8.0,143.0,564.04,471.89
2016,11,21,8,15,659.0,45.5,3.1,9.0,192.5,622.3,520.55
2016,11,21,8,30,721.0,51.0,3.0,10.0,242.0,677.87,563.58
2016,11,21,8,45,758.0,55.0,2.9,11.0,289.5,708.26,584.55
2016,11,21,9,0,795.0,59.0,2.8,12.0,337.0,735.16,601.51
2016,11,21,9,15,820.5,62.0,3.25,13.0,381.0,747.86,609.83
2016,11,21,9,30,846.0,65.0,3.7,14.0,425.0,756.69,614.76
2016,11,21,9,45,862.5,67.5,4.15,15.0,463.5,746.64,605.19
2016,11,21,10,0,879.0,70.0,4.6,16.0,502.0,740.44,599.21
2016,11,21,10,15,891.0,71.5,4.7,16.5,534.0,725.93,586.38
2016,11,21,10,30,903.0,73.0,4.8,17.0,566.0,707.7,570.14
2016,11,21,10,45,910.0,74.5,4.9,18.0,590.5,682.41,546.49
2016,11,21,11,0,917.0,76.0,5.0,19.0,615.0,653.69,520.0
2016,11,21,11,15,922.0,77.0,5.0,19.5,632.0,619.93,490.0
2016,11,21,11,30,927.0,78.0,5.0,20.0,649.0,583.07,457.15
2016,11,21,11,45,930.5,77.5,5.0,20.5,658.0,541.09,419.78
2016,11,21,12,0,934.0,77.0,5.0,21.0,667.0,496.49,379.61
2016,11,21,12,15,933.0,77.0,5.0,21.0,667.0,448.04,336.35
2016,11,21,12,30,932.0,77.0,5.0,21.0,667.0,397.7,290.68
2016,11,21,12,45,927.0,77.5,5.0,21.5,658.5,344.89,242.1
2016,11,21,13,0,922.0,78.0,5.0,22.0,650.0,291.01,193.04
2016,11,21,13,15,915.5,77.0,5.0,22.0,633.5,234.89,144.56
2016,11,21,13,30,909.0,76.0,5.0,22.0,617.0,178.4,100.73
2016,11,21,13,45,897.5,76.0,5.0,22.0,592.5,122.08,67.89
2016,11,21,14,0,886.0,76.0,5.0,22.0,568.0,76.61,59.88
2016,11,21,14,15,872.5,74.0,4.95,22.0,537.0,74.67,58.37
2016,11,21,14,30,859.0,72.0,4.9,22.0,506.0,72.64,56.77
2016,11,21,14,45,834.5,71.5,4.85,22.0,467.5,64.66,50.08
2016,11,21,15,0,810.0,71.0,4.8,22.0,429.0,63.89,49.56
2016,11,21,15,15,783.5,68.0,4.6,21.5,386.5,61.3,47.55
2016,11,21,15,30,757.0,65.0,4.4,21.0,344.0,58.69,45.51
2016,11,21,15,45,716.0,61.5,4.2,21.0,297.0,55.49,42.81
2016,11,21,16,0,675.0,58.0,4.0,21.0,250.0,52.33,40.07
2016,11,21,16,15,616.0,52.5,3.6,20.0,202.5,43.7,32.62
2016,11,21,16,30,557.0,47.0,3.2,19.0,155.0,39.13,28.51
2016,11,21,16,45,456.5,38.5,2.8,18.5,109.5,31.95,21.86
2016,11,21,17,0,356.0,30.0,2.4,18.0,64.0,24.89,14.6
2016,11,21,17,15,178.0,15.0,2.45,17.5,32.0,12.21,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,4.05,16.0,2.5,1.97,0.0
2016,11,22,7,30,0.0,5.0,4.0,16.0,5.0,3.78,0.0
2016,11,22,7,45,0.0,11.5,4.0,16.5,11.5,8.72,1.46
2016,11,22,8,0,0.0,18.0,4.0,17.0,18.0,13.68,5.81
2016,11,22,8,15,0.0,25.0,4.05,17.0,25.0,19.03,10.47
2016,11,22,8,30,0.0,32.0,4.1,17.0,32.0,24.39,15.11
2016,11,22,8,45,0.0,39.0,4.15,17.5,39.0,29.77,19.65
2016,11,22,9,0,0.0,46.0,4.2,18.0,46.0,35.16,24.14
2016,11,22,9,15,0.0,52.5,4.5,18.5,52.5,40.18,28.24
2016,11,22,9,30,0.0,59.0,4.8,19.0,59.0,45.2,32.31
2016,11,22,9,45,0.0,64.5,5.1,19.5,64.5,49.46,35.69
2016,11,22,10,0,0.0,70.0,5.4,20.0,70.0,53.73,39.06
2016,11,22,10,15,0.0,45.5,5.5,20.0,45.5,34.84,23.32
2016,11,22,10,30,0.0,21.0,5.6,20.0,21.0,16.05,7.68
2016,11,22,10,45,0.0,17.0,5.7,20.5,17.0,12.99,5.11
2016,11,22,11,0,0.0,13.0,5.8,21.0,13.0,9.94,2.55
2016,11,22,11,15,0.0,19.5,5.7,21.0,19.5,14.92,6.65
2016,11,22,11,30,0.0,26.0,5.6,21.0,26.0,19.91,10.75
2016,11,22,11,45,0.0,52.5,5.6,21.5,52.5,40.32,27.42
2016,11,22,12,0,0.0,79.0,5.6,22.0,79.0,60.82,44.03
2016,11,22,12,15,2.5,134.0,5.45,22.0,136.0,103.96,78.88
2016,11,22,12,30,5.0,189.0,5.3,22.0,193.0,145.33,111.96
2016,11,22,12,45,2.5,169.5,5.2,22.0,171.5,129.15,99.03
2016,11,22,13,0,0.0,150.0,5.1,22.0,150.0,113.61,86.69
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,88.57,66.57
2016,11,22,13,30,0.0,82.0,4.8,22.0,82.0,63.11,46.0
2016,11,22,13,45,16.5,152.5,4.65,22.0,161.5,114.35,87.13
2016,11,22,14,0,33.0,223.0,4.5,22.0,241.0,148.7,120.63
2016,11,22,14,15,16.5,116.5,4.35,22.0,125.5,85.51,67.53
2016,11,22,14,30,0.0,10.0,4.2,22.0,10.0,7.63,0.93
2016,11,22,14,45,0.0,8.0,4.05,22.0,8.0,6.09,0.0
2016,11,22,15,0,0.0,6.0,3.9,22.0,6.0,4.57,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.0,5.5,4.18,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,3.8,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.04,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.27,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,1.89,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.51,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.76,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,11.0,3.25,8.5,22.5,137.12,0.0
2016,11,23,7,30,340.0,22.0,3.4,9.0,45.0,331.18,189.59
2016,11,23,7,45,462.0,31.0,3.55,9.5,91.0,439.88,359.25
2016,11,23,8,0,584.0,40.0,3.7,10.0,137.0,550.54,458.19
2016,11,23,8,15,649.5,45.5,3.85,10.5,186.5,611.59,511.18
2016,11,23,8,30,715.0,51.0,4.0,11.0,236.0,669.86,558.83
2016,11,23,8,45,758.0,54.5,4.2,12.0,284.5,704.45,584.87
2016,11,23,9,0,801.0,58.0,4.4,13.0,333.0,735.47,607.0
2016,11,23,9,15,828.5,61.0,4.4,13.5,378.0,749.75,615.52
2016,11,23,9,30,856.0,64.0,4.4,14.0,423.0,752.49,614.99
2016,11,23,9,45,875.5,66.0,4.45,15.0,462.5,751.71,610.89
2016,11,23,10,0,895.0,68.0,4.5,16.0,502.0,747.02,603.91
2016,11,23,10,15,908.0,70.0,4.4,16.0,535.0,733.62,592.04
2016,11,23,10,30,921.0,72.0,4.3,16.0,568.0,716.33,576.63
2016,11,23,10,45,930.0,73.0,4.2,16.5,593.5,691.46,553.58
2016,11,23,11,0,939.0,74.0,4.1,17.0,619.0,663.0,527.73
2016,11,23,11,15,944.5,74.5,4.0,17.5,637.0,628.45,496.97
2016,11,23,11,30,950.0,75.0,3.9,18.0,655.0,590.74,463.34
2016,11,23,11,45,955.0,74.5,3.85,18.5,665.0,548.79,425.97
2016,11,23,12,0,960.0,74.0,3.8,19.0,675.0,504.02,385.63
2016,11,23,12,15,960.5,74.0,3.7,19.0,675.5,455.2,341.94
2016,11,23,12,30,961.0,74.0,3.6,19.0,676.0,404.29,295.67
2016,11,23,12,45,958.5,73.5,3.55,19.0,668.5,350.19,246.37
2016,11,23,13,0,956.0,73.0,3.5,19.0,661.0,294.75,196.13
2016,11,23,13,15,951.0,72.5,3.4,19.0,645.0,237.71,146.52
2016,11,23,13,30,946.0,72.0,3.3,19.0,629.0,180.06,101.51
2016,11,23,13,45,937.5,71.0,3.2,19.5,605.5,121.42,66.83
2016,11,23,14,0,929.0,70.0,3.1,20.0,582.0,73.64,57.82
2016,11,23,14,15,917.0,68.5,3.0,20.0,550.5,71.97,56.54
2016,11,23,14,30,905.0,67.0,2.9,20.0,519.0,70.21,55.15
2016,11,23,14,45,887.0,65.0,2.8,20.0,481.0,67.89,53.29
2016,11,23,15,0,869.0,63.0,2.7,20.0,443.0,65.48,51.35
2016,11,23,15,15,845.0,60.5,2.5,19.5,400.0,62.51,49.01
2016,11,23,15,30,821.0,58.0,2.3,19.0,357.0,54.36,42.12
2016,11,23,15,45,785.0,54.5,2.1,19.0,309.5,50.97,39.23
2016,11,23,16,0,749.0,51.0,1.9,19.0,262.0,47.58,36.27
2016,11,23,16,15,693.0,46.0,1.65,18.0,212.5,42.77,32.09
2016,11,23,16,30,637.0,41.0,1.4,17.0,163.0,38.0,27.79
2016,11,23,16,45,540.0,34.0,1.2,16.0,115.5,31.3,21.56
2016,11,23,17,0,443.0,27.0,1.0,15.0,68.0,24.76,14.6
2016,11,23,17,15,221.5,13.5,1.0,14.5,34.0,12.05,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,153.5,11.0,1.1,8.5,21.0,124.31,0.0
2016,11,24,7,30,307.0,22.0,1.2,9.0,42.0,303.08,154.83
2016,11,24,7,45,414.5,32.5,1.35,10.0,85.0,414.16,332.8
2016,11,24,8,0,522.0,43.0,1.5,11.0,128.0,512.84,419.78
2016,11,24,8,15,589.5,49.5,1.5,11.5,176.0,574.53,471.21
2016,11,24,8,30,657.0,56.0,1.5,12.0,224.0,634.33,517.98
2016,11,24,8,45,691.5,62.5,1.55,12.5,270.0,659.37,536.46
2016,11,24,9,0,726.0,69.0,1.6,13.0,316.0,687.72,556.46
2016,11,24,9,15,755.5,72.5,1.85,14.0,359.5,705.02,567.95
2016,11,24,9,30,785.0,76.0,2.1,15.0,403.0,718.4,576.1
2016,11,24,9,45,800.5,80.5,2.4,16.0,440.5,718.24,574.32
2016,11,24,10,0,816.0,85.0,2.7,17.0,478.0,714.24,569.61
2016,11,24,10,15,830.5,87.0,2.7,17.5,510.0,702.88,558.57
2016,11,24,10,30,845.0,89.0,2.7,18.0,542.0,687.7,543.96
2016,11,24,10,45,851.5,92.0,2.75,18.5,566.5,664.49,523.46
2016,11,24,11,0,858.0,95.0,2.8,19.0,591.0,637.89,500.21
2016,11,24,11,15,864.0,96.0,2.8,19.5,608.5,605.72,472.32
2016,11,24,11,30,870.0,97.0,2.8,20.0,626.0,570.48,441.65
2016,11,24,11,45,879.5,95.0,2.8,20.5,636.5,531.23,407.38
2016,11,24,12,0,889.0,93.0,2.8,21.0,647.0,488.35,369.57
2016,11,24,12,15,889.5,93.0,2.8,21.0,648.0,442.47,329.29
2016,11,24,12,30,890.0,93.0,2.8,21.0,649.0,394.65,286.59
2016,11,24,12,45,884.5,94.0,2.85,21.5,641.0,344.05,240.83
2016,11,24,13,0,879.0,95.0,2.9,22.0,633.0,288.86,191.78
2016,11,24,13,15,873.0,94.0,2.9,22.0,617.5,233.94,144.96
2016,11,24,13,30,867.0,93.0,2.9,22.0,602.0,178.69,102.43
2016,11,24,13,45,854.0,92.5,2.9,22.0,578.0,123.18,69.91
2016,11,24,14,0,841.0,92.0,2.9,22.0,554.0,78.46,61.43
2016,11,24,14,15,827.0,90.0,2.85,22.0,523.5,77.08,60.43
2016,11,24,14,30,813.0,88.0,2.8,22.0,493.0,75.72,59.4
2016,11,24,14,45,791.0,86.0,2.75,22.0,456.0,74.2,58.25
2016,11,24,15,0,769.0,84.0,2.7,22.0,419.0,72.72,57.13
2016,11,24,15,15,740.5,80.5,2.45,21.5,377.0,70.02,55.06
2016,11,24,15,30,712.0,77.0,2.2,21.0,335.0,62.14,48.49
2016,11,24,15,45,665.5,73.0,1.95,21.0,288.5,58.99,45.85
2016,11,24,16,0,619.0,69.0,1.7,21.0,242.0,55.92,43.19
2016,11,24,16,15,556.5,61.5,1.5,20.0,195.0,50.06,38.15
2016,11,24,16,30,494.0,54.0,1.3,19.0,148.0,44.22,32.92
2016,11,24,16,45,386.5,43.5,1.15,18.5,103.5,35.66,25.02
2016,11,24,17,0,279.0,33.0,1.0,18.0,59.0,27.18,16.26
2016,11,24,17,15,139.5,16.5,1.0,17.5,29.5,13.43,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,3.5,1.1,14.0,3.5,2.75,0.0
2016,11,25,7,30,0.0,7.0,1.4,14.0,7.0,5.3,0.0
2016,11,25,7,45,0.0,16.5,1.75,14.5,16.5,12.54,4.57
2016,11,25,8,0,0.0,26.0,2.1,15.0,26.0,19.81,11.03
2016,11,25,8,15,0.0,36.5,2.35,15.0,36.5,27.87,18.1
2016,11,25,8,30,0.0,47.0,2.6,15.0,47.0,35.95,25.13
2016,11,25,8,45,0.0,57.0,2.85,15.5,57.0,43.66,31.69
2016,11,25,9,0,0.0,67.0,3.1,16.0,67.0,51.47,38.23
2016,11,25,9,15,0.0,52.0,3.2,16.0,52.0,39.79,28.25
2016,11,25,9,30,0.0,37.0,3.3,16.0,37.0,28.26,18.4
2016,11,25,9,45,0.0,32.0,3.45,16.0,32.0,24.44,15.11
2016,11,25,10,0,0.0,27.0,3.6,16.0,27.0,20.62,11.83
2016,11,25,10,15,0.0,79.0,3.65,16.0,79.0,60.72,45.53
2016,11,25,10,30,0.0,131.0,3.7,16.0,131.0,103.33,80.85
2016,11,25,10,45,0.5,150.0,3.8,16.0,150.5,118.92,93.54
2016,11,25,11,0,1.0,169.0,3.9,16.0,170.0,134.17,105.91
2016,11,25,11,15,0.5,97.5,3.9,16.0,98.0,75.5,57.42
2016,11,25,11,30,0.0,26.0,3.9,16.0,26.0,19.91,11.06
2016,11,25,11,45,0.0,70.0,3.9,16.0,70.0,53.83,39.4
2016,11,25,12,0,0.0,114.0,3.9,16.0,114.0,87.86,67.56
2016,11,25,12,15,12.0,177.5,3.85,16.0,185.0,140.71,110.72
2016,11,25,12,30,24.0,241.0,3.8,16.0,256.0,190.0,150.26
2016,11,25,12,45,13.5,210.5,3.75,16.0,219.0,161.95,127.62
2016,11,25,13,0,3.0,180.0,3.7,16.0,182.0,135.76,106.69
2016,11,25,13,15,1.5,166.5,3.65,16.0,167.5,124.85,97.93
2016,11,25,13,30,0.0,153.0,3.6,16.0,153.0,114.33,89.48
2016,11,25,13,45,0.0,111.0,3.55,16.0,111.0,84.42,64.93
2016,11,25,14,0,0.0,69.0,3.5,16.0,69.0,53.0,40.85
2016,11,25,14,15,19.5,135.5,3.45,16.0,145.0,97.68,79.83
2016,11,25,14,30,39.0,202.0,3.4,16.0,221.0,135.84,112.88
2016,11,25,14,45,40.5,188.5,3.35,16.0,207.5,127.62,106.0
2016,11,25,15,0,42.0,175.0,3.3,16.0,194.0,119.18,98.96
2016,11,25,15,15,33.0,159.5,3.15,15.5,173.5,109.27,90.77
2016,11,25,15,30,24.0,144.0,3.0,15.0,153.0,102.17,84.93
2016,11,25,15,45,19.5,125.0,2.95,15.0,131.5,89.18,73.64
2016,11,25,16,0,15.0,106.0,2.9,15.0,110.0,76.05,62.07
2016,11,25,16,15,7.5,85.5,2.7,14.5,87.5,61.84,49.46
2016,11,25,16,30,0.0,65.0,2.5,14.0,65.0,47.5,36.5
2016,11,25,16,45,0.0,44.5,2.35,14.0,44.5,33.05,23.22
2016,11,25,17,0,0.0,24.0,2.2,14.0,24.0,18.33,9.29
2016,11,25,17,15,0.0,12.0,2.1,13.5,12.0,9.14,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,45,0.0,0.5,2.4,9.5,0.5,0.38,0.0
2016,11,26,8,0,0.0,1.0,2.6,10.0,1.0,0.76,0.0
2016,11,26,8,15,0.0,2.0,2.55,10.5,2.0,1.51,0.0
2016,11,26,8,30,0.0,3.0,2.5,11.0,3.0,2.27,0.0
2016,11,26,8,45,0.0,3.5,2.45,12.0,3.5,2.65,0.0
2016,11,26,9,0,0.0,4.0,2.4,13.0,4.0,3.04,0.0
2016,11,26,9,15,5.0,75.5,2.35,13.5,77.5,62.34,48.07
2016,11,26,9,30,10.0,147.0,2.3,14.0,151.0,133.22,107.61
2016,11,26,9,45,12.0,161.5,2.25,14.5,167.0,145.51,117.23
2016,11,26,10,0,14.0,176.0,2.2,15.0,183.0,157.59,126.65
2016,11,26,10,15,96.0,209.0,2.15,15.5,259.5,257.74,209.26
2016,11,26,10,30,178.0,242.0,2.1,16.0,336.0,352.52,284.06
2016,11,26,10,45,107.5,238.5,2.05,16.5,296.5,278.42,222.8
2016,11,26,11,0,37.0,235.0,2.0,17.0,257.0,223.38,177.22
2016,11,26,11,15,101.5,260.0,1.95,17.0,321.0,277.02,220.05
2016,11,26,11,30,166.0,285.0,1.9,17.0,385.0,332.65,262.65
2016,11,26,11,45,231.0,282.0,1.85,17.5,423.5,348.09,272.56
2016,11,26,12,0,296.0,279.0,1.8,18.0,462.0,363.51,281.6
2016,11,26,12,15,293.0,280.5,1.75,18.0,461.5,341.03,262.09
2016,11,26,12,30,290.0,282.0,1.7,18.0,461.0,318.09,242.24
2016,11,26,12,45,191.5,282.0,1.65,18.5,400.0,264.32,200.83
2016,11,26,13,0,93.0,282.0,1.6,19.0,339.0,224.03,171.44
2016,11,26,13,15,77.0,269.0,1.55,19.0,316.0,202.44,154.88
2016,11,26,13,30,61.0,256.0,1.5,19.0,293.0,183.05,140.46
2016,11,26,13,45,35.5,223.0,1.5,19.5,244.5,154.24,119.05
2016,11,26,14,0,10.0,190.0,1.5,20.0,196.0,136.06,110.5
2016,11,26,14,15,5.0,156.5,1.5,19.5,159.5,114.37,92.67
2016,11,26,14,30,0.0,123.0,1.5,19.0,123.0,91.79,73.84
2016,11,26,14,45,0.0,97.0,1.5,19.0,97.0,73.64,58.45
2016,11,26,15,0,0.0,71.0,1.5,19.0,71.0,54.48,42.03
2016,11,26,15,15,0.0,63.5,1.45,19.0,63.5,48.67,37.09
2016,11,26,15,30,0.0,56.0,1.4,19.0,56.0,42.87,32.11
2016,11,26,15,45,0.0,48.0,1.4,19.0,48.0,36.7,26.74
2016,11,26,16,0,0.0,40.0,1.4,19.0,40.0,30.54,21.32
2016,11,26,16,15,0.0,32.0,1.25,18.0,32.0,24.4,15.93
2016,11,26,16,30,0.0,24.0,1.1,17.0,24.0,18.27,10.46
2016,11,26,16,45,0.0,16.5,0.95,16.5,16.5,12.53,5.24
2016,11,26,17,0,0.0,9.0,0.8,16.0,9.0,6.82,0.0
2016,11,26,17,15,0.0,4.5,0.85,15.5,4.5,3.4,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,13.0,10.5,3.3,12.0,11.0,17.98,0.0
2016,11,27,7,30,26.0,21.0,3.5,12.0,22.0,54.31,8.81
2016,11,27,7,45,74.0,39.5,3.75,12.5,49.5,123.72,96.42
2016,11,27,8,0,122.0,58.0,4.0,13.0,77.0,196.31,162.04
2016,11,27,8,15,147.0,78.0,4.3,13.5,108.5,237.21,198.63
2016,11,27,8,30,172.0,98.0,4.6,14.0,140.0,276.67,232.83
2016,11,27,8,45,187.5,116.0,4.9,15.0,170.5,304.26,255.46
2016,11,27,9,0,203.0,134.0,5.2,16.0,201.0,330.54,276.17
2016,11,27,9,15,101.5,101.0,5.4,16.5,134.5,184.93,153.11
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,52.16,38.43
2016,11,27,9,45,0.0,78.5,5.85,17.5,78.5,60.3,45.12
2016,11,27,10,0,0.0,89.0,6.1,18.0,89.0,68.83,52.02
2016,11,27,10,15,4.5,135.5,6.2,18.5,138.0,111.37,87.11
2016,11,27,10,30,9.0,182.0,6.3,19.0,187.0,154.03,121.73
2016,11,27,10,45,69.0,224.0,6.45,19.5,263.0,239.7,191.64
2016,11,27,11,0,129.0,266.0,6.6,20.0,339.0,320.14,255.44
2016,11,27,11,15,64.5,200.0,6.65,20.5,236.5,202.96,160.29
2016,11,27,11,30,0.0,134.0,6.7,21.0,134.0,103.92,79.35
2016,11,27,11,45,0.0,136.0,6.75,21.5,136.0,105.14,80.18
2016,11,27,12,0,0.0,138.0,6.8,22.0,138.0,106.35,80.95
2016,11,27,12,15,0.0,134.0,6.8,22.0,134.0,102.96,78.19
2016,11,27,12,30,0.0,130.0,6.8,22.0,130.0,99.64,75.52
2016,11,27,12,45,14.0,185.5,6.8,22.5,194.0,144.13,110.73
2016,11,27,13,0,28.0,241.0,6.8,23.0,258.0,184.1,141.75
2016,11,27,13,15,43.0,247.5,6.75,23.0,273.0,183.04,140.17
2016,11,27,13,30,58.0,254.0,6.7,23.0,288.0,181.52,138.5
2016,11,27,13,45,29.0,191.0,6.65,23.0,208.0,135.37,103.37
2016,11,27,14,0,0.0,128.0,6.6,23.0,128.0,95.79,75.95
2016,11,27,14,15,0.0,139.5,6.5,23.0,139.5,103.16,82.35
2016,11,27,14,30,0.0,151.0,6.4,23.0,151.0,110.13,88.42
2016,11,27,14,45,0.0,107.0,6.3,23.0,107.0,80.53,63.46
2016,11,27,15,0,0.0,63.0,6.2,23.0,63.0,48.3,36.01
2016,11,27,15,15,0.0,56.5,6.0,22.5,56.5,43.26,31.84
2016,11,27,15,30,0.0,50.0,5.8,22.0,50.0,38.24,27.64
2016,11,27,15,45,0.0,43.0,5.6,22.0,43.0,32.85,22.99
2016,11,27,16,0,0.0,36.0,5.4,22.0,36.0,27.46,18.3
2016,11,27,16,15,187.0,49.0,5.05,21.5,84.0,36.07,25.75
2016,11,27,16,30,374.0,62.0,4.7,21.0,132.0,46.73,34.74
2016,11,27,16,45,277.5,48.5,4.4,21.0,91.5,36.52,25.38
2016,11,27,17,0,181.0,35.0,4.1,21.0,51.0,26.33,15.12
2016,11,27,17,15,90.5,17.5,4.0,20.5,25.5,13.26,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,71.23,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,187.17,18.37
2016,11,28,7,45,295.0,33.5,5.1,18.5,70.0,318.67,248.74
2016,11,28,8,0,421.0,46.0,5.1,19.0,110.0,432.15,351.53
2016,11,28,8,15,493.5,54.5,5.2,19.0,155.5,500.1,410.98
2016,11,28,8,30,566.0,63.0,5.3,19.0,201.0,566.15,466.17
2016,11,28,8,45,641.5,61.0,5.45,19.5,247.5,618.76,507.78
2016,11,28,9,0,717.0,59.0,5.6,20.0,294.0,663.68,541.83
2016,11,28,9,15,761.0,65.5,5.85,20.0,345.5,696.05,566.61
2016,11,28,9,30,805.0,72.0,6.1,20.0,397.0,724.2,587.72
2016,11,28,9,45,833.5,73.5,6.35,20.5,438.0,730.28,590.6
2016,11,28,10,0,862.0,75.0,6.6,21.0,479.0,732.09,590.25
2016,11,28,10,15,878.5,76.5,6.7,21.0,513.5,720.98,580.75
2016,11,28,10,30,895.0,78.0,6.8,21.0,548.0,700.2,562.78
2016,11,28,10,45,912.5,77.5,6.95,21.5,576.0,680.28,544.11
2016,11,28,11,0,930.0,77.0,7.1,22.0,604.0,656.38,522.04
2016,11,28,11,15,936.5,78.0,6.95,22.0,622.5,623.64,493.1
2016,11,28,11,30,943.0,79.0,6.8,22.0,641.0,587.65,461.14
2016,11,28,11,45,951.0,78.0,6.65,22.0,652.0,547.39,425.24
2016,11,28,12,0,959.0,77.0,6.5,22.0,663.0,504.09,386.14
2016,11,28,12,15,959.0,77.0,6.45,22.0,664.5,455.54,342.29
2016,11,28,12,30,959.0,77.0,6.4,22.0,666.0,404.94,295.97
2016,11,28,12,45,956.5,76.5,6.35,22.0,659.0,351.35,246.82
2016,11,28,13,0,954.0,76.0,6.3,22.0,652.0,296.39,196.85
2016,11,28,13,15,948.5,75.5,6.25,22.0,636.0,239.74,147.55
2016,11,28,13,30,943.0,75.0,6.2,22.0,620.0,182.49,102.85
2016,11,28,13,45,932.0,74.5,6.2,22.0,596.0,124.49,68.6
2016,11,28,14,0,921.0,74.0,6.2,22.0,572.0,75.93,59.39
2016,11,28,14,15,908.5,72.5,6.05,22.0,541.0,74.28,58.12
2016,11,28,14,30,896.0,71.0,5.9,22.0,510.0,72.54,56.76
2016,11,28,14,45,876.5,69.0,5.75,22.0,472.5,70.24,54.92
2016,11,28,15,0,857.0,67.0,5.6,22.0,435.0,61.86,47.85
2016,11,28,15,15,830.5,64.5,5.2,21.5,392.0,59.49,46.03
2016,11,28,15,30,804.0,62.0,4.8,21.0,349.0,57.13,44.18
2016,11,28,15,45,765.0,58.0,4.4,20.5,301.5,53.42,41.11
2016,11,28,16,0,726.0,54.0,4.0,20.0,254.0,49.71,37.95
2016,11,28,16,15,665.0,49.0,3.45,19.0,205.0,44.98,33.84
2016,11,28,16,30,604.0,44.0,2.9,18.0,156.0,40.32,29.62
2016,11,28,16,45,496.5,36.0,2.4,17.0,109.5,30.2,20.43
2016,11,28,17,0,389.0,28.0,1.9,16.0,63.0,23.4,13.14
2016,11,28,17,15,194.5,14.0,1.8,15.5,31.5,11.44,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.5,10.0,2.5,9.5,15.0,84.81,0.0
2016,11,29,7,30,207.0,20.0,2.9,10.0,30.0,212.92,0.0
2016,11,29,7,45,345.5,31.0,3.3,11.0,71.5,354.88,280.96
2016,11,29,8,0,484.0,42.0,3.7,12.0,113.0,476.47,393.56
2016,11,29,8,15,561.0,49.0,3.6,12.5,161.0,545.84,453.74
2016,11,29,8,30,638.0,56.0,3.5,13.0,209.0,613.41,508.85
2016,11,29,8,45,688.0,60.5,3.45,14.0,256.5,647.82,534.44
2016,11,29,9,0,738.0,65.0,3.4,15.0,304.0,686.2,561.5
2016,11,29,9,15,769.5,68.5,3.35,15.5,348.5,705.11,573.58
2016,11,29,9,30,801.0,72.0,3.3,16.0,393.0,720.07,582.28
2016,11,29,9,45,823.0,74.5,3.25,17.0,432.5,722.61,580.37
2016,11,29,10,0,845.0,77.0,3.2,18.0,472.0,721.11,575.55
2016,11,29,10,15,603.0,145.0,3.25,18.5,437.0,601.1,480.02
2016,11,29,10,30,361.0,213.0,3.3,19.0,402.0,461.08,368.18
2016,11,29,10,45,629.0,148.5,3.4,20.0,495.5,575.36,455.81
2016,11,29,11,0,897.0,84.0,3.5,21.0,589.0,642.76,503.7
2016,11,29,11,15,903.5,85.0,3.2,21.5,607.5,611.11,474.52
2016,11,29,11,30,910.0,86.0,2.9,22.0,626.0,576.31,443.17
2016,11,29,11,45,916.5,85.0,2.65,22.5,636.5,536.63,407.89
2016,11,29,12,0,923.0,84.0,2.4,23.0,647.0,494.12,369.87
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.5,447.37,329.16
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,398.6,286.0
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,346.75,239.87
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,293.47,192.68
2016,11,29,13,15,916.5,81.5,2.25,23.0,622.0,238.49,146.0
2016,11,29,13,30,911.0,81.0,2.3,23.0,607.0,182.94,103.44
2016,11,29,13,45,903.0,79.5,2.4,23.5,584.0,126.21,69.99
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,77.9,60.49
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,76.29,59.42
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,67.8,52.46
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,65.4,50.55
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,62.95,48.58
2016,11,29,15,15,810.5,66.0,2.55,22.5,384.5,60.28,46.51
2016,11,29,15,30,784.0,63.0,2.3,22.0,342.0,57.59,44.39
2016,11,29,15,45,746.0,59.0,2.05,21.5,295.5,53.95,41.4
2016,11,29,16,0,708.0,55.0,1.8,21.0,249.0,50.31,38.32
2016,11,29,16,15,646.5,49.5,1.7,19.5,201.0,45.21,33.99
2016,11,29,16,30,585.0,44.0,1.6,18.0,153.0,40.17,29.5
2016,11,29,16,45,478.5,36.0,1.5,17.0,107.0,30.1,20.35
2016,11,29,17,0,372.0,28.0,1.4,16.0,61.0,23.34,13.07
2016,11,29,17,15,186.0,14.0,1.45,15.5,30.5,11.42,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
