Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.5,8.5,3.95,6.0,16.0,117.57,0.0
2016,11,30,7,30,299.0,17.0,4.0,6.0,32.0,270.21,0.0
2016,11,30,7,45,441.5,26.0,4.1,6.5,76.0,411.95,328.35
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,536.19,449.08
2016,11,30,8,15,657.0,40.5,4.4,7.5,169.5,602.31,509.21
2016,11,30,8,30,730.0,46.0,4.6,8.0,219.0,665.95,563.62
2016,11,30,8,45,780.0,49.0,4.85,9.0,269.0,705.22,595.04
2016,11,30,9,0,830.0,52.0,5.1,10.0,319.0,733.25,615.91
2016,11,30,9,15,860.0,54.5,5.0,10.5,365.5,748.88,625.6
2016,11,30,9,30,890.0,57.0,4.9,11.0,412.0,760.78,631.88
2016,11,30,9,45,914.0,58.0,4.8,12.0,453.0,762.21,628.64
2016,11,30,10,0,938.0,59.0,4.7,13.0,494.0,759.55,622.32
2016,11,30,10,15,952.0,60.5,4.5,13.5,528.5,746.16,608.6
2016,11,30,10,30,966.0,62.0,4.3,14.0,563.0,728.76,591.34
2016,11,30,10,45,977.0,62.5,4.1,14.5,590.5,704.26,567.86
2016,11,30,11,0,988.0,63.0,3.9,15.0,618.0,675.94,541.49
2016,11,30,11,15,994.0,63.5,3.75,15.0,636.5,640.96,510.86
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,602.64,477.07
2016,11,30,11,45,1003.5,64.0,3.5,15.5,665.5,559.37,438.07
2016,11,30,12,0,1007.0,64.0,3.4,16.0,676.0,513.24,396.06
2016,11,30,12,15,1007.5,64.5,3.35,16.0,678.0,463.69,351.3
2016,11,30,12,30,1008.0,65.0,3.3,16.0,680.0,411.88,303.74
2016,11,30,12,45,1006.0,64.5,3.25,16.5,673.0,356.46,252.2
2016,11,30,13,0,1004.0,64.0,3.2,17.0,666.0,299.52,199.74
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.5,240.75,148.19
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,181.27,101.2
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,120.73,64.73
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,68.5,54.13
2016,11,30,14,15,966.5,60.0,3.1,17.0,556.5,67.06,53.03
2016,11,30,14,30,955.0,59.0,3.1,17.0,525.0,65.53,51.82
2016,11,30,14,45,936.0,58.5,3.1,17.0,487.0,64.12,50.71
2016,11,30,15,0,917.0,58.0,3.1,17.0,449.0,62.64,49.54
2016,11,30,15,15,893.0,56.0,2.9,16.5,405.5,59.92,47.37
2016,11,30,15,30,869.0,54.0,2.7,16.0,362.0,57.09,45.08
2016,11,30,15,45,833.5,50.5,2.5,15.5,314.0,52.92,41.54
2016,11,30,16,0,798.0,47.0,2.3,15.0,266.0,48.64,37.81
2016,11,30,16,15,742.5,42.5,2.0,14.0,215.5,40.35,30.47
2016,11,30,16,30,687.0,38.0,1.7,13.0,165.0,35.84,26.31
2016,11,30,16,45,588.0,31.5,1.4,12.0,116.5,29.4,20.21
2016,11,30,17,0,489.0,25.0,1.1,11.0,68.0,23.14,13.24
2016,11,30,17,15,244.5,12.5,1.1,10.5,34.0,11.2,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,101.04,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,243.03,0.0
2016,12,1,7,45,382.5,28.0,1.7,5.0,70.0,378.98,298.28
2016,12,1,8,0,510.0,39.0,1.9,6.0,111.0,491.47,408.64
2016,12,1,8,15,585.0,46.0,1.95,6.5,159.0,558.92,468.09
2016,12,1,8,30,660.0,53.0,2.0,7.0,207.0,617.66,516.9
2016,12,1,8,45,703.0,58.0,2.1,8.0,254.5,654.58,545.35
2016,12,1,9,0,746.0,63.0,2.2,9.0,302.0,687.97,569.45
2016,12,1,9,15,777.0,67.0,2.45,10.0,346.0,707.08,582.48
2016,12,1,9,30,808.0,71.0,2.7,11.0,390.0,722.28,592.03
2016,12,1,9,45,828.5,73.5,2.95,12.0,429.0,723.74,590.88
2016,12,1,10,0,849.0,76.0,3.2,13.0,468.0,721.23,586.69
2016,12,1,10,15,864.0,78.0,3.35,13.5,501.0,710.19,576.42
2016,12,1,10,30,879.0,80.0,3.5,14.0,534.0,695.25,562.15
2016,12,1,10,45,889.0,81.5,3.65,15.0,559.5,667.59,537.13
2016,12,1,11,0,899.0,83.0,3.8,16.0,585.0,642.1,513.34
2016,12,1,11,15,905.0,84.0,3.75,16.0,603.5,610.32,485.67
2016,12,1,11,30,911.0,85.0,3.7,16.0,622.0,575.42,455.04
2016,12,1,11,45,917.0,84.5,3.65,16.5,632.5,536.14,419.57
2016,12,1,12,0,923.0,84.0,3.6,17.0,643.0,494.04,381.16
2016,12,1,12,15,923.5,84.5,3.6,17.0,644.5,447.92,339.6
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,399.73,295.48
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,347.99,247.54
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,294.94,198.82
2016,12,1,13,15,913.5,83.0,3.6,18.0,618.0,239.85,150.73
2016,12,1,13,30,908.0,82.0,3.6,18.0,603.0,184.24,106.89
2016,12,1,13,45,898.5,81.0,3.6,18.0,580.0,128.01,72.88
2016,12,1,14,0,889.0,80.0,3.6,18.0,557.0,79.01,62.99
2016,12,1,14,15,876.5,78.5,3.6,18.0,527.0,70.32,55.63
2016,12,1,14,30,864.0,77.0,3.6,18.0,497.0,69.1,54.71
2016,12,1,14,45,846.5,74.5,3.6,18.0,460.5,67.07,53.07
2016,12,1,15,0,829.0,72.0,3.6,18.0,424.0,65.01,51.41
2016,12,1,15,15,802.5,69.0,3.3,17.5,382.0,62.4,49.36
2016,12,1,15,30,776.0,66.0,3.0,17.0,340.0,59.79,47.27
2016,12,1,15,45,737.5,61.5,2.75,17.0,294.0,55.82,43.84
2016,12,1,16,0,699.0,57.0,2.5,17.0,248.0,51.84,40.32
2016,12,1,16,15,638.5,51.5,2.2,15.5,200.0,46.82,35.99
2016,12,1,16,30,578.0,46.0,1.9,14.0,152.0,38.55,28.58
2016,12,1,16,45,473.5,37.0,1.6,13.0,106.5,30.89,21.41
2016,12,1,17,0,369.0,28.0,1.3,12.0,61.0,23.33,13.3
2016,12,1,17,15,184.5,14.0,1.3,11.5,30.5,11.42,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.0,2.4,9.0,4.0,3.15,0.0
2016,12,2,7,30,0.0,8.0,2.6,9.0,8.0,6.07,0.0
2016,12,2,7,45,0.0,22.0,2.85,9.0,22.0,16.79,7.57
2016,12,2,8,0,0.0,36.0,3.1,9.0,36.0,29.13,19.14
2016,12,2,8,15,0.0,53.0,3.15,9.0,53.0,45.27,33.52
2016,12,2,8,30,0.0,70.0,3.2,9.0,70.0,60.57,47.1
2016,12,2,8,45,0.0,87.0,3.25,9.5,87.0,75.34,59.94
2016,12,2,9,0,0.0,104.0,3.3,10.0,104.0,89.74,72.23
2016,12,2,9,15,10.0,126.0,3.3,10.5,130.0,116.96,95.62
2016,12,2,9,30,20.0,148.0,3.3,11.0,156.0,143.38,117.91
2016,12,2,9,45,51.0,173.5,3.35,11.5,196.5,203.01,168.16
2016,12,2,10,0,82.0,199.0,3.4,12.0,237.0,246.63,204.02
2016,12,2,10,15,69.5,209.5,3.45,12.5,243.0,240.95,197.91
2016,12,2,10,30,57.0,220.0,3.5,13.0,249.0,235.79,192.45
2016,12,2,10,45,133.5,238.5,3.6,14.0,311.5,308.75,251.48
2016,12,2,11,0,210.0,257.0,3.7,15.0,374.0,361.78,292.56
2016,12,2,11,15,106.0,215.0,3.75,15.0,274.0,250.46,201.71
2016,12,2,11,30,2.0,173.0,3.8,15.0,174.0,136.21,107.71
2016,12,2,11,45,2.0,174.0,3.85,15.5,175.5,136.01,107.4
2016,12,2,12,0,2.0,175.0,3.9,16.0,177.0,135.84,106.99
2016,12,2,12,15,1.0,166.5,3.9,16.0,167.5,128.07,100.6
2016,12,2,12,30,0.0,158.0,3.9,16.0,158.0,120.62,94.51
2016,12,2,12,45,0.0,138.0,3.9,16.0,138.0,105.27,81.93
2016,12,2,13,0,0.0,118.0,3.9,16.0,118.0,90.2,69.57
2016,12,2,13,15,0.0,85.0,3.9,15.5,85.0,65.43,49.21
2016,12,2,13,30,0.0,52.0,3.9,15.0,52.0,39.89,27.98
2016,12,2,13,45,129.0,145.5,3.9,15.0,214.5,111.59,83.86
2016,12,2,14,0,258.0,239.0,3.9,15.0,377.0,150.52,125.6
2016,12,2,14,15,129.5,198.0,3.9,15.0,267.5,131.58,109.46
2016,12,2,14,30,1.0,157.0,3.9,15.0,158.0,113.81,94.32
2016,12,2,14,45,0.5,144.0,3.95,15.0,144.5,104.86,86.77
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,95.81,79.07
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,86.34,71.08
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,76.77,62.9
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,66.44,53.82
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,56.02,44.53
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,45.16,34.8
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,34.2,24.81
2016,12,2,16,45,0.0,31.0,3.7,13.0,31.0,23.68,15.08
2016,12,2,17,0,0.0,17.0,3.7,13.0,17.0,12.94,4.81
2016,12,2,17,15,0.0,8.5,3.7,12.5,8.5,6.45,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.39,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.79,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,3.78,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,6.82,0.16
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,9.86,2.92
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,12.91,5.67
2016,12,3,8,45,0.0,21.5,3.8,8.0,21.5,16.35,8.74
2016,12,3,9,0,0.0,26.0,3.7,8.0,26.0,19.8,11.78
2016,12,3,9,15,0.0,60.5,3.75,8.0,60.5,46.35,35.02
2016,12,3,9,30,0.0,95.0,3.8,8.0,95.0,75.67,60.41
2016,12,3,9,45,0.0,118.0,3.85,8.0,118.0,95.59,77.42
2016,12,3,10,0,0.0,141.0,3.9,8.0,141.0,115.22,94.04
2016,12,3,10,15,0.0,82.5,4.05,8.0,82.5,63.42,49.38
2016,12,3,10,30,0.0,24.0,4.2,8.0,24.0,18.33,10.3
2016,12,3,10,45,0.0,81.0,4.35,8.5,81.0,62.28,48.16
2016,12,3,11,0,0.0,138.0,4.5,9.0,138.0,108.17,87.05
2016,12,3,11,15,0.0,148.5,4.6,9.0,148.5,116.15,93.64
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,123.94,100.12
2016,12,3,11,45,0.0,160.5,4.85,9.0,160.5,124.43,100.45
2016,12,3,12,0,0.0,162.0,5.0,9.0,162.0,124.93,100.83
2016,12,3,12,15,0.0,143.5,4.9,9.0,143.5,110.21,88.38
2016,12,3,12,30,0.0,125.0,4.8,9.0,125.0,95.88,76.27
2016,12,3,12,45,0.0,69.5,4.75,9.0,69.5,53.44,40.2
2016,12,3,13,0,0.0,14.0,4.7,9.0,14.0,10.71,3.57
2016,12,3,13,15,0.0,43.0,4.45,9.0,43.0,32.97,22.75
2016,12,3,13,30,0.0,72.0,4.2,9.0,72.0,55.34,41.97
2016,12,3,13,45,0.0,71.0,3.95,9.0,71.0,54.55,41.34
2016,12,3,14,0,0.0,70.0,3.7,9.0,70.0,53.76,42.78
2016,12,3,14,15,0.0,50.5,3.75,9.0,50.5,38.69,29.31
2016,12,3,14,30,0.0,31.0,3.8,9.0,31.0,23.69,15.83
2016,12,3,14,45,0.0,66.5,3.9,9.0,66.5,51.01,40.59
2016,12,3,15,0,0.0,102.0,4.0,9.0,102.0,76.64,63.77
2016,12,3,15,15,0.0,92.0,3.75,9.0,92.0,69.36,57.34
2016,12,3,15,30,0.0,82.0,3.5,9.0,82.0,62.02,50.83
2016,12,3,15,45,0.0,70.5,3.25,9.0,70.5,53.58,43.25
2016,12,3,16,0,0.0,59.0,3.0,9.0,59.0,45.07,35.51
2016,12,3,16,15,0.0,47.5,2.7,9.0,47.5,36.35,27.47
2016,12,3,16,30,0.0,36.0,2.4,9.0,36.0,27.5,19.23
2016,12,3,16,45,0.0,25.0,2.15,9.0,25.0,19.06,11.3
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,10.64,3.08
2016,12,3,17,15,0.0,7.0,1.85,8.5,7.0,5.31,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.79,0.0
2016,12,4,7,45,0.0,4.5,3.5,8.5,4.5,3.4,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,6.06,0.0
2016,12,4,8,15,0.0,11.5,3.75,9.0,11.5,8.72,1.9
2016,12,4,8,30,0.0,15.0,3.9,9.0,15.0,11.39,4.3
2016,12,4,8,45,0.0,19.0,4.1,9.0,19.0,14.44,7.01
2016,12,4,9,0,0.0,23.0,4.3,9.0,23.0,17.51,9.7
2016,12,4,9,15,0.0,34.5,4.55,9.0,34.5,26.32,17.4
2016,12,4,9,30,0.0,46.0,4.8,9.0,46.0,35.17,25.06
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,43.66,32.29
2016,12,4,10,0,0.0,68.0,5.4,10.0,68.0,52.17,39.47
2016,12,4,10,15,0.0,49.5,5.25,10.0,49.5,37.9,27.1
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,23.7,14.81
2016,12,4,10,45,4.0,109.0,4.95,10.5,111.5,87.33,69.2
2016,12,4,11,0,8.0,187.0,4.8,11.0,192.0,154.18,125.14
2016,12,4,11,15,4.0,133.0,4.6,11.0,135.5,105.9,84.36
2016,12,4,11,30,0.0,79.0,4.4,11.0,79.0,60.78,46.17
2016,12,4,11,45,0.0,84.0,4.2,11.0,84.0,64.66,49.44
2016,12,4,12,0,0.0,89.0,4.0,11.0,89.0,68.55,52.7
2016,12,4,12,15,0.0,121.5,4.15,11.0,121.5,93.45,73.67
2016,12,4,12,30,0.0,154.0,4.3,11.0,154.0,117.65,93.95
2016,12,4,12,45,0.0,150.0,4.45,11.0,150.0,114.12,91.01
2016,12,4,13,0,0.0,146.0,4.6,11.0,146.0,110.66,88.16
2016,12,4,13,15,4.0,168.0,4.8,11.0,170.0,126.31,101.18
2016,12,4,13,30,8.0,190.0,5.0,11.0,194.0,140.31,112.82
2016,12,4,13,45,4.0,110.5,5.2,11.0,112.5,84.3,66.08
2016,12,4,14,0,0.0,31.0,5.4,11.0,31.0,23.71,15.6
2016,12,4,14,15,8.5,105.5,5.3,11.0,109.5,80.17,66.01
2016,12,4,14,30,17.0,180.0,5.2,11.0,188.0,128.23,108.64
2016,12,4,14,45,33.0,177.0,5.15,11.0,191.5,120.92,102.38
2016,12,4,15,0,49.0,174.0,5.1,11.0,195.0,118.38,100.37
2016,12,4,15,15,45.5,157.5,4.85,11.0,175.0,108.05,91.41
2016,12,4,15,30,42.0,141.0,4.6,11.0,155.0,97.48,82.16
2016,12,4,15,45,35.5,122.5,4.35,11.0,133.5,85.53,71.58
2016,12,4,16,0,29.0,104.0,4.1,11.0,112.0,73.35,60.63
2016,12,4,16,15,20.0,84.5,3.85,10.5,89.5,60.33,48.87
2016,12,4,16,30,11.0,65.0,3.6,10.0,67.0,47.46,37.01
2016,12,4,16,45,5.5,45.5,3.4,10.0,46.5,33.65,24.1
2016,12,4,17,0,0.0,26.0,3.2,10.0,26.0,19.67,10.42
2016,12,4,17,15,0.0,13.0,3.15,9.5,13.0,9.91,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.57,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.0,6.5,4.92,0.0
2016,12,5,8,0,0.0,11.0,2.8,7.0,11.0,8.34,1.47
2016,12,5,8,15,0.0,17.0,2.65,7.0,17.0,12.91,5.61
2016,12,5,8,30,0.0,23.0,2.5,7.0,23.0,17.5,9.75
2016,12,5,8,45,0.0,29.0,2.35,7.5,29.0,22.09,13.83
2016,12,5,9,0,0.0,35.0,2.2,8.0,35.0,26.7,17.86
2016,12,5,9,15,0.0,57.0,2.0,8.0,57.0,43.65,32.69
2016,12,5,9,30,0.0,79.0,1.8,8.0,79.0,61.3,47.98
2016,12,5,9,45,0.0,48.0,1.65,8.5,48.0,36.72,26.43
2016,12,5,10,0,0.0,17.0,1.5,9.0,17.0,12.96,5.66
2016,12,5,10,15,0.0,48.0,1.45,9.0,48.0,36.75,26.3
2016,12,5,10,30,0.0,79.0,1.4,9.0,79.0,60.72,46.85
2016,12,5,10,45,0.0,116.5,1.35,9.0,116.5,90.97,72.51
2016,12,5,11,0,0.0,154.0,1.3,9.0,154.0,121.52,98.08
2016,12,5,11,15,0.0,105.0,1.35,9.0,105.0,81.18,63.9
2016,12,5,11,30,0.0,56.0,1.4,9.0,56.0,42.98,31.36
2016,12,5,11,45,0.0,95.0,1.5,9.5,95.0,73.21,57.03
2016,12,5,12,0,0.0,134.0,1.6,10.0,134.0,103.31,82.19
2016,12,5,12,15,1.5,155.5,1.7,10.0,156.5,119.95,96.02
2016,12,5,12,30,3.0,177.0,1.8,10.0,179.0,135.84,109.18
2016,12,5,12,45,1.5,126.5,1.9,10.0,127.5,97.19,76.92
2016,12,5,13,0,0.0,76.0,2.0,10.0,76.0,58.46,44.35
2016,12,5,13,15,0.5,121.5,2.1,10.0,122.0,92.58,73.29
2016,12,5,13,30,1.0,167.0,2.2,10.0,168.0,123.96,99.65
2016,12,5,13,45,0.5,156.0,2.35,10.5,156.5,115.35,92.38
2016,12,5,14,0,0.0,145.0,2.5,11.0,145.0,107.0,89.39
2016,12,5,14,15,2.0,153.0,2.55,11.0,154.0,111.82,93.8
2016,12,5,14,30,4.0,161.0,2.6,11.0,163.0,116.31,97.93
2016,12,5,14,45,2.0,88.5,2.7,11.0,89.5,67.63,55.05
2016,12,5,15,0,0.0,16.0,2.8,11.0,16.0,12.19,5.38
2016,12,5,15,15,0.0,14.0,2.75,11.0,14.0,10.65,4.02
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,9.12,2.64
2016,12,5,15,45,311.5,39.5,2.7,11.0,124.0,30.41,22.0
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,54.54,43.78
2016,12,5,16,15,560.5,59.5,2.35,10.5,189.5,48.62,38.36
2016,12,5,16,30,498.0,52.0,2.0,10.0,143.0,42.72,32.8
2016,12,5,16,45,410.0,41.0,1.7,10.0,100.5,33.8,24.26
2016,12,5,17,0,322.0,30.0,1.4,10.0,58.0,24.84,14.69
2016,12,5,17,15,161.0,15.0,1.35,9.5,29.0,12.22,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,5.0,21.0,161.38,0.0
2016,12,6,7,45,354.0,24.5,4.5,5.5,60.5,346.83,255.04
2016,12,6,8,0,506.0,35.0,4.7,6.0,100.0,468.84,393.47
2016,12,6,8,15,586.5,41.5,5.05,6.5,147.5,542.11,462.28
2016,12,6,8,30,667.0,48.0,5.4,7.0,195.0,612.79,524.65
2016,12,6,8,45,718.0,52.0,5.75,7.5,243.0,654.66,560.77
2016,12,6,9,0,769.0,56.0,6.1,8.0,291.0,693.04,592.31
2016,12,6,9,15,401.5,103.5,6.1,8.5,227.5,454.62,391.97
2016,12,6,9,30,34.0,151.0,6.1,9.0,164.0,172.57,144.23
2016,12,6,9,45,35.5,166.0,6.2,9.5,181.0,184.1,153.69
2016,12,6,10,0,37.0,181.0,6.3,10.0,198.0,195.27,162.44
2016,12,6,10,15,36.5,193.0,6.2,10.0,210.5,201.42,167.09
2016,12,6,10,30,36.0,205.0,6.1,10.0,223.0,207.37,171.56
2016,12,6,10,45,18.0,178.0,6.05,10.5,187.0,154.93,126.53
2016,12,6,11,0,0.0,151.0,6.0,11.0,151.0,119.06,95.6
2016,12,6,11,15,11.0,186.0,5.9,11.0,192.5,153.39,124.44
2016,12,6,11,30,22.0,221.0,5.8,11.0,234.0,186.07,151.49
2016,12,6,11,45,11.0,184.0,5.7,11.5,190.5,148.45,119.64
2016,12,6,12,0,0.0,147.0,5.6,12.0,147.0,113.38,90.11
2016,12,6,12,15,0.0,135.5,5.5,12.0,135.5,104.14,82.37
2016,12,6,12,30,0.0,124.0,5.4,12.0,124.0,95.13,74.82
2016,12,6,12,45,0.0,135.5,5.35,12.5,135.5,103.42,81.64
2016,12,6,13,0,0.0,147.0,5.3,13.0,147.0,111.39,88.16
2016,12,6,13,15,0.0,112.0,5.2,13.0,112.0,85.57,66.63
2016,12,6,13,30,0.0,77.0,5.1,13.0,77.0,59.21,44.54
2016,12,6,13,45,0.0,103.0,5.05,13.0,103.0,78.64,60.99
2016,12,6,14,0,0.0,129.0,5.0,13.0,129.0,96.33,79.54
2016,12,6,14,15,0.0,125.0,4.9,13.0,125.0,93.33,77.04
2016,12,6,14,30,0.0,121.0,4.8,13.0,121.0,90.29,74.52
2016,12,6,14,45,1.5,133.0,4.75,13.0,134.0,97.76,81.27
2016,12,6,15,0,3.0,145.0,4.7,13.0,147.0,104.63,87.51
2016,12,6,15,15,1.5,131.0,4.55,12.5,132.0,94.9,79.25
2016,12,6,15,30,0.0,117.0,4.4,12.0,117.0,85.06,70.8
2016,12,6,15,45,266.5,101.0,4.3,12.0,173.5,72.69,59.84
2016,12,6,16,0,533.0,85.0,4.2,12.0,230.0,67.42,55.11
2016,12,6,16,15,468.0,75.0,3.85,11.5,184.5,56.57,45.31
2016,12,6,16,30,403.0,65.0,3.5,11.0,139.0,49.02,38.26
2016,12,6,16,45,297.5,51.0,3.2,10.5,96.5,38.38,28.22
2016,12,6,17,0,192.0,37.0,2.9,10.0,54.0,27.79,17.1
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.0,14.0,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,134.0,13.0,1.4,3.0,17.0,109.79,0.0
2016,12,7,7,45,270.0,26.0,1.65,3.5,53.5,282.51,202.62
2016,12,7,8,0,406.0,39.0,1.9,4.0,90.0,406.48,340.11
2016,12,7,8,15,488.0,47.5,1.85,4.5,135.5,480.67,407.13
2016,12,7,8,30,570.0,56.0,1.8,5.0,181.0,553.5,468.43
2016,12,7,8,45,318.0,89.0,1.75,6.0,161.5,387.85,331.46
2016,12,7,9,0,66.0,122.0,1.7,7.0,142.0,177.94,150.19
2016,12,7,9,15,401.0,100.0,1.65,7.5,250.0,449.79,383.24
2016,12,7,9,30,736.0,78.0,1.6,8.0,358.0,676.13,559.06
2016,12,7,9,45,759.0,82.0,1.6,9.0,396.0,678.22,555.11
2016,12,7,10,0,782.0,86.0,1.6,10.0,434.0,680.97,553.94
2016,12,7,10,15,396.0,131.5,1.55,10.0,308.0,433.24,357.07
2016,12,7,10,30,10.0,177.0,1.5,10.0,182.0,151.31,122.37
2016,12,7,10,45,11.0,185.5,1.5,10.5,191.5,157.14,127.5
2016,12,7,11,0,12.0,194.0,1.5,11.0,201.0,162.86,131.73
2016,12,7,11,15,111.5,231.5,1.5,11.5,296.0,269.19,218.73
2016,12,7,11,30,211.0,269.0,1.5,12.0,391.0,344.72,277.19
2016,12,7,11,45,207.0,275.5,1.5,12.5,397.0,332.7,265.42
2016,12,7,12,0,203.0,282.0,1.5,13.0,403.0,320.17,253.71
2016,12,7,12,15,292.5,267.5,1.5,13.0,442.5,333.53,261.51
2016,12,7,12,30,382.0,253.0,1.5,13.0,482.0,332.08,256.11
2016,12,7,12,45,385.5,248.5,1.55,13.5,477.5,303.08,229.85
2016,12,7,13,0,389.0,244.0,1.6,14.0,473.0,273.25,203.12
2016,12,7,13,15,347.5,246.5,1.55,14.0,447.5,238.43,175.22
2016,12,7,13,30,306.0,249.0,1.5,14.0,422.0,207.35,152.24
2016,12,7,13,45,433.0,207.5,1.5,14.5,442.0,165.23,117.41
2016,12,7,14,0,560.0,166.0,1.5,15.0,462.0,112.34,92.43
2016,12,7,14,15,673.5,129.5,1.35,15.0,467.0,94.08,76.92
2016,12,7,14,30,787.0,93.0,1.2,15.0,472.0,78.98,63.96
2016,12,7,14,45,621.5,118.5,1.05,15.0,404.0,87.62,71.66
2016,12,7,15,0,456.0,144.0,0.9,15.0,336.0,99.52,82.16
2016,12,7,15,15,429.5,135.5,0.75,14.5,302.0,94.41,77.99
2016,12,7,15,30,403.0,127.0,0.6,14.0,268.0,89.21,73.73
2016,12,7,15,45,380.5,112.0,0.45,14.0,231.0,79.76,65.5
2016,12,7,16,0,358.0,97.0,0.3,14.0,194.0,70.03,56.91
2016,12,7,16,15,320.5,81.5,0.45,13.0,156.0,59.52,47.67
2016,12,7,16,30,283.0,66.0,0.6,12.0,118.0,48.76,37.92
2016,12,7,16,45,218.5,49.5,0.8,11.5,82.5,36.87,26.83
2016,12,7,17,0,154.0,33.0,1.0,11.0,47.0,24.79,14.65
2016,12,7,17,15,77.0,16.5,1.2,10.5,23.5,12.5,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,6.65,1.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,6.8,1.0,10.0,7.87,0.0
2016,12,8,7,45,57.5,28.5,6.95,1.5,36.0,93.04,62.26
2016,12,8,8,0,115.0,47.0,7.1,2.0,62.0,177.06,149.64
2016,12,8,8,15,150.5,66.5,7.2,2.0,94.5,225.46,196.37
2016,12,8,8,30,186.0,86.0,7.3,2.0,127.0,272.51,240.35
2016,12,8,8,45,229.5,99.5,7.45,2.0,161.5,315.55,280.02
2016,12,8,9,0,273.0,113.0,7.6,2.0,196.0,357.95,318.05
2016,12,8,9,15,147.0,128.0,7.6,2.0,174.0,254.43,224.07
2016,12,8,9,30,21.0,143.0,7.6,2.0,152.0,140.29,119.59
2016,12,8,9,45,14.0,150.0,7.6,2.5,156.0,137.83,116.75
2016,12,8,10,0,7.0,157.0,7.6,3.0,160.0,136.15,114.54
2016,12,8,10,15,3.5,158.0,7.55,3.0,159.5,131.94,110.49
2016,12,8,10,30,0.0,159.0,7.5,3.0,159.0,128.49,107.15
2016,12,8,10,45,410.0,130.5,7.45,3.0,353.5,408.43,354.41
2016,12,8,11,0,820.0,102.0,7.4,3.0,548.0,617.07,529.22
2016,12,8,11,15,451.0,181.0,7.3,3.0,428.0,440.19,375.56
2016,12,8,11,30,82.0,260.0,7.2,3.0,308.0,259.52,219.01
2016,12,8,11,45,138.5,269.5,7.1,3.0,351.0,294.43,248.1
2016,12,8,12,0,195.0,279.0,7.0,3.0,394.0,314.54,263.49
2016,12,8,12,15,326.5,254.0,6.9,3.0,448.5,337.22,279.13
2016,12,8,12,30,458.0,229.0,6.8,3.0,503.0,345.34,280.23
2016,12,8,12,45,314.5,253.0,6.75,3.0,440.5,285.46,230.29
2016,12,8,13,0,171.0,277.0,6.7,3.0,378.0,241.29,195.99
2016,12,8,13,15,157.5,270.5,6.6,3.0,361.5,218.38,176.25
2016,12,8,13,30,144.0,264.0,6.5,3.0,345.0,196.88,158.6
2016,12,8,13,45,82.0,232.5,6.45,3.0,278.0,163.84,134.21
2016,12,8,14,0,20.0,201.0,6.4,3.0,211.0,142.46,124.35
2016,12,8,14,15,55.0,206.5,6.35,3.0,233.5,138.98,121.44
2016,12,8,14,30,90.0,212.0,6.3,3.0,256.0,141.45,123.91
2016,12,8,14,45,57.5,187.0,6.25,3.0,214.5,126.66,110.74
2016,12,8,15,0,25.0,162.0,6.2,3.0,173.0,115.35,100.69
2016,12,8,15,15,21.0,147.0,6.0,3.0,156.0,105.02,91.45
2016,12,8,15,30,17.0,132.0,5.8,3.0,139.0,94.57,82.03
2016,12,8,15,45,13.0,115.5,5.65,3.0,120.0,83.09,71.55
2016,12,8,16,0,9.0,99.0,5.5,3.0,101.0,71.5,60.82
2016,12,8,16,15,4.5,80.5,5.15,2.5,81.5,58.56,48.77
2016,12,8,16,30,0.0,62.0,4.8,2.0,62.0,45.49,36.41
2016,12,8,16,45,0.0,43.5,4.45,2.0,43.5,32.34,23.76
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,19.01,10.42
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,9.53,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,124.2,0.0
2016,12,9,7,45,310.5,23.5,2.85,-1.5,54.0,307.02,210.58
2016,12,9,8,0,466.0,35.0,3.1,-1.0,92.0,447.31,380.34
2016,12,9,8,15,550.5,42.5,3.2,-0.5,139.0,521.83,451.27
2016,12,9,8,30,635.0,50.0,3.3,0.0,186.0,587.65,509.74
2016,12,9,8,45,342.0,84.0,3.45,0.0,159.0,399.84,352.52
2016,12,9,9,0,49.0,118.0,3.6,0.0,132.0,160.13,138.61
2016,12,9,9,15,25.0,124.0,3.45,0.5,131.5,140.86,120.83
2016,12,9,9,30,1.0,130.0,3.3,1.0,131.0,111.65,93.84
2016,12,9,9,45,2.0,140.0,3.2,1.5,141.0,119.08,100.04
2016,12,9,10,0,3.0,150.0,3.1,2.0,151.0,126.65,106.24
2016,12,9,10,15,39.0,184.0,2.95,2.5,203.0,194.37,165.12
2016,12,9,10,30,75.0,218.0,2.8,3.0,255.0,247.53,209.97
2016,12,9,10,45,74.0,229.0,2.65,3.5,267.5,250.13,210.84
2016,12,9,11,0,73.0,240.0,2.5,4.0,280.0,252.41,211.59
2016,12,9,11,15,104.5,254.0,2.3,4.5,313.0,275.58,229.96
2016,12,9,11,30,136.0,268.0,2.1,5.0,346.0,304.47,252.29
2016,12,9,11,45,202.0,268.5,1.95,5.5,387.0,325.07,267.25
2016,12,9,12,0,268.0,269.0,1.8,6.0,428.0,346.12,281.42
2016,12,9,12,15,275.5,269.0,1.65,6.0,433.0,328.71,264.89
2016,12,9,12,30,283.0,269.0,1.5,6.0,438.0,309.96,247.23
2016,12,9,12,45,349.5,252.0,1.4,6.5,458.5,295.77,231.0
2016,12,9,13,0,416.0,235.0,1.3,7.0,479.0,275.02,208.6
2016,12,9,13,15,405.0,231.5,1.2,7.0,464.5,241.13,179.22
2016,12,9,13,30,394.0,228.0,1.1,7.0,450.0,207.98,152.51
2016,12,9,13,45,308.5,233.5,1.05,7.0,403.5,174.71,132.3
2016,12,9,14,0,223.0,239.0,1.0,7.0,357.0,155.08,132.62
2016,12,9,14,15,221.0,226.5,1.0,7.0,338.0,147.93,126.67
2016,12,9,14,30,219.0,214.0,1.0,7.0,319.0,140.87,120.76
2016,12,9,14,45,124.5,189.5,1.0,7.0,248.5,125.7,107.65
2016,12,9,15,0,30.0,165.0,1.0,7.0,178.0,113.14,96.79
2016,12,9,15,15,26.5,150.0,1.05,7.0,160.5,103.6,88.52
2016,12,9,15,30,23.0,135.0,1.1,7.0,143.0,96.47,82.32
2016,12,9,15,45,360.0,97.0,1.15,7.0,195.5,69.72,58.26
2016,12,9,16,0,697.0,59.0,1.2,7.0,248.0,53.46,43.48
2016,12,9,16,15,636.0,53.0,1.1,6.0,200.5,44.32,35.17
2016,12,9,16,30,575.0,47.0,1.0,5.0,153.0,39.32,30.43
2016,12,9,16,45,473.0,38.0,0.9,4.5,108.0,31.69,23.01
2016,12,9,17,0,371.0,29.0,0.8,4.0,63.0,24.16,14.74
2016,12,9,17,15,185.5,14.5,0.85,3.5,31.5,11.82,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,7.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,0.0,14.0,1.4,2.0,14.0,11.02,0.0
2016,12,10,7,45,181.5,27.5,1.7,2.5,49.0,213.04,136.82
2016,12,10,8,0,363.0,41.0,2.0,3.0,84.0,372.83,312.43
2016,12,10,8,15,450.5,50.5,2.1,3.0,129.0,452.99,386.85
2016,12,10,8,30,538.0,60.0,2.2,3.0,174.0,531.45,455.4
2016,12,10,8,45,282.5,86.5,2.3,3.5,147.5,356.88,309.28
2016,12,10,9,0,27.0,113.0,2.4,4.0,121.0,136.65,115.32
2016,12,10,9,15,13.5,90.0,2.5,4.5,94.0,83.55,68.71
2016,12,10,9,30,0.0,67.0,2.6,5.0,67.0,51.38,39.81
2016,12,10,9,45,385.5,79.0,2.75,6.0,248.5,402.47,347.76
2016,12,10,10,0,771.0,91.0,2.9,7.0,430.0,681.71,570.58
2016,12,10,10,15,385.5,106.0,2.95,7.0,275.5,398.21,337.21
2016,12,10,10,30,0.0,121.0,3.0,7.0,121.0,95.41,76.74
2016,12,10,10,45,0.5,145.0,3.15,7.5,145.5,115.41,93.87
2016,12,10,11,0,1.0,169.0,3.3,8.0,170.0,135.01,110.12
2016,12,10,11,15,5.0,182.5,3.35,8.0,186.0,147.29,120.34
2016,12,10,11,30,9.0,196.0,3.4,8.0,202.0,158.95,129.99
2016,12,10,11,45,7.0,192.0,3.5,8.5,196.5,153.02,124.6
2016,12,10,12,0,5.0,188.0,3.6,9.0,191.0,147.49,119.66
2016,12,10,12,15,3.0,181.0,3.65,9.0,183.0,140.04,113.38
2016,12,10,12,30,1.0,174.0,3.7,9.0,175.0,133.01,107.51
2016,12,10,12,45,15.0,204.0,3.75,9.5,213.5,158.04,127.84
