Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,13,0,29.0,234.0,3.8,10.0,252.0,178.55,143.99
2016,12,10,13,15,27.0,227.0,3.8,10.0,243.0,171.08,137.77
2016,12,10,13,30,25.0,220.0,3.8,10.0,234.0,162.38,130.74
2016,12,10,13,45,23.0,210.5,3.85,10.5,223.0,152.34,122.63
2016,12,10,14,0,21.0,201.0,3.9,11.0,212.0,142.57,120.59
2016,12,10,14,15,11.0,179.0,3.9,11.0,185.0,128.23,108.27
2016,12,10,14,30,1.0,157.0,3.9,11.0,158.0,113.69,95.71
2016,12,10,14,45,0.5,121.0,3.9,11.0,121.5,89.85,74.83
2016,12,10,15,0,0.0,85.0,3.9,11.0,85.0,64.85,52.73
2016,12,10,15,15,0.0,76.5,3.8,10.5,76.5,58.55,47.32
2016,12,10,15,30,0.0,68.0,3.7,10.0,68.0,52.16,41.74
2016,12,10,15,45,311.0,68.5,3.6,10.0,153.0,50.31,40.12
2016,12,10,16,0,622.0,69.0,3.5,10.0,238.0,56.04,45.29
2016,12,10,16,15,558.0,61.5,3.1,9.0,191.5,50.15,39.97
2016,12,10,16,30,494.0,54.0,2.7,8.0,145.0,44.28,34.49
2016,12,10,16,45,398.0,43.0,2.35,7.5,102.0,35.35,25.93
2016,12,10,17,0,302.0,32.0,2.0,7.0,59.0,26.43,16.43
2016,12,10,17,15,151.0,16.0,2.0,6.5,29.5,13.02,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,50.5,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,101.0,11.0,3.9,8.0,13.0,83.18,0.0
2016,12,11,7,45,250.5,23.5,4.1,8.5,48.0,258.11,155.2
2016,12,11,8,0,400.0,36.0,4.3,9.0,83.0,396.85,326.97
2016,12,11,8,15,486.5,44.0,4.6,9.5,127.5,473.4,399.05
2016,12,11,8,30,573.0,52.0,4.9,10.0,172.0,548.89,465.19
2016,12,11,8,45,286.5,56.0,5.2,11.0,116.0,317.45,272.78
2016,12,11,9,0,0.0,60.0,5.5,12.0,60.0,45.98,34.06
2016,12,11,9,15,0.0,68.0,5.55,12.5,68.0,52.41,39.58
2016,12,11,9,30,0.0,76.0,5.6,13.0,76.0,58.87,44.96
2016,12,11,9,45,0.0,92.5,5.65,13.5,92.5,72.83,56.65
2016,12,11,10,0,0.0,109.0,5.7,14.0,109.0,86.65,68.08
2016,12,11,10,15,58.5,166.0,5.75,14.5,195.0,189.6,155.36
2016,12,11,10,30,117.0,223.0,5.8,15.0,281.0,294.98,241.85
2016,12,11,10,45,96.0,231.5,5.85,15.5,280.5,267.21,217.53
2016,12,11,11,0,75.0,240.0,5.9,16.0,280.0,254.09,205.5
2016,12,11,11,15,101.0,253.5,5.9,16.5,309.5,273.61,220.55
2016,12,11,11,30,127.0,267.0,5.9,17.0,339.0,299.38,240.13
2016,12,11,11,45,107.0,269.0,5.95,17.5,330.5,271.71,216.61
2016,12,11,12,0,87.0,271.0,6.0,18.0,322.0,254.63,201.86
2016,12,11,12,15,107.5,276.0,5.95,18.0,339.5,257.71,203.37
2016,12,11,12,30,128.0,281.0,5.9,18.0,357.0,261.28,204.89
2016,12,11,12,45,102.0,273.0,5.85,18.5,333.5,233.12,181.68
2016,12,11,13,0,76.0,265.0,5.8,19.0,310.0,210.88,163.76
2016,12,11,13,15,245.5,244.5,5.7,19.0,384.0,219.51,163.23
2016,12,11,13,30,415.0,224.0,5.6,19.0,458.0,209.84,148.08
2016,12,11,13,45,208.5,196.0,5.5,19.0,313.5,145.9,107.4
2016,12,11,14,0,2.0,168.0,5.4,19.0,169.0,121.88,99.53
2016,12,11,14,15,1.0,114.5,5.15,18.5,115.0,86.19,69.25
2016,12,11,14,30,0.0,61.0,4.9,18.0,61.0,46.77,35.31
2016,12,11,14,45,27.0,118.0,4.65,18.0,129.5,86.07,69.62
2016,12,11,15,0,54.0,175.0,4.4,18.0,198.0,118.94,98.19
2016,12,11,15,15,50.5,158.5,4.25,17.5,178.5,108.63,89.62
2016,12,11,15,30,47.0,142.0,4.1,17.0,159.0,98.09,80.79
2016,12,11,15,45,358.5,101.5,3.95,16.5,201.0,72.63,58.71
2016,12,11,16,0,670.0,61.0,3.8,16.0,243.0,50.55,39.33
2016,12,11,16,15,609.5,55.0,3.65,15.5,196.5,45.59,34.9
2016,12,11,16,30,549.0,49.0,3.5,15.0,150.0,40.69,30.34
2016,12,11,16,45,447.0,39.5,3.35,14.5,106.0,32.75,22.89
2016,12,11,17,0,345.0,30.0,3.2,14.0,62.0,24.89,14.68
2016,12,11,17,15,172.5,15.0,3.1,13.5,31.0,12.21,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,211.0,16.5,3.55,4.5,41.0,217.41,124.29
2016,12,12,8,0,422.0,33.0,3.7,5.0,82.0,410.16,340.99
2016,12,12,8,15,508.5,41.0,3.7,5.5,127.0,486.23,413.12
2016,12,12,8,30,595.0,49.0,3.7,6.0,172.0,561.66,478.81
2016,12,12,8,45,648.5,54.0,3.7,7.0,218.0,599.54,509.93
2016,12,12,9,0,702.0,59.0,3.7,8.0,264.0,641.83,542.55
2016,12,12,9,15,737.0,63.0,3.55,8.5,307.5,665.16,559.03
2016,12,12,9,30,772.0,67.0,3.4,9.0,351.0,684.72,571.79
2016,12,12,9,45,796.5,69.5,3.25,9.5,390.5,690.74,573.55
2016,12,12,10,0,821.0,72.0,3.1,10.0,430.0,692.82,572.2
2016,12,12,10,15,837.5,74.0,2.95,10.5,463.5,684.65,562.62
2016,12,12,10,30,854.0,76.0,2.8,11.0,497.0,672.65,549.29
2016,12,12,10,45,865.0,77.5,2.65,11.5,523.5,647.66,526.06
2016,12,12,11,0,876.0,79.0,2.5,12.0,550.0,624.83,504.18
2016,12,12,11,15,883.5,80.0,2.3,12.5,569.0,596.0,477.21
2016,12,12,11,30,891.0,81.0,2.1,13.0,588.0,564.0,447.47
2016,12,12,11,45,898.0,80.5,1.95,13.5,599.5,527.26,413.85
2016,12,12,12,0,905.0,80.0,1.8,14.0,611.0,487.65,377.41
2016,12,12,12,15,906.0,80.0,1.55,14.5,614.0,443.29,336.34
2016,12,12,12,30,907.0,80.0,1.3,15.0,617.0,396.85,293.06
2016,12,12,12,45,904.5,80.0,1.05,15.5,611.5,347.44,247.19
2016,12,12,13,0,902.0,80.0,0.8,16.0,606.0,296.65,200.5
2016,12,12,13,15,897.0,79.5,0.75,16.0,593.0,243.84,154.51
2016,12,12,13,30,892.0,79.0,0.7,16.0,580.0,190.36,111.63
2016,12,12,13,45,882.5,78.0,0.7,16.0,558.5,135.7,76.3
2016,12,12,14,0,873.0,77.0,0.7,16.0,537.0,81.33,65.36
2016,12,12,14,15,860.5,75.5,0.75,16.0,508.5,75.02,60.15
2016,12,12,14,30,848.0,74.0,0.8,16.0,480.0,66.68,53.03
2016,12,12,14,45,825.5,73.0,0.9,16.0,444.5,65.6,52.22
2016,12,12,15,0,803.0,72.0,1.0,16.0,409.0,64.55,51.43
2016,12,12,15,15,776.5,68.5,0.95,16.0,369.0,61.6,48.96
2016,12,12,15,30,750.0,65.0,0.9,16.0,329.0,58.62,46.45
2016,12,12,15,45,711.0,61.5,0.85,16.0,285.0,55.46,43.72
2016,12,12,16,0,672.0,58.0,0.8,16.0,241.0,52.34,40.96
2016,12,12,16,15,612.5,52.0,0.8,15.0,195.0,43.32,33.0
2016,12,12,16,30,553.0,46.0,0.8,14.0,149.0,38.34,28.45
2016,12,12,16,45,453.5,37.5,0.85,13.5,105.0,31.15,21.67
2016,12,12,17,0,354.0,29.0,0.9,13.0,61.0,24.07,14.19
2016,12,12,17,15,177.0,14.5,0.95,12.5,30.5,11.79,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,165.0,19.5,3.0,9.5,38.0,186.74,95.76
2016,12,13,8,0,330.0,39.0,3.3,10.0,76.0,344.56,281.36
2016,12,13,8,15,420.0,49.0,3.3,10.5,120.0,426.62,357.07
2016,12,13,8,30,510.0,59.0,3.3,11.0,164.0,507.41,426.12
2016,12,13,8,45,576.5,64.5,3.3,11.5,210.5,562.94,471.82
2016,12,13,9,0,643.0,70.0,3.3,12.0,257.0,615.28,512.85
2016,12,13,9,15,680.5,75.0,3.45,12.5,300.0,641.33,532.26
2016,12,13,9,30,718.0,80.0,3.6,13.0,343.0,663.8,548.3
2016,12,13,9,45,752.5,81.0,3.8,14.0,383.5,671.31,551.52
2016,12,13,10,0,787.0,82.0,4.0,15.0,424.0,679.81,555.42
2016,12,13,10,15,805.0,84.5,4.05,15.5,457.5,673.97,547.97
2016,12,13,10,30,823.0,87.0,4.1,16.0,491.0,664.23,537.29
2016,12,13,10,45,842.0,86.5,4.15,16.5,518.5,648.02,521.58
2016,12,13,11,0,861.0,86.0,4.2,17.0,546.0,627.86,502.59
2016,12,13,11,15,868.5,87.0,4.2,17.0,565.0,598.64,477.04
2016,12,13,11,30,876.0,88.0,4.2,17.0,584.0,566.21,448.56
2016,12,13,11,45,893.5,83.0,4.2,17.0,598.0,528.19,415.17
2016,12,13,12,0,911.0,78.0,4.2,17.0,612.0,489.46,380.2
2016,12,13,12,15,912.0,78.0,4.25,17.0,615.0,444.98,339.96
2016,12,13,12,30,913.0,78.0,4.3,17.0,618.0,398.39,297.13
2016,12,13,12,45,912.5,77.5,4.35,17.5,613.5,349.0,250.92
2016,12,13,13,0,912.0,77.0,4.4,18.0,609.0,298.06,203.52
2016,12,13,13,15,907.5,76.0,4.35,17.5,595.5,244.57,156.21
2016,12,13,13,30,903.0,75.0,4.3,17.0,582.0,190.38,111.99
2016,12,13,13,45,895.5,73.5,4.25,17.0,561.0,135.08,75.24
2016,12,13,14,0,888.0,72.0,4.2,17.0,540.0,79.87,64.04
2016,12,13,14,15,876.0,71.0,4.15,17.0,512.0,72.39,57.7
2016,12,13,14,30,864.0,70.0,4.1,17.0,484.0,71.04,56.64
2016,12,13,14,45,839.5,69.5,4.05,17.0,448.5,63.35,50.06
2016,12,13,15,0,815.0,69.0,4.0,17.0,413.0,62.56,49.49
2016,12,13,15,15,789.5,66.5,3.85,16.5,373.0,60.31,47.73
2016,12,13,15,30,764.0,64.0,3.7,16.0,333.0,58.06,45.94
2016,12,13,15,45,724.0,60.5,3.6,15.5,288.0,54.84,43.24
2016,12,13,16,0,684.0,57.0,3.5,15.0,243.0,51.66,40.49
2016,12,13,16,15,625.5,51.5,3.1,14.0,197.0,43.06,32.87
2016,12,13,16,30,567.0,46.0,2.7,13.0,151.0,38.45,28.63
2016,12,13,16,45,463.0,37.5,2.35,12.5,107.0,31.2,21.78
2016,12,13,17,0,359.0,29.0,2.0,12.0,63.0,24.08,14.3
2016,12,13,17,15,179.5,14.5,2.05,11.5,31.5,11.79,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,186.0,17.5,2.25,3.5,38.0,198.45,95.11
2016,12,14,8,0,372.0,35.0,2.5,4.0,76.0,373.37,309.19
2016,12,14,8,15,462.5,44.5,2.35,4.5,121.0,454.46,385.41
2016,12,14,8,30,553.0,54.0,2.2,5.0,166.0,534.86,454.22
2016,12,14,8,45,606.0,60.5,2.05,6.0,211.5,580.74,490.74
2016,12,14,9,0,659.0,67.0,1.9,7.0,257.0,623.77,522.6
2016,12,14,9,15,596.5,86.0,1.8,7.5,278.5,589.93,494.14
2016,12,14,9,30,534.0,105.0,1.7,8.0,300.0,553.05,462.12
2016,12,14,9,45,368.5,146.5,1.65,9.0,288.0,457.21,380.8
2016,12,14,10,0,203.0,188.0,1.6,10.0,276.0,339.57,281.84
2016,12,14,10,15,106.5,181.0,1.6,10.5,227.5,253.58,209.5
2016,12,14,10,30,10.0,174.0,1.6,11.0,179.0,149.34,120.93
2016,12,14,10,45,5.5,169.0,1.65,11.5,172.0,139.66,112.6
2016,12,14,11,0,1.0,164.0,1.7,12.0,165.0,130.98,104.92
2016,12,14,11,15,26.0,203.5,1.65,12.5,218.5,177.28,143.0
2016,12,14,11,30,51.0,243.0,1.6,13.0,272.0,229.39,184.63
2016,12,14,11,45,35.0,231.5,1.6,13.5,252.0,205.45,164.36
2016,12,14,12,0,19.0,220.0,1.6,14.0,232.0,178.94,142.47
2016,12,14,12,15,21.0,224.5,1.55,14.0,237.5,180.56,143.61
2016,12,14,12,30,23.0,229.0,1.5,14.0,243.0,181.77,144.33
2016,12,14,12,45,29.5,234.5,1.5,14.5,252.0,184.89,146.21
2016,12,14,13,0,36.0,240.0,1.5,15.0,261.0,184.89,145.5
2016,12,14,13,15,28.0,226.0,1.5,15.0,242.0,170.94,134.46
2016,12,14,13,30,20.0,212.0,1.5,15.0,223.0,156.8,123.48
2016,12,14,13,45,87.5,227.5,1.55,15.5,274.0,162.81,126.09
2016,12,14,14,0,155.0,243.0,1.6,16.0,325.0,157.39,130.5
2016,12,14,14,15,158.0,229.5,1.65,16.0,309.0,148.01,122.79
2016,12,14,14,30,161.0,216.0,1.7,16.0,293.0,140.67,116.8
2016,12,14,14,45,124.5,199.0,1.75,16.0,256.0,130.57,108.41
2016,12,14,15,0,88.0,182.0,1.8,16.0,219.0,123.25,102.38
2016,12,14,15,15,81.0,165.5,1.75,15.5,197.5,112.91,93.85
2016,12,14,15,30,74.0,149.0,1.7,15.0,176.0,102.33,85.0
2016,12,14,15,45,340.5,110.5,1.7,15.0,207.0,78.22,63.95
2016,12,14,16,0,607.0,72.0,1.7,15.0,238.0,58.12,46.21
2016,12,14,16,15,545.0,64.5,1.6,14.0,192.5,52.33,41.13
2016,12,14,16,30,483.0,57.0,1.5,13.0,147.0,46.57,35.85
2016,12,14,16,45,386.0,45.5,1.45,12.0,104.0,37.29,27.21
2016,12,14,17,0,289.0,34.0,1.4,11.0,61.0,28.02,17.73
2016,12,14,17,15,144.5,17.0,1.55,10.5,30.5,13.81,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,10.5,2.95,2.5,10.5,7.97,0.0
2016,12,15,8,0,0.0,21.0,3.1,3.0,21.0,16.0,7.86
2016,12,15,8,15,0.0,34.0,3.15,3.5,34.0,25.98,17.08
2016,12,15,8,30,0.0,47.0,3.2,4.0,47.0,36.75,26.84
2016,12,15,8,45,0.0,60.5,3.25,4.5,60.5,48.48,37.35
2016,12,15,9,0,0.0,74.0,3.3,5.0,74.0,59.97,47.5
2016,12,15,9,15,0.0,87.5,3.15,5.5,87.5,71.27,57.31
2016,12,15,9,30,0.0,101.0,3.0,6.0,101.0,82.42,66.83
2016,12,15,9,45,0.0,93.0,2.95,6.5,93.0,73.45,58.76
2016,12,15,10,0,0.0,85.0,2.9,7.0,85.0,65.81,51.88
2016,12,15,10,15,0.0,93.5,2.8,7.0,93.5,72.66,57.7
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,79.46,63.43
2016,12,15,10,45,0.0,110.0,2.6,7.5,110.0,85.77,68.59
2016,12,15,11,0,0.0,118.0,2.5,8.0,118.0,92.0,73.65
2016,12,15,11,15,0.0,112.5,2.4,8.0,112.5,87.25,69.48
2016,12,15,11,30,0.0,107.0,2.3,8.0,107.0,82.69,65.52
2016,12,15,11,45,0.0,126.5,2.2,8.5,126.5,97.87,78.21
2016,12,15,12,0,0.0,146.0,2.1,9.0,146.0,112.73,90.51
2016,12,15,12,15,0.0,156.0,2.05,9.0,156.0,119.89,96.46
2016,12,15,12,30,0.0,166.0,2.0,9.0,166.0,126.78,102.2
2016,12,15,12,45,0.0,155.0,1.95,9.5,155.0,117.92,94.59
2016,12,15,13,0,0.0,144.0,1.9,10.0,144.0,109.29,87.23
2016,12,15,13,15,0.0,140.5,1.9,10.0,140.5,106.23,84.74
2016,12,15,13,30,0.0,137.0,1.9,10.0,137.0,103.18,82.26
2016,12,15,13,45,0.0,126.0,1.9,10.5,126.0,94.92,75.26
2016,12,15,14,0,0.0,115.0,1.9,11.0,115.0,86.79,68.39
2016,12,15,14,15,0.0,112.5,1.9,11.0,112.5,84.8,70.03
2016,12,15,14,30,0.0,110.0,1.9,11.0,110.0,82.81,68.41
2016,12,15,14,45,0.0,100.5,1.9,11.5,100.5,75.97,62.37
2016,12,15,15,0,0.0,91.0,1.9,12.0,91.0,69.06,56.27
2016,12,15,15,15,0.0,82.0,1.85,11.5,82.0,62.44,50.61
2016,12,15,15,30,0.0,73.0,1.8,11.0,73.0,55.77,44.83
2016,12,15,15,45,245.5,84.0,1.75,11.0,151.5,59.63,48.36
2016,12,15,16,0,491.0,95.0,1.7,11.0,230.0,70.24,57.87
2016,12,15,16,15,428.0,83.5,1.5,10.0,185.5,61.92,50.44
2016,12,15,16,30,365.0,72.0,1.3,9.0,141.0,53.53,42.71
2016,12,15,16,45,276.0,56.0,1.1,8.5,99.0,41.77,31.62
2016,12,15,17,0,187.0,40.0,0.9,8.0,57.0,29.93,19.7
2016,12,15,17,15,93.5,20.0,0.95,7.5,28.5,15.11,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,156.5,18.5,3.6,7.5,35.5,175.71,62.03
2016,12,16,8,0,313.0,37.0,3.8,8.0,71.0,329.06,268.56
2016,12,16,8,15,405.5,47.5,3.95,8.5,114.0,413.07,348.64
2016,12,16,8,30,498.0,58.0,4.1,9.0,157.0,496.26,421.36
2016,12,16,8,45,564.5,64.0,4.35,10.0,203.0,552.56,468.66
2016,12,16,9,0,631.0,70.0,4.6,11.0,249.0,605.77,511.34
2016,12,16,9,15,669.0,75.0,4.7,12.0,292.0,632.55,530.82
2016,12,16,9,30,707.0,80.0,4.8,13.0,335.0,655.81,546.73
2016,12,16,9,45,739.5,81.5,4.95,14.0,375.0,666.94,552.81
2016,12,16,10,0,772.0,83.0,5.1,15.0,415.0,670.88,553.13
2016,12,16,10,15,386.0,93.5,5.2,15.5,259.5,385.66,320.81
2016,12,16,10,30,0.0,104.0,5.3,16.0,104.0,81.15,62.52
2016,12,16,10,45,0.0,108.0,5.4,16.5,108.0,84.13,64.92
2016,12,16,11,0,0.0,112.0,5.5,17.0,112.0,87.1,67.15
2016,12,16,11,15,0.5,140.5,5.55,17.5,141.0,110.25,86.02
2016,12,16,11,30,1.0,169.0,5.6,18.0,170.0,132.96,104.33
2016,12,16,11,45,8.5,191.5,5.7,18.5,197.0,153.66,120.89
2016,12,16,12,0,16.0,214.0,5.8,19.0,224.0,173.04,136.16
2016,12,16,12,15,31.5,233.5,5.85,19.5,252.0,195.46,153.58
2016,12,16,12,30,47.0,253.0,5.9,20.0,280.0,210.27,164.53
2016,12,16,12,45,27.5,223.5,5.95,20.5,239.5,176.79,137.59
2016,12,16,13,0,8.0,194.0,6.0,21.0,199.0,147.25,114.15
2016,12,16,13,15,71.0,228.5,6.0,21.0,268.5,178.88,137.01
2016,12,16,13,30,134.0,263.0,6.0,21.0,338.0,197.87,149.43
2016,12,16,13,45,488.5,175.0,6.0,21.0,434.5,157.81,105.83
2016,12,16,14,0,843.0,87.0,6.0,21.0,531.0,85.9,57.11
2016,12,16,14,15,514.0,151.5,5.9,21.0,418.0,103.37,83.26
2016,12,16,14,30,185.0,216.0,5.8,21.0,305.0,141.19,115.57
2016,12,16,14,45,489.5,145.5,5.7,21.0,358.0,100.41,81.02
2016,12,16,15,0,794.0,75.0,5.6,21.0,411.0,66.6,52.15
2016,12,16,15,15,769.0,72.0,5.35,20.5,371.5,64.11,50.24
2016,12,16,15,30,744.0,69.0,5.1,20.0,332.0,61.62,48.28
2016,12,16,15,45,704.5,65.0,4.85,19.5,288.0,58.15,45.41
2016,12,16,16,0,665.0,61.0,4.6,19.0,244.0,50.47,38.78
2016,12,16,16,15,607.5,55.0,4.25,18.0,198.5,45.55,34.5
2016,12,16,16,30,550.0,49.0,3.9,17.0,153.0,40.66,30.08
2016,12,16,16,45,448.5,40.0,3.6,16.5,109.0,33.11,23.07
2016,12,16,17,0,347.0,31.0,3.3,16.0,65.0,25.67,15.51
2016,12,16,17,15,173.5,15.5,3.4,15.5,32.5,12.58,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,186.5,16.0,3.25,14.5,35.5,193.45,53.57
2016,12,17,8,0,373.0,32.0,3.5,15.0,71.0,370.59,292.93
2016,12,17,8,15,464.0,41.0,3.6,15.5,115.0,450.95,368.97
2016,12,17,8,30,555.0,50.0,3.7,16.0,159.0,531.05,436.96
2016,12,17,8,45,610.5,56.0,3.8,17.0,204.5,578.21,475.02
2016,12,17,9,0,666.0,62.0,3.9,18.0,250.0,622.71,508.83
2016,12,17,9,15,333.0,64.0,4.15,18.5,158.0,351.27,292.09
2016,12,17,9,30,0.0,66.0,4.4,19.0,66.0,50.61,36.84
2016,12,17,9,45,0.0,93.0,4.7,19.5,93.0,73.53,55.92
2016,12,17,10,0,0.0,120.0,5.0,20.0,120.0,96.97,75.04
2016,12,17,10,15,51.0,168.5,5.05,20.5,193.5,188.09,150.38
2016,12,17,10,30,102.0,217.0,5.1,21.0,267.0,266.81,213.58
2016,12,17,10,45,134.0,231.5,5.15,21.5,300.5,306.11,243.9
2016,12,17,11,0,166.0,246.0,5.2,22.0,334.0,328.81,260.71
2016,12,17,11,15,520.0,166.0,5.1,22.5,456.0,470.48,371.87
2016,12,17,11,30,874.0,86.0,5.0,23.0,578.0,566.92,442.1
2016,12,17,11,45,878.0,87.5,4.95,23.5,590.0,528.67,407.62
2016,12,17,12,0,882.0,89.0,4.9,24.0,602.0,490.59,373.1
2016,12,17,12,15,884.5,89.0,4.8,24.0,607.0,448.04,335.12
2016,12,17,12,30,887.0,89.0,4.7,24.0,612.0,403.28,294.67
2016,12,17,12,45,892.0,87.0,4.6,24.0,609.0,355.66,251.33
2016,12,17,13,0,897.0,85.0,4.5,24.0,606.0,306.01,206.26
2016,12,17,13,15,893.5,84.0,4.4,24.0,594.5,253.5,160.28
2016,12,17,13,30,890.0,83.0,4.3,24.0,583.0,200.16,117.0
2016,12,17,13,45,887.5,80.5,4.2,24.0,563.5,145.27,80.01
2016,12,17,14,0,885.0,78.0,4.1,24.0,544.0,89.92,58.14
2016,12,17,14,15,873.5,76.5,3.85,24.0,516.5,75.97,59.08
2016,12,17,14,30,862.0,75.0,3.6,24.0,489.0,67.67,52.17
2016,12,17,14,45,796.0,78.5,3.35,24.0,440.0,68.99,53.41
2016,12,17,15,0,730.0,82.0,3.1,24.0,391.0,70.64,54.94
2016,12,17,15,15,696.0,81.5,2.65,23.5,353.5,64.71,50.11
2016,12,17,15,30,662.0,81.0,2.2,23.0,316.0,64.3,49.96
2016,12,17,15,45,632.5,74.0,1.8,22.5,275.0,59.31,45.84
2016,12,17,16,0,603.0,67.0,1.4,22.0,234.0,54.23,41.54
2016,12,17,16,15,548.5,60.0,1.3,21.0,190.5,48.8,36.9
2016,12,17,16,30,494.0,53.0,1.2,20.0,147.0,43.38,32.08
2016,12,17,16,45,415.5,42.0,1.2,19.0,105.0,34.53,24.07
2016,12,17,17,0,337.0,31.0,1.2,18.0,63.0,25.61,15.41
2016,12,17,17,15,168.5,15.5,1.15,18.0,31.5,12.56,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,0.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,-1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,4.0,17.5,6.7,-5.0,18.0,17.18,0.0
2016,12,18,8,0,8.0,35.0,6.7,-5.0,36.0,40.87,29.65
2016,12,18,8,15,22.5,54.5,6.7,-4.5,58.5,81.35,67.84
2016,12,18,8,30,37.0,74.0,6.7,-4.0,81.0,112.08,96.92
2016,12,18,8,45,46.0,93.0,6.75,-4.0,104.5,136.51,119.89
2016,12,18,9,0,55.0,112.0,6.8,-4.0,128.0,160.09,141.66
2016,12,18,9,15,60.0,130.5,6.75,-3.5,150.5,179.13,158.52
2016,12,18,9,30,65.0,149.0,6.7,-3.0,173.0,197.47,174.37
2016,12,18,9,45,69.5,165.5,6.7,-3.0,193.0,212.23,187.09
2016,12,18,10,0,74.0,182.0,6.7,-3.0,213.0,226.36,199.08
2016,12,18,10,15,67.0,194.5,6.65,-2.5,224.5,227.31,198.71
2016,12,18,10,30,60.0,207.0,6.6,-2.0,236.0,228.33,198.43
2016,12,18,10,45,154.5,221.5,6.6,-1.5,302.5,309.64,269.85
2016,12,18,11,0,249.0,236.0,6.6,-1.0,369.0,382.74,332.04
2016,12,18,11,15,340.0,227.5,6.6,-0.5,415.0,411.47,355.16
2016,12,18,11,30,431.0,219.0,6.6,0.0,461.0,443.32,379.67
2016,12,18,11,45,315.5,246.0,6.6,0.0,425.5,374.74,319.09
2016,12,18,12,0,200.0,273.0,6.6,0.0,390.0,316.03,267.75
2016,12,18,12,15,199.5,275.0,6.55,0.0,392.0,301.63,253.97
2016,12,18,12,30,199.0,277.0,6.5,0.0,394.0,286.7,239.56
2016,12,18,12,45,295.0,258.0,6.5,0.0,430.5,289.03,237.11
2016,12,18,13,0,391.0,239.0,6.5,0.0,467.0,278.14,221.84
2016,12,18,13,15,656.0,160.5,6.4,0.0,532.5,254.58,187.56
2016,12,18,13,30,921.0,82.0,6.3,0.0,598.0,205.77,131.9
2016,12,18,13,45,783.5,110.0,6.25,0.0,538.5,152.21,97.63
2016,12,18,14,0,646.0,138.0,6.2,0.0,479.0,109.73,83.14
2016,12,18,14,15,766.5,106.0,6.1,0.0,490.5,80.59,69.17
2016,12,18,14,30,887.0,74.0,6.0,0.0,502.0,74.21,63.42
2016,12,18,14,45,862.5,74.0,5.95,0.0,465.5,67.02,56.9
2016,12,18,15,0,838.0,74.0,5.9,0.0,429.0,66.65,56.68
2016,12,18,15,15,812.5,71.0,5.75,0.0,388.5,64.07,54.41
2016,12,18,15,30,787.0,68.0,5.6,0.0,348.0,61.49,52.11
2016,12,18,15,45,753.5,63.5,5.5,0.0,303.0,57.61,48.55
2016,12,18,16,0,720.0,59.0,5.4,0.0,258.0,53.7,44.89
2016,12,18,16,15,662.5,53.0,5.15,0.0,210.5,48.28,39.69
2016,12,18,16,30,605.0,47.0,4.9,0.0,163.0,39.52,31.24
2016,12,18,16,45,515.0,38.5,4.65,-0.5,117.5,32.29,24.11
2016,12,18,17,0,425.0,30.0,4.4,-1.0,72.0,25.14,16.5
2016,12,18,17,15,212.5,15.0,4.2,-1.0,36.0,12.24,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,14.5,3.9,-5.0,37.0,215.53,32.78
2016,12,19,8,0,443.0,29.0,4.0,-5.0,74.0,408.5,344.13
2016,12,19,8,15,535.0,36.5,4.0,-4.5,120.0,490.8,430.14
2016,12,19,8,30,627.0,44.0,4.0,-4.0,166.0,571.47,503.88
2016,12,19,8,45,681.0,49.0,4.0,-3.5,213.0,617.71,544.88
2016,12,19,9,0,735.0,54.0,4.0,-3.0,260.0,660.73,580.79
2016,12,19,9,15,664.5,72.0,4.0,-2.5,281.0,626.01,550.83
2016,12,19,9,30,594.0,90.0,4.0,-2.0,302.0,583.24,513.56
2016,12,19,9,45,479.5,126.0,4.0,-1.5,309.5,518.05,454.81
2016,12,19,10,0,365.0,162.0,4.0,-1.0,317.0,443.97,388.51
2016,12,19,10,15,398.5,169.5,3.95,-0.5,351.5,477.22,414.46
2016,12,19,10,30,432.0,177.0,3.9,0.0,386.0,491.14,423.63
2016,12,19,10,45,496.5,171.0,3.9,0.0,423.5,508.5,436.81
2016,12,19,11,0,561.0,165.0,3.9,0.0,461.0,520.46,444.94
2016,12,19,11,15,445.5,203.0,3.85,0.5,444.0,462.27,392.57
2016,12,19,11,30,330.0,241.0,3.8,1.0,427.0,398.95,336.9
2016,12,19,11,45,234.5,257.0,3.75,1.5,391.0,335.71,282.05
2016,12,19,12,0,139.0,273.0,3.7,2.0,355.0,288.63,241.27
2016,12,19,12,15,225.0,266.5,3.65,2.0,399.0,306.16,253.87
2016,12,19,12,30,311.0,260.0,3.6,2.0,443.0,319.4,261.21
2016,12,19,12,45,623.5,168.5,3.55,2.5,532.0,334.29,261.75
2016,12,19,13,0,936.0,77.0,3.5,3.0,621.0,313.11,227.43
2016,12,19,13,15,931.5,76.5,3.45,3.0,608.5,259.01,176.32
2016,12,19,13,30,927.0,76.0,3.4,3.0,596.0,204.09,128.07
2016,12,19,13,45,919.5,75.0,3.35,3.5,575.5,147.93,86.74
2016,12,19,14,0,912.0,74.0,3.3,4.0,555.0,91.77,61.64
2016,12,19,14,15,900.0,72.5,3.25,4.0,527.0,73.94,62.08
2016,12,19,14,30,888.0,71.0,3.2,4.0,499.0,72.25,60.68
2016,12,19,14,45,814.5,75.0,3.15,4.0,446.5,66.81,55.85
2016,12,19,15,0,741.0,79.0,3.1,4.0,394.0,68.58,57.6
2016,12,19,15,15,772.5,70.0,2.9,3.5,371.0,62.64,52.39
2016,12,19,15,30,804.0,61.0,2.7,3.0,348.0,56.36,46.8
2016,12,19,15,45,767.0,57.5,2.55,3.0,303.0,53.06,43.81
2016,12,19,16,0,730.0,54.0,2.4,3.0,258.0,49.76,40.76
2016,12,19,16,15,674.5,49.0,2.1,2.0,211.0,45.06,36.45
2016,12,19,16,30,619.0,44.0,1.8,1.0,164.0,40.41,32.0
2016,12,19,16,45,524.5,36.5,1.5,0.5,118.0,33.38,25.08
2016,12,19,17,0,430.0,29.0,1.2,0.0,72.0,24.32,15.83
2016,12,19,17,15,215.0,14.5,1.2,0.0,36.0,11.82,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,184.5,15.5,0.15,0.5,33.5,188.93,9.26
2016,12,20,8,0,369.0,31.0,0.1,1.0,67.0,366.25,293.31
2016,12,20,8,15,462.0,39.5,0.2,1.5,111.0,447.45,371.59
2016,12,20,8,30,555.0,48.0,0.3,2.0,155.0,528.52,440.3
2016,12,20,8,45,610.0,54.0,0.45,3.0,200.0,575.44,478.84
2016,12,20,9,0,665.0,60.0,0.6,4.0,245.0,619.81,513.61
2016,12,20,9,15,702.5,64.5,0.75,4.5,288.5,640.95,530.11
2016,12,20,9,30,740.0,69.0,0.9,5.0,332.0,664.2,547.67
2016,12,20,9,45,764.5,72.5,1.05,6.0,371.0,672.72,552.56
2016,12,20,10,0,789.0,76.0,1.2,7.0,410.0,677.37,554.44
2016,12,20,10,15,807.0,78.0,1.3,7.5,444.0,671.77,548.54
2016,12,20,10,30,825.0,80.0,1.4,8.0,478.0,662.34,539.08
2016,12,20,10,45,836.5,82.0,1.55,8.5,505.0,644.8,523.6
2016,12,20,11,0,848.0,84.0,1.7,9.0,532.0,623.7,505.02
2016,12,20,11,15,856.5,85.5,1.8,9.5,551.5,596.78,481.21
2016,12,20,11,30,865.0,87.0,1.9,10.0,571.0,566.59,454.33
2016,12,20,11,45,872.0,86.5,2.05,10.5,584.0,528.48,420.94
2016,12,20,12,0,879.0,86.0,2.2,11.0,597.0,490.53,386.66
2016,12,20,12,15,880.5,86.0,2.25,11.5,601.0,448.02,347.59
2016,12,20,12,30,882.0,86.0,2.3,12.0,605.0,403.39,305.99
2016,12,20,12,45,496.5,178.5,2.35,12.5,470.5,299.47,226.96
2016,12,20,13,0,111.0,271.0,2.4,13.0,336.0,226.38,177.73
2016,12,20,13,15,105.0,264.5,2.4,13.0,325.0,209.79,164.12
2016,12,20,13,30,99.0,258.0,2.4,13.0,314.0,193.82,151.32
2016,12,20,13,45,136.5,250.5,2.45,13.5,324.5,178.46,137.9
2016,12,20,14,0,174.0,243.0,2.5,14.0,335.0,161.16,126.34
2016,12,20,14,15,504.0,160.0,2.45,14.0,407.5,108.13,89.44
2016,12,20,14,30,834.0,77.0,2.4,14.0,480.0,68.49,55.03
2016,12,20,14,45,799.5,79.5,2.4,14.0,443.5,69.76,56.3
2016,12,20,15,0,765.0,82.0,2.4,14.0,407.0,71.24,57.74
2016,12,20,15,15,739.0,78.5,2.2,13.5,368.5,68.52,55.57
2016,12,20,15,30,713.0,75.0,2.0,13.0,330.0,60.75,48.88
2016,12,20,15,45,681.0,69.0,1.8,13.0,287.5,56.28,44.97
2016,12,20,16,0,649.0,63.0,1.6,13.0,245.0,51.74,40.93
2016,12,20,16,15,592.0,57.0,1.5,12.0,200.0,46.89,36.64
2016,12,20,16,30,535.0,51.0,1.4,11.0,155.0,42.07,32.21
2016,12,20,16,45,447.0,41.5,1.35,10.0,111.5,34.27,24.89
