Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,17,0,359.0,32.0,1.3,9.0,68.0,26.49,17.08
2016,12,20,17,15,179.5,16.0,1.35,8.5,34.0,12.97,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,183.0,15.5,3.25,5.0,33.0,187.08,0.0
2016,12,21,8,0,366.0,31.0,3.6,6.0,66.0,363.91,292.79
2016,12,21,8,15,460.0,39.5,3.55,6.5,110.0,445.95,376.02
2016,12,21,8,30,554.0,48.0,3.5,7.0,154.0,527.84,447.96
2016,12,21,8,45,613.0,54.0,3.5,8.0,200.0,577.94,489.73
2016,12,21,9,0,672.0,60.0,3.5,9.0,246.0,625.47,526.96
2016,12,21,9,15,709.0,64.0,3.7,9.5,289.5,645.66,542.44
2016,12,21,9,30,746.0,68.0,3.9,10.0,333.0,668.01,558.92
2016,12,21,9,45,772.0,71.0,4.1,11.0,372.5,677.09,563.46
2016,12,21,10,0,798.0,74.0,4.3,12.0,412.0,682.26,565.13
2016,12,21,10,15,486.0,145.0,4.3,12.5,356.0,514.44,426.52
2016,12,21,10,30,174.0,216.0,4.3,13.0,300.0,329.32,271.29
2016,12,21,10,45,163.0,229.5,4.35,14.0,311.5,324.29,265.53
2016,12,21,11,0,152.0,243.0,4.4,15.0,323.0,318.9,259.06
2016,12,21,11,15,170.5,252.5,4.4,15.5,345.5,326.65,263.97
2016,12,21,11,30,189.0,262.0,4.4,16.0,368.0,332.23,266.87
2016,12,21,11,45,207.5,266.5,4.4,16.5,385.0,331.19,264.3
2016,12,21,12,0,226.0,271.0,4.4,17.0,402.0,327.93,259.7
2016,12,21,12,15,338.0,250.0,4.4,17.0,447.5,346.85,271.76
2016,12,21,12,30,450.0,229.0,4.4,17.0,493.0,353.1,271.98
2016,12,21,12,45,416.0,236.0,4.4,17.5,479.0,313.89,237.9
2016,12,21,13,0,382.0,243.0,4.4,18.0,465.0,281.22,209.65
2016,12,21,13,15,390.5,235.5,4.35,18.0,458.5,250.5,182.54
2016,12,21,13,30,399.0,228.0,4.3,18.0,452.0,218.66,155.82
2016,12,21,13,45,629.0,154.5,4.25,18.5,493.5,166.29,107.1
2016,12,21,14,0,859.0,81.0,4.2,19.0,535.0,90.84,55.95
2016,12,21,14,15,846.5,79.0,4.1,18.5,508.0,70.02,55.28
2016,12,21,14,30,834.0,77.0,4.0,18.0,481.0,68.49,54.18
2016,12,21,14,45,553.0,127.5,3.9,18.0,387.5,92.36,74.99
2016,12,21,15,0,272.0,178.0,3.8,18.0,294.0,118.59,97.8
2016,12,21,15,15,505.0,123.5,3.4,17.5,314.0,88.03,71.66
2016,12,21,15,30,738.0,69.0,3.0,17.0,334.0,61.5,48.73
2016,12,21,15,45,701.5,64.5,2.7,17.0,290.5,57.67,45.46
2016,12,21,16,0,665.0,60.0,2.4,17.0,247.0,49.7,38.44
2016,12,21,16,15,608.0,54.5,2.2,16.0,202.0,45.13,34.47
2016,12,21,16,30,551.0,49.0,2.0,15.0,157.0,40.62,30.38
2016,12,21,16,45,461.5,40.0,1.85,14.0,113.5,33.13,23.47
2016,12,21,17,0,372.0,31.0,1.7,13.0,70.0,25.69,16.15
2016,12,21,17,15,186.0,15.5,1.75,12.5,35.0,12.56,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,162.5,15.5,4.25,5.5,31.5,171.15,0.0
2016,12,22,8,0,325.0,31.0,4.4,6.0,63.0,332.85,267.76
2016,12,22,8,15,421.0,41.0,4.55,6.5,106.0,417.88,354.51
2016,12,22,8,30,517.0,51.0,4.7,7.0,149.0,503.12,430.61
2016,12,22,8,45,580.0,57.0,4.9,8.0,194.5,556.6,476.52
2016,12,22,9,0,643.0,63.0,5.1,9.0,240.0,607.42,517.95
2016,12,22,9,15,681.5,67.5,5.05,9.5,283.5,634.39,538.56
2016,12,22,9,30,720.0,72.0,5.0,10.0,327.0,653.45,551.94
2016,12,22,9,45,747.5,75.5,5.0,10.5,366.5,664.72,558.79
2016,12,22,10,0,775.0,79.0,5.0,11.0,406.0,672.04,562.33
2016,12,22,10,15,793.5,81.5,4.85,11.5,439.5,667.84,555.59
2016,12,22,10,30,812.0,84.0,4.7,12.0,473.0,659.79,545.3
2016,12,22,10,45,825.5,85.5,4.6,12.5,500.5,643.51,528.63
2016,12,22,11,0,839.0,87.0,4.5,13.0,528.0,623.58,508.97
2016,12,22,11,15,847.5,88.0,4.4,13.5,548.5,596.58,483.57
2016,12,22,11,30,856.0,89.0,4.3,14.0,569.0,566.34,455.32
2016,12,22,11,45,876.0,84.0,4.2,14.5,584.0,530.96,422.7
2016,12,22,12,0,896.0,79.0,4.1,15.0,599.0,494.99,388.86
2016,12,22,12,15,897.5,79.0,4.0,15.0,603.5,452.06,349.63
2016,12,22,12,30,899.0,79.0,3.9,15.0,608.0,406.97,307.83
2016,12,22,12,45,895.5,80.0,3.85,15.0,604.0,359.09,263.28
2016,12,22,13,0,892.0,81.0,3.8,15.0,600.0,309.84,217.4
2016,12,22,13,15,887.5,80.0,3.75,15.0,588.0,257.7,170.06
2016,12,22,13,30,883.0,79.0,3.7,15.0,576.0,204.82,125.02
2016,12,22,13,45,875.0,78.5,3.65,15.5,556.5,151.39,86.29
2016,12,22,14,0,867.0,78.0,3.6,16.0,537.0,97.99,61.4
2016,12,22,14,15,855.5,76.5,3.55,15.5,510.5,68.49,54.6
2016,12,22,14,30,844.0,75.0,3.5,15.0,484.0,67.28,53.78
2016,12,22,14,45,743.5,89.5,3.45,15.0,431.5,75.93,61.49
2016,12,22,15,0,643.0,104.0,3.4,15.0,379.0,78.7,64.06
2016,12,22,15,15,613.5,101.0,3.1,14.5,343.5,76.97,62.8
2016,12,22,15,30,584.0,98.0,2.8,14.0,308.0,75.33,61.6
2016,12,22,15,45,558.0,88.0,2.55,14.0,268.0,68.57,55.69
2016,12,22,16,0,532.0,78.0,2.3,14.0,228.0,61.62,49.54
2016,12,22,16,15,486.0,68.5,2.1,13.0,186.5,54.67,43.43
2016,12,22,16,30,440.0,59.0,1.9,12.0,145.0,47.61,37.03
2016,12,22,16,45,367.0,46.5,1.7,11.5,105.0,37.79,27.87
2016,12,22,17,0,294.0,34.0,1.5,11.0,65.0,27.82,18.19
2016,12,22,17,15,147.0,17.0,1.55,10.5,32.5,13.69,0.54
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.5,2.6,9.5,14.5,11.07,0.0
2016,12,23,8,0,0.0,29.0,3.0,10.0,29.0,26.11,15.18
2016,12,23,8,15,7.0,48.5,3.2,10.0,50.0,52.14,38.83
2016,12,23,8,30,14.0,68.0,3.4,10.0,71.0,76.0,60.25
2016,12,23,8,45,23.5,87.0,3.6,10.5,93.0,111.79,91.61
2016,12,23,9,0,33.0,106.0,3.8,11.0,115.0,136.28,112.86
2016,12,23,9,15,39.0,123.5,3.85,11.5,136.0,155.27,128.89
2016,12,23,9,30,45.0,141.0,3.9,12.0,157.0,173.71,144.1
2016,12,23,9,45,47.5,158.0,3.95,13.0,176.5,188.3,155.42
2016,12,23,10,0,50.0,175.0,4.0,14.0,196.0,202.32,166.02
2016,12,23,10,15,27.0,168.0,4.0,14.5,179.5,171.84,139.46
2016,12,23,10,30,4.0,161.0,4.0,15.0,163.0,134.13,107.11
2016,12,23,10,45,5.5,170.0,4.0,15.5,173.0,141.15,112.56
2016,12,23,11,0,7.0,179.0,4.0,16.0,183.0,148.04,117.8
2016,12,23,11,15,4.5,175.0,4.05,16.5,177.5,141.41,111.9
2016,12,23,11,30,2.0,171.0,4.1,17.0,172.0,135.38,106.59
2016,12,23,11,45,2.0,173.0,4.15,17.5,174.0,135.91,106.71
2016,12,23,12,0,2.0,175.0,4.2,18.0,176.0,136.47,106.87
2016,12,23,12,15,2.5,176.0,4.2,18.0,177.5,136.45,106.79
2016,12,23,12,30,3.0,177.0,4.2,18.0,179.0,136.36,106.67
2016,12,23,12,45,12.5,200.0,4.2,18.5,207.5,155.17,121.42
2016,12,23,13,0,22.0,223.0,4.2,19.0,236.0,171.89,134.24
2016,12,23,13,15,43.0,236.0,4.15,19.0,261.0,179.49,139.37
2016,12,23,13,30,64.0,249.0,4.1,19.0,286.0,184.03,142.05
2016,12,23,13,45,32.0,201.5,4.1,19.0,220.0,144.56,111.92
2016,12,23,14,0,0.0,154.0,4.1,19.0,154.0,113.27,87.93
2016,12,23,14,15,0.0,135.0,3.95,19.0,135.0,100.08,80.96
2016,12,23,14,30,0.0,116.0,3.8,19.0,116.0,86.98,69.87
2016,12,23,14,45,0.0,99.5,3.65,19.0,99.5,75.35,59.99
2016,12,23,15,0,0.0,83.0,3.5,19.0,83.0,63.51,49.87
2016,12,23,15,15,0.0,75.0,3.05,19.0,75.0,57.57,44.83
2016,12,23,15,30,0.0,67.0,2.6,19.0,67.0,51.38,39.52
2016,12,23,15,45,253.0,76.5,2.2,19.0,148.5,54.7,42.49
2016,12,23,16,0,506.0,86.0,1.8,19.0,230.0,67.44,53.62
2016,12,23,16,15,447.5,76.5,1.55,18.0,187.0,57.42,44.95
2016,12,23,16,30,389.0,67.0,1.3,17.0,144.0,50.33,38.65
2016,12,23,16,45,304.0,53.5,1.1,16.5,103.5,40.23,29.43
2016,12,23,17,0,219.0,40.0,0.9,16.0,63.0,30.11,19.77
2016,12,23,17,15,109.5,20.0,0.9,15.5,31.5,15.18,1.84
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,125.5,16.5,2.75,17.5,28.0,140.21,0.0
2016,12,24,8,0,251.0,33.0,3.0,18.0,56.0,279.1,211.7
2016,12,24,8,15,346.0,44.0,3.1,18.0,97.0,363.51,294.62
2016,12,24,8,30,441.0,55.0,3.2,18.0,138.0,449.16,368.01
2016,12,24,8,45,504.5,62.5,3.3,18.5,181.5,505.38,414.42
2016,12,24,9,0,568.0,70.0,3.4,19.0,225.0,558.98,456.7
2016,12,24,9,15,609.5,75.5,3.6,19.5,267.5,590.29,480.42
2016,12,24,9,30,651.0,81.0,3.8,20.0,310.0,618.23,500.76
2016,12,24,9,45,325.5,79.5,4.0,20.5,194.0,351.05,287.83
2016,12,24,10,0,0.0,78.0,4.2,21.0,78.0,59.95,44.09
2016,12,24,10,15,110.0,145.0,4.35,21.0,198.0,220.15,177.53
2016,12,24,10,30,220.0,212.0,4.5,21.0,318.0,357.54,287.33
2016,12,24,10,45,132.5,216.5,4.7,21.5,281.0,292.54,232.96
2016,12,24,11,0,45.0,221.0,4.9,22.0,244.0,220.48,173.57
2016,12,24,11,15,146.5,238.5,5.0,22.0,319.5,301.01,238.05
2016,12,24,11,30,248.0,256.0,5.1,22.0,395.0,360.77,284.21
2016,12,24,11,45,135.0,239.5,5.2,22.5,315.5,273.14,213.68
2016,12,24,12,0,22.0,223.0,5.3,23.0,236.0,183.56,142.22
2016,12,24,12,15,12.5,201.0,5.3,23.0,208.5,159.87,123.37
2016,12,24,12,30,3.0,179.0,5.3,23.0,181.0,137.9,105.91
2016,12,24,12,45,6.0,188.5,5.35,23.5,192.5,144.74,111.08
2016,12,24,13,0,9.0,198.0,5.4,24.0,204.0,150.84,115.59
2016,12,24,13,15,4.5,136.0,5.35,24.0,139.0,104.11,78.47
2016,12,24,13,30,0.0,74.0,5.3,24.0,74.0,56.89,40.67
2016,12,24,13,45,0.0,53.0,5.3,24.0,53.0,40.65,27.54
2016,12,24,14,0,0.0,32.0,5.3,24.0,32.0,24.48,14.39
2016,12,24,14,15,11.5,110.0,5.15,23.5,115.5,83.39,65.51
2016,12,24,14,30,23.0,188.0,5.0,23.0,199.0,133.32,107.94
2016,12,24,14,45,11.5,145.5,4.85,23.0,151.0,106.17,85.17
2016,12,24,15,0,0.0,103.0,4.7,23.0,103.0,77.43,60.93
2016,12,24,15,15,0.0,93.0,4.45,22.5,93.0,70.18,54.99
2016,12,24,15,30,0.0,83.0,4.2,22.0,83.0,62.86,48.92
2016,12,24,15,45,269.0,81.0,4.0,22.0,158.0,57.86,44.68
2016,12,24,16,0,538.0,79.0,3.8,22.0,233.0,62.39,48.6
2016,12,24,16,15,478.5,71.0,3.8,21.5,190.0,56.48,43.49
2016,12,24,16,30,419.0,63.0,3.8,21.0,147.0,50.59,38.22
2016,12,24,16,45,325.0,51.5,3.8,21.0,106.0,38.99,27.77
2016,12,24,17,0,231.0,40.0,3.8,21.0,65.0,30.17,19.38
2016,12,24,17,15,115.5,20.0,3.95,20.5,32.5,15.2,2.35
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,166.0,14.5,5.95,18.0,30.0,170.56,0.0
2016,12,25,8,0,332.0,29.0,6.2,18.0,60.0,336.49,256.34
2016,12,25,8,15,429.5,38.0,6.5,18.5,102.0,421.3,343.3
2016,12,25,8,30,527.0,47.0,6.8,19.0,144.0,506.62,417.65
2016,12,25,8,45,585.5,53.0,7.1,19.5,189.0,556.65,460.6
2016,12,25,9,0,644.0,59.0,7.4,20.0,234.0,604.28,499.54
2016,12,25,9,15,327.0,93.5,7.6,20.0,182.5,388.06,322.78
2016,12,25,9,30,10.0,128.0,7.8,20.0,131.0,118.96,93.9
2016,12,25,9,45,13.0,142.0,8.0,20.5,147.0,131.5,104.09
2016,12,25,10,0,16.0,156.0,8.2,21.0,163.0,143.9,113.89
2016,12,25,10,15,8.0,110.5,8.25,21.5,114.0,93.15,71.6
2016,12,25,10,30,0.0,65.0,8.3,22.0,65.0,49.86,35.55
2016,12,25,10,45,8.0,129.5,8.35,22.5,133.5,107.56,82.74
2016,12,25,11,0,16.0,194.0,8.4,23.0,202.0,166.87,130.4
2016,12,25,11,15,8.0,179.5,8.3,23.0,183.5,147.35,114.29
2016,12,25,11,30,0.0,165.0,8.2,23.0,165.0,129.44,99.62
2016,12,25,11,45,0.0,133.5,8.1,23.5,133.5,103.5,78.45
2016,12,25,12,0,0.0,102.0,8.0,24.0,102.0,78.62,58.2
2016,12,25,12,15,0.0,70.0,7.85,24.0,70.0,53.81,38.11
2016,12,25,12,30,0.0,38.0,7.7,24.0,38.0,29.12,18.07
2016,12,25,12,45,0.0,70.0,7.55,24.0,70.0,53.81,38.12
2016,12,25,13,0,0.0,102.0,7.4,24.0,102.0,78.36,57.98
2016,12,25,13,15,1.5,139.5,7.15,24.0,140.5,106.01,80.22
2016,12,25,13,30,3.0,177.0,6.9,24.0,179.0,131.69,100.79
2016,12,25,13,45,1.5,140.5,6.65,24.0,141.5,105.35,79.8
2016,12,25,14,0,0.0,104.0,6.4,24.0,104.0,79.2,58.87
2016,12,25,14,15,102.0,161.5,6.15,24.0,211.5,110.92,88.58
2016,12,25,14,30,204.0,219.0,5.9,24.0,319.0,143.35,115.95
2016,12,25,14,45,102.0,149.5,5.7,24.0,199.5,103.56,82.66
2016,12,25,15,0,0.0,80.0,5.5,24.0,80.0,61.4,47.03
2016,12,25,15,15,0.0,72.5,5.2,23.5,72.5,55.64,42.32
2016,12,25,15,30,0.0,65.0,4.9,23.0,65.0,49.83,37.5
2016,12,25,15,45,237.0,81.0,4.6,23.0,149.0,57.4,44.09
2016,12,25,16,0,474.0,97.0,4.3,23.0,233.0,71.32,56.09
2016,12,25,16,15,411.5,86.5,4.05,22.5,190.0,63.75,49.57
2016,12,25,16,30,349.0,76.0,3.8,22.0,147.0,56.12,42.83
2016,12,25,16,45,252.5,61.5,3.55,21.5,105.5,45.45,33.24
2016,12,25,17,0,156.0,47.0,3.3,21.0,64.0,34.44,22.99
2016,12,25,17,15,78.0,23.5,3.3,20.5,32.0,17.71,4.39
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,146.0,15.5,2.35,18.5,28.5,156.5,0.0
2016,12,26,8,0,292.0,31.0,2.6,19.0,57.0,307.89,230.37
2016,12,26,8,15,391.5,40.5,2.6,19.5,99.0,395.25,316.7
2016,12,26,8,30,491.0,50.0,2.6,20.0,141.0,482.82,389.83
2016,12,26,8,45,557.0,56.0,2.65,20.5,186.0,538.95,435.28
2016,12,26,9,0,623.0,62.0,2.7,21.0,231.0,592.57,476.56
2016,12,26,9,15,663.0,66.5,2.8,21.5,274.0,621.25,497.5
2016,12,26,9,30,703.0,71.0,2.9,22.0,317.0,646.63,515.18
2016,12,26,9,45,739.5,72.0,3.0,22.5,357.5,657.93,521.89
2016,12,26,10,0,776.0,73.0,3.1,23.0,398.0,669.57,528.71
2016,12,26,10,15,502.5,142.0,3.2,23.0,359.0,526.48,417.17
2016,12,26,10,30,229.0,211.0,3.3,23.0,320.0,363.57,287.89
2016,12,26,10,45,184.0,226.5,3.4,23.5,317.5,337.07,265.64
2016,12,26,11,0,139.0,242.0,3.5,24.0,315.0,311.95,244.17
2016,12,26,11,15,119.5,250.0,3.5,24.0,314.5,296.62,231.3
2016,12,26,11,30,100.0,258.0,3.5,24.0,314.0,272.42,211.67
2016,12,26,11,45,221.5,254.5,3.55,24.5,382.5,330.97,255.97
2016,12,26,12,0,343.0,251.0,3.6,25.0,451.0,376.87,288.27
2016,12,26,12,15,258.5,265.5,3.5,25.0,417.0,329.58,250.63
2016,12,26,12,30,174.0,280.0,3.4,25.0,383.0,284.11,215.4
2016,12,26,12,45,503.5,189.5,3.35,25.0,484.0,316.93,231.52
2016,12,26,13,0,833.0,99.0,3.3,25.0,585.0,312.65,213.96
2016,12,26,13,15,442.0,171.5,3.15,25.0,429.0,224.11,155.09
2016,12,26,13,30,51.0,244.0,3.0,25.0,273.0,179.82,135.68
2016,12,26,13,45,431.0,168.5,2.95,25.0,399.5,159.05,104.98
2016,12,26,14,0,811.0,93.0,2.9,25.0,526.0,106.25,62.98
2016,12,26,14,15,798.0,91.0,2.65,25.0,500.0,77.26,59.83
2016,12,26,14,30,785.0,89.0,2.4,25.0,474.0,75.91,58.84
2016,12,26,14,45,763.0,87.5,2.2,25.0,440.5,74.76,57.99
2016,12,26,15,0,741.0,86.0,2.0,25.0,407.0,68.05,52.45
2016,12,26,15,15,714.5,82.5,1.7,24.5,369.0,65.58,50.58
2016,12,26,15,30,688.0,79.0,1.4,24.0,331.0,63.1,48.69
2016,12,26,15,45,644.0,75.5,1.15,24.0,288.5,60.4,46.45
2016,12,26,16,0,600.0,72.0,0.9,24.0,246.0,57.77,44.23
2016,12,26,16,15,542.5,65.0,0.75,23.5,201.5,52.41,39.65
2016,12,26,16,30,485.0,58.0,0.6,23.0,157.0,47.06,34.93
2016,12,26,16,45,389.5,48.5,0.5,22.5,114.5,39.44,28.07
2016,12,26,17,0,294.0,39.0,0.4,22.0,72.0,29.79,19.17
2016,12,26,17,15,147.0,19.5,0.4,21.5,36.0,14.94,3.35
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.5,2.0,14.0,12.5,9.53,0.0
2016,12,27,8,0,0.0,25.0,2.2,14.0,25.0,20.36,10.08
2016,12,27,8,15,0.5,44.5,2.2,14.0,44.5,41.91,29.37
2016,12,27,8,30,1.0,64.0,2.2,14.0,64.0,61.16,46.27
2016,12,27,8,45,10.0,83.0,2.2,14.5,86.0,85.07,67.14
2016,12,27,9,0,19.0,102.0,2.2,15.0,108.0,108.3,87.09
2016,12,27,9,15,27.5,119.5,2.15,15.5,129.0,142.06,115.39
2016,12,27,9,30,36.0,137.0,2.1,16.0,150.0,162.74,132.29
2016,12,27,9,45,18.0,135.5,2.05,16.5,142.0,128.66,102.99
2016,12,27,10,0,0.0,134.0,2.0,17.0,134.0,110.74,87.21
2016,12,27,10,15,0.0,127.5,2.0,17.0,127.5,102.76,80.45
2016,12,27,10,30,0.0,121.0,2.0,17.0,121.0,95.87,74.59
2016,12,27,10,45,0.0,128.5,2.0,17.5,128.5,101.52,78.95
2016,12,27,11,0,0.0,136.0,2.0,18.0,136.0,107.12,83.23
2016,12,27,11,15,79.0,199.0,2.0,18.0,243.5,215.02,171.39
2016,12,27,11,30,158.0,262.0,2.0,18.0,351.0,318.17,252.06
2016,12,27,11,45,313.0,242.0,2.0,18.5,422.5,376.69,295.59
2016,12,27,12,0,468.0,222.0,2.0,19.0,494.0,420.49,325.45
2016,12,27,12,15,294.5,250.0,1.95,19.0,422.0,333.52,257.41
2016,12,27,12,30,121.0,278.0,1.9,19.0,350.0,263.19,203.84
2016,12,27,12,45,200.0,272.0,1.85,19.5,389.5,272.25,207.85
2016,12,27,13,0,279.0,266.0,1.8,20.0,429.0,274.44,205.0
2016,12,27,13,15,197.5,265.0,1.75,20.0,379.5,232.95,173.96
2016,12,27,13,30,116.0,264.0,1.7,20.0,330.0,203.06,153.45
2016,12,27,13,45,95.5,251.0,1.65,20.0,304.0,181.26,137.62
2016,12,27,14,0,75.0,238.0,1.6,20.0,278.0,162.1,124.72
2016,12,27,14,15,72.0,225.5,1.55,20.0,262.5,149.51,121.99
2016,12,27,14,30,69.0,213.0,1.5,20.0,247.0,142.08,116.0
2016,12,27,14,45,367.5,160.5,1.5,20.0,322.5,106.78,86.42
2016,12,27,15,0,666.0,108.0,1.5,20.0,398.0,81.69,65.23
2016,12,27,15,15,637.5,103.0,1.45,19.5,360.0,78.58,62.87
2016,12,27,15,30,609.0,98.0,1.4,19.0,322.0,75.48,60.45
2016,12,27,15,45,567.5,92.0,1.35,19.0,280.5,71.46,57.06
2016,12,27,16,0,526.0,86.0,1.3,19.0,239.0,67.47,53.62
2016,12,27,16,15,468.0,77.0,1.15,18.5,196.0,60.95,47.97
2016,12,27,16,30,410.0,68.0,1.0,18.0,153.0,51.21,39.33
2016,12,27,16,45,324.5,55.5,0.9,17.5,111.5,41.79,30.75
2016,12,27,17,0,239.0,43.0,0.8,17.0,70.0,32.36,21.85
2016,12,27,17,15,119.5,21.5,0.8,16.5,35.0,16.32,4.9
2016,12,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,4.0,3.35,17.5,4.0,3.15,0.0
2016,12,28,8,0,0.0,8.0,3.7,18.0,8.0,6.06,0.0
2016,12,28,8,15,0.0,15.5,3.9,18.5,15.5,11.77,4.02
2016,12,28,8,30,0.0,23.0,4.1,19.0,23.0,17.5,8.97
2016,12,28,8,45,0.0,31.0,4.3,19.5,31.0,23.63,14.21
2016,12,28,9,0,0.0,39.0,4.5,20.0,39.0,29.77,19.4
2016,12,28,9,15,0.0,47.0,4.55,20.5,47.0,35.93,24.53
2016,12,28,9,30,0.0,55.0,4.6,21.0,55.0,42.1,29.59
2016,12,28,9,45,0.0,62.5,4.7,21.5,62.5,47.9,34.28
2016,12,28,10,0,0.0,70.0,4.8,22.0,70.0,53.71,38.92
2016,12,28,10,15,0.0,76.5,4.8,22.5,76.5,58.75,42.88
2016,12,28,10,30,0.0,83.0,4.8,23.0,83.0,63.8,46.82
2016,12,28,10,45,23.5,152.5,4.85,23.5,165.0,146.55,114.06
2016,12,28,11,0,47.0,222.0,4.9,24.0,247.0,223.49,174.87
2016,12,28,11,15,135.0,240.5,4.9,24.0,315.5,297.77,233.55
2016,12,28,11,30,223.0,259.0,4.9,24.0,384.0,352.09,275.12
2016,12,28,11,45,469.0,200.0,4.9,24.5,470.5,431.5,334.39
2016,12,28,12,0,715.0,141.0,4.9,25.0,557.0,476.38,363.78
2016,12,28,12,15,463.0,210.0,4.85,25.0,480.5,381.29,289.36
2016,12,28,12,30,211.0,279.0,4.8,25.0,404.0,298.64,226.8
2016,12,28,12,45,484.5,202.0,4.75,25.0,486.5,322.49,237.38
2016,12,28,13,0,758.0,125.0,4.7,25.0,569.0,312.68,217.6
2016,12,28,13,15,559.5,182.5,4.6,25.0,507.0,260.62,179.65
2016,12,28,13,30,361.0,240.0,4.5,25.0,445.0,227.15,159.86
2016,12,28,13,45,291.0,242.5,4.4,25.0,404.5,192.93,137.02
2016,12,28,14,0,221.0,245.0,4.3,25.0,364.0,169.99,125.57
2016,12,28,14,15,143.5,229.5,4.1,25.0,305.5,148.06,118.86
2016,12,28,14,30,66.0,214.0,3.9,25.0,247.0,142.59,114.55
2016,12,28,14,45,139.5,202.0,3.75,25.0,265.0,132.85,106.67
2016,12,28,15,0,213.0,190.0,3.6,25.0,283.0,127.2,102.19
2016,12,28,15,15,435.0,138.5,3.2,24.5,306.5,96.03,76.36
2016,12,28,15,30,657.0,87.0,2.8,24.0,330.0,68.25,53.06
2016,12,28,15,45,623.5,81.0,2.4,24.0,289.0,64.06,49.59
2016,12,28,16,0,590.0,75.0,2.0,24.0,248.0,59.84,46.0
2016,12,28,16,15,535.0,68.0,1.8,23.0,204.5,54.58,41.61
2016,12,28,16,30,480.0,61.0,1.6,22.0,161.0,49.33,37.05
2016,12,28,16,45,400.0,50.0,1.45,21.5,118.5,40.66,29.26
2016,12,28,17,0,320.0,39.0,1.3,21.0,76.0,31.94,21.14
2016,12,28,17,15,160.0,25.0,1.35,20.5,43.5,18.99,6.96
2016,12,28,17,30,0.0,11.0,1.4,20.0,11.0,8.65,0.0
2016,12,28,17,45,0.0,5.5,1.5,19.5,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,64.0,15.0,5.4,10.0,21.0,59.36,0.0
2016,12,29,8,0,128.0,30.0,5.4,10.0,42.0,182.27,138.24
2016,12,29,8,15,157.0,48.5,5.5,10.0,71.5,207.2,172.71
2016,12,29,8,30,186.0,67.0,5.6,10.0,101.0,249.59,212.35
2016,12,29,8,45,203.0,85.5,5.7,10.5,132.0,281.13,240.59
2016,12,29,9,0,220.0,104.0,5.8,11.0,163.0,311.09,266.28
2016,12,29,9,15,226.5,122.5,5.95,11.0,192.5,331.26,283.14
2016,12,29,9,30,233.0,141.0,6.1,11.0,222.0,349.72,298.03
2016,12,29,9,45,235.0,158.5,6.3,11.0,249.0,361.81,307.22
2016,12,29,10,0,237.0,176.0,6.5,11.0,276.0,372.26,314.85
2016,12,29,10,15,223.0,194.0,6.45,11.0,294.0,354.88,299.01
2016,12,29,10,30,209.0,212.0,6.4,11.0,312.0,352.48,295.48
2016,12,29,10,45,175.5,227.0,6.4,11.5,314.0,333.41,277.44
2016,12,29,11,0,142.0,242.0,6.4,12.0,316.0,315.1,260.3
2016,12,29,11,15,149.0,252.0,6.35,12.0,333.0,317.22,261.16
2016,12,29,11,30,156.0,262.0,6.3,12.0,350.0,318.05,260.83
2016,12,29,11,45,275.5,251.0,6.3,12.5,410.0,366.7,299.13
2016,12,29,12,0,395.0,240.0,6.3,13.0,470.0,395.27,319.31
2016,12,29,12,15,456.5,224.0,6.2,13.0,492.0,390.65,312.14
2016,12,29,12,30,518.0,208.0,6.1,13.0,514.0,372.56,293.12
2016,12,29,12,45,372.5,241.0,6.1,13.0,460.5,311.57,243.26
2016,12,29,13,0,227.0,274.0,6.1,13.0,407.0,265.61,207.65
2016,12,29,13,15,229.0,268.0,6.0,13.0,400.0,243.39,187.88
2016,12,29,13,30,231.0,262.0,5.9,13.0,393.0,220.77,168.41
2016,12,29,13,45,276.0,246.0,5.8,13.5,398.0,194.14,145.1
2016,12,29,14,0,321.0,230.0,5.7,14.0,403.0,164.49,123.99
2016,12,29,14,15,321.5,218.0,5.65,14.0,384.0,141.09,118.22
2016,12,29,14,30,322.0,206.0,5.6,14.0,365.0,134.83,113.01
2016,12,29,14,45,444.5,167.0,5.55,14.0,370.5,112.12,93.43
2016,12,29,15,0,567.0,128.0,5.5,14.0,376.0,93.78,77.55
2016,12,29,15,15,692.0,96.5,5.25,13.5,372.5,74.84,61.12
2016,12,29,15,30,817.0,65.0,5.0,13.0,369.0,59.63,47.84
2016,12,29,15,45,785.0,61.0,4.8,13.0,324.5,56.06,44.74
2016,12,29,16,0,753.0,57.0,4.6,13.0,280.0,52.46,41.55
2016,12,29,16,15,702.5,52.5,4.15,12.0,232.5,48.23,37.87
2016,12,29,16,30,652.0,48.0,3.7,11.0,185.0,44.05,34.08
2016,12,29,16,45,568.0,40.5,3.3,10.5,138.0,37.09,27.52
2016,12,29,17,0,484.0,33.0,2.9,10.0,91.0,30.19,20.75
2016,12,29,17,15,242.0,24.0,2.85,9.5,53.0,19.68,8.47
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,11.8,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,7.5,1.0,0.76,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.51,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,1.89,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.27,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.03,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,3.8,0.0
2016,12,30,9,45,0.0,47.0,1.85,10.5,47.0,35.94,25.63
2016,12,30,10,0,0.0,89.0,2.1,11.0,89.0,69.44,54.27
2016,12,30,10,15,0.0,97.0,2.2,11.0,97.0,75.82,59.54
2016,12,30,10,30,0.0,105.0,2.3,11.0,105.0,82.16,64.78
2016,12,30,10,45,5.5,146.0,2.4,11.0,149.0,120.29,96.95
2016,12,30,11,0,11.0,187.0,2.5,11.0,193.0,157.92,128.2
2016,12,30,11,15,33.5,215.5,2.55,11.0,234.5,203.68,166.03
2016,12,30,11,30,56.0,244.0,2.6,11.0,276.0,236.56,192.63
2016,12,30,11,45,32.0,220.0,2.7,11.0,238.5,196.92,159.6
2016,12,30,12,0,8.0,196.0,2.8,11.0,201.0,156.11,125.79
2016,12,30,12,15,32.5,228.5,2.85,10.5,248.0,194.41,157.42
2016,12,30,12,30,57.0,261.0,2.9,10.0,295.0,223.31,180.66
2016,12,30,12,45,46.0,251.5,2.95,10.0,279.0,205.5,165.79
2016,12,30,13,0,35.0,242.0,3.0,10.0,263.0,189.25,152.48
2016,12,30,13,15,17.5,187.0,3.0,10.0,197.5,143.68,115.27
2016,12,30,13,30,0.0,132.0,3.0,10.0,132.0,99.93,79.48
2016,12,30,13,45,0.0,141.0,3.05,10.0,141.0,105.71,84.49
2016,12,30,14,0,0.0,150.0,3.1,10.0,150.0,110.99,89.04
2016,12,30,14,15,0.0,140.0,3.1,10.0,140.0,103.55,86.8
2016,12,30,14,30,0.0,130.0,3.1,10.0,130.0,96.55,80.78
2016,12,30,14,45,0.0,100.5,3.1,10.0,100.5,76.16,62.82
2016,12,30,15,0,0.0,71.0,3.1,10.0,71.0,54.49,43.57
2016,12,30,15,15,0.0,64.5,3.05,9.5,64.5,49.45,39.23
2016,12,30,15,30,0.0,58.0,3.0,9.0,58.0,44.42,34.85
2016,12,30,15,45,0.0,51.0,3.0,9.0,51.0,39.01,30.0
2016,12,30,16,0,0.0,44.0,3.0,9.0,44.0,33.62,25.11
2016,12,30,16,15,0.0,36.0,2.75,9.0,36.0,27.47,19.47
2016,12,30,16,30,0.0,28.0,2.5,9.0,28.0,21.33,13.78
2016,12,30,16,45,0.0,20.5,2.3,9.0,20.5,15.59,8.42
2016,12,30,17,0,0.0,13.0,2.1,9.0,13.0,9.86,3.04
2016,12,30,17,15,0.0,7.5,2.15,8.5,7.5,5.68,0.0
2016,12,30,17,30,0.0,2.0,2.2,8.0,2.0,1.57,0.0
2016,12,30,17,45,0.0,1.0,2.25,8.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
